Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,7,45,75.0,17.5,3.85,7.5,25.0,14.87,0.0
2016,1,1,8,0,150.0,35.0,3.8,8.0,50.0,38.81,21.15
2016,1,1,8,15,188.5,51.0,3.75,8.0,79.0,67.35,43.4
2016,1,1,8,30,227.0,67.0,3.7,8.0,108.0,99.24,69.44
2016,1,1,8,45,252.5,81.5,3.65,8.5,138.0,130.81,96.77
2016,1,1,9,0,278.0,96.0,3.6,9.0,168.0,164.59,126.56
2016,1,1,9,15,292.5,110.0,3.5,9.0,196.0,196.69,155.59
2016,1,1,9,30,307.0,124.0,3.4,9.0,224.0,229.66,185.15
2016,1,1,9,45,321.5,133.5,3.35,9.5,248.0,258.8,210.81
2016,1,1,10,0,336.0,143.0,3.3,10.0,272.0,288.45,236.46
2016,1,1,10,15,302.5,159.5,3.15,10.0,282.0,303.77,250.25
2016,1,1,10,30,269.0,176.0,3.0,10.0,292.0,316.1,260.97
2016,1,1,10,45,550.0,122.5,2.9,10.0,373.5,423.79,350.85
2016,1,1,11,0,831.0,69.0,2.8,10.0,455.0,538.23,444.57
2016,1,1,11,15,523.5,142.0,2.65,10.0,388.0,459.25,379.29
2016,1,1,11,30,216.0,215.0,2.5,10.0,321.0,354.86,292.16
2016,1,1,11,45,114.0,198.5,2.4,10.5,254.5,279.09,229.41
2016,1,1,12,0,12.0,182.0,2.3,11.0,188.0,188.35,152.9
2016,1,1,12,15,99.0,202.5,2.15,11.0,252.0,272.71,224.11
2016,1,1,12,30,186.0,223.0,2.0,11.0,316.0,360.77,296.08
2016,1,1,12,45,393.0,178.5,1.85,11.0,371.0,464.53,381.51
2016,1,1,13,0,600.0,134.0,1.7,11.0,426.0,557.88,456.27
2016,1,1,13,15,583.5,134.0,1.6,11.0,410.5,546.84,446.6
2016,1,1,13,30,567.0,134.0,1.5,11.0,395.0,530.65,433.85
2016,1,1,13,45,459.5,147.5,1.45,11.0,352.0,472.5,387.37
2016,1,1,14,0,352.0,161.0,1.4,11.0,309.0,407.19,335.0
2016,1,1,14,15,352.5,149.0,1.35,11.0,288.5,389.46,321.47
2016,1,1,14,30,353.0,137.0,1.3,11.0,268.0,370.45,306.35
2016,1,1,14,45,336.5,127.0,1.3,11.0,242.5,342.84,283.93
2016,1,1,15,0,320.0,117.0,1.3,11.0,217.0,315.01,260.92
2016,1,1,15,15,303.5,103.5,1.3,10.5,188.5,282.87,234.34
2016,1,1,15,30,287.0,90.0,1.3,10.0,160.0,250.84,207.08
2016,1,1,15,45,259.0,75.5,1.3,10.0,130.0,212.62,173.56
2016,1,1,16,0,231.0,61.0,1.3,10.0,100.0,182.44,145.96
2016,1,1,16,15,187.5,45.5,1.3,10.0,71.0,139.87,107.52
2016,1,1,16,30,144.0,30.0,1.3,10.0,42.0,100.43,65.8
2016,1,1,16,45,72.0,15.0,1.35,10.0,21.0,45.45,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,4.55,10.5,12.0,11.58,0.0
2016,1,2,8,0,0.0,24.0,4.6,11.0,24.0,23.17,12.66
2016,1,2,8,15,0.0,38.5,4.7,11.0,38.5,37.05,25.43
2016,1,2,8,30,0.0,53.0,4.8,11.0,53.0,51.02,37.83
2016,1,2,8,45,0.0,68.0,4.95,11.5,68.0,65.58,50.54
2016,1,2,9,0,0.0,83.0,5.1,12.0,83.0,80.24,63.18
2016,1,2,9,15,0.0,96.5,5.2,12.0,96.5,93.53,74.62
2016,1,2,9,30,0.0,110.0,5.3,12.0,110.0,106.9,85.98
2016,1,2,9,45,1.5,122.0,5.4,12.5,123.0,119.42,96.33
2016,1,2,10,0,3.0,134.0,5.5,13.0,136.0,132.13,106.72
2016,1,2,10,15,15.5,151.0,5.6,13.0,158.0,155.07,125.86
2016,1,2,10,30,28.0,168.0,5.7,13.0,180.0,182.11,148.38
2016,1,2,10,45,102.0,186.5,5.85,13.5,234.0,241.43,197.89
2016,1,2,11,0,176.0,205.0,6.0,14.0,288.0,309.64,254.3
2016,1,2,11,15,93.0,190.5,6.1,14.0,234.5,246.96,202.05
2016,1,2,11,30,10.0,176.0,6.2,14.0,181.0,180.03,145.45
2016,1,2,11,45,54.5,199.5,6.3,14.0,227.0,237.75,194.0
2016,1,2,12,0,99.0,223.0,6.4,14.0,273.0,293.18,240.24
2016,1,2,12,15,205.0,216.0,6.45,14.0,319.0,362.44,298.93
2016,1,2,12,30,311.0,209.0,6.5,14.0,365.0,434.04,358.95
2016,1,2,12,45,161.0,192.0,6.55,14.0,273.0,311.94,257.39
2016,1,2,13,0,11.0,175.0,6.6,14.0,181.0,182.21,147.38
2016,1,2,13,15,146.5,183.5,6.55,14.0,252.0,295.16,244.15
2016,1,2,13,30,282.0,192.0,6.5,14.0,323.0,401.85,333.75
2016,1,2,13,45,248.5,186.0,6.5,14.0,297.0,372.4,309.22
2016,1,2,14,0,215.0,180.0,6.5,14.0,271.0,335.26,278.59
2016,1,2,14,15,123.0,163.0,6.4,14.0,214.5,256.83,212.5
2016,1,2,14,30,31.0,146.0,6.3,14.0,158.0,174.05,142.06
2016,1,2,14,45,27.0,133.0,6.25,14.0,143.0,157.72,128.5
2016,1,2,15,0,23.0,120.0,6.2,14.0,128.0,135.83,110.07
2016,1,2,15,15,18.0,105.5,6.05,13.5,111.0,117.96,95.04
2016,1,2,15,30,13.0,91.0,5.9,13.0,94.0,100.38,80.04
2016,1,2,15,45,6.5,75.0,5.8,13.0,76.5,80.62,62.86
2016,1,2,16,0,0.0,59.0,5.7,13.0,59.0,61.21,45.91
2016,1,2,16,15,0.0,42.0,5.65,13.0,42.0,43.27,30.09
2016,1,2,16,30,0.0,25.0,5.6,13.0,25.0,24.76,12.76
2016,1,2,16,45,0.0,12.5,5.6,13.0,12.5,12.06,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,6.75,13.0,10.0,9.64,0.0
2016,1,3,8,0,0.0,20.0,6.7,13.0,20.0,19.3,9.47
2016,1,3,8,15,0.0,32.0,6.65,13.0,32.0,30.9,20.08
2016,1,3,8,30,0.0,44.0,6.6,13.0,44.0,42.47,30.3
2016,1,3,8,45,0.0,56.0,6.55,13.5,56.0,54.06,40.39
2016,1,3,9,0,0.0,68.0,6.5,14.0,68.0,65.72,50.4
2016,1,3,9,15,0.0,80.0,6.5,14.0,80.0,77.43,60.44
2016,1,3,9,30,0.0,92.0,6.5,14.0,92.0,89.21,70.42
2016,1,3,9,45,0.0,102.5,6.5,14.0,102.5,99.56,79.11
2016,1,3,10,0,0.0,113.0,6.5,14.0,113.0,109.97,87.78
2016,1,3,10,15,81.5,150.0,6.4,14.0,185.0,186.62,151.96
2016,1,3,10,30,163.0,187.0,6.3,14.0,257.0,271.67,222.7
2016,1,3,10,45,225.5,190.5,6.2,14.5,293.0,314.14,257.76
2016,1,3,11,0,288.0,194.0,6.1,15.0,329.0,364.34,298.91
2016,1,3,11,15,333.5,192.5,6.05,15.0,353.0,397.8,326.83
2016,1,3,11,30,379.0,191.0,6.0,15.0,377.0,432.35,355.54
2016,1,3,11,45,431.5,182.5,5.95,15.0,397.0,470.4,387.01
2016,1,3,12,0,484.0,174.0,5.9,15.0,417.0,503.21,414.24
2016,1,3,12,15,480.5,174.5,5.75,15.0,416.0,509.04,418.88
2016,1,3,12,30,477.0,175.0,5.6,15.0,415.0,513.06,422.1
2016,1,3,12,45,246.0,177.5,5.45,15.5,301.5,359.29,295.16
2016,1,3,13,0,15.0,180.0,5.3,16.0,188.0,190.13,152.53
2016,1,3,13,15,13.5,174.5,5.05,16.0,181.5,183.86,147.65
2016,1,3,13,30,12.0,169.0,4.8,16.0,175.0,177.6,142.59
2016,1,3,13,45,6.0,123.5,4.6,16.0,126.5,125.86,99.96
2016,1,3,14,0,0.0,78.0,4.4,16.0,78.0,75.43,57.95
2016,1,3,14,15,0.0,100.0,4.2,15.5,100.0,98.21,77.28
2016,1,3,14,30,0.0,122.0,4.0,15.0,122.0,122.32,97.67
2016,1,3,14,45,0.0,110.0,3.8,15.0,110.0,110.25,87.66
2016,1,3,15,0,0.0,98.0,3.6,15.0,98.0,98.19,77.62
2016,1,3,15,15,0.0,85.0,3.55,14.5,85.0,85.04,66.68
2016,1,3,15,30,0.0,72.0,3.5,14.0,72.0,71.89,55.56
2016,1,3,15,45,0.0,58.0,3.45,14.0,58.0,57.57,43.21
2016,1,3,16,0,0.0,44.0,3.4,14.0,44.0,43.17,30.69
2016,1,3,16,15,0.0,31.0,3.4,14.0,31.0,29.94,19.08
2016,1,3,16,30,0.0,18.0,3.4,14.0,18.0,17.37,7.44
2016,1,3,16,45,0.0,9.0,3.4,14.0,9.0,8.68,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,66.5,17.0,5.65,13.5,23.5,14.46,0.0
2016,1,4,8,0,133.0,34.0,5.7,14.0,47.0,37.22,19.85
2016,1,4,8,15,168.5,50.0,5.75,14.0,75.0,63.88,40.35
2016,1,4,8,30,204.0,66.0,5.8,14.0,103.0,94.24,64.69
2016,1,4,8,45,224.5,81.5,5.9,14.0,131.5,124.61,90.8
2016,1,4,9,0,245.0,97.0,6.0,14.0,160.0,156.82,119.06
2016,1,4,9,15,256.5,112.0,6.05,14.0,187.0,187.56,146.53
2016,1,4,9,30,268.0,127.0,6.1,14.0,214.0,219.01,174.45
2016,1,4,9,45,273.0,139.5,6.2,14.5,236.5,246.05,198.16
2016,1,4,10,0,278.0,152.0,6.3,15.0,259.0,273.0,221.37
2016,1,4,10,15,465.0,126.5,6.4,15.0,321.0,347.42,283.53
2016,1,4,10,30,652.0,101.0,6.5,15.0,383.0,432.76,354.97
2016,1,4,10,45,400.5,154.5,6.6,15.0,330.0,376.66,309.58
2016,1,4,11,0,149.0,208.0,6.7,15.0,277.0,297.86,243.5
2016,1,4,11,15,209.0,209.5,6.75,15.0,310.5,339.04,278.21
2016,1,4,11,30,269.0,211.0,6.8,15.0,344.0,387.9,318.84
2016,1,4,11,45,161.0,212.0,6.85,15.0,292.0,322.85,264.61
2016,1,4,12,0,53.0,213.0,6.9,15.0,240.0,252.93,205.57
2016,1,4,12,15,179.5,212.5,6.95,15.0,303.0,342.22,281.31
2016,1,4,12,30,306.0,212.0,7.0,15.0,366.0,434.53,358.35
2016,1,4,12,45,214.0,216.0,7.05,15.0,323.0,374.1,307.95
2016,1,4,13,0,122.0,220.0,7.1,15.0,280.0,319.26,261.67
2016,1,4,13,15,98.0,210.0,7.05,15.0,257.5,286.1,234.43
2016,1,4,13,30,74.0,200.0,7.0,15.0,235.0,259.81,212.59
2016,1,4,13,45,200.0,184.0,7.0,15.0,271.5,331.49,274.47
2016,1,4,14,0,326.0,168.0,7.0,15.0,308.0,400.16,332.89
2016,1,4,14,15,165.5,151.5,6.85,15.0,222.5,269.9,223.53
2016,1,4,14,30,5.0,135.0,6.7,15.0,137.0,139.53,112.21
2016,1,4,14,45,2.5,123.0,6.55,15.0,124.0,125.99,101.03
2016,1,4,15,0,0.0,111.0,6.4,15.0,111.0,112.61,89.82
2016,1,4,15,15,0.0,96.5,6.4,14.5,96.5,97.88,77.57
2016,1,4,15,30,0.0,82.0,6.4,14.0,82.0,83.14,65.12
2016,1,4,15,45,0.0,66.5,6.4,14.0,66.5,67.21,51.36
2016,1,4,16,0,0.0,51.0,6.4,14.0,51.0,51.16,37.4
2016,1,4,16,15,0.0,36.5,6.4,14.0,36.5,36.11,24.19
2016,1,4,16,30,0.0,22.0,6.4,14.0,22.0,21.24,10.55
2016,1,4,16,45,0.0,11.0,6.45,14.0,11.0,10.61,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,5.55,13.0,10.0,9.64,0.0
2016,1,5,8,0,0.0,20.0,5.7,13.0,20.0,19.3,9.47
2016,1,5,8,15,0.0,32.5,5.7,13.0,32.5,31.39,20.49
2016,1,5,8,30,0.0,45.0,5.7,13.0,45.0,43.42,31.11
2016,1,5,8,45,0.0,58.0,5.7,13.0,58.0,55.98,42.1
2016,1,5,9,0,0.0,71.0,5.7,13.0,71.0,68.61,53.07
2016,1,5,9,15,0.0,82.5,5.75,13.0,82.5,79.86,62.73
2016,1,5,9,30,0.0,94.0,5.8,13.0,94.0,91.15,72.33
2016,1,5,9,45,0.0,104.5,5.85,13.0,104.5,101.51,81.05
2016,1,5,10,0,0.0,115.0,5.9,13.0,115.0,111.92,89.74
2016,1,5,10,15,0.0,99.0,6.0,13.0,99.0,96.11,76.25
2016,1,5,10,30,0.0,83.0,6.1,13.0,83.0,80.33,62.81
2016,1,5,10,45,33.0,141.5,6.25,13.0,157.0,158.46,128.82
2016,1,5,11,0,66.0,200.0,6.4,13.0,231.0,239.11,196.06
2016,1,5,11,15,33.0,136.0,6.5,13.0,151.5,155.12,125.89
2016,1,5,11,30,0.0,72.0,6.6,13.0,72.0,69.62,53.47
2016,1,5,11,45,0.0,68.0,6.75,13.0,68.0,65.74,50.2
2016,1,5,12,0,0.0,64.0,6.9,13.0,64.0,61.87,46.91
2016,1,5,12,15,0.0,103.5,6.9,13.0,103.5,100.61,79.55
2016,1,5,12,30,0.0,143.0,6.9,13.0,143.0,140.74,113.14
2016,1,5,12,45,82.5,182.0,6.9,13.0,223.0,242.32,199.76
2016,1,5,13,0,165.0,221.0,6.9,13.0,303.0,349.1,289.13
2016,1,5,13,15,177.0,213.5,6.75,13.0,299.0,349.85,290.04
2016,1,5,13,30,189.0,206.0,6.6,13.0,295.0,349.91,290.55
2016,1,5,13,45,106.5,186.0,6.5,13.0,235.5,273.08,225.91
2016,1,5,14,0,24.0,166.0,6.4,13.0,176.0,183.52,149.96
2016,1,5,14,15,173.0,156.0,6.35,13.0,222.5,280.03,233.83
2016,1,5,14,30,322.0,146.0,6.3,13.0,269.0,364.51,305.85
2016,1,5,14,45,308.5,135.5,6.25,13.0,244.5,338.82,284.08
2016,1,5,15,0,295.0,125.0,6.2,13.0,220.0,312.82,261.94
2016,1,5,15,15,278.0,111.0,6.05,13.0,192.0,280.56,234.14
2016,1,5,15,30,261.0,97.0,5.9,13.0,164.0,248.5,206.0
2016,1,5,15,45,235.5,81.5,5.8,13.0,134.0,210.98,172.78
2016,1,5,16,0,210.0,66.0,5.7,13.0,104.0,174.61,140.04
2016,1,5,16,15,165.0,50.0,5.45,13.0,75.0,131.37,101.35
2016,1,5,16,30,120.0,34.0,5.2,13.0,46.0,91.19,62.98
2016,1,5,16,45,60.0,17.0,5.0,13.0,23.0,41.83,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.0,7.15,14.0,1.0,0.96,0.0
2016,1,6,8,0,0.0,2.0,7.0,14.0,2.0,1.93,0.0
2016,1,6,8,15,0.0,3.5,6.95,13.5,3.5,3.37,0.0
2016,1,6,8,30,0.0,5.0,6.9,13.0,5.0,4.82,0.0
2016,1,6,8,45,0.0,7.0,6.85,13.0,7.0,6.75,0.11
2016,1,6,9,0,0.0,9.0,6.8,13.0,9.0,8.68,1.8
2016,1,6,9,15,0.0,10.5,6.85,13.0,10.5,10.12,3.06
2016,1,6,9,30,0.0,12.0,6.9,13.0,12.0,11.57,4.3
2016,1,6,9,45,0.0,13.5,6.95,13.5,13.5,13.02,5.52
2016,1,6,10,0,0.0,15.0,7.0,14.0,15.0,14.47,6.73
2016,1,6,10,15,0.0,76.5,7.05,14.0,76.5,73.97,57.32
2016,1,6,10,30,0.0,138.0,7.1,14.0,138.0,134.91,108.46
2016,1,6,10,45,182.0,160.5,7.2,14.0,246.5,259.99,214.18
2016,1,6,11,0,364.0,183.0,7.3,14.0,355.0,394.95,326.72
2016,1,6,11,15,293.0,201.0,7.25,14.0,341.5,383.74,316.92
2016,1,6,11,30,222.0,219.0,7.2,14.0,328.0,363.01,299.24
2016,1,6,11,45,137.0,216.5,7.15,14.0,284.5,312.9,257.12
2016,1,6,12,0,52.0,214.0,7.1,14.0,241.0,253.29,206.64
2016,1,6,12,15,26.0,184.0,7.1,14.0,197.5,205.15,166.59
2016,1,6,12,30,0.0,154.0,7.1,14.0,154.0,152.03,122.01
2016,1,6,12,45,234.0,164.0,7.1,14.0,280.0,337.01,280.46
2016,1,6,13,0,468.0,174.0,7.1,14.0,406.0,514.07,427.74
2016,1,6,13,15,283.5,190.5,7.15,13.5,329.5,402.4,334.76
2016,1,6,13,30,99.0,207.0,7.2,13.0,253.0,284.37,234.9
2016,1,6,13,45,68.5,190.5,7.25,13.0,221.5,246.17,203.03
2016,1,6,14,0,38.0,174.0,7.3,13.0,190.0,208.33,171.11
2016,1,6,14,15,52.5,166.5,7.2,13.0,187.5,209.87,172.99
2016,1,6,14,30,67.0,159.0,7.1,13.0,185.0,210.94,174.34
2016,1,6,14,45,57.0,146.0,7.0,13.0,166.5,190.43,157.05
2016,1,6,15,0,47.0,133.0,6.9,13.0,148.0,170.31,139.97
2016,1,6,15,15,40.0,116.5,6.8,12.5,128.5,147.91,121.11
2016,1,6,15,30,33.0,100.0,6.7,12.0,109.0,125.8,102.21
2016,1,6,15,45,24.0,83.0,6.6,12.0,88.5,102.43,81.82
2016,1,6,16,0,15.0,66.0,6.5,12.0,68.0,75.5,58.3
2016,1,6,16,15,7.5,48.0,6.35,11.5,49.0,52.98,38.57
2016,1,6,16,30,0.0,30.0,6.2,11.0,30.0,30.48,18.36
2016,1,6,16,45,0.0,15.0,6.1,11.0,15.0,14.48,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,119.5,18.5,4.15,11.5,30.5,14.39,0.0
2016,1,7,8,0,239.0,37.0,4.2,12.0,61.0,43.69,22.48
2016,1,7,8,15,332.5,48.0,4.2,12.0,98.5,77.39,45.23
2016,1,7,8,30,426.0,59.0,4.2,12.0,136.0,121.21,78.11
2016,1,7,8,45,504.5,63.5,4.2,12.0,177.5,163.81,113.12
2016,1,7,9,0,583.0,68.0,4.2,12.0,219.0,213.4,155.8
2016,1,7,9,15,623.0,72.5,4.1,12.0,256.5,258.17,196.5
2016,1,7,9,30,663.0,77.0,4.0,12.0,294.0,305.4,239.15
2016,1,7,9,45,377.0,120.0,3.95,12.5,246.0,268.24,215.71
2016,1,7,10,0,91.0,163.0,3.9,13.0,198.0,200.32,162.76
2016,1,7,10,15,220.0,165.0,3.85,13.0,258.5,271.44,221.78
2016,1,7,10,30,349.0,167.0,3.8,13.0,319.0,346.05,283.38
2016,1,7,10,45,598.0,120.0,3.75,13.0,395.5,447.17,366.9
2016,1,7,11,0,847.0,73.0,3.7,13.0,472.0,553.46,453.6
2016,1,7,11,15,854.0,74.0,3.65,13.0,487.0,581.7,476.49
2016,1,7,11,30,861.0,75.0,3.6,13.0,502.0,607.56,497.49
2016,1,7,11,45,864.0,75.5,3.6,13.0,509.5,625.17,512.02
2016,1,7,12,0,867.0,76.0,3.6,13.0,517.0,642.38,525.98
2016,1,7,12,15,867.0,76.0,3.65,13.0,517.0,654.19,535.79
2016,1,7,12,30,867.0,76.0,3.7,13.0,517.0,662.98,543.19
2016,1,7,12,45,864.5,75.0,3.8,13.0,509.5,665.9,546.11
2016,1,7,13,0,862.0,74.0,3.9,13.0,502.0,665.72,546.58
2016,1,7,13,15,854.5,73.5,3.95,13.0,487.5,663.49,545.44
2016,1,7,13,30,847.0,73.0,4.0,13.0,473.0,654.56,538.98
2016,1,7,13,45,835.5,71.5,4.05,13.0,451.0,638.92,527.22
2016,1,7,14,0,824.0,70.0,4.1,13.0,429.0,620.55,513.16
2016,1,7,14,15,807.5,68.0,4.05,13.0,400.5,595.88,493.64
2016,1,7,14,30,791.0,66.0,4.0,13.0,372.0,569.0,472.04
2016,1,7,14,45,768.5,63.0,3.95,13.0,338.5,535.45,444.69
2016,1,7,15,0,746.0,60.0,3.9,13.0,305.0,500.44,415.55
2016,1,7,15,15,711.5,57.0,3.75,12.5,267.0,457.86,380.03
2016,1,7,15,30,677.0,54.0,3.6,12.0,229.0,415.12,343.31
2016,1,7,15,45,625.5,48.5,3.45,12.0,189.0,361.84,296.33
2016,1,7,16,0,574.0,43.0,3.3,12.0,149.0,310.43,249.75
2016,1,7,16,15,487.0,36.0,3.15,12.0,109.0,249.37,194.55
2016,1,7,16,30,400.0,29.0,3.0,12.0,69.0,191.42,138.02
2016,1,7,16,45,200.0,14.5,2.95,12.0,34.5,89.05,12.86
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,27.5,17.0,0.45,11.5,20.0,15.43,0.0
2016,1,8,8,0,55.0,34.0,0.4,12.0,40.0,33.94,19.77
2016,1,8,8,15,77.0,51.5,0.55,12.0,63.5,56.15,38.14
2016,1,8,8,30,99.0,69.0,0.7,12.0,87.0,80.87,58.49
2016,1,8,8,45,113.0,86.0,0.85,12.0,111.5,105.86,79.84
2016,1,8,9,0,127.0,103.0,1.0,12.0,136.0,132.24,102.56
2016,1,8,9,15,134.0,119.5,1.1,12.0,159.0,157.38,124.43
2016,1,8,9,30,141.0,136.0,1.2,12.0,182.0,183.06,146.57
2016,1,8,9,45,141.5,150.0,1.35,12.0,200.5,204.25,164.88
2016,1,8,10,0,142.0,164.0,1.5,12.0,219.0,225.29,182.81
2016,1,8,10,15,84.5,167.0,1.6,12.0,200.0,205.3,166.91
2016,1,8,10,30,27.0,170.0,1.7,12.0,181.0,180.41,146.36
2016,1,8,10,45,49.5,186.5,1.8,12.5,209.5,213.7,173.6
2016,1,8,11,0,72.0,203.0,1.9,13.0,238.0,245.51,199.26
2016,1,8,11,15,230.5,197.5,1.95,13.0,312.0,344.0,280.5
2016,1,8,11,30,389.0,192.0,2.0,13.0,386.0,440.61,358.56
2016,1,8,11,45,392.5,194.5,2.05,13.0,393.0,454.52,369.39
2016,1,8,12,0,396.0,197.0,2.1,13.0,400.0,467.27,379.73
2016,1,8,12,15,313.5,211.5,2.2,13.0,372.5,435.72,354.2
2016,1,8,12,30,231.0,226.0,2.3,13.0,345.0,394.67,321.08
2016,1,8,12,45,233.5,222.5,2.4,13.0,341.0,395.16,322.18
2016,1,8,13,0,236.0,219.0,2.5,13.0,337.0,394.88,322.46
2016,1,8,13,15,218.5,213.5,2.55,13.0,320.5,378.13,309.25
2016,1,8,13,30,201.0,208.0,2.6,13.0,304.0,360.75,295.52
2016,1,8,13,45,402.0,162.0,2.65,13.0,342.0,455.98,375.43
2016,1,8,14,0,603.0,116.0,2.7,13.0,380.0,534.01,439.72
2016,1,8,14,15,301.5,110.5,2.65,13.0,242.5,325.52,270.25
2016,1,8,14,30,0.0,105.0,2.6,13.0,105.0,103.72,82.35
2016,1,8,14,45,0.0,95.0,2.6,13.0,95.0,93.71,74.32
2016,1,8,15,0,0.0,85.0,2.6,13.0,85.0,83.72,65.95
2016,1,8,15,15,0.0,74.0,2.45,13.0,74.0,72.67,56.59
2016,1,8,15,30,0.0,63.0,2.3,13.0,63.0,61.61,47.13
2016,1,8,15,45,0.0,52.0,2.2,13.0,52.0,50.55,37.55
2016,1,8,16,0,0.0,41.0,2.1,13.0,41.0,39.6,27.97
2016,1,8,16,15,0.0,30.0,2.15,12.5,30.0,28.97,18.63
2016,1,8,16,30,0.0,19.0,2.2,12.0,19.0,18.33,9.02
2016,1,8,16,45,0.0,9.5,2.25,12.0,9.5,9.16,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,6.45,13.0,15.5,14.96,0.0
2016,1,9,8,0,0.0,31.0,6.5,13.0,31.0,29.58,17.59
2016,1,9,8,15,10.0,48.5,6.4,13.0,50.5,47.24,33.27
2016,1,9,8,30,20.0,66.0,6.3,13.0,70.0,66.21,49.45
2016,1,9,8,45,28.0,83.0,6.25,13.0,90.0,85.65,66.14
2016,1,9,9,0,36.0,100.0,6.2,13.0,110.0,106.02,83.61
2016,1,9,9,15,41.5,116.0,6.05,13.0,128.5,125.53,100.38
2016,1,9,9,30,47.0,132.0,5.9,13.0,147.0,145.62,117.52
2016,1,9,9,45,46.0,144.0,5.8,13.0,160.5,159.75,129.61
2016,1,9,10,0,45.0,156.0,5.7,13.0,174.0,173.78,141.45
2016,1,9,10,15,44.0,167.0,5.45,13.0,185.5,186.7,152.2
2016,1,9,10,30,43.0,178.0,5.2,13.0,197.0,199.54,162.76
2016,1,9,10,45,71.5,193.5,5.0,13.5,226.5,232.56,189.84
2016,1,9,11,0,100.0,209.0,4.8,14.0,256.0,267.39,218.17
2016,1,9,11,15,88.5,213.5,4.45,14.0,256.5,268.73,218.85
2016,1,9,11,30,77.0,218.0,4.1,14.0,257.0,269.3,218.87
2016,1,9,11,45,139.0,224.0,3.8,14.0,295.5,322.41,262.71
2016,1,9,12,0,201.0,230.0,3.5,14.0,334.0,372.25,303.35
2016,1,9,12,15,123.5,222.0,3.2,14.0,286.0,316.56,257.17
2016,1,9,12,30,46.0,214.0,2.9,14.0,238.0,252.02,203.63
2016,1,9,12,45,74.0,218.5,2.65,14.0,256.5,277.08,224.63
2016,1,9,13,0,102.0,223.0,2.4,14.0,275.0,302.37,245.39
2016,1,9,13,15,79.0,212.0,2.35,14.0,251.0,275.67,223.56
2016,1,9,13,30,56.0,201.0,2.3,14.0,227.0,248.82,201.67
2016,1,9,13,45,48.0,189.5,2.3,14.0,211.0,231.4,187.71
2016,1,9,14,0,40.0,178.0,2.3,14.0,195.0,213.99,173.65
2016,1,9,14,15,21.0,157.5,2.35,14.0,166.5,172.81,139.77
2016,1,9,14,30,2.0,137.0,2.4,14.0,138.0,139.39,111.97
2016,1,9,14,45,1.0,125.5,2.45,14.0,126.0,127.32,102.12
2016,1,9,15,0,0.0,114.0,2.5,14.0,114.0,115.33,92.21
2016,1,9,15,15,0.0,99.5,2.5,14.0,99.5,100.61,79.9
2016,1,9,15,30,0.0,85.0,2.5,14.0,85.0,85.88,67.43
2016,1,9,15,45,0.0,70.0,2.5,14.0,70.0,70.55,54.28
2016,1,9,16,0,0.0,55.0,2.5,14.0,55.0,55.14,40.92
2016,1,9,16,15,0.0,40.5,2.55,13.5,40.5,40.17,27.9
2016,1,9,16,30,0.0,26.0,2.6,13.0,26.0,25.11,14.49
2016,1,9,16,45,0.0,13.0,2.7,13.0,13.0,12.54,0.0
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,171.5,15.5,3.15,11.5,32.5,11.54,0.0
2016,1,10,8,0,343.0,31.0,3.3,12.0,65.0,42.88,19.39
2016,1,10,8,15,432.5,39.5,3.4,12.0,104.5,79.11,42.65
2016,1,10,8,30,522.0,48.0,3.5,12.0,144.0,124.2,76.45
2016,1,10,8,45,581.0,53.0,3.6,12.5,184.5,168.28,113.55
2016,1,10,9,0,640.0,58.0,3.7,13.0,225.0,217.32,156.5
2016,1,10,9,15,676.0,62.0,3.7,13.0,263.0,263.16,198.43
2016,1,10,9,30,712.0,66.0,3.7,13.0,301.0,311.29,242.1
2016,1,10,9,45,587.5,96.0,3.75,13.0,303.5,325.98,259.98
2016,1,10,10,0,463.0,126.0,3.8,13.0,306.0,327.55,265.12
2016,1,10,10,15,266.5,156.0,3.75,13.0,261.5,283.65,231.45
2016,1,10,10,30,70.0,186.0,3.7,13.0,217.0,221.15,180.09
2016,1,10,10,45,73.0,196.0,3.65,13.5,229.5,235.95,192.03
2016,1,10,11,0,76.0,206.0,3.6,14.0,242.0,250.85,203.76
2016,1,10,11,15,59.5,206.5,3.5,14.0,235.5,244.35,198.14
2016,1,10,11,30,43.0,207.0,3.4,14.0,229.0,236.86,191.69
2016,1,10,11,45,43.0,210.0,3.35,14.0,232.5,241.58,195.47
2016,1,10,12,0,43.0,213.0,3.3,14.0,236.0,246.25,199.2
2016,1,10,12,15,21.5,165.0,3.25,14.0,176.5,177.1,142.54
2016,1,10,12,30,0.0,117.0,3.2,14.0,117.0,114.17,90.23
2016,1,10,12,45,0.0,115.0,3.2,14.0,115.0,112.24,88.73
2016,1,10,13,0,0.0,113.0,3.2,14.0,113.0,110.31,87.18
2016,1,10,13,15,0.0,95.0,3.2,14.0,95.0,92.23,72.19
2016,1,10,13,30,0.0,77.0,3.2,14.0,77.0,74.46,57.39
2016,1,10,13,45,0.0,103.0,3.2,14.0,103.0,100.56,79.36
2016,1,10,14,0,0.0,129.0,3.2,14.0,129.0,127.87,102.23
2016,1,10,14,15,0.0,110.0,3.2,14.0,110.0,108.38,86.08
2016,1,10,14,30,0.0,91.0,3.2,14.0,91.0,88.96,69.93
2016,1,10,14,45,0.0,83.0,3.25,14.0,83.0,81.01,63.35
2016,1,10,15,0,0.0,75.0,3.3,14.0,75.0,73.07,56.71
2016,1,10,15,15,0.0,65.5,3.3,13.5,65.5,63.58,48.77
2016,1,10,15,30,0.0,56.0,3.3,13.0,56.0,54.12,40.76
2016,1,10,15,45,0.0,46.5,3.35,13.0,46.5,44.92,32.78
2016,1,10,16,0,0.0,37.0,3.4,13.0,37.0,35.73,24.73
2016,1,10,16,15,0.0,27.5,3.45,13.0,27.5,26.54,16.62
2016,1,10,16,30,0.0,18.0,3.5,13.0,18.0,17.36,8.37
2016,1,10,16,45,0.0,10.5,3.6,13.0,10.5,10.12,0.0
2016,1,10,17,0,0.0,3.0,3.7,13.0,3.0,2.95,0.0
2016,1,10,17,15,0.0,1.5,3.8,13.0,1.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,62.0,17.5,4.1,13.5,23.5,14.87,0.0
2016,1,11,8,0,124.0,35.0,4.1,14.0,47.0,37.09,20.33
2016,1,11,8,15,162.5,51.0,4.1,14.0,75.5,63.55,40.45
2016,1,11,8,30,201.0,67.0,4.1,14.0,104.0,94.06,64.7
2016,1,11,8,45,224.0,83.0,4.1,14.0,133.5,125.35,91.36
2016,1,11,9,0,247.0,99.0,4.1,14.0,163.0,158.75,120.39
2016,1,11,9,15,265.0,112.0,4.05,14.0,191.0,189.67,147.69
2016,1,11,9,30,283.0,125.0,4.0,14.0,219.0,221.86,175.92
2016,1,11,9,45,193.0,145.5,3.95,14.5,212.5,219.34,176.21
2016,1,11,10,0,103.0,166.0,3.9,15.0,206.0,210.87,170.22
2016,1,11,10,15,122.0,179.0,3.8,15.0,230.0,237.8,192.54
2016,1,11,10,30,141.0,192.0,3.7,15.0,254.0,265.95,215.67
2016,1,11,10,45,95.0,195.5,3.65,15.0,238.0,247.03,200.07
2016,1,11,11,0,49.0,199.0,3.6,15.0,222.0,228.39,184.38
2016,1,11,11,15,181.5,204.0,3.45,15.0,295.0,317.75,258.46
2016,1,11,11,30,314.0,209.0,3.3,15.0,368.0,414.32,336.68
2016,1,11,11,45,326.0,210.5,3.15,15.0,377.5,431.26,349.85
2016,1,11,12,0,338.0,212.0,3.0,15.0,387.0,447.55,362.71
2016,1,11,12,15,293.0,219.5,2.9,15.0,371.5,432.09,349.82
2016,1,11,12,30,248.0,227.0,2.8,15.0,356.0,414.7,335.43
2016,1,11,12,45,265.5,221.5,2.75,15.5,357.5,423.55,342.34
2016,1,11,13,0,283.0,216.0,2.7,16.0,359.0,431.55,348.44
2016,1,11,13,15,201.5,215.0,2.65,16.0,315.5,369.15,298.34
