Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,13,30,120.0,214.0,2.6,16.0,272.0,313.96,253.38
2016,1,11,13,45,109.5,203.5,2.6,16.0,255.0,295.65,239.09
2016,1,11,14,0,99.0,193.0,2.6,16.0,238.0,269.74,218.54
2016,1,11,14,15,72.0,177.0,2.55,16.0,208.5,234.26,189.68
2016,1,11,14,30,45.0,161.0,2.5,16.0,179.0,199.43,161.1
2016,1,11,14,45,42.0,147.5,2.45,16.0,163.5,182.83,147.72
2016,1,11,15,0,39.0,134.0,2.4,16.0,148.0,166.31,134.2
2016,1,11,15,15,34.0,118.5,2.3,15.5,130.0,146.34,117.86
2016,1,11,15,30,29.0,103.0,2.2,15.0,112.0,126.58,101.43
2016,1,11,15,45,277.0,76.5,2.1,15.0,132.0,234.52,190.84
2016,1,11,16,0,525.0,50.0,2.0,15.0,152.0,306.02,244.39
2016,1,11,16,15,442.5,42.0,1.9,15.0,113.0,243.4,189.11
2016,1,11,16,30,360.0,34.0,1.8,15.0,74.0,186.52,137.12
2016,1,11,16,45,225.5,22.5,1.7,15.0,43.5,111.29,51.66
2016,1,11,17,0,91.0,11.0,1.6,15.0,13.0,35.85,0.0
2016,1,11,17,15,45.5,5.5,1.55,15.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,7,45,188.0,15.0,4.05,12.5,34.0,11.06,0.0
2016,1,12,8,0,376.0,30.0,3.8,13.0,68.0,43.18,18.82
2016,1,12,8,15,464.0,38.0,3.75,13.0,108.0,80.56,42.44
2016,1,12,8,30,552.0,46.0,3.7,13.0,148.0,126.64,76.93
2016,1,12,8,45,605.0,51.5,3.65,13.5,189.0,171.62,115.01
2016,1,12,9,0,658.0,57.0,3.6,14.0,230.0,220.98,158.38
2016,1,12,9,15,518.5,85.5,3.5,14.0,235.0,240.8,183.28
2016,1,12,9,30,379.0,114.0,3.4,14.0,240.0,245.51,193.4
2016,1,12,9,45,422.0,120.5,3.3,14.0,274.5,286.37,228.67
2016,1,12,10,0,465.0,127.0,3.2,14.0,309.0,329.9,265.72
2016,1,12,10,15,498.5,130.5,3.35,14.0,339.0,368.26,298.53
2016,1,12,10,30,532.0,134.0,3.5,14.0,369.0,407.77,331.91
2016,1,12,10,45,560.0,134.5,3.65,14.5,393.0,442.04,360.14
2016,1,12,11,0,588.0,135.0,3.8,15.0,417.0,478.79,389.84
2016,1,12,11,15,584.0,141.5,3.9,15.0,429.0,500.54,407.78
2016,1,12,11,30,580.0,148.0,4.0,15.0,441.0,520.24,423.88
2016,1,12,11,45,484.5,175.5,4.15,15.0,423.5,500.13,407.48
2016,1,12,12,0,389.0,203.0,4.3,15.0,406.0,471.2,384.02
2016,1,12,12,15,348.0,211.5,4.35,15.0,393.0,460.04,375.01
2016,1,12,12,30,307.0,220.0,4.4,15.0,380.0,446.84,364.18
2016,1,12,12,45,203.5,223.5,4.45,15.0,329.0,377.1,307.37
2016,1,12,13,0,100.0,227.0,4.5,15.0,278.0,305.62,248.25
2016,1,12,13,15,121.0,221.5,4.45,15.0,282.0,322.19,262.4
2016,1,12,13,30,142.0,216.0,4.4,15.0,286.0,331.17,270.28
2016,1,12,13,45,384.5,164.5,4.4,15.0,340.5,450.34,370.95
2016,1,12,14,0,627.0,113.0,4.4,15.0,395.0,551.8,454.9
2016,1,12,14,15,589.0,113.5,4.4,15.0,365.0,519.32,428.49
2016,1,12,14,30,551.0,114.0,4.4,15.0,335.0,485.85,401.57
2016,1,12,14,45,524.0,109.0,4.45,15.0,305.0,449.72,372.51
2016,1,12,15,0,497.0,104.0,4.5,15.0,275.0,416.36,345.05
2016,1,12,15,15,474.5,94.0,4.5,14.5,241.5,379.46,314.76
2016,1,12,15,30,452.0,84.0,4.5,14.0,208.0,342.43,283.51
2016,1,12,15,45,411.5,73.5,4.55,14.0,172.5,296.31,243.39
2016,1,12,16,0,371.0,63.0,4.6,14.0,137.0,252.0,203.92
2016,1,12,16,15,314.5,50.5,4.7,14.0,102.5,200.96,158.35
2016,1,12,16,30,258.0,38.0,4.8,14.0,68.0,153.95,114.87
2016,1,12,16,45,129.0,25.5,4.9,14.0,40.5,84.37,42.82
2016,1,12,17,0,0.0,13.0,5.0,14.0,13.0,12.78,0.0
2016,1,12,17,15,0.0,6.5,5.1,14.0,6.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,170.0,17.0,5.5,14.5,34.0,12.84,0.0
2016,1,13,8,0,340.0,34.0,5.6,15.0,68.0,45.48,21.41
2016,1,13,8,15,432.5,42.5,5.75,15.0,108.0,81.9,44.5
2016,1,13,8,30,525.0,51.0,5.9,15.0,148.0,127.6,78.43
2016,1,13,8,45,578.0,57.5,6.05,15.0,189.0,172.33,116.36
2016,1,13,9,0,631.0,64.0,6.2,15.0,230.0,221.51,159.83
2016,1,13,9,15,669.0,68.0,6.3,15.0,269.0,267.82,202.18
2016,1,13,9,30,707.0,72.0,6.4,15.0,308.0,316.37,246.38
2016,1,13,9,45,447.5,119.0,6.55,15.0,274.0,294.86,236.18
2016,1,13,10,0,188.0,166.0,6.7,15.0,240.0,246.87,200.32
2016,1,13,10,15,486.0,126.5,6.75,15.0,337.0,358.78,293.14
2016,1,13,10,30,784.0,87.0,6.8,15.0,434.0,486.66,399.13
2016,1,13,10,45,804.0,86.0,6.9,15.0,458.0,523.13,430.6
2016,1,13,11,0,824.0,85.0,7.0,15.0,482.0,558.43,460.84
2016,1,13,11,15,831.5,86.5,7.05,15.0,498.0,587.62,485.59
2016,1,13,11,30,839.0,88.0,7.1,15.0,514.0,614.52,508.17
2016,1,13,11,45,844.0,88.0,7.2,15.0,523.0,635.78,526.13
2016,1,13,12,0,849.0,88.0,7.3,15.0,532.0,654.35,541.79
2016,1,13,12,15,646.0,140.5,7.3,15.0,478.5,591.16,488.94
2016,1,13,12,30,443.0,193.0,7.3,15.0,425.0,516.09,425.89
2016,1,13,12,45,521.5,168.5,7.35,15.0,438.0,547.27,453.08
2016,1,13,13,0,600.0,144.0,7.4,15.0,451.0,579.95,481.08
2016,1,13,13,15,571.5,148.0,7.3,15.0,434.0,562.42,466.81
2016,1,13,13,30,543.0,152.0,7.2,15.0,417.0,546.35,453.64
2016,1,13,13,45,671.0,118.0,7.15,15.0,431.5,594.59,494.69
2016,1,13,14,0,799.0,84.0,7.1,15.0,446.0,631.09,525.93
2016,1,13,14,15,782.0,82.0,6.9,14.5,417.5,606.65,506.78
2016,1,13,14,30,765.0,80.0,6.7,14.0,389.0,580.0,485.69
2016,1,13,14,45,745.5,76.0,6.55,14.0,356.0,547.66,458.83
2016,1,13,15,0,726.0,72.0,6.4,14.0,323.0,513.71,430.14
2016,1,13,15,15,690.5,68.0,6.05,14.0,284.5,472.51,394.48
2016,1,13,15,30,655.0,64.0,5.7,14.0,246.0,428.6,355.95
2016,1,13,15,45,609.5,58.0,5.4,14.0,205.5,377.88,311.06
2016,1,13,16,0,564.0,52.0,5.1,14.0,165.0,328.66,266.41
2016,1,13,16,15,479.5,44.5,4.95,13.5,124.0,263.78,208.89
2016,1,13,16,30,395.0,37.0,4.8,13.0,83.0,204.56,154.47
2016,1,13,16,45,253.0,25.5,4.65,13.0,50.0,126.16,70.93
2016,1,13,17,0,111.0,14.0,4.5,13.0,17.0,44.89,0.0
2016,1,13,17,15,55.5,7.0,4.4,13.0,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,61.0,18.0,2.75,12.5,24.0,15.28,0.0
2016,1,14,8,0,122.0,36.0,2.9,13.0,48.0,37.83,21.26
2016,1,14,8,15,147.0,53.0,3.1,13.0,75.0,63.83,41.56
2016,1,14,8,30,172.0,70.0,3.3,13.0,102.0,92.57,65.01
2016,1,14,8,45,187.5,86.5,3.55,13.5,129.5,121.49,89.79
2016,1,14,9,0,203.0,103.0,3.8,14.0,157.0,151.86,116.13
2016,1,14,9,15,213.0,118.0,3.95,14.0,183.0,180.45,141.39
2016,1,14,9,30,223.0,133.0,4.1,14.0,209.0,209.72,167.05
2016,1,14,9,45,416.5,116.0,4.25,14.0,275.0,280.24,224.47
2016,1,14,10,0,610.0,99.0,4.4,14.0,341.0,365.49,294.96
2016,1,14,10,15,564.0,119.0,4.45,14.0,355.5,389.54,316.77
2016,1,14,10,30,518.0,139.0,4.5,14.0,370.0,406.96,332.47
2016,1,14,10,45,491.0,154.0,4.6,14.0,381.5,426.79,349.57
2016,1,14,11,0,464.0,169.0,4.7,14.0,393.0,443.61,363.73
2016,1,14,11,15,359.0,196.0,4.85,14.0,372.5,419.17,343.8
2016,1,14,11,30,254.0,223.0,5.0,14.0,352.0,393.58,322.21
2016,1,14,11,45,248.5,228.0,5.2,14.0,356.5,402.25,329.56
2016,1,14,12,0,243.0,233.0,5.4,14.0,361.0,403.78,331.15
2016,1,14,12,15,132.5,217.5,5.55,14.0,287.0,318.03,260.32
2016,1,14,12,30,22.0,202.0,5.7,14.0,213.0,216.4,175.14
2016,1,14,12,45,21.0,199.0,5.9,14.0,210.0,213.19,172.73
2016,1,14,13,0,20.0,196.0,6.1,14.0,207.0,209.94,170.19
2016,1,14,13,15,44.0,203.5,6.2,14.0,225.5,242.19,197.5
2016,1,14,13,30,68.0,211.0,6.3,14.0,244.0,268.1,219.53
2016,1,14,13,45,121.0,205.0,6.45,14.0,261.5,305.31,251.59
2016,1,14,14,0,174.0,199.0,6.6,14.0,279.0,333.76,276.36
2016,1,14,14,15,87.0,161.0,6.6,14.0,201.0,225.29,185.64
2016,1,14,14,30,0.0,123.0,6.6,14.0,123.0,122.47,98.09
2016,1,14,14,45,0.0,111.5,6.65,14.0,111.5,110.92,88.59
2016,1,14,15,0,0.0,100.0,6.7,14.0,100.0,99.39,78.98
2016,1,14,15,15,0.0,87.5,6.65,14.0,87.5,86.78,68.36
2016,1,14,15,30,0.0,75.0,6.6,14.0,75.0,74.16,57.64
2016,1,14,15,45,0.0,62.0,6.55,14.0,62.0,60.99,46.32
2016,1,14,16,0,0.0,49.0,6.5,14.0,49.0,47.78,34.87
2016,1,14,16,15,0.0,36.5,6.5,14.0,36.5,35.25,23.92
2016,1,14,16,30,0.0,24.0,6.5,14.0,24.0,23.17,13.28
2016,1,14,16,45,0.0,14.0,6.5,14.0,14.0,13.5,3.42
2016,1,14,17,0,0.0,4.0,6.5,14.0,4.0,3.93,0.0
2016,1,14,17,15,0.0,2.0,6.45,14.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,15,7,45,145.0,18.0,0.25,13.5,33.0,13.9,0.0
2016,1,15,8,0,290.0,36.0,0.2,14.0,66.0,45.24,22.84
2016,1,15,8,15,381.0,45.5,0.45,14.0,105.0,79.95,45.16
2016,1,15,8,30,472.0,55.0,0.7,14.0,144.0,123.9,77.6
2016,1,15,8,45,532.0,61.5,0.95,14.0,185.0,167.51,113.75
2016,1,15,9,0,592.0,68.0,1.2,14.0,226.0,216.38,155.85
2016,1,15,9,15,631.5,73.0,1.45,14.0,265.0,262.51,197.05
2016,1,15,9,30,671.0,78.0,1.7,14.0,304.0,311.13,240.22
2016,1,15,9,45,671.5,88.0,1.95,14.0,334.5,351.98,277.24
2016,1,15,10,0,672.0,98.0,2.2,14.0,365.0,391.42,312.3
2016,1,15,10,15,604.5,117.0,2.3,14.0,370.5,406.9,327.44
2016,1,15,10,30,537.0,136.0,2.4,14.0,376.0,413.93,334.95
2016,1,15,10,45,566.0,136.0,2.55,14.5,400.5,448.69,363.48
2016,1,15,11,0,595.0,136.0,2.7,15.0,425.0,485.99,393.36
2016,1,15,11,15,679.5,122.5,2.75,15.0,463.0,539.64,436.58
2016,1,15,11,30,764.0,109.0,2.8,15.0,501.0,594.85,480.45
2016,1,15,11,45,770.5,109.0,2.85,15.0,509.5,616.04,497.23
2016,1,15,12,0,777.0,109.0,2.9,15.0,518.0,634.83,512.23
2016,1,15,12,15,672.5,135.0,2.8,15.0,489.5,605.4,488.39
2016,1,15,12,30,568.0,161.0,2.7,15.0,461.0,567.75,458.35
2016,1,15,12,45,690.5,126.5,2.65,15.0,487.0,622.52,502.51
2016,1,15,13,0,813.0,92.0,2.6,15.0,513.0,669.45,539.79
2016,1,15,13,15,804.5,91.0,2.45,15.0,498.0,662.93,534.15
2016,1,15,13,30,796.0,90.0,2.3,15.0,483.0,653.51,526.65
2016,1,15,13,45,791.5,85.5,2.2,15.0,462.5,640.05,516.49
2016,1,15,14,0,787.0,81.0,2.1,15.0,442.0,623.78,504.1
2016,1,15,14,15,769.5,79.0,1.95,15.0,414.0,599.21,484.86
2016,1,15,14,30,752.0,77.0,1.8,15.0,386.0,572.51,463.78
2016,1,15,14,45,730.0,73.5,1.7,15.0,352.5,539.48,437.8
2016,1,15,15,0,708.0,70.0,1.6,15.0,319.0,505.01,410.22
2016,1,15,15,15,673.5,66.5,1.55,15.0,281.5,465.06,377.84
2016,1,15,15,30,639.0,63.0,1.5,15.0,244.0,422.67,342.73
2016,1,15,15,45,587.0,57.5,1.45,15.0,203.5,369.67,298.29
2016,1,15,16,0,535.0,52.0,1.4,15.0,163.0,318.7,254.3
2016,1,15,16,15,455.5,44.5,1.4,15.0,123.5,256.56,200.62
2016,1,15,16,30,376.0,37.0,1.4,15.0,84.0,199.79,149.96
2016,1,15,16,45,243.5,26.0,1.4,15.0,51.5,126.8,78.0
2016,1,15,17,0,111.0,15.0,1.4,15.0,19.0,46.47,0.0
2016,1,15,17,15,55.5,7.5,1.45,15.0,9.5,7.37,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.0,3.8,14.5,12.0,11.57,0.0
2016,1,16,8,0,0.0,24.0,3.8,15.0,24.0,23.17,12.76
2016,1,16,8,15,0.0,38.0,3.8,15.0,38.0,36.61,24.77
2016,1,16,8,30,0.0,52.0,3.8,15.0,52.0,50.05,36.52
2016,1,16,8,45,0.0,67.5,3.8,15.0,67.5,65.03,49.46
2016,1,16,9,0,0.0,83.0,3.8,15.0,83.0,80.11,62.37
2016,1,16,9,15,0.0,97.0,3.7,15.0,97.0,93.83,73.98
2016,1,16,9,30,0.0,111.0,3.6,15.0,111.0,107.63,85.51
2016,1,16,9,45,0.0,82.5,3.55,15.0,82.5,79.85,62.1
2016,1,16,10,0,0.0,54.0,3.5,15.0,54.0,52.17,38.7
2016,1,16,10,15,0.0,98.0,3.4,15.0,98.0,95.03,74.66
2016,1,16,10,30,0.0,142.0,3.3,15.0,142.0,138.65,110.72
2016,1,16,10,45,0.0,114.5,3.2,15.5,114.5,111.34,87.72
2016,1,16,11,0,0.0,87.0,3.1,16.0,87.0,84.19,64.97
2016,1,16,11,15,4.0,133.5,3.0,16.0,135.5,132.7,105.06
2016,1,16,11,30,8.0,180.0,2.9,16.0,184.0,182.41,145.49
2016,1,16,11,45,30.5,202.5,2.85,16.0,218.5,225.38,180.49
2016,1,16,12,0,53.0,225.0,2.8,16.0,253.0,265.5,212.91
2016,1,16,12,15,51.5,224.5,2.8,16.0,252.0,265.51,212.79
2016,1,16,12,30,50.0,224.0,2.8,16.0,251.0,265.38,212.71
2016,1,16,12,45,25.0,168.5,2.8,16.0,182.0,189.02,150.99
2016,1,16,13,0,0.0,113.0,2.8,16.0,113.0,110.2,86.18
2016,1,16,13,15,0.0,112.5,2.75,16.0,112.5,109.8,86.02
2016,1,16,13,30,0.0,112.0,2.7,16.0,112.0,109.43,85.8
2016,1,16,13,45,0.0,64.5,2.65,16.0,64.5,62.35,46.8
2016,1,16,14,0,0.0,17.0,2.6,16.0,17.0,16.41,8.24
2016,1,16,14,15,0.0,35.5,2.5,16.0,35.5,34.28,23.4
2016,1,16,14,30,0.0,54.0,2.4,16.0,54.0,52.17,38.54
2016,1,16,14,45,16.5,96.0,2.3,16.0,102.0,104.4,82.74
2016,1,16,15,0,33.0,138.0,2.2,16.0,150.0,166.91,134.7
2016,1,16,15,15,26.0,123.5,2.1,15.5,132.0,147.15,118.4
2016,1,16,15,30,19.0,109.0,2.0,15.0,114.0,122.33,97.84
2016,1,16,15,45,11.5,92.0,1.95,15.0,95.0,100.62,79.45
2016,1,16,16,0,4.0,75.0,1.9,15.0,76.0,79.35,61.24
2016,1,16,16,15,2.0,57.0,1.9,15.0,57.5,59.56,44.16
2016,1,16,16,30,0.0,39.0,1.9,15.0,39.0,39.59,26.81
2016,1,16,16,45,0.0,23.5,1.9,15.0,23.5,23.04,10.96
2016,1,16,17,0,0.0,8.0,1.9,15.0,8.0,7.86,0.0
2016,1,16,17,15,0.0,4.0,1.95,15.0,4.0,3.93,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,5.7,14.5,4.5,4.33,0.0
2016,1,17,8,0,0.0,9.0,5.8,15.0,9.0,8.67,1.25
2016,1,17,8,15,0.0,14.0,5.8,15.0,14.0,13.5,5.58
2016,1,17,8,30,0.0,19.0,5.8,15.0,19.0,18.32,9.82
2016,1,17,8,45,0.0,24.5,5.8,15.0,24.5,23.64,14.45
2016,1,17,9,0,0.0,30.0,5.8,15.0,30.0,28.95,19.05
2016,1,17,9,15,0.0,35.0,5.8,15.0,35.0,33.79,23.19
2016,1,17,9,30,0.0,40.0,5.8,15.0,40.0,38.62,27.3
2016,1,17,9,45,0.0,57.0,5.8,15.0,57.0,55.08,41.22
2016,1,17,10,0,0.0,74.0,5.8,15.0,74.0,71.55,55.06
2016,1,17,10,15,0.0,72.0,5.8,15.0,72.0,69.61,53.33
2016,1,17,10,30,0.0,70.0,5.8,15.0,70.0,67.67,51.61
2016,1,17,10,45,0.0,73.5,5.8,15.0,73.5,71.07,54.38
2016,1,17,11,0,0.0,77.0,5.8,15.0,77.0,74.46,57.15
2016,1,17,11,15,0.0,76.0,5.75,15.0,76.0,73.5,56.27
2016,1,17,11,30,0.0,75.0,5.7,15.0,75.0,72.53,55.41
2016,1,17,11,45,0.0,106.0,5.7,15.5,106.0,102.95,80.58
2016,1,17,12,0,0.0,137.0,5.7,16.0,137.0,134.04,106.03
2016,1,17,12,15,0.0,116.5,5.75,16.0,116.5,113.49,89.05
2016,1,17,12,30,0.0,96.0,5.8,16.0,96.0,93.07,72.16
2016,1,17,12,45,0.0,109.5,5.85,16.0,109.5,106.58,83.4
2016,1,17,13,0,0.0,123.0,5.9,16.0,123.0,120.3,94.78
2016,1,17,13,15,0.0,117.0,5.95,16.0,117.0,114.34,89.92
2016,1,17,13,30,0.0,111.0,6.0,16.0,111.0,108.38,85.08
2016,1,17,13,45,0.0,92.5,6.05,16.0,92.5,89.78,69.71
2016,1,17,14,0,0.0,74.0,6.1,16.0,74.0,71.55,54.59
2016,1,17,14,15,0.0,44.5,6.0,15.5,44.5,42.99,30.75
2016,1,17,14,30,0.0,15.0,5.9,15.0,15.0,14.47,6.67
2016,1,17,14,45,0.0,55.5,5.8,15.0,55.5,53.62,39.96
2016,1,17,15,0,0.0,96.0,5.7,15.0,96.0,94.85,74.84
2016,1,17,15,15,0.0,85.0,5.6,15.0,85.0,83.83,65.59
2016,1,17,15,30,0.0,74.0,5.5,15.0,74.0,72.83,56.29
2016,1,17,15,45,0.0,61.5,5.4,15.0,61.5,60.2,45.51
2016,1,17,16,0,0.0,49.0,5.3,15.0,49.0,47.54,34.6
2016,1,17,16,15,0.0,37.5,5.3,15.0,37.5,36.22,24.74
2016,1,17,16,30,0.0,26.0,5.3,15.0,26.0,25.1,14.98
2016,1,17,16,45,0.0,16.0,5.35,15.0,16.0,15.44,5.74
2016,1,17,17,0,0.0,6.0,5.4,15.0,6.0,5.78,0.0
2016,1,17,17,15,0.0,3.0,5.4,15.0,3.0,2.95,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,7,45,203.5,15.0,2.65,13.5,37.0,10.87,0.0
2016,1,18,8,0,407.0,30.0,2.8,14.0,74.0,44.87,19.44
2016,1,18,8,15,491.0,37.0,2.8,14.5,114.5,82.92,43.08
2016,1,18,8,30,575.0,44.0,2.8,15.0,155.0,130.19,78.45
2016,1,18,8,45,628.0,49.0,2.85,15.5,197.0,176.17,117.24
2016,1,18,9,0,681.0,54.0,2.9,16.0,239.0,226.58,161.29
2016,1,18,9,15,715.5,57.5,2.85,16.0,278.5,273.95,204.17
2016,1,18,9,30,750.0,61.0,2.8,16.0,318.0,323.2,248.27
2016,1,18,9,45,514.0,111.5,2.8,16.0,296.0,315.0,248.69
2016,1,18,10,0,278.0,162.0,2.8,16.0,274.0,284.66,227.98
2016,1,18,10,15,258.5,177.5,2.85,16.0,288.0,303.53,244.26
2016,1,18,10,30,239.0,193.0,2.9,16.0,302.0,320.45,258.32
2016,1,18,10,45,240.5,203.5,3.0,16.0,318.0,341.64,275.66
2016,1,18,11,0,242.0,214.0,3.1,16.0,334.0,362.34,292.39
2016,1,18,11,15,204.5,225.0,3.2,16.0,328.5,354.91,286.29
2016,1,18,11,30,167.0,236.0,3.3,16.0,323.0,349.51,281.62
2016,1,18,11,45,185.5,239.0,3.4,16.0,337.5,369.32,297.8
2016,1,18,12,0,204.0,242.0,3.5,16.0,352.0,389.27,314.0
2016,1,18,12,15,326.0,220.5,3.4,16.0,395.5,458.57,370.62
2016,1,18,12,30,448.0,199.0,3.3,16.0,439.0,530.35,428.06
2016,1,18,12,45,360.5,214.0,3.2,16.0,406.0,483.9,390.45
2016,1,18,13,0,273.0,229.0,3.1,16.0,373.0,442.64,356.89
2016,1,18,13,15,249.0,225.5,2.95,16.0,354.0,423.65,341.89
2016,1,18,13,30,225.0,222.0,2.8,16.0,335.0,396.17,320.2
2016,1,18,13,45,243.0,210.0,2.7,16.0,327.5,402.49,325.8
2016,1,18,14,0,261.0,198.0,2.6,16.0,320.0,399.81,324.27
2016,1,18,14,15,251.0,186.5,2.55,16.0,298.0,377.89,307.15
2016,1,18,14,30,241.0,175.0,2.5,16.0,276.0,355.36,289.48
2016,1,18,14,45,151.5,161.5,2.45,16.0,223.0,273.4,222.77
2016,1,18,15,0,62.0,148.0,2.4,16.0,170.0,195.79,158.53
2016,1,18,15,15,56.5,132.0,2.1,15.5,150.5,174.33,141.23
2016,1,18,15,30,51.0,116.0,1.8,15.0,131.0,153.05,123.67
2016,1,18,15,45,44.0,99.0,1.55,15.0,110.5,129.98,104.11
2016,1,18,16,0,37.0,82.0,1.3,15.0,90.0,107.24,84.57
2016,1,18,16,15,26.0,64.0,1.25,15.0,69.0,81.78,62.6
2016,1,18,16,30,15.0,46.0,1.2,15.0,48.0,56.79,40.91
2016,1,18,16,45,7.5,29.5,1.2,15.0,30.5,33.01,19.13
2016,1,18,17,0,0.0,13.0,1.2,15.0,13.0,12.55,0.0
2016,1,18,17,15,0.0,6.5,1.2,15.0,6.5,6.39,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,8.8,15.0,0.5,0.48,0.0
2016,1,19,8,0,0.0,1.0,8.9,15.0,1.0,0.96,0.0
2016,1,19,8,15,0.0,1.5,8.9,15.0,1.5,1.44,0.0
2016,1,19,8,30,0.0,2.0,8.9,15.0,2.0,1.93,0.0
2016,1,19,8,45,0.0,3.0,8.9,15.5,3.0,2.89,0.0
2016,1,19,9,0,0.0,4.0,8.9,16.0,4.0,3.86,0.0
2016,1,19,9,15,0.0,4.5,8.8,16.0,4.5,4.34,0.0
2016,1,19,9,30,0.0,5.0,8.7,16.0,5.0,4.82,0.0
2016,1,19,9,45,0.0,63.0,8.6,16.0,63.0,60.89,45.95
2016,1,19,10,0,0.0,121.0,8.5,16.0,121.0,117.61,93.44
2016,1,19,10,15,29.0,156.5,8.4,16.0,169.5,168.77,135.92
2016,1,19,10,30,58.0,192.0,8.3,16.0,218.0,221.26,179.3
2016,1,19,10,45,29.0,133.0,8.2,16.0,146.0,147.59,118.21
2016,1,19,11,0,0.0,74.0,8.1,16.0,74.0,71.56,54.46
2016,1,19,11,15,2.0,124.0,7.95,16.0,125.5,121.98,96.4
2016,1,19,11,30,4.0,174.0,7.8,16.0,177.0,173.7,138.97
2016,1,19,11,45,98.0,209.5,7.65,16.0,263.0,276.09,224.73
2016,1,19,12,0,192.0,245.0,7.5,16.0,349.0,384.9,314.29
2016,1,19,12,15,188.5,246.0,7.3,16.0,348.0,387.68,316.29
2016,1,19,12,30,185.0,247.0,7.1,16.0,347.0,389.78,317.9
2016,1,19,12,45,284.5,228.0,6.9,16.0,380.0,447.51,366.46
2016,1,19,13,0,384.0,209.0,6.7,16.0,413.0,498.17,408.94
2016,1,19,13,15,584.0,157.0,6.55,16.0,457.5,589.15,484.97
2016,1,19,13,30,784.0,105.0,6.4,16.0,502.0,672.51,553.67
2016,1,19,13,45,774.0,102.5,6.3,16.0,481.0,657.96,542.03
2016,1,19,14,0,764.0,100.0,6.2,16.0,460.0,640.76,528.55
2016,1,19,14,15,746.0,97.5,6.2,16.0,432.0,615.78,508.98
2016,1,19,14,30,728.0,95.0,6.2,16.0,404.0,588.73,487.5
2016,1,19,14,45,391.0,121.5,6.2,16.0,286.0,391.55,325.22
2016,1,19,15,0,54.0,148.0,6.2,16.0,168.0,190.93,155.32
2016,1,19,15,15,46.5,133.0,6.1,15.5,148.5,169.75,138.12
2016,1,19,15,30,39.0,118.0,6.0,15.0,129.0,148.94,120.78
2016,1,19,15,45,32.0,100.5,5.9,15.0,108.5,125.65,100.9
2016,1,19,16,0,25.0,83.0,5.8,15.0,88.0,102.69,81.09
2016,1,19,16,15,14.0,65.0,5.55,14.5,67.5,73.78,56.27
2016,1,19,16,30,3.0,47.0,5.3,14.0,47.0,50.08,35.76
2016,1,19,16,45,1.5,30.0,5.1,14.0,30.0,31.32,18.39
2016,1,19,17,0,0.0,13.0,4.9,14.0,13.0,12.55,0.0
2016,1,19,17,15,0.0,6.5,4.7,14.0,6.5,6.39,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,1.35,13.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,1.5,13.0,11.0,10.81,0.0
2016,1,20,7,45,144.5,23.5,1.65,13.0,39.5,18.33,4.07
2016,1,20,8,0,289.0,36.0,1.8,13.0,68.0,45.58,23.29
2016,1,20,8,15,343.0,48.5,1.95,13.0,104.0,79.22,46.37
2016,1,20,8,30,397.0,61.0,2.1,13.0,140.0,118.83,77.34
2016,1,20,8,45,436.0,71.0,2.25,13.5,176.0,158.18,110.76
2016,1,20,9,0,475.0,81.0,2.4,14.0,212.0,201.96,148.9
2016,1,20,9,15,504.0,88.5,2.45,14.0,246.5,242.42,185.14
2016,1,20,9,30,533.0,96.0,2.5,14.0,281.0,284.71,222.71
2016,1,20,9,45,436.5,125.5,2.55,14.5,287.5,300.01,238.81
2016,1,20,10,0,340.0,155.0,2.6,15.0,294.0,304.99,244.92
2016,1,20,10,15,409.0,154.0,2.6,15.0,333.5,354.41,285.76
2016,1,20,10,30,478.0,153.0,2.6,15.0,373.0,405.12,327.23
2016,1,20,10,45,486.0,160.5,2.65,15.0,394.0,434.96,351.69
2016,1,20,11,0,494.0,168.0,2.7,15.0,415.0,463.95,375.18
2016,1,20,11,15,432.0,189.0,2.6,15.0,410.0,463.96,374.62
2016,1,20,11,30,370.0,210.0,2.5,15.0,405.0,454.29,366.4
2016,1,20,11,45,351.5,218.0,2.45,15.5,405.5,460.19,370.17
2016,1,20,12,0,333.0,226.0,2.4,16.0,406.0,464.28,372.34
2016,1,20,12,15,391.0,213.5,2.15,16.0,425.5,496.25,397.5
2016,1,20,12,30,449.0,201.0,1.9,16.0,445.0,535.21,427.15
2016,1,20,12,45,380.0,213.5,1.7,16.0,418.0,498.46,397.44
2016,1,20,13,0,311.0,226.0,1.5,16.0,391.0,466.96,371.87
2016,1,20,13,15,311.0,219.5,1.4,16.0,381.0,461.24,367.74
2016,1,20,13,30,311.0,213.0,1.3,16.0,371.0,454.34,362.51
2016,1,20,13,45,331.0,200.0,1.25,16.0,362.0,452.62,361.9
2016,1,20,14,0,351.0,187.0,1.2,16.0,353.0,449.22,359.93
2016,1,20,14,15,467.5,151.5,1.2,16.0,359.5,490.67,393.86
2016,1,20,14,30,584.0,116.0,1.2,16.0,366.0,521.61,418.96
2016,1,20,14,45,377.5,135.0,1.2,16.0,291.5,399.68,322.82
2016,1,20,15,0,171.0,154.0,1.2,16.0,217.0,275.12,222.66
2016,1,20,15,15,163.5,138.0,1.3,15.5,193.0,249.28,202.96
2016,1,20,15,30,156.0,122.0,1.4,15.0,169.0,223.38,182.13
2016,1,20,15,45,145.0,104.5,1.55,15.0,143.5,193.85,157.42
2016,1,20,16,0,134.0,87.0,1.7,15.0,118.0,164.62,132.37
2016,1,20,16,15,116.5,69.0,1.75,15.0,91.5,132.3,104.21
2016,1,20,16,30,99.0,51.0,1.8,15.0,65.0,100.84,76.37
2016,1,20,16,45,49.5,35.0,1.9,15.0,42.0,62.11,41.71
2016,1,20,17,0,0.0,19.0,2.0,15.0,19.0,19.2,0.0
2016,1,20,17,15,0.0,9.5,1.95,14.5,9.5,9.34,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,14.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,14.0,12.0,11.8,0.0
2016,1,21,7,45,182.5,23.0,4.5,14.0,43.5,17.88,4.4
2016,1,21,8,0,365.0,34.0,4.5,14.0,75.0,47.42,22.53
2016,1,21,8,15,449.0,42.0,4.45,14.0,115.5,84.51,46.21
2016,1,21,8,30,533.0,50.0,4.4,14.0,156.0,130.08,80.74
2016,1,21,8,45,589.5,55.0,4.35,14.5,198.0,175.17,118.88
2016,1,21,9,0,646.0,60.0,4.3,15.0,240.0,225.1,162.61
2016,1,21,9,15,681.0,64.0,4.2,15.0,279.0,272.51,205.68
2016,1,21,9,30,716.0,68.0,4.1,15.0,318.0,321.26,249.56
2016,1,21,9,45,641.5,91.0,4.05,15.5,332.5,347.91,275.64
2016,1,21,10,0,567.0,114.0,4.0,16.0,347.0,367.13,294.01
2016,1,21,10,15,637.0,105.0,4.05,16.0,385.0,414.97,334.55
2016,1,21,10,30,707.0,96.0,4.1,16.0,423.0,466.05,377.22
2016,1,21,10,45,596.5,134.0,4.2,16.5,419.5,470.7,380.9
2016,1,21,11,0,486.0,172.0,4.3,17.0,416.0,464.4,375.25
2016,1,21,11,15,409.0,196.0,4.4,16.5,406.0,458.16,370.88
2016,1,21,11,30,332.0,220.0,4.5,16.0,396.0,441.81,358.12
2016,1,21,11,45,326.5,225.5,4.6,16.0,401.5,452.71,367.07
2016,1,21,12,0,321.0,231.0,4.7,16.0,407.0,462.36,374.87
2016,1,21,12,15,283.0,237.5,4.7,16.0,392.5,449.78,364.43
2016,1,21,12,30,245.0,244.0,4.7,16.0,378.0,428.47,347.2
2016,1,21,12,45,192.5,244.5,4.75,16.0,349.0,395.58,320.47
2016,1,21,13,0,140.0,245.0,4.8,16.0,320.0,361.52,292.57
2016,1,21,13,15,104.0,233.5,4.9,16.0,289.0,317.48,257.1
2016,1,21,13,30,68.0,222.0,5.0,16.0,258.0,280.42,226.81
2016,1,21,13,45,84.0,216.0,5.15,16.0,258.0,285.68,231.92
2016,1,21,14,0,100.0,210.0,5.3,16.0,258.0,290.49,236.58
2016,1,21,14,15,157.0,196.5,5.45,16.0,266.5,320.79,262.83
2016,1,21,14,30,214.0,183.0,5.6,16.0,275.0,341.05,280.77
2016,1,21,14,45,145.0,168.5,5.75,16.0,229.0,278.32,228.69
2016,1,21,15,0,76.0,154.0,5.9,16.0,183.0,211.13,172.48
2016,1,21,15,15,70.5,138.5,6.0,15.5,163.0,189.91,155.26
2016,1,21,15,30,65.0,123.0,6.1,15.0,143.0,168.85,137.81
2016,1,21,15,45,57.0,105.5,6.2,15.0,121.0,144.21,116.78
2016,1,21,16,0,49.0,88.0,6.3,15.0,99.0,119.93,95.77
2016,1,21,16,15,37.0,69.5,6.35,15.0,77.0,92.97,72.29
2016,1,21,16,30,25.0,51.0,6.4,15.0,55.0,66.55,49.2
2016,1,21,16,45,12.5,33.5,6.45,15.0,35.5,41.71,26.87
2016,1,21,17,0,0.0,16.0,6.5,15.0,16.0,15.45,0.0
2016,1,21,17,15,0.0,8.0,6.45,15.0,8.0,7.86,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
