Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,7.4,15.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,7.2,15.0,4.0,3.93,0.0
2016,1,22,7,45,0.0,16.0,7.05,15.0,16.0,15.44,3.49
2016,1,22,8,0,0.0,28.0,6.9,15.0,28.0,27.04,16.18
2016,1,22,8,15,0.0,44.0,6.95,15.0,44.0,42.24,29.57
2016,1,22,8,30,0.0,60.0,7.0,15.0,60.0,57.61,42.95
2016,1,22,8,45,0.0,76.0,7.1,15.0,76.0,73.1,56.35
2016,1,22,9,0,0.0,92.0,7.2,15.0,92.0,88.7,69.69
2016,1,22,9,15,0.0,107.0,7.25,15.0,107.5,103.43,82.15
2016,1,22,9,30,0.0,122.0,7.3,15.0,123.0,118.25,94.53
2016,1,22,9,45,23.0,145.0,7.4,15.0,155.0,150.07,120.85
2016,1,22,10,0,46.0,168.0,7.5,15.0,187.0,186.11,150.73
2016,1,22,10,15,41.0,177.5,7.5,15.0,195.5,195.71,158.62
2016,1,22,10,30,36.0,187.0,7.5,15.0,204.0,204.9,166.07
2016,1,22,10,45,18.0,113.5,7.5,15.5,122.0,121.95,96.91
2016,1,22,11,0,0.0,40.0,7.5,16.0,40.0,38.64,26.87
2016,1,22,11,15,5.5,115.0,7.55,16.0,118.0,115.12,90.74
2016,1,22,11,30,11.0,190.0,7.6,16.0,196.0,194.25,155.88
2016,1,22,11,45,11.5,193.0,7.65,16.0,199.5,198.1,158.9
2016,1,22,12,0,12.0,196.0,7.7,16.0,203.0,201.98,162.03
2016,1,22,12,15,6.0,160.5,7.45,15.5,164.0,161.91,129.27
2016,1,22,12,30,0.0,125.0,7.2,15.0,125.0,122.0,96.38
2016,1,22,12,45,6.0,159.5,7.0,15.0,162.5,161.39,129.16
2016,1,22,13,0,12.0,194.0,6.8,15.0,200.0,201.81,162.55
2016,1,22,13,15,19.0,198.0,6.55,15.0,208.0,211.52,170.76
2016,1,22,13,30,26.0,202.0,6.3,15.0,216.0,221.34,179.1
2016,1,22,13,45,25.0,194.5,6.05,15.0,207.5,213.26,172.6
2016,1,22,14,0,24.0,187.0,5.8,15.0,199.0,205.17,166.13
2016,1,22,14,15,136.0,184.5,5.7,15.0,244.5,293.07,241.21
2016,1,22,14,30,248.0,182.0,5.6,15.0,290.0,370.23,306.12
2016,1,22,14,45,182.5,170.5,5.5,15.0,246.5,304.48,251.47
2016,1,22,15,0,117.0,159.0,5.4,15.0,203.0,249.05,204.95
2016,1,22,15,15,109.0,143.0,5.4,15.0,181.0,224.43,184.61
2016,1,22,15,30,101.0,127.0,5.4,15.0,159.0,199.96,164.03
2016,1,22,15,45,92.0,109.5,5.45,15.0,135.0,173.32,141.33
2016,1,22,16,0,83.0,92.0,5.5,15.0,111.0,147.01,118.54
2016,1,22,16,15,68.0,73.0,5.5,15.0,86.5,116.46,91.87
2016,1,22,16,30,53.0,54.0,5.5,15.0,62.0,86.63,65.63
2016,1,22,16,45,26.5,36.5,5.55,15.0,40.5,50.65,34.04
2016,1,22,17,0,0.0,19.0,5.6,15.0,19.0,18.78,0.06
2016,1,22,17,15,0.0,9.5,5.55,15.0,9.5,9.34,0.0
2016,1,22,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,7.0,6.0,6.7,13.0,6.0,0.0,0.0
2016,1,23,7,30,14.0,12.0,6.8,13.0,12.0,11.8,0.0
2016,1,23,7,45,101.0,30.5,6.9,13.5,41.5,25.21,10.13
2016,1,23,8,0,188.0,49.0,7.0,14.0,71.0,52.93,31.92
2016,1,23,8,15,275.5,62.0,7.05,14.0,110.0,85.66,54.38
2016,1,23,8,30,363.0,75.0,7.1,14.0,149.0,127.91,86.48
2016,1,23,8,45,396.0,89.5,7.15,14.0,187.0,169.02,121.96
2016,1,23,9,0,429.0,104.0,7.2,14.0,225.0,213.03,160.9
2016,1,23,9,15,473.0,111.5,7.15,14.0,263.5,256.21,199.25
2016,1,23,9,30,517.0,119.0,7.1,14.0,302.0,302.68,240.41
2016,1,23,9,45,468.5,132.0,7.1,14.0,311.0,320.98,259.17
2016,1,23,10,0,420.0,145.0,7.1,14.0,320.0,334.17,272.6
2016,1,23,10,15,264.5,175.0,7.05,14.0,288.5,305.53,250.43
2016,1,23,10,30,109.0,205.0,7.0,14.0,257.0,260.83,213.24
2016,1,23,10,45,221.5,206.5,7.0,14.0,317.0,332.09,273.07
2016,1,23,11,0,334.0,208.0,7.0,14.0,377.0,411.09,338.84
2016,1,23,11,15,558.0,159.5,7.0,14.0,453.5,512.22,424.02
2016,1,23,11,30,782.0,111.0,7.0,14.0,530.0,620.51,514.02
2016,1,23,11,45,789.5,111.0,7.0,14.0,540.0,641.91,531.59
2016,1,23,12,0,797.0,111.0,7.0,14.0,550.0,662.28,548.35
2016,1,23,12,15,798.0,111.0,7.0,14.0,552.0,675.62,559.39
2016,1,23,12,30,799.0,111.0,7.0,14.0,554.0,686.11,568.12
2016,1,23,12,45,804.5,107.5,7.0,14.0,549.0,693.09,574.16
2016,1,23,13,0,810.0,104.0,7.0,14.0,544.0,697.12,577.59
2016,1,23,13,15,803.5,103.0,7.05,14.0,530.5,692.38,574.37
2016,1,23,13,30,797.0,102.0,7.1,14.0,517.0,684.67,568.95
2016,1,23,13,45,665.5,127.5,7.2,14.0,464.5,619.3,515.63
2016,1,23,14,0,534.0,153.0,7.3,14.0,412.0,547.6,456.61
2016,1,23,14,15,340.0,172.0,7.35,14.0,333.5,423.79,353.6
2016,1,23,14,30,146.0,191.0,7.4,14.0,255.0,306.9,254.21
2016,1,23,14,45,425.5,138.0,7.5,14.0,304.0,436.7,366.56
2016,1,23,15,0,705.0,85.0,7.6,14.0,353.0,540.01,454.18
2016,1,23,15,15,671.5,81.0,7.6,13.5,314.5,496.98,418.44
2016,1,23,15,30,638.0,77.0,7.6,13.0,276.0,453.75,381.93
2016,1,23,15,45,585.5,72.0,7.65,13.0,234.5,399.75,334.84
2016,1,23,16,0,533.0,67.0,7.7,13.0,193.0,347.6,288.3
2016,1,23,16,15,457.5,59.0,7.65,13.0,150.5,284.44,231.78
2016,1,23,16,30,382.0,51.0,7.6,13.0,108.0,225.93,178.58
2016,1,23,16,45,257.5,38.5,7.55,13.0,71.0,152.14,112.2
2016,1,23,17,0,133.0,26.0,7.5,13.0,34.0,82.92,27.36
2016,1,23,17,15,66.5,13.0,7.4,13.0,17.0,30.32,0.0
2016,1,23,17,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,4.9,12.0,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,4.8,12.0,10.0,9.83,0.0
2016,1,24,7,45,41.0,26.5,4.75,12.0,31.5,23.33,9.71
2016,1,24,8,0,82.0,43.0,4.7,12.0,53.0,43.48,27.6
2016,1,24,8,15,109.0,61.5,4.65,12.0,80.5,68.88,47.79
2016,1,24,8,30,136.0,80.0,4.6,12.0,108.0,97.35,71.23
2016,1,24,8,45,152.0,98.0,4.6,12.5,136.0,125.93,95.73
2016,1,24,9,0,168.0,116.0,4.6,13.0,164.0,156.1,121.75
2016,1,24,9,15,185.5,130.5,4.55,13.0,191.0,184.81,146.72
2016,1,24,9,30,203.0,145.0,4.5,13.0,218.0,214.93,172.77
2016,1,24,9,45,176.0,162.5,4.5,13.0,230.5,231.63,187.94
2016,1,24,10,0,149.0,180.0,4.5,13.0,243.0,245.82,200.39
2016,1,24,10,15,158.5,194.0,4.3,13.0,265.0,271.55,221.8
2016,1,24,10,30,168.0,208.0,4.1,13.0,287.0,297.76,243.29
2016,1,24,10,45,116.5,214.0,3.95,13.0,270.0,282.52,230.42
2016,1,24,11,0,65.0,220.0,3.8,13.0,253.0,259.36,210.84
2016,1,24,11,15,138.5,231.5,3.65,13.0,305.0,323.42,263.78
2016,1,24,11,30,212.0,243.0,3.5,13.0,357.0,386.83,315.38
2016,1,24,11,45,160.0,247.5,3.4,13.0,334.5,363.42,295.53
2016,1,24,12,0,108.0,252.0,3.3,13.0,312.0,331.48,269.0
2016,1,24,12,15,466.0,176.5,3.35,13.0,436.0,518.63,424.94
2016,1,24,12,30,824.0,101.0,3.4,13.0,560.0,694.97,565.76
2016,1,24,12,45,740.0,120.0,3.45,13.5,529.0,665.76,540.87
2016,1,24,13,0,656.0,139.0,3.5,14.0,498.0,630.92,512.68
2016,1,24,13,15,480.5,180.0,3.75,14.0,440.0,548.93,447.52
2016,1,24,13,30,305.0,221.0,4.0,14.0,382.0,462.12,377.12
2016,1,24,13,45,568.0,151.0,4.25,14.0,434.5,575.33,472.7
2016,1,24,14,0,831.0,81.0,4.5,14.0,487.0,674.2,554.23
2016,1,24,14,15,816.0,79.0,4.7,14.0,459.0,650.6,536.91
2016,1,24,14,30,801.0,77.0,4.9,14.0,431.0,624.58,517.37
2016,1,24,14,45,774.5,76.0,5.1,14.0,396.5,590.19,490.6
2016,1,24,15,0,748.0,75.0,5.3,14.0,362.0,554.33,462.0
2016,1,24,15,15,717.5,71.5,5.1,13.5,323.0,512.2,427.6
2016,1,24,15,30,687.0,68.0,4.9,13.0,284.0,472.34,394.12
2016,1,24,15,45,641.0,63.0,4.75,13.0,242.0,420.02,348.98
2016,1,24,16,0,595.0,58.0,4.6,13.0,200.0,369.08,303.93
2016,1,24,16,15,525.5,51.0,4.35,12.5,157.5,307.3,249.43
2016,1,24,16,30,456.0,44.0,4.1,12.0,115.0,249.8,197.46
2016,1,24,16,45,345.0,33.5,3.95,12.0,76.5,178.69,132.9
2016,1,24,17,0,234.0,23.0,3.8,12.0,38.0,112.0,47.47
2016,1,24,17,15,117.0,11.5,3.65,12.0,19.0,42.5,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,77.0,6.0,0.7,12.0,8.5,0.0,0.0
2016,1,25,7,30,154.0,12.0,0.6,12.0,17.0,11.8,0.0
2016,1,25,7,45,293.0,22.5,0.55,12.5,51.0,17.21,6.17
2016,1,25,8,0,432.0,33.0,0.5,13.0,85.0,51.2,23.56
2016,1,25,8,15,512.0,40.0,0.5,13.0,127.5,91.02,49.06
2016,1,25,8,30,592.0,47.0,0.5,13.0,170.0,138.86,85.58
2016,1,25,8,45,640.5,52.0,0.5,13.0,213.0,186.61,126.28
2016,1,25,9,0,689.0,57.0,0.5,13.0,256.0,237.4,170.73
2016,1,25,9,15,722.5,61.0,0.55,13.0,296.0,286.2,214.27
2016,1,25,9,30,756.0,65.0,0.6,13.0,336.0,336.82,258.73
2016,1,25,9,45,758.5,72.5,0.65,13.5,368.5,380.13,296.4
2016,1,25,10,0,761.0,80.0,0.7,14.0,401.0,421.97,331.7
2016,1,25,10,15,778.5,82.5,0.75,14.0,431.5,464.24,366.88
2016,1,25,10,30,796.0,85.0,0.8,14.0,462.0,505.79,400.64
2016,1,25,10,45,806.0,87.0,0.85,14.5,485.5,541.69,428.65
2016,1,25,11,0,816.0,89.0,0.9,15.0,509.0,575.85,454.71
2016,1,25,11,15,824.0,90.0,0.95,15.0,525.5,605.8,478.01
2016,1,25,11,30,832.0,91.0,1.0,15.0,542.0,633.51,499.35
2016,1,25,11,45,834.5,92.0,1.1,15.0,551.5,655.2,516.51
2016,1,25,12,0,837.0,93.0,1.2,15.0,561.0,674.12,531.57
2016,1,25,12,15,837.5,93.5,1.2,15.0,562.5,688.26,541.83
2016,1,25,12,30,838.0,94.0,1.2,15.0,564.0,699.42,549.71
2016,1,25,12,45,653.0,146.5,1.2,15.5,510.5,634.96,499.8
2016,1,25,13,0,468.0,199.0,1.2,16.0,457.0,560.51,441.78
2016,1,25,13,15,432.0,202.0,1.2,16.0,435.5,539.63,426.74
2016,1,25,13,30,396.0,205.0,1.2,16.0,414.0,509.48,404.34
2016,1,25,13,45,558.0,153.0,1.25,16.0,435.0,572.24,455.36
2016,1,25,14,0,720.0,101.0,1.3,16.0,456.0,625.06,497.52
2016,1,25,14,15,594.5,125.0,1.3,15.5,407.0,557.46,446.02
2016,1,25,14,30,469.0,149.0,1.3,15.0,358.0,488.42,393.4
2016,1,25,14,45,434.5,142.0,1.35,15.0,324.0,449.55,364.13
2016,1,25,15,0,400.0,135.0,1.4,15.0,290.0,410.73,334.04
2016,1,25,15,15,380.5,124.5,1.4,15.0,259.5,377.19,307.53
2016,1,25,15,30,361.0,114.0,1.4,15.0,229.0,343.56,280.27
2016,1,25,15,45,337.0,100.0,1.4,15.0,195.5,303.68,247.36
2016,1,25,16,0,313.0,86.0,1.4,15.0,162.0,264.5,214.15
2016,1,25,16,15,387.5,65.0,1.45,14.5,140.0,261.7,209.51
2016,1,25,16,30,462.0,44.0,1.5,14.0,118.0,253.66,198.04
2016,1,25,16,45,350.0,34.0,1.55,14.0,79.0,182.08,134.69
2016,1,25,17,0,238.0,24.0,1.6,14.0,40.0,115.87,56.1
2016,1,25,17,15,119.0,12.0,1.65,14.0,20.0,43.85,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,71.5,6.5,2.4,11.0,9.0,0.0,0.0
2016,1,26,7,30,143.0,13.0,2.5,11.0,18.0,12.78,0.0
2016,1,26,7,45,283.0,24.5,2.6,11.5,53.0,19.01,7.87
2016,1,26,8,0,423.0,36.0,2.7,12.0,88.0,54.11,26.15
2016,1,26,8,15,504.0,44.0,2.75,12.0,131.0,94.66,52.68
2016,1,26,8,30,585.0,52.0,2.8,12.0,174.0,143.41,90.53
2016,1,26,8,45,638.0,57.0,2.85,12.5,218.0,191.1,131.58
2016,1,26,9,0,691.0,62.0,2.9,13.0,262.0,244.01,178.35
2016,1,26,9,15,725.5,65.5,2.9,13.0,303.0,292.88,222.95
2016,1,26,9,30,760.0,69.0,2.9,13.0,344.0,343.66,268.7
2016,1,26,9,45,652.0,96.5,2.95,13.5,349.5,363.0,289.25
2016,1,26,10,0,544.0,124.0,3.0,14.0,355.0,370.21,298.1
2016,1,26,10,15,686.0,103.5,2.95,14.0,416.5,443.01,358.17
2016,1,26,10,30,828.0,83.0,2.9,14.0,478.0,522.06,422.32
2016,1,26,10,45,840.5,84.5,2.85,14.5,502.5,560.0,452.34
2016,1,26,11,0,853.0,86.0,2.8,15.0,527.0,596.25,480.47
2016,1,26,11,15,860.5,87.0,2.65,15.0,544.0,627.0,504.26
2016,1,26,11,30,868.0,88.0,2.5,15.0,561.0,655.37,525.71
2016,1,26,11,45,788.0,108.0,2.45,15.0,543.0,643.79,516.3
2016,1,26,12,0,708.0,128.0,2.4,15.0,525.0,628.3,503.87
2016,1,26,12,15,708.5,128.0,2.25,15.0,527.0,640.47,512.83
2016,1,26,12,30,709.0,128.0,2.1,15.0,529.0,650.08,519.49
2016,1,26,12,45,683.5,134.0,2.0,15.5,517.5,645.11,514.15
2016,1,26,13,0,658.0,140.0,1.9,16.0,506.0,637.28,506.78
2016,1,26,13,15,758.5,113.5,1.85,16.0,525.0,681.36,541.11
2016,1,26,13,30,859.0,87.0,1.8,16.0,544.0,719.39,568.67
2016,1,26,13,45,748.5,106.5,1.8,16.0,493.0,660.47,525.55
2016,1,26,14,0,638.0,126.0,1.8,16.0,442.0,598.44,478.74
2016,1,26,14,15,579.0,133.0,1.75,16.0,407.5,557.47,447.66
2016,1,26,14,30,520.0,140.0,1.7,16.0,373.0,513.5,413.77
2016,1,26,14,45,642.5,108.0,1.7,16.0,374.5,549.44,443.27
2016,1,26,15,0,765.0,76.0,1.7,16.0,376.0,570.8,460.52
2016,1,26,15,15,735.0,72.5,1.7,15.5,336.5,528.3,427.85
2016,1,26,15,30,705.0,69.0,1.7,15.0,297.0,487.96,396.22
2016,1,26,15,45,657.5,65.0,1.75,15.0,254.0,435.1,353.17
2016,1,26,16,0,610.0,61.0,1.8,15.0,211.0,383.65,309.87
2016,1,26,16,15,543.0,53.5,1.85,14.5,167.5,321.32,257.09
2016,1,26,16,30,476.0,46.0,1.9,14.0,124.0,263.03,206.07
2016,1,26,16,45,363.0,36.0,2.0,14.0,84.0,190.02,141.78
2016,1,26,17,0,250.0,26.0,2.1,14.0,44.0,123.29,66.28
2016,1,26,17,15,125.0,13.0,2.2,14.0,22.0,46.8,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,3.85,12.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,3.8,12.0,16.0,15.73,0.0
2016,1,27,7,45,149.5,29.0,3.8,12.5,48.0,22.62,10.84
2016,1,27,8,0,299.0,42.0,3.8,13.0,80.0,52.97,28.76
2016,1,27,8,15,364.5,54.0,3.6,13.0,119.0,89.17,53.8
2016,1,27,8,30,430.0,66.0,3.4,13.0,158.0,132.95,88.24
2016,1,27,8,45,474.0,75.5,3.25,13.0,197.5,175.33,124.66
2016,1,27,9,0,518.0,85.0,3.1,13.0,237.0,221.61,165.43
2016,1,27,9,15,567.0,86.0,2.85,13.0,274.5,264.63,203.67
2016,1,27,9,30,616.0,87.0,2.6,13.0,312.0,311.2,244.67
2016,1,27,9,45,690.0,80.0,2.4,13.5,356.0,362.81,288.5
2016,1,27,10,0,764.0,73.0,2.2,14.0,400.0,419.16,335.28
2016,1,27,10,15,667.0,106.0,1.95,14.0,406.5,437.81,351.73
2016,1,27,10,30,570.0,139.0,1.7,14.0,413.0,447.14,359.48
2016,1,27,10,45,711.0,111.5,1.5,14.5,470.5,518.72,415.33
2016,1,27,11,0,852.0,84.0,1.3,15.0,528.0,595.61,473.02
2016,1,27,11,15,758.0,110.5,1.15,15.0,514.5,591.94,468.46
2016,1,27,11,30,664.0,137.0,1.0,15.0,501.0,580.2,458.13
2016,1,27,11,45,525.0,182.0,0.85,15.5,473.0,548.62,431.14
2016,1,27,12,0,386.0,227.0,0.7,16.0,445.0,506.62,396.29
2016,1,27,12,15,393.0,226.0,0.6,16.0,448.5,517.66,404.38
2016,1,27,12,30,400.0,225.0,0.5,16.0,452.0,527.45,410.88
2016,1,27,12,45,420.5,217.5,0.4,16.0,454.0,545.63,423.53
2016,1,27,13,0,441.0,210.0,0.3,16.0,456.0,555.63,430.2
2016,1,27,13,15,429.5,207.0,0.25,16.0,442.0,545.76,422.64
2016,1,27,13,30,418.0,204.0,0.2,16.0,428.0,534.23,414.15
2016,1,27,13,45,383.5,202.0,0.2,16.0,401.5,498.11,388.11
2016,1,27,14,0,349.0,200.0,0.2,16.0,375.0,469.18,367.12
2016,1,27,14,15,412.5,175.5,0.25,16.0,370.5,489.53,384.45
2016,1,27,14,30,476.0,151.0,0.3,16.0,366.0,498.25,392.63
2016,1,27,14,45,503.0,133.0,0.35,16.0,345.0,486.19,384.82
2016,1,27,15,0,530.0,115.0,0.4,16.0,324.0,470.9,374.46
2016,1,27,15,15,504.5,108.0,0.45,16.0,291.0,433.96,346.57
2016,1,27,15,30,479.0,101.0,0.5,16.0,258.0,396.93,318.0
2016,1,27,15,45,455.0,89.0,0.55,16.0,221.5,355.04,284.8
2016,1,27,16,0,431.0,77.0,0.6,16.0,185.0,313.51,250.71
2016,1,27,16,15,387.5,65.0,0.65,15.5,147.5,263.86,209.36
2016,1,27,16,30,344.0,53.0,0.7,15.0,110.0,216.87,168.84
2016,1,27,16,45,273.5,39.5,0.8,15.0,75.5,161.24,120.0
2016,1,27,17,0,203.0,26.0,0.9,15.0,41.0,109.28,62.46
2016,1,27,17,15,101.5,13.0,1.05,14.5,20.5,40.69,0.0
2016,1,27,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,2.15,13.0,3.5,3.44,0.0
2016,1,28,7,30,0.0,7.0,2.0,13.0,7.0,6.88,0.0
2016,1,28,7,45,0.0,19.5,1.85,13.5,19.5,18.82,8.4
2016,1,28,8,0,0.0,32.0,1.7,14.0,32.0,30.85,19.77
2016,1,28,8,15,0.0,47.5,1.4,14.0,47.5,45.59,32.75
2016,1,28,8,30,0.0,63.0,1.1,14.0,63.0,60.48,45.72
2016,1,28,8,45,0.0,78.5,0.8,14.0,78.5,75.48,58.62
2016,1,28,9,0,0.0,94.0,0.5,14.0,94.0,90.58,71.37
2016,1,28,9,15,0.0,108.5,0.75,14.0,108.5,104.8,83.25
2016,1,28,9,30,0.0,123.0,1.0,14.0,123.0,119.09,95.06
2016,1,28,9,45,9.0,142.5,1.25,14.5,146.0,142.0,113.61
2016,1,28,10,0,18.0,162.0,1.5,15.0,169.0,165.84,132.78
2016,1,28,10,15,12.0,165.0,1.85,15.0,170.5,166.82,133.46
2016,1,28,10,30,6.0,168.0,2.2,15.0,172.0,167.28,133.69
2016,1,28,10,45,411.5,127.5,2.6,15.0,343.5,367.02,299.7
2016,1,28,11,0,817.0,87.0,3.0,15.0,515.0,580.27,470.15
2016,1,28,11,15,824.5,88.0,3.05,15.0,532.0,610.19,493.06
2016,1,28,11,30,832.0,89.0,3.1,15.0,549.0,637.85,515.02
2016,1,28,11,45,839.5,88.0,3.2,15.0,559.0,660.9,533.48
2016,1,28,12,0,847.0,87.0,3.3,15.0,569.0,681.32,549.5
2016,1,28,12,15,424.0,131.5,2.9,15.0,373.0,445.42,362.8
2016,1,28,12,30,1.0,176.0,2.5,15.0,177.0,174.25,137.87
2016,1,28,12,45,0.5,152.5,2.15,15.5,153.0,150.12,118.58
2016,1,28,13,0,0.0,129.0,1.8,16.0,129.0,126.08,98.83
2016,1,28,13,15,0.0,143.5,1.6,16.0,143.5,140.97,111.03
2016,1,28,13,30,0.0,158.0,1.4,16.0,158.0,156.16,123.36
2016,1,28,13,45,0.0,153.0,1.25,16.0,153.0,151.35,119.51
2016,1,28,14,0,0.0,148.0,1.1,16.0,148.0,146.57,115.77
2016,1,28,14,15,87.5,174.0,1.0,16.0,214.0,241.59,194.77
2016,1,28,14,30,175.0,200.0,0.9,16.0,280.0,337.95,271.69
2016,1,28,14,45,150.0,185.0,0.85,16.0,250.0,302.58,243.12
2016,1,28,15,0,125.0,170.0,0.8,16.0,220.0,267.83,215.63
2016,1,28,15,15,120.5,153.0,0.7,16.0,197.5,243.79,196.61
2016,1,28,15,30,116.0,136.0,0.6,16.0,175.0,219.62,177.11
2016,1,28,15,45,109.0,118.0,0.55,16.0,150.5,192.79,155.18
2016,1,28,16,0,102.0,100.0,0.5,16.0,126.0,166.1,132.9
2016,1,28,16,15,89.5,81.0,0.4,16.0,100.5,135.76,107.13
2016,1,28,16,30,77.0,62.0,0.3,16.0,75.0,105.99,81.44
2016,1,28,16,45,49.0,44.5,0.25,16.0,52.0,73.08,53.02
2016,1,28,17,0,21.0,27.0,0.2,16.0,29.0,36.88,19.47
2016,1,28,17,15,10.5,13.5,0.3,16.0,14.5,16.19,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.5,1.95,15.0,4.5,4.42,0.0
2016,1,29,7,30,0.0,9.0,2.0,15.0,9.0,8.85,0.0
2016,1,29,7,45,0.0,25.0,2.15,15.0,25.0,23.88,12.47
2016,1,29,8,0,0.0,41.0,2.3,15.0,41.0,38.97,26.37
2016,1,29,8,15,4.5,59.5,2.35,15.0,60.5,57.09,42.02
2016,1,29,8,30,9.0,78.0,2.4,15.0,80.0,75.93,58.11
2016,1,29,8,45,16.5,95.5,2.45,15.5,100.0,95.09,74.1
2016,1,29,9,0,24.0,113.0,2.5,16.0,120.0,115.45,90.95
2016,1,29,9,15,28.5,129.0,2.5,16.0,138.5,134.22,106.57
2016,1,29,9,30,33.0,145.0,2.5,16.0,157.0,153.49,122.47
2016,1,29,9,45,40.0,161.0,2.55,16.0,177.5,174.26,139.45
2016,1,29,10,0,47.0,177.0,2.6,16.0,198.0,195.71,156.88
2016,1,29,10,15,115.5,196.0,2.65,16.0,251.5,253.76,204.05
2016,1,29,10,30,184.0,215.0,2.7,16.0,305.0,314.71,253.22
2016,1,29,10,45,92.0,175.5,2.8,16.0,220.5,229.96,184.83
2016,1,29,11,0,0.0,136.0,2.9,16.0,136.0,132.48,104.36
2016,1,29,11,15,0.0,140.0,2.95,16.0,140.0,136.52,107.69
2016,1,29,11,30,0.0,144.0,3.0,16.0,144.0,140.58,110.9
2016,1,29,11,45,0.0,129.5,3.1,16.0,129.5,126.18,99.06
2016,1,29,12,0,0.0,115.0,3.2,16.0,115.0,111.79,87.25
2016,1,29,12,15,0.0,137.5,3.25,16.0,137.5,134.32,105.69
2016,1,29,12,30,0.0,160.0,3.3,16.0,160.0,157.17,124.28
2016,1,29,12,45,0.0,159.0,3.35,16.0,159.0,156.34,123.6
2016,1,29,13,0,0.0,158.0,3.4,16.0,158.0,155.53,123.01
2016,1,29,13,15,33.0,197.5,3.45,16.0,215.5,227.17,182.14
2016,1,29,13,30,66.0,237.0,3.5,16.0,273.0,295.78,237.86
2016,1,29,13,45,66.5,227.5,3.55,16.0,262.5,286.46,230.58
2016,1,29,14,0,67.0,218.0,3.6,16.0,252.0,276.93,223.36
2016,1,29,14,15,33.5,134.5,3.65,16.0,151.5,160.77,128.99
2016,1,29,14,30,0.0,51.0,3.7,16.0,51.0,49.28,35.9
2016,1,29,14,45,0.0,38.0,3.75,16.0,38.0,36.7,25.42
2016,1,29,15,0,0.0,25.0,3.8,16.0,25.0,24.13,14.84
2016,1,29,15,15,0.0,22.5,3.85,15.5,22.5,21.71,12.86
2016,1,29,15,30,0.0,20.0,3.9,15.0,20.0,19.29,10.85
2016,1,29,15,45,0.0,17.0,3.95,15.0,17.0,16.4,8.37
2016,1,29,16,0,0.0,14.0,4.0,15.0,14.0,13.5,5.88
2016,1,29,16,15,0.0,11.0,4.05,15.0,11.0,10.6,3.36
2016,1,29,16,30,0.0,8.0,4.1,15.0,8.0,7.71,0.83
2016,1,29,16,45,0.0,5.5,4.2,15.0,5.5,5.3,0.0
2016,1,29,17,0,0.0,3.0,4.3,15.0,3.0,2.89,0.0
2016,1,29,17,15,0.0,1.5,4.4,15.0,1.5,1.47,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,88.5,7.5,5.9,12.0,11.0,7.37,0.0
2016,1,30,7,30,177.0,15.0,5.9,12.0,22.0,14.74,0.0
2016,1,30,7,45,312.5,25.5,5.95,12.0,58.5,21.12,10.84
2016,1,30,8,0,448.0,36.0,6.0,12.0,95.0,57.87,27.87
2016,1,30,8,15,524.0,42.5,5.95,12.0,138.0,98.45,55.0
2016,1,30,8,30,600.0,49.0,5.9,12.0,181.0,146.69,93.32
2016,1,30,8,45,649.5,53.5,5.9,12.0,225.0,195.36,136.27
2016,1,30,9,0,699.0,58.0,5.9,12.0,269.0,247.13,183.37
2016,1,30,9,15,731.0,61.0,5.85,12.0,309.5,295.59,228.57
2016,1,30,9,30,763.0,64.0,5.8,12.0,350.0,345.73,274.79
2016,1,30,9,45,791.5,65.0,5.8,12.5,387.5,393.7,318.02
2016,1,30,10,0,820.0,66.0,5.8,13.0,425.0,442.31,360.77
2016,1,30,10,15,553.0,136.0,5.8,13.0,385.5,414.78,340.77
2016,1,30,10,30,286.0,206.0,5.8,13.0,346.0,363.33,298.49
2016,1,30,10,45,164.5,213.0,5.8,13.0,294.5,309.56,254.06
2016,1,30,11,0,43.0,220.0,5.8,13.0,243.0,246.49,200.63
2016,1,30,11,15,36.5,221.5,5.8,13.0,241.5,245.89,199.97
2016,1,30,11,30,30.0,223.0,5.8,13.0,240.0,244.84,198.84
2016,1,30,11,45,17.5,206.0,5.8,13.5,216.0,215.1,173.81
2016,1,30,12,0,5.0,189.0,5.8,14.0,192.0,189.69,152.32
2016,1,30,12,15,25.0,216.5,5.75,14.0,231.0,232.4,187.79
2016,1,30,12,30,45.0,244.0,5.7,14.0,270.0,283.2,229.47
2016,1,30,12,45,223.5,235.0,5.7,14.0,362.5,411.11,337.34
2016,1,30,13,0,402.0,226.0,5.7,14.0,455.0,541.05,444.16
2016,1,30,13,15,402.5,220.0,5.65,14.0,444.5,536.44,440.46
2016,1,30,13,30,403.0,214.0,5.6,14.0,434.0,530.28,435.98
2016,1,30,13,45,206.0,197.5,5.55,14.0,310.0,368.83,303.66
2016,1,30,14,0,9.0,181.0,5.5,14.0,186.0,187.59,151.24
2016,1,30,14,15,7.5,171.5,5.55,14.0,176.0,177.1,143.01
2016,1,30,14,30,6.0,162.0,5.6,14.0,166.0,166.67,134.6
2016,1,30,14,45,41.0,166.5,5.7,14.0,184.0,202.42,165.48
2016,1,30,15,0,76.0,171.0,5.8,14.0,202.0,230.97,190.12
2016,1,30,15,15,71.5,155.0,5.7,13.5,181.5,209.7,172.84
2016,1,30,15,30,67.0,139.0,5.6,13.0,161.0,188.53,155.42
2016,1,30,15,45,60.5,120.5,5.5,13.0,139.0,163.31,134.02
2016,1,30,16,0,54.0,102.0,5.4,13.0,117.0,138.34,112.54
2016,1,30,16,15,44.0,83.5,5.3,12.5,94.0,112.01,89.76
2016,1,30,16,30,34.0,65.0,5.2,12.0,71.0,86.22,67.17
2016,1,30,16,45,17.0,46.5,5.15,12.0,49.5,58.23,42.52
2016,1,30,17,0,0.0,28.0,5.1,12.0,28.0,28.72,15.77
2016,1,30,17,15,0.0,14.0,5.0,12.0,14.0,13.52,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,3.75,10.0,6.0,5.9,0.0
2016,1,31,7,30,0.0,12.0,3.8,10.0,12.0,11.58,0.0
2016,1,31,7,45,8.0,29.5,3.9,10.5,30.5,27.87,16.62
2016,1,31,8,0,16.0,47.0,4.0,11.0,49.0,44.85,31.3
2016,1,31,8,15,27.0,66.0,4.3,11.0,71.5,65.25,48.7
2016,1,31,8,30,38.0,85.0,4.6,11.0,94.0,87.11,67.37
2016,1,31,8,45,47.0,103.5,4.9,11.0,116.5,109.4,86.57
2016,1,31,9,0,56.0,122.0,5.2,11.0,139.0,132.74,106.63
2016,1,31,9,15,62.5,139.0,5.5,11.0,160.5,154.8,125.62
2016,1,31,9,30,69.0,156.0,5.8,11.0,182.0,177.5,145.03
2016,1,31,9,45,88.5,173.5,6.15,11.0,210.5,206.67,169.67
2016,1,31,10,0,108.0,191.0,6.5,11.0,239.0,239.84,197.65
2016,1,31,10,15,78.0,198.0,6.85,11.0,234.0,234.8,193.52
2016,1,31,10,30,48.0,205.0,7.2,11.0,229.0,229.54,188.88
2016,1,31,10,45,278.5,193.5,7.6,11.5,341.5,358.35,298.36
2016,1,31,11,0,509.0,182.0,8.0,12.0,454.0,499.54,416.48
2016,1,31,11,15,703.0,133.5,8.3,12.0,522.5,589.83,493.39
2016,1,31,11,30,897.0,85.0,8.6,12.0,591.0,680.53,570.55
2016,1,31,11,45,904.5,84.5,8.9,12.0,602.5,705.47,591.43
2016,1,31,12,0,912.0,84.0,9.2,12.0,614.0,727.59,609.36
2016,1,31,12,15,913.5,84.5,9.4,12.0,616.0,743.58,622.33
2016,1,31,12,30,915.0,85.0,9.6,12.0,618.0,756.35,632.87
2016,1,31,12,45,911.5,85.0,9.85,12.0,612.0,761.64,637.68
2016,1,31,13,0,908.0,85.0,10.1,12.0,606.0,763.56,639.94
2016,1,31,13,15,659.0,150.0,10.3,12.0,523.5,660.58,555.74
2016,1,31,13,30,410.0,215.0,10.5,12.0,441.0,545.5,457.37
2016,1,31,13,45,635.0,151.5,10.7,12.0,486.0,640.23,540.5
2016,1,31,14,0,860.0,88.0,10.9,12.0,531.0,721.61,610.2
2016,1,31,14,15,845.5,86.0,11.0,11.5,502.5,697.78,592.8
2016,1,31,14,30,831.0,84.0,11.1,11.0,474.0,671.35,573.34
2016,1,31,14,45,603.0,117.5,11.25,11.0,389.5,544.64,465.45
2016,1,31,15,0,375.0,151.0,11.4,11.0,305.0,420.46,358.15
2016,1,31,15,15,349.0,142.0,11.45,11.0,274.5,377.22,321.56
2016,1,31,15,30,323.0,133.0,11.5,11.0,244.0,342.71,291.65
2016,1,31,15,45,294.0,118.5,11.55,11.0,209.5,300.77,255.02
2016,1,31,16,0,265.0,104.0,11.6,11.0,175.0,260.08,218.9
2016,1,31,16,15,232.5,87.0,11.7,11.0,140.5,216.18,179.52
2016,1,31,16,30,200.0,70.0,11.8,11.0,106.0,174.33,141.43
2016,1,31,16,45,143.5,52.0,12.0,11.0,74.0,124.31,96.49
2016,1,31,17,0,87.0,34.0,12.2,11.0,42.0,78.83,53.14
2016,1,31,17,15,43.5,17.0,12.3,11.0,21.0,35.64,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
