Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,136.0,8.5,9.45,10.0,14.5,8.36,0.0
2016,2,1,7,30,272.0,17.0,9.4,10.0,29.0,13.4,0.0
2016,2,1,7,45,409.0,26.0,9.35,10.5,70.0,24.96,14.56
2016,2,1,8,0,546.0,35.0,9.3,11.0,111.0,65.94,31.05
2016,2,1,8,15,619.0,41.0,9.2,11.0,157.5,111.12,61.82
2016,2,1,8,30,692.0,47.0,9.1,11.0,204.0,163.65,104.52
2016,2,1,8,45,738.5,50.5,9.0,11.5,250.0,214.71,150.35
2016,2,1,9,0,785.0,54.0,8.9,12.0,296.0,269.49,200.74
2016,2,1,9,15,815.0,57.0,8.7,12.0,339.0,321.76,250.09
2016,2,1,9,30,845.0,60.0,8.5,12.0,382.0,375.36,300.03
2016,2,1,9,45,852.5,66.0,8.35,12.0,418.5,423.72,345.0
2016,2,1,10,0,860.0,72.0,8.2,12.0,455.0,470.82,387.79
2016,2,1,10,15,875.0,74.0,8.05,12.0,487.0,516.01,427.99
2016,2,1,10,30,890.0,76.0,7.9,12.0,519.0,558.98,465.48
2016,2,1,10,45,898.0,78.0,7.8,12.0,543.5,597.25,498.4
2016,2,1,11,0,906.0,80.0,7.7,12.0,568.0,633.39,528.93
2016,2,1,11,15,912.5,81.0,7.55,12.0,586.0,665.18,555.35
2016,2,1,11,30,919.0,82.0,7.4,12.0,604.0,694.37,579.23
2016,2,1,11,45,912.5,86.0,7.3,12.5,612.0,715.24,594.49
2016,2,1,12,0,906.0,90.0,7.2,13.0,620.0,732.73,606.54
2016,2,1,12,15,906.0,90.5,7.05,13.0,621.5,747.66,617.62
2016,2,1,12,30,906.0,91.0,6.9,13.0,623.0,759.35,626.24
2016,2,1,12,45,901.5,91.0,6.8,13.0,616.0,763.92,629.58
2016,2,1,13,0,897.0,91.0,6.7,13.0,609.0,769.1,633.56
2016,2,1,13,15,890.5,90.5,6.7,13.0,595.0,765.08,630.86
2016,2,1,13,30,884.0,90.0,6.7,13.0,581.0,757.76,625.75
2016,2,1,13,45,875.5,88.5,6.75,13.0,559.0,744.63,616.4
2016,2,1,14,0,867.0,87.0,6.8,13.0,537.0,728.39,604.7
2016,2,1,14,15,853.0,85.0,6.8,12.5,508.5,704.77,588.17
2016,2,1,14,30,839.0,83.0,6.8,12.0,480.0,678.51,569.44
2016,2,1,14,45,829.0,78.0,6.85,12.0,446.0,649.04,546.39
2016,2,1,15,0,819.0,73.0,6.9,12.0,412.0,617.16,520.69
2016,2,1,15,15,791.5,69.5,6.75,12.0,371.5,574.12,484.8
2016,2,1,15,30,764.0,66.0,6.6,12.0,331.0,530.12,447.42
2016,2,1,15,45,728.5,61.5,6.5,12.0,287.5,480.03,404.2
2016,2,1,16,0,693.0,57.0,6.4,12.0,244.0,430.26,360.09
2016,2,1,16,15,634.0,51.5,6.25,11.5,198.0,369.06,305.86
2016,2,1,16,30,575.0,46.0,6.1,11.0,152.0,314.32,255.54
2016,2,1,16,45,476.5,37.5,6.0,11.0,108.5,241.85,189.51
2016,2,1,17,0,378.0,29.0,5.9,11.0,65.0,177.64,125.22
2016,2,1,17,15,189.0,14.5,5.85,11.0,32.5,80.23,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,3.5,10.0,3.5,3.44,0.0
2016,2,2,7,30,0.0,7.0,3.5,10.0,7.0,6.75,0.0
2016,2,2,7,45,0.0,17.0,3.5,10.5,17.0,16.4,7.21
2016,2,2,8,0,0.0,27.0,3.5,11.0,27.0,26.06,16.26
2016,2,2,8,15,0.0,39.0,3.5,11.0,39.0,37.67,26.56
2016,2,2,8,30,0.0,51.0,3.5,11.0,51.0,49.25,36.77
2016,2,2,8,45,0.0,63.5,3.55,11.0,63.5,61.28,47.26
2016,2,2,9,0,0.0,76.0,3.6,11.0,76.0,73.36,57.66
2016,2,2,9,15,0.0,88.0,3.55,11.0,88.0,85.02,67.58
2016,2,2,9,30,0.0,100.0,3.5,11.0,100.0,96.72,77.42
2016,2,2,9,45,24.0,142.0,3.45,11.0,152.5,148.99,121.27
2016,2,2,10,0,48.0,184.0,3.4,11.0,205.0,203.31,166.35
2016,2,2,10,15,102.5,204.0,3.4,11.0,254.0,253.33,207.73
2016,2,2,10,30,157.0,224.0,3.4,11.0,303.0,310.85,255.03
2016,2,2,10,45,260.5,221.5,3.4,11.5,360.0,378.21,310.09
2016,2,2,11,0,364.0,219.0,3.4,12.0,417.0,448.16,366.55
2016,2,2,11,15,484.5,191.5,3.45,12.0,463.5,513.13,419.78
2016,2,2,11,30,605.0,164.0,3.5,12.0,510.0,580.51,474.46
2016,2,2,11,45,723.5,132.5,3.55,12.0,553.0,643.43,525.26
2016,2,2,12,0,842.0,101.0,3.6,12.0,596.0,705.82,574.74
2016,2,2,12,15,844.0,101.0,3.7,12.0,599.0,721.06,586.12
2016,2,2,12,30,846.0,101.0,3.8,12.0,602.0,733.3,595.65
2016,2,2,12,45,857.0,96.0,3.95,12.0,599.0,743.55,604.03
2016,2,2,13,0,868.0,91.0,4.1,12.0,596.0,750.66,610.18
2016,2,2,13,15,863.5,90.5,4.1,12.0,583.0,748.11,608.63
2016,2,2,13,30,859.0,90.0,4.1,12.0,570.0,742.35,604.84
2016,2,2,13,45,858.0,86.0,4.2,12.0,551.0,732.0,598.2
2016,2,2,14,0,857.0,82.0,4.3,12.0,532.0,718.45,589.29
2016,2,2,14,15,844.5,80.5,4.2,12.0,504.0,696.55,572.94
2016,2,2,14,30,832.0,79.0,4.1,12.0,476.0,672.0,554.65
2016,2,2,14,45,821.5,74.5,4.1,12.5,443.0,642.85,531.82
2016,2,2,15,0,811.0,70.0,4.1,13.0,410.0,611.35,506.24
2016,2,2,15,15,785.0,67.0,4.0,12.5,370.0,569.93,473.76
2016,2,2,15,30,759.0,64.0,3.9,12.0,330.0,527.5,439.61
2016,2,2,15,45,725.5,59.5,3.85,12.0,287.0,478.55,398.5
2016,2,2,16,0,692.0,55.0,3.8,12.0,244.0,429.82,356.36
2016,2,2,16,15,634.5,50.0,3.7,11.5,198.5,369.78,304.19
2016,2,2,16,30,577.0,45.0,3.6,11.0,153.0,315.79,255.39
2016,2,2,16,45,486.5,37.0,3.55,11.0,110.0,246.57,192.85
2016,2,2,17,0,396.0,29.0,3.5,11.0,67.0,184.87,132.02
2016,2,2,17,15,198.0,14.5,3.45,11.0,33.5,83.96,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,10.0,14.5,9.34,0.0
2016,2,3,7,30,200.0,19.0,2.7,10.0,29.0,15.07,0.0
2016,2,3,7,45,318.0,30.5,2.75,10.5,67.0,28.01,14.05
2016,2,3,8,0,436.0,42.0,2.8,11.0,105.0,65.94,34.43
2016,2,3,8,15,510.0,49.5,2.85,11.0,149.0,107.34,63.24
2016,2,3,8,30,584.0,57.0,2.9,11.0,193.0,156.3,102.71
2016,2,3,8,45,416.5,90.5,3.0,11.5,197.5,181.9,133.93
2016,2,3,9,0,249.0,124.0,3.1,12.0,202.0,189.75,148.33
2016,2,3,9,15,265.5,138.0,3.15,12.0,232.0,222.54,177.18
2016,2,3,9,30,282.0,152.0,3.2,12.0,262.0,256.54,206.72
2016,2,3,9,45,527.0,119.5,3.3,12.5,348.5,343.53,277.4
2016,2,3,10,0,772.0,87.0,3.4,13.0,435.0,449.97,364.04
2016,2,3,10,15,789.0,89.0,3.4,13.0,466.5,492.97,400.49
2016,2,3,10,30,806.0,91.0,3.4,13.0,498.0,535.19,435.75
2016,2,3,10,45,818.5,92.5,3.4,13.0,523.0,573.25,467.01
2016,2,3,11,0,831.0,94.0,3.4,13.0,548.0,609.69,496.4
2016,2,3,11,15,838.5,95.5,3.4,13.0,566.0,641.11,521.39
2016,2,3,11,30,846.0,97.0,3.4,13.0,584.0,670.2,544.24
2016,2,3,11,45,622.5,167.5,3.4,13.5,529.0,613.19,496.26
2016,2,3,12,0,399.0,238.0,3.4,14.0,474.0,534.9,431.57
2016,2,3,12,15,293.0,257.5,3.4,14.0,431.0,487.47,393.29
2016,2,3,12,30,187.0,277.0,3.4,14.0,388.0,429.44,346.02
2016,2,3,12,45,152.0,273.5,3.4,14.0,363.5,402.84,324.8
2016,2,3,13,0,117.0,270.0,3.4,14.0,339.0,375.25,302.51
2016,2,3,13,15,271.5,243.0,3.4,14.0,397.5,469.53,380.89
2016,2,3,13,30,426.0,216.0,3.4,14.0,456.0,562.42,456.04
2016,2,3,13,45,310.5,226.5,3.4,14.0,398.5,480.17,390.04
2016,2,3,14,0,195.0,237.0,3.4,14.0,341.0,398.89,324.37
2016,2,3,14,15,145.0,223.5,3.35,13.5,298.5,347.13,283.36
2016,2,3,14,30,95.0,210.0,3.3,13.0,256.0,288.53,236.09
2016,2,3,14,45,137.0,195.5,3.3,13.0,256.5,307.68,253.15
2016,2,3,15,0,179.0,181.0,3.3,13.0,257.0,316.56,261.52
2016,2,3,15,15,166.5,166.0,3.25,13.0,231.0,288.47,238.56
2016,2,3,15,30,154.0,151.0,3.2,13.0,205.0,260.64,215.61
2016,2,3,15,45,143.0,132.0,3.15,13.0,177.5,229.11,189.29
2016,2,3,16,0,132.0,113.0,3.1,13.0,150.0,197.89,162.75
2016,2,3,16,15,115.0,93.5,3.1,12.5,121.5,163.57,133.35
2016,2,3,16,30,98.0,74.0,3.1,12.0,93.0,130.19,104.19
2016,2,3,16,45,73.0,55.0,3.15,12.0,66.5,95.34,73.33
2016,2,3,17,0,48.0,36.0,3.2,12.0,40.0,62.04,42.89
2016,2,3,17,15,24.0,18.0,3.2,12.0,20.0,28.62,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,10.0,2.85,11.0,15.5,9.83,0.0
2016,2,4,7,30,201.0,20.0,2.9,11.0,31.0,15.9,0.0
2016,2,4,7,45,324.0,31.0,2.95,11.5,69.5,29.14,14.58
2016,2,4,8,0,447.0,42.0,3.0,12.0,108.0,67.52,35.04
2016,2,4,8,15,520.5,49.0,2.9,12.0,152.5,109.18,64.1
2016,2,4,8,30,594.0,56.0,2.8,12.0,197.0,158.35,103.75
2016,2,4,8,45,638.5,62.0,2.7,12.5,241.0,207.02,146.5
2016,2,4,9,0,683.0,68.0,2.6,13.0,285.0,259.39,193.13
2016,2,4,9,15,650.0,81.5,2.5,13.0,311.0,297.05,229.61
2016,2,4,9,30,617.0,95.0,2.4,13.0,337.0,330.43,261.28
2016,2,4,9,45,707.0,87.5,2.35,13.5,390.0,390.35,311.47
2016,2,4,10,0,797.0,80.0,2.3,14.0,443.0,456.52,365.69
2016,2,4,10,15,813.0,82.0,2.25,14.0,474.5,500.07,401.99
2016,2,4,10,30,829.0,84.0,2.2,14.0,506.0,542.71,436.72
2016,2,4,10,45,839.5,86.0,2.15,14.0,531.0,580.97,467.23
2016,2,4,11,0,850.0,88.0,2.1,14.0,556.0,617.43,495.65
2016,2,4,11,15,857.5,89.0,2.0,14.0,573.5,648.89,519.46
2016,2,4,11,30,865.0,90.0,1.9,14.0,591.0,677.96,540.96
2016,2,4,11,45,868.5,90.5,1.8,14.5,601.0,701.18,556.23
2016,2,4,12,0,872.0,91.0,1.7,15.0,611.0,721.52,568.67
2016,2,4,12,15,873.0,91.0,1.5,15.0,613.5,733.17,574.93
2016,2,4,12,30,874.0,91.0,1.3,15.0,616.0,744.78,581.05
2016,2,4,12,45,872.5,90.5,1.15,15.0,610.0,750.82,583.62
2016,2,4,13,0,871.0,90.0,1.0,15.0,604.0,757.62,586.71
2016,2,4,13,15,865.5,89.5,0.9,15.0,590.5,754.34,583.39
2016,2,4,13,30,860.0,89.0,0.8,15.0,577.0,747.84,578.02
2016,2,4,13,45,847.0,89.0,0.7,15.0,555.0,733.21,567.09
2016,2,4,14,0,834.0,89.0,0.6,15.0,533.0,715.67,554.29
2016,2,4,14,15,720.0,109.5,0.5,15.0,479.0,649.24,506.51
2016,2,4,14,30,606.0,130.0,0.4,15.0,425.0,580.99,455.6
2016,2,4,14,45,580.0,126.0,0.35,15.0,392.0,546.78,430.97
2016,2,4,15,0,554.0,122.0,0.3,15.0,359.0,511.61,404.81
2016,2,4,15,15,486.0,120.5,0.4,15.0,314.0,449.93,359.27
2016,2,4,15,30,418.0,119.0,0.5,15.0,269.0,394.02,316.86
2016,2,4,15,45,388.0,108.5,0.6,15.0,234.0,351.99,284.31
2016,2,4,16,0,358.0,98.0,0.7,15.0,199.0,310.96,251.26
2016,2,4,16,15,325.0,83.0,0.75,14.5,162.5,264.57,213.07
2016,2,4,16,30,292.0,68.0,0.8,14.0,126.0,220.03,175.11
2016,2,4,16,45,242.0,52.0,0.9,14.0,91.0,169.81,131.38
2016,2,4,17,0,192.0,36.0,1.0,14.0,56.0,123.71,88.96
2016,2,4,17,15,96.0,18.0,1.05,14.0,28.0,58.39,10.38
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,10.0,16.5,10.32,0.0
2016,2,5,7,30,204.0,21.0,3.5,10.0,33.0,16.73,0.0
2016,2,5,7,45,328.0,32.5,3.5,10.5,73.0,31.27,16.02
2016,2,5,8,0,452.0,44.0,3.5,11.0,113.0,70.71,37.48
2016,2,5,8,15,526.5,52.0,3.35,11.0,158.5,113.94,68.12
2016,2,5,8,30,601.0,60.0,3.2,11.0,204.0,164.81,109.48
2016,2,5,8,45,651.5,65.0,3.1,11.5,250.0,214.45,153.1
2016,2,5,9,0,702.0,70.0,3.0,12.0,296.0,268.38,201.18
2016,2,5,9,15,735.0,74.0,2.9,12.5,338.5,320.13,247.68
2016,2,5,9,30,768.0,78.0,2.8,13.0,381.0,372.81,294.04
2016,2,5,9,45,797.0,79.5,2.7,13.5,420.5,422.72,337.07
2016,2,5,10,0,826.0,81.0,2.6,14.0,460.0,473.32,379.37
2016,2,5,10,15,842.0,83.0,2.35,14.0,492.5,518.17,416.23
2016,2,5,10,30,858.0,85.0,2.1,14.0,525.0,562.02,451.02
2016,2,5,10,45,867.5,87.0,1.85,14.5,550.0,600.81,479.79
2016,2,5,11,0,877.0,89.0,1.6,15.0,575.0,637.65,505.82
2016,2,5,11,15,884.0,90.0,1.3,15.0,593.5,669.66,527.61
2016,2,5,11,30,891.0,91.0,1.0,15.0,612.0,699.16,546.29
2016,2,5,11,45,891.0,93.0,0.7,15.0,621.5,722.23,558.38
2016,2,5,12,0,891.0,95.0,0.4,15.0,631.0,742.23,567.04
2016,2,5,12,15,789.5,121.5,0.45,15.0,597.5,711.82,546.37
2016,2,5,12,30,688.0,148.0,0.5,15.0,564.0,678.38,523.08
2016,2,5,12,45,784.5,122.5,0.55,15.5,592.5,726.97,558.43
2016,2,5,13,0,881.0,97.0,0.6,16.0,621.0,775.91,591.43
2016,2,5,13,15,875.0,96.0,0.85,16.0,606.5,771.75,592.17
2016,2,5,13,30,869.0,95.0,1.1,16.0,592.0,764.3,590.99
2016,2,5,13,45,861.5,93.0,1.4,16.0,570.5,751.4,586.13
2016,2,5,14,0,854.0,91.0,1.7,16.0,549.0,735.42,578.5
2016,2,5,14,15,840.5,89.0,1.85,16.0,520.5,712.17,563.96
2016,2,5,14,30,827.0,87.0,2.0,16.0,492.0,686.28,547.28
2016,2,5,14,45,694.0,104.5,2.2,16.0,428.0,602.02,484.93
2016,2,5,15,0,561.0,122.0,2.4,16.0,364.0,518.12,420.61
2016,2,5,15,15,658.5,96.0,2.2,15.5,354.5,534.95,435.35
2016,2,5,15,30,756.0,70.0,2.0,15.0,345.0,540.3,439.77
2016,2,5,15,45,722.5,65.5,1.8,15.0,301.5,491.01,399.12
2016,2,5,16,0,689.0,61.0,1.6,15.0,258.0,441.89,357.9
2016,2,5,16,15,634.5,55.5,1.5,14.5,212.0,385.09,310.27
2016,2,5,16,30,580.0,50.0,1.4,14.0,166.0,328.42,261.23
2016,2,5,16,45,484.0,42.0,1.3,14.0,121.0,255.79,198.08
2016,2,5,17,0,388.0,34.0,1.2,14.0,76.0,190.96,138.85
2016,2,5,17,15,194.0,17.0,1.3,14.0,38.0,89.44,28.32
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,130.0,10.5,3.45,11.0,18.0,10.32,0.0
2016,2,6,7,30,260.0,21.0,3.5,11.0,36.0,16.55,0.55
2016,2,6,7,45,374.0,31.0,3.55,11.5,76.5,31.26,15.04
2016,2,6,8,0,488.0,41.0,3.6,12.0,117.0,71.39,36.39
2016,2,6,8,15,557.5,48.0,3.5,12.0,162.0,115.21,67.6
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,166.07,109.25
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,216.44,153.8
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,269.33,201.26
2016,2,6,9,15,747.5,67.5,3.15,13.0,339.5,319.71,247.18
2016,2,6,9,30,778.0,71.0,3.0,13.0,381.0,371.63,293.56
2016,2,6,9,45,798.5,74.0,2.9,13.5,418.5,419.95,335.54
2016,2,6,10,0,819.0,77.0,2.8,14.0,456.0,468.25,376.18
2016,2,6,10,15,833.5,78.5,2.55,14.0,487.5,511.6,412.08
2016,2,6,10,30,848.0,80.0,2.3,14.0,519.0,553.84,445.89
2016,2,6,10,45,861.5,80.5,2.1,14.5,544.5,591.68,474.58
2016,2,6,11,0,875.0,81.0,1.9,15.0,570.0,628.9,501.69
2016,2,6,11,15,881.0,82.0,1.8,15.0,587.5,659.87,524.77
2016,2,6,11,30,887.0,83.0,1.7,15.0,605.0,688.3,545.3
2016,2,6,11,45,892.0,83.0,1.6,15.5,615.0,712.26,560.17
2016,2,6,12,0,897.0,83.0,1.5,16.0,625.0,733.32,572.81
2016,2,6,12,15,897.0,83.0,1.6,16.0,627.0,747.73,583.64
2016,2,6,12,30,897.0,83.0,1.7,16.0,629.0,758.9,592.34
2016,2,6,12,45,897.5,81.5,1.8,16.5,623.5,765.49,596.82
2016,2,6,13,0,898.0,80.0,1.9,17.0,618.0,768.75,599.07
2016,2,6,13,15,892.5,79.5,1.95,17.0,604.0,765.27,597.39
2016,2,6,13,30,887.0,79.0,2.0,17.0,590.0,758.48,593.52
2016,2,6,13,45,879.0,77.5,2.1,17.0,568.5,745.46,585.68
2016,2,6,14,0,871.0,76.0,2.2,17.0,547.0,729.35,575.64
2016,2,6,14,15,798.5,87.5,2.25,17.0,502.5,683.23,543.27
2016,2,6,14,30,726.0,99.0,2.3,17.0,458.0,634.47,508.3
2016,2,6,14,45,609.5,118.5,2.4,17.0,405.5,562.69,453.5
2016,2,6,15,0,493.0,138.0,2.5,17.0,353.0,490.36,397.19
2016,2,6,15,15,469.5,128.0,2.45,16.5,317.0,451.38,367.69
2016,2,6,15,30,446.0,118.0,2.4,16.0,281.0,412.23,337.13
2016,2,6,15,45,424.5,105.5,2.4,16.0,245.5,371.43,304.04
2016,2,6,16,0,403.0,93.0,2.4,16.0,210.0,330.88,270.26
2016,2,6,16,15,371.0,80.0,2.45,15.5,173.0,285.17,231.8
2016,2,6,16,30,339.0,67.0,2.5,15.0,136.0,241.17,193.55
2016,2,6,16,45,290.0,52.0,2.55,15.0,100.0,190.0,148.25
2016,2,6,17,0,241.0,37.0,2.6,15.0,64.0,142.78,104.72
2016,2,6,17,15,120.5,18.5,2.65,14.5,32.0,67.89,26.36
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,10.0,2.9,13.0,20.0,9.83,0.0
2016,2,7,7,30,306.0,20.0,2.9,13.0,40.0,15.42,1.59
2016,2,7,7,45,426.0,29.0,2.95,13.5,81.5,31.19,13.73
2016,2,7,8,0,546.0,38.0,3.0,14.0,123.0,75.43,37.1
2016,2,7,8,15,612.5,43.5,3.0,14.0,169.5,120.56,69.15
2016,2,7,8,30,679.0,49.0,3.0,14.0,216.0,172.41,111.68
2016,2,7,8,45,723.5,52.5,3.0,14.5,262.5,223.36,156.75
2016,2,7,9,0,768.0,56.0,3.0,15.0,309.0,277.88,205.52
2016,2,7,9,15,797.0,59.0,2.9,15.0,351.5,329.85,252.67
2016,2,7,9,30,826.0,62.0,2.8,15.0,394.0,383.11,299.98
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,432.65,342.64
2016,2,7,10,0,872.0,64.0,2.6,16.0,472.0,481.96,383.76
2016,2,7,10,15,886.0,65.5,2.5,16.0,504.0,526.87,420.93
2016,2,7,10,30,900.0,67.0,2.4,16.0,536.0,570.49,456.02
2016,2,7,10,45,907.5,69.5,2.35,16.5,561.5,609.81,486.14
2016,2,7,11,0,915.0,72.0,2.3,17.0,587.0,646.92,513.75
2016,2,7,11,15,922.0,72.5,2.25,17.0,605.0,679.17,538.12
2016,2,7,11,30,929.0,73.0,2.2,17.0,623.0,708.78,559.2
2016,2,7,11,45,930.5,74.5,2.2,17.5,633.0,732.85,574.91
2016,2,7,12,0,932.0,76.0,2.2,18.0,643.0,753.77,588.34
2016,2,7,12,15,933.0,76.0,2.2,18.0,645.5,769.43,599.18
2016,2,7,12,30,934.0,76.0,2.2,18.0,648.0,781.74,607.79
2016,2,7,12,45,934.0,75.0,2.2,18.5,642.5,788.78,611.64
2016,2,7,13,0,934.0,74.0,2.2,19.0,637.0,792.35,613.21
2016,2,7,13,15,929.5,73.0,2.2,19.0,623.5,789.03,611.26
2016,2,7,13,30,925.0,72.0,2.2,19.0,610.0,782.26,607.05
2016,2,7,13,45,916.0,72.0,2.25,19.0,588.0,769.88,599.38
2016,2,7,14,0,907.0,72.0,2.3,19.0,566.0,754.29,589.53
2016,2,7,14,15,895.5,70.5,2.3,19.0,537.5,732.1,574.63
2016,2,7,14,30,884.0,69.0,2.3,19.0,509.0,707.08,557.69
2016,2,7,14,45,866.0,67.5,2.3,19.0,474.0,674.98,535.47
2016,2,7,15,0,848.0,66.0,2.3,19.0,439.0,640.77,511.4
2016,2,7,15,15,824.5,63.5,2.25,18.5,398.5,604.1,484.31
2016,2,7,15,30,801.0,61.0,2.2,18.0,358.0,562.0,452.43
2016,2,7,15,45,765.5,58.0,2.2,18.0,313.5,511.57,412.49
2016,2,7,16,0,730.0,55.0,2.2,18.0,269.0,461.38,371.48
2016,2,7,16,15,678.5,50.5,2.25,17.5,222.5,402.29,322.79
2016,2,7,16,30,627.0,46.0,2.3,17.0,176.0,345.55,274.12
2016,2,7,16,45,540.0,39.0,2.35,17.0,130.0,274.65,212.43
2016,2,7,17,0,453.0,32.0,2.4,17.0,84.0,214.19,156.97
2016,2,7,17,15,296.0,21.0,2.45,16.5,48.5,128.22,61.32
2016,2,7,17,30,139.0,10.0,2.5,16.0,13.0,45.89,0.0
2016,2,7,17,45,69.5,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,12.0,5.35,13.0,20.0,11.8,0.0
2016,2,8,7,30,246.0,24.0,5.4,13.0,40.0,19.16,4.85
2016,2,8,7,45,365.0,34.5,5.45,13.5,81.5,36.03,18.07
2016,2,8,8,0,484.0,45.0,5.5,14.0,123.0,77.1,40.59
2016,2,8,8,15,556.0,52.0,5.35,14.5,169.5,121.46,72.35
2016,2,8,8,30,628.0,59.0,5.2,15.0,216.0,173.18,114.48
2016,2,8,8,45,673.5,64.0,5.1,15.5,262.0,223.58,158.91
2016,2,8,9,0,719.0,69.0,5.0,16.0,308.0,278.64,207.94
2016,2,8,9,15,750.0,72.5,4.7,16.0,351.0,329.61,254.04
2016,2,8,9,30,781.0,76.0,4.4,16.0,394.0,382.17,300.57
2016,2,8,9,45,828.5,71.5,4.1,16.5,437.0,434.97,345.48
2016,2,8,10,0,876.0,67.0,3.8,17.0,480.0,489.58,390.7
2016,2,8,10,15,889.5,68.5,3.6,17.0,512.0,534.52,428.03
2016,2,8,10,30,903.0,70.0,3.4,17.0,544.0,578.12,463.23
2016,2,8,10,45,913.0,71.0,3.25,17.5,569.5,617.53,493.46
2016,2,8,11,0,923.0,72.0,3.1,18.0,595.0,654.87,521.2
2016,2,8,11,15,929.0,73.0,2.95,18.0,613.5,687.3,545.52
2016,2,8,11,30,935.0,74.0,2.8,18.0,632.0,717.03,566.22
2016,2,8,11,45,937.0,75.0,2.7,18.5,641.5,741.1,581.47
2016,2,8,12,0,939.0,76.0,2.6,19.0,651.0,762.0,594.35
2016,2,8,12,15,939.5,76.0,2.5,19.0,653.5,777.43,604.42
2016,2,8,12,30,940.0,76.0,2.4,19.0,656.0,789.48,612.15
2016,2,8,12,45,938.0,75.5,2.35,19.0,650.0,795.64,616.18
2016,2,8,13,0,936.0,75.0,2.3,19.0,644.0,798.29,617.91
2016,2,8,13,15,931.5,74.5,2.3,19.0,630.0,795.54,616.36
2016,2,8,13,30,927.0,74.0,2.3,19.0,616.0,789.33,612.56
2016,2,8,13,45,918.0,73.5,2.3,19.5,594.0,776.34,602.95
2016,2,8,14,0,909.0,73.0,2.3,20.0,572.0,760.13,591.22
2016,2,8,14,15,897.5,71.5,2.25,20.0,543.5,737.87,576.04
2016,2,8,14,30,886.0,70.0,2.2,20.0,515.0,712.76,558.85
2016,2,8,14,45,869.0,68.5,2.2,20.0,480.0,681.22,537.23
2016,2,8,15,0,852.0,67.0,2.2,20.0,445.0,647.52,513.83
2016,2,8,15,15,829.0,64.5,2.1,19.5,404.5,610.96,486.88
2016,2,8,15,30,806.0,62.0,2.0,19.0,364.0,568.91,455.12
2016,2,8,15,45,772.5,58.5,1.95,19.0,319.5,518.7,415.59
2016,2,8,16,0,739.0,55.0,1.9,19.0,275.0,468.58,374.94
2016,2,8,16,15,688.0,50.5,1.85,19.0,228.0,409.17,325.69
2016,2,8,16,30,637.0,46.0,1.8,19.0,181.0,352.08,276.69
2016,2,8,16,45,554.0,39.0,1.8,19.0,135.0,282.06,216.45
2016,2,8,17,0,471.0,32.0,1.8,19.0,89.0,218.32,159.31
2016,2,8,17,15,315.5,21.5,1.8,18.5,52.0,136.53,71.79
2016,2,8,17,30,160.0,11.0,1.8,18.0,15.0,52.75,0.0
2016,2,8,17,45,80.0,5.5,1.8,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,14.5,22.0,11.3,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,17.97,5.28
2016,2,9,7,45,412.0,33.0,2.15,15.5,87.0,36.53,17.19
2016,2,9,8,0,526.0,43.0,2.3,16.0,130.0,79.67,40.59
2016,2,9,8,15,595.0,49.5,2.4,16.0,177.5,125.69,73.65
2016,2,9,8,30,664.0,56.0,2.5,16.0,225.0,179.91,117.92
2016,2,9,8,45,550.5,81.0,2.6,16.0,239.0,212.16,152.87
2016,2,9,9,0,437.0,106.0,2.7,16.0,253.0,231.99,176.32
2016,2,9,9,15,619.5,84.0,2.6,16.0,322.0,297.63,229.51
2016,2,9,9,30,802.0,62.0,2.5,16.0,391.0,378.45,295.79
2016,2,9,9,45,767.0,77.0,2.4,16.5,415.5,416.18,328.84
2016,2,9,10,0,732.0,92.0,2.3,17.0,440.0,448.9,356.51
2016,2,9,10,15,651.5,124.5,2.15,17.0,449.5,471.55,375.22
2016,2,9,10,30,571.0,157.0,2.0,17.0,459.0,484.04,384.94
2016,2,9,10,45,739.0,120.5,1.85,17.5,530.5,570.69,451.62
2016,2,9,11,0,907.0,84.0,1.7,18.0,602.0,660.59,518.34
2016,2,9,11,15,802.0,114.0,1.65,18.0,582.5,652.66,510.91
2016,2,9,11,30,697.0,144.0,1.6,18.0,563.0,636.06,497.57
2016,2,9,11,45,809.5,116.0,1.6,18.0,610.5,701.33,547.09
2016,2,9,12,0,922.0,88.0,1.6,18.0,658.0,766.01,592.1
2016,2,9,12,15,922.5,88.0,1.6,18.0,660.0,781.3,601.99
2016,2,9,12,30,923.0,88.0,1.6,18.0,662.0,793.26,610.16
2016,2,9,12,45,921.5,87.5,1.65,18.0,656.0,799.76,615.19
2016,2,9,13,0,920.0,87.0,1.7,18.0,650.0,802.81,618.03
2016,2,9,13,15,915.0,86.5,1.75,18.0,636.0,799.75,616.77
2016,2,9,13,30,910.0,86.0,1.8,18.0,622.0,793.28,613.3
2016,2,9,13,45,737.5,128.0,1.9,18.0,552.0,711.76,556.94
2016,2,9,14,0,565.0,170.0,2.0,18.0,482.0,619.17,488.64
2016,2,9,14,15,527.0,171.0,2.0,17.5,450.5,585.68,465.32
2016,2,9,14,30,489.0,172.0,2.0,17.0,419.0,551.44,440.57
2016,2,9,14,45,352.5,181.5,2.0,17.0,353.5,449.95,361.82
2016,2,9,15,0,216.0,191.0,2.0,17.0,288.0,355.04,286.42
2016,2,9,15,15,169.0,175.0,1.9,16.5,247.0,302.47,245.15
2016,2,9,15,30,122.0,159.0,1.8,16.0,206.0,252.14,204.72
2016,2,9,15,45,113.0,141.5,1.7,16.0,180.5,224.46,182.31
2016,2,9,16,0,104.0,124.0,1.6,16.0,155.0,197.12,159.69
2016,2,9,16,15,93.5,104.0,1.5,15.5,128.5,166.28,134.03
2016,2,9,16,30,83.0,84.0,1.4,15.0,102.0,135.93,108.21
2016,2,9,16,45,66.5,64.0,1.35,15.0,76.0,103.62,80.14
2016,2,9,17,0,50.0,44.0,1.3,15.0,50.0,72.21,52.47
2016,2,9,17,15,25.0,26.5,1.3,15.0,29.5,37.29,18.61
2016,2,9,17,30,0.0,9.0,1.3,15.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.35,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,135.5,12.5,3.35,14.0,22.5,12.29,0.0
2016,2,10,7,30,271.0,25.0,3.3,14.0,45.0,19.73,7.4
2016,2,10,7,45,382.0,36.0,3.25,14.5,87.5,39.58,19.81
2016,2,10,8,0,493.0,47.0,3.2,15.0,130.0,82.08,43.82
2016,2,10,8,15,561.0,54.0,3.05,15.0,177.0,126.85,76.47
2016,2,10,8,30,629.0,61.0,2.9,15.0,224.0,178.56,118.96
2016,2,10,8,45,494.0,90.0,2.75,15.0,232.5,207.54,151.81
2016,2,10,9,0,359.0,119.0,2.6,15.0,241.0,222.55,171.35
2016,2,10,9,15,568.0,99.5,2.4,15.0,321.5,296.88,230.68
2016,2,10,9,30,777.0,80.0,2.2,15.0,402.0,389.18,305.25
2016,2,10,9,45,801.0,82.5,2.05,15.5,441.0,439.04,346.95
2016,2,10,10,0,825.0,85.0,1.9,16.0,480.0,489.18,387.58
2016,2,10,10,15,840.0,87.0,1.9,16.0,512.5,534.03,424.16
2016,2,10,10,30,855.0,89.0,1.9,16.0,545.0,577.8,458.99
2016,2,10,10,45,866.5,90.0,1.9,16.5,571.0,617.08,488.75
2016,2,10,11,0,878.0,91.0,1.9,17.0,597.0,654.52,516.39
2016,2,10,11,15,885.0,92.0,1.9,17.0,615.0,686.93,540.7
2016,2,10,11,30,892.0,93.0,1.9,17.0,633.0,714.27,560.57
2016,2,10,11,45,898.5,92.5,1.9,17.5,644.0,739.17,576.71
2016,2,10,12,0,905.0,92.0,1.9,18.0,655.0,761.18,590.76
2016,2,10,12,15,905.5,92.0,1.9,18.0,657.5,776.27,601.06
2016,2,10,12,30,906.0,92.0,1.9,18.0,660.0,788.08,609.21
2016,2,10,12,45,905.0,91.5,1.9,18.5,654.0,794.86,612.83
2016,2,10,13,0,904.0,91.0,1.9,19.0,648.0,798.26,614.26
2016,2,10,13,15,898.5,90.5,1.85,19.0,634.0,794.82,611.79
2016,2,10,13,30,893.0,90.0,1.8,19.0,620.0,788.02,607.17
2016,2,10,13,45,881.5,89.5,1.8,19.0,597.5,777.85,600.8
2016,2,10,14,0,870.0,89.0,1.8,19.0,575.0,760.21,589.29
2016,2,10,14,15,789.5,99.0,1.8,19.0,523.0,700.86,548.05
2016,2,10,14,30,709.0,109.0,1.8,19.0,471.0,643.94,507.89
2016,2,10,14,45,530.5,141.5,1.85,19.0,402.0,538.15,427.86
2016,2,10,15,0,352.0,174.0,1.9,19.0,333.0,434.88,347.63
2016,2,10,15,15,318.5,161.5,1.85,18.5,296.0,390.65,314.39
2016,2,10,15,30,285.0,149.0,1.8,18.0,259.0,347.39,280.85
2016,2,10,15,45,264.0,135.0,1.75,18.0,227.0,310.9,251.64
2016,2,10,16,0,243.0,121.0,1.7,18.0,195.0,275.2,222.42
2016,2,10,16,15,222.5,102.5,1.65,17.5,162.0,235.21,189.5
2016,2,10,16,30,202.0,84.0,1.6,17.0,129.0,196.27,156.55
2016,2,10,16,45,172.5,65.0,1.6,17.0,96.5,154.17,120.06
2016,2,10,17,0,143.0,46.0,1.6,17.0,64.0,114.15,84.64
2016,2,10,17,15,71.5,29.0,1.55,17.0,38.0,64.84,37.67
2016,2,10,17,30,0.0,12.0,1.5,17.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.5,17.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,127.0,13.0,1.25,14.0,22.5,12.78,0.0
2016,2,11,7,30,254.0,26.0,1.2,14.0,45.0,20.49,8.78
2016,2,11,7,45,347.5,38.0,1.2,14.5,85.5,41.44,21.6
2016,2,11,8,0,441.0,50.0,1.2,15.0,126.0,81.8,45.42
2016,2,11,8,15,502.0,58.5,1.15,15.0,170.5,124.37,76.86
2016,2,11,8,30,563.0,67.0,1.1,15.0,215.0,173.22,116.9
2016,2,11,8,45,614.5,69.0,1.05,15.5,257.5,219.33,156.55
2016,2,11,9,0,666.0,71.0,1.0,16.0,300.0,269.88,200.25
2016,2,11,9,15,657.5,83.5,1.05,16.0,334.0,313.97,240.09
2016,2,11,9,30,649.0,96.0,1.1,16.0,368.0,356.12,277.23
2016,2,11,9,45,482.0,146.0,1.15,16.5,358.5,361.64,284.65
2016,2,11,10,0,315.0,196.0,1.2,17.0,349.0,350.31,276.81
2016,2,11,10,15,384.0,195.5,1.3,17.0,394.0,400.81,317.32
2016,2,11,10,30,453.0,195.0,1.4,17.0,439.0,459.25,363.14
2016,2,11,10,45,546.0,175.0,1.5,17.0,482.0,513.02,405.59
2016,2,11,11,0,639.0,155.0,1.6,17.0,525.0,573.35,452.54
2016,2,11,11,15,534.0,197.0,1.6,17.0,512.5,565.16,444.64
2016,2,11,11,30,429.0,239.0,1.6,17.0,500.0,551.94,433.01
2016,2,11,11,45,420.0,248.5,1.6,17.0,508.0,567.22,444.28
2016,2,11,12,0,411.0,258.0,1.6,17.0,516.0,574.89,449.76
2016,2,11,12,15,352.0,270.5,1.55,17.0,491.5,552.38,431.8
2016,2,11,12,30,293.0,283.0,1.5,17.0,467.0,527.13,411.89
