Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,12,45,274.5,283.5,1.45,17.0,455.0,517.79,404.74
2016,2,11,13,0,256.0,284.0,1.4,17.0,443.0,507.17,396.52
2016,2,11,13,15,267.5,275.5,1.4,17.0,438.0,508.72,398.45
2016,2,11,13,30,279.0,267.0,1.4,17.0,433.0,509.12,399.46
2016,2,11,13,45,244.5,261.5,1.4,17.0,403.5,468.26,368.83
2016,2,11,14,0,210.0,256.0,1.4,17.0,374.0,435.36,344.02
2016,2,11,14,15,216.5,241.5,1.45,16.5,358.0,422.54,336.09
2016,2,11,14,30,223.0,227.0,1.5,16.0,342.0,408.66,327.08
2016,2,11,14,45,324.5,194.5,1.55,16.0,349.0,447.5,359.93
2016,2,11,15,0,426.0,162.0,1.6,16.0,356.0,480.55,387.44
2016,2,11,15,15,274.0,162.5,1.65,16.0,283.5,364.03,295.07
2016,2,11,15,30,122.0,163.0,1.7,16.0,211.0,257.15,208.36
2016,2,11,15,45,109.0,145.5,1.8,16.0,184.5,227.12,184.47
2016,2,11,16,0,96.0,128.0,1.9,16.0,158.0,197.72,160.32
2016,2,11,16,15,83.5,108.0,1.95,15.5,130.5,166.17,134.18
2016,2,11,16,30,71.0,88.0,2.0,15.0,103.0,129.63,103.33
2016,2,11,16,45,52.0,67.0,2.05,15.0,77.0,95.89,74.18
2016,2,11,17,0,33.0,46.0,2.1,15.0,51.0,63.25,45.84
2016,2,11,17,15,16.5,27.5,2.2,15.0,30.0,35.64,19.73
2016,2,11,17,30,0.0,9.0,2.3,15.0,9.0,8.85,0.0
2016,2,11,17,45,0.0,4.5,2.4,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,125.5,14.5,2.2,13.0,24.5,14.25,0.0
2016,2,12,7,30,251.0,29.0,2.2,13.0,49.0,23.27,11.55
2016,2,12,7,45,356.0,40.5,2.25,13.5,91.0,45.0,24.04
2016,2,12,8,0,461.0,52.0,2.3,14.0,133.0,86.62,48.69
2016,2,12,8,15,528.0,59.5,2.25,14.0,179.0,130.4,81.24
2016,2,12,8,30,595.0,67.0,2.2,14.0,225.0,181.1,123.16
2016,2,12,8,45,639.0,72.5,2.2,14.5,270.5,230.63,166.6
2016,2,12,9,0,683.0,78.0,2.2,15.0,316.0,283.86,213.44
2016,2,12,9,15,644.0,93.0,2.15,15.0,340.0,320.58,248.42
2016,2,12,9,30,605.0,108.0,2.1,15.0,364.0,352.4,278.01
2016,2,12,9,45,548.5,135.0,2.1,15.0,383.0,381.92,304.37
2016,2,12,10,0,492.0,162.0,2.1,15.0,402.0,406.79,325.65
2016,2,12,10,15,444.5,186.5,2.15,15.0,414.0,428.18,343.3
2016,2,12,10,30,397.0,211.0,2.2,15.0,426.0,441.42,353.91
2016,2,12,10,45,423.0,215.5,2.25,15.5,454.0,481.44,384.85
2016,2,12,11,0,449.0,220.0,2.3,16.0,482.0,518.55,413.01
2016,2,12,11,15,403.0,239.5,2.4,16.0,480.5,518.39,412.49
2016,2,12,11,30,357.0,259.0,2.5,16.0,479.0,519.14,412.53
2016,2,12,11,45,462.0,229.5,2.65,16.5,519.0,579.1,459.77
2016,2,12,12,0,567.0,200.0,2.8,17.0,559.0,636.14,504.05
2016,2,12,12,15,606.0,187.5,2.9,17.0,572.0,665.41,526.81
2016,2,12,12,30,645.0,175.0,3.0,17.0,585.0,691.05,547.09
2016,2,12,12,45,579.0,197.0,3.2,17.0,562.0,667.41,529.15
2016,2,12,13,0,513.0,219.0,3.4,17.0,539.0,644.13,511.41
2016,2,12,13,15,670.0,164.0,3.55,17.0,573.0,711.69,566.4
2016,2,12,13,30,827.0,109.0,3.7,17.0,607.0,769.09,610.28
2016,2,12,13,45,722.5,132.5,3.85,17.0,557.0,713.2,569.84
2016,2,12,14,0,618.0,156.0,4.0,17.0,507.0,653.35,524.8
2016,2,12,14,15,699.0,129.0,4.1,16.5,507.0,675.89,545.68
2016,2,12,14,30,780.0,102.0,4.2,16.0,507.0,689.52,558.59
2016,2,12,14,45,640.0,125.0,4.3,16.0,442.5,604.07,492.47
2016,2,12,15,0,500.0,148.0,4.4,16.0,378.0,516.27,422.86
2016,2,12,15,15,434.0,144.5,4.4,16.0,332.0,456.35,375.17
2016,2,12,15,30,368.0,141.0,4.4,16.0,286.0,398.89,328.53
2016,2,12,15,45,339.0,129.5,4.45,16.0,250.5,349.32,288.27
2016,2,12,16,0,310.0,118.0,4.5,16.0,215.0,309.16,254.68
2016,2,12,16,15,282.0,101.5,4.5,15.5,178.5,264.9,217.43
2016,2,12,16,30,254.0,85.0,4.5,15.0,142.0,222.23,180.57
2016,2,12,16,45,209.5,67.5,4.5,15.0,107.0,173.24,137.5
2016,2,12,17,0,165.0,50.0,4.5,15.0,72.0,127.87,97.07
2016,2,12,17,15,82.5,32.5,4.45,15.0,43.5,74.08,47.56
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,7.37,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,14.0,5.95,13.0,28.0,13.76,0.0
2016,2,13,7,30,340.0,28.0,5.9,13.0,56.0,22.02,11.18
2016,2,13,7,45,451.0,36.5,5.85,13.0,101.0,45.3,21.8
2016,2,13,8,0,562.0,45.0,5.8,13.0,146.0,90.28,47.77
2016,2,13,8,15,281.0,61.5,5.6,13.0,112.0,97.3,64.78
2016,2,13,8,30,0.0,78.0,5.4,13.0,78.0,74.82,58.37
2016,2,13,8,45,0.0,94.0,5.2,13.5,94.0,90.29,71.46
2016,2,13,9,0,0.0,110.0,5.0,14.0,110.0,105.85,84.38
2016,2,13,9,15,0.0,120.5,4.8,14.0,120.5,116.23,92.92
2016,2,13,9,30,0.0,131.0,4.6,14.0,131.0,126.61,101.37
2016,2,13,9,45,18.0,164.0,4.45,14.5,173.0,166.96,134.36
2016,2,13,10,0,36.0,197.0,4.3,15.0,215.0,211.07,170.01
2016,2,13,10,15,29.5,203.5,4.1,15.0,219.0,216.32,173.86
2016,2,13,10,30,23.0,210.0,3.9,15.0,223.0,218.23,175.01
2016,2,13,10,45,86.0,241.5,3.7,15.5,292.0,292.8,235.31
2016,2,13,11,0,149.0,273.0,3.5,16.0,361.0,373.44,299.01
2016,2,13,11,15,215.5,275.0,3.35,16.0,406.5,425.99,340.79
2016,2,13,11,30,282.0,277.0,3.2,16.0,452.0,486.89,388.49
2016,2,13,11,45,379.5,257.0,3.1,16.0,496.5,544.27,434.01
2016,2,13,12,0,477.0,237.0,3.0,16.0,541.0,610.48,485.39
2016,2,13,12,15,715.0,157.5,3.15,16.0,614.0,718.4,571.34
2016,2,13,12,30,953.0,78.0,3.3,16.0,687.0,818.43,645.0
2016,2,13,12,45,940.0,82.5,3.5,16.5,678.5,821.77,646.63
2016,2,13,13,0,927.0,87.0,3.7,17.0,670.0,821.49,646.49
2016,2,13,13,15,922.0,86.0,3.95,17.0,656.0,817.8,645.43
2016,2,13,13,30,917.0,85.0,4.2,17.0,642.0,810.65,641.91
2016,2,13,13,45,910.0,84.0,4.45,17.0,620.5,798.57,635.22
2016,2,13,14,0,903.0,83.0,4.7,17.0,599.0,783.22,626.27
2016,2,13,14,15,891.0,81.0,5.2,16.5,569.5,759.88,613.57
2016,2,13,14,30,879.0,79.0,5.7,16.0,540.0,733.69,598.1
2016,2,13,14,45,861.0,77.5,6.25,16.0,504.0,705.58,579.57
2016,2,13,15,0,843.0,76.0,6.8,16.0,468.0,670.86,555.22
2016,2,13,15,15,820.0,73.0,6.8,16.0,427.0,629.22,522.52
2016,2,13,15,30,797.0,70.0,6.8,16.0,386.0,586.26,487.68
2016,2,13,15,45,763.0,66.5,6.8,16.0,340.5,535.26,445.5
2016,2,13,16,0,729.0,63.0,6.8,16.0,295.0,484.38,402.32
2016,2,13,16,15,679.5,58.0,6.7,15.5,247.0,424.42,351.08
2016,2,13,16,30,630.0,53.0,6.6,15.0,199.0,369.59,302.43
2016,2,13,16,45,547.5,46.0,6.55,14.5,151.5,298.79,239.57
2016,2,13,17,0,465.0,39.0,6.5,14.0,104.0,234.44,180.9
2016,2,13,17,15,324.5,28.0,6.5,14.0,64.0,154.15,104.73
2016,2,13,17,30,184.0,17.0,6.5,14.0,24.0,77.65,0.0
2016,2,13,17,45,92.0,8.5,6.5,14.0,12.0,29.34,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,166.0,14.0,6.15,13.0,28.5,13.76,0.0
2016,2,14,7,30,332.0,28.0,6.1,13.0,57.0,21.77,11.45
2016,2,14,7,45,437.0,36.5,6.1,13.5,100.5,46.0,22.13
2016,2,14,8,0,542.0,45.0,6.1,14.0,144.0,89.98,47.96
2016,2,14,8,15,603.0,50.5,6.1,14.0,191.0,135.93,83.04
2016,2,14,8,30,664.0,56.0,6.1,14.0,238.0,189.19,128.37
2016,2,14,8,45,643.0,69.0,6.1,14.5,271.0,232.04,169.56
2016,2,14,9,0,622.0,82.0,6.1,15.0,304.0,273.1,208.85
2016,2,14,9,15,709.5,76.5,6.05,15.0,359.5,332.51,260.86
2016,2,14,9,30,797.0,71.0,6.0,15.0,415.0,397.95,317.75
2016,2,14,9,45,667.0,112.5,6.0,15.5,418.0,418.31,337.77
2016,2,14,10,0,537.0,154.0,6.0,16.0,421.0,424.34,344.13
2016,2,14,10,15,595.0,146.5,5.9,16.0,459.5,473.79,385.49
2016,2,14,10,30,653.0,139.0,5.8,16.0,498.0,524.46,427.26
2016,2,14,10,45,758.5,113.5,5.7,16.5,549.5,587.68,478.16
2016,2,14,11,0,864.0,88.0,5.6,17.0,601.0,652.62,529.59
2016,2,14,11,15,870.0,89.0,5.55,17.0,618.5,683.79,554.04
2016,2,14,11,30,876.0,90.0,5.5,17.0,636.0,712.43,575.06
2016,2,14,11,45,741.5,140.0,5.5,17.0,607.5,693.5,559.35
2016,2,14,12,0,607.0,190.0,5.5,17.0,579.0,661.85,532.62
2016,2,14,12,15,563.5,207.0,5.45,17.0,569.0,655.5,527.03
2016,2,14,12,30,520.0,224.0,5.4,17.0,559.0,648.57,520.75
2016,2,14,12,45,466.5,240.0,5.35,17.0,538.5,630.0,505.43
2016,2,14,13,0,413.0,256.0,5.3,17.0,518.0,601.63,482.78
2016,2,14,13,15,649.0,170.0,5.25,17.0,571.5,706.53,568.9
2016,2,14,13,30,885.0,84.0,5.2,17.0,625.0,787.9,631.05
2016,2,14,13,45,876.5,84.0,5.2,17.0,604.0,775.97,622.42
2016,2,14,14,0,868.0,84.0,5.2,17.0,583.0,760.92,612.04
2016,2,14,14,15,857.5,82.5,5.25,17.0,555.5,739.71,597.3
2016,2,14,14,30,847.0,81.0,5.3,17.0,528.0,720.19,583.87
2016,2,14,14,45,827.0,80.0,5.4,17.0,493.0,687.4,560.38
2016,2,14,15,0,807.0,79.0,5.5,17.0,458.0,652.62,535.14
2016,2,14,15,15,756.5,78.0,5.65,17.0,408.5,596.15,491.34
2016,2,14,15,30,706.0,77.0,5.8,17.0,359.0,542.44,448.48
2016,2,14,15,45,694.0,73.0,5.95,17.0,323.5,506.94,419.49
2016,2,14,16,0,682.0,69.0,6.1,17.0,288.0,470.23,388.43
2016,2,14,16,15,632.0,63.5,6.2,16.5,241.0,411.3,338.75
2016,2,14,16,30,582.0,58.0,6.3,16.0,194.0,354.83,289.53
2016,2,14,16,45,492.0,51.0,6.4,16.0,147.5,282.57,225.79
2016,2,14,17,0,402.0,44.0,6.5,16.0,101.0,217.37,167.18
2016,2,14,17,15,201.0,34.5,6.45,15.5,63.0,121.56,83.65
2016,2,14,17,30,0.0,25.0,6.4,15.0,25.0,27.95,0.0
2016,2,14,17,45,0.0,12.5,6.35,15.0,12.5,12.29,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,3.15,15.0,33.0,10.47,0.0
2016,2,15,7,30,432.0,26.0,3.1,15.0,66.0,21.44,11.46
2016,2,15,7,45,531.5,33.0,3.1,15.5,112.5,49.34,21.86
2016,2,15,8,0,631.0,40.0,3.1,16.0,159.0,96.81,49.41
2016,2,15,8,15,687.5,45.0,3.0,16.0,208.0,146.53,87.45
2016,2,15,8,30,744.0,50.0,2.9,16.0,257.0,201.82,134.41
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.5,255.26,182.18
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,312.26,232.96
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,365.87,281.05
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,420.31,328.73
2016,2,15,9,45,886.5,63.0,2.85,17.5,479.0,471.08,371.79
2016,2,15,10,0,904.0,65.0,2.9,18.0,518.0,521.33,413.11
2016,2,15,10,15,916.5,66.5,2.95,18.0,551.0,567.52,450.96
2016,2,15,10,30,929.0,68.0,3.0,18.0,584.0,612.2,486.76
2016,2,15,10,45,937.0,69.5,3.1,18.5,610.0,652.36,517.57
2016,2,15,11,0,945.0,71.0,3.2,19.0,636.0,690.23,545.98
2016,2,15,11,15,950.5,71.5,3.25,19.0,654.0,722.83,569.67
2016,2,15,11,30,956.0,72.0,3.3,19.0,672.0,752.59,590.8
2016,2,15,11,45,958.0,73.0,3.35,19.0,682.5,777.36,608.33
2016,2,15,12,0,960.0,74.0,3.4,19.0,693.0,798.87,623.58
2016,2,15,12,15,960.0,74.0,3.45,19.0,695.0,814.38,634.63
2016,2,15,12,30,960.0,74.0,3.5,19.0,697.0,826.38,643.34
2016,2,15,12,45,955.5,75.0,3.55,19.0,690.5,832.42,647.96
2016,2,15,13,0,951.0,76.0,3.6,19.0,684.0,834.84,650.19
2016,2,15,13,15,946.5,75.5,3.65,19.0,669.5,831.98,648.83
2016,2,15,13,30,942.0,75.0,3.7,19.0,655.0,825.57,645.09
2016,2,15,13,45,933.0,75.0,3.75,19.0,633.0,812.74,636.88
2016,2,15,14,0,924.0,75.0,3.8,19.0,611.0,796.61,626.41
2016,2,15,14,15,913.0,73.5,3.75,19.0,581.5,774.08,610.9
2016,2,15,14,30,902.0,72.0,3.7,19.0,552.0,748.6,593.29
2016,2,15,14,45,884.0,71.0,3.7,19.0,516.0,715.97,570.53
2016,2,15,15,0,866.0,70.0,3.7,19.0,480.0,681.13,545.98
2016,2,15,15,15,844.0,67.5,3.65,18.5,438.5,644.14,520.02
2016,2,15,15,30,822.0,65.0,3.6,18.0,397.0,601.42,487.83
2016,2,15,15,45,788.5,62.5,3.55,18.0,351.0,550.75,447.64
2016,2,15,16,0,755.0,60.0,3.5,18.0,305.0,500.1,406.34
2016,2,15,16,15,709.0,55.5,3.4,17.5,257.0,441.13,357.8
2016,2,15,16,30,663.0,51.0,3.3,17.0,209.0,384.03,309.05
2016,2,15,16,45,590.0,44.5,3.2,17.0,161.0,315.5,249.18
2016,2,15,17,0,517.0,38.0,3.1,17.0,113.0,255.69,194.99
2016,2,15,17,15,385.5,28.0,3.0,16.5,71.5,175.99,122.31
2016,2,15,17,30,254.0,18.0,2.9,16.0,30.0,100.69,0.0
2016,2,15,17,45,127.0,9.0,2.8,16.0,15.0,38.39,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,205.5,14.0,2.0,15.0,33.5,10.47,0.0
2016,2,16,7,30,411.0,28.0,2.0,15.0,67.0,21.33,11.68
2016,2,16,7,45,506.0,36.0,2.0,15.5,113.5,52.74,24.72
2016,2,16,8,0,601.0,44.0,2.0,16.0,160.0,99.6,52.76
2016,2,16,8,15,659.0,49.5,1.85,16.0,208.5,148.58,90.35
2016,2,16,8,30,717.0,55.0,1.7,16.0,257.0,203.36,136.58
2016,2,16,8,45,752.5,59.0,1.6,16.5,304.0,256.15,183.29
2016,2,16,9,0,788.0,63.0,1.5,17.0,351.0,311.56,231.96
2016,2,16,9,15,814.0,66.0,1.45,17.0,395.0,364.77,278.71
2016,2,16,9,30,840.0,69.0,1.4,17.0,439.0,418.97,324.98
2016,2,16,9,45,865.0,69.0,1.35,17.5,478.5,470.33,367.07
2016,2,16,10,0,890.0,69.0,1.3,18.0,518.0,521.51,407.54
2016,2,16,10,15,902.5,70.5,1.3,18.0,551.0,567.25,443.7
2016,2,16,10,30,915.0,72.0,1.3,18.0,584.0,611.51,477.77
2016,2,16,10,45,922.0,73.5,1.3,18.5,609.5,650.64,506.31
2016,2,16,11,0,929.0,75.0,1.3,19.0,635.0,687.45,532.41
2016,2,16,11,15,934.5,76.0,1.3,19.5,653.0,720.19,553.9
2016,2,16,11,30,940.0,77.0,1.3,20.0,671.0,750.15,572.84
2016,2,16,11,45,942.0,77.5,1.35,20.5,681.0,774.07,588.06
2016,2,16,12,0,944.0,78.0,1.4,21.0,691.0,794.77,601.11
2016,2,16,12,15,945.0,78.0,1.35,21.0,693.5,810.84,611.1
2016,2,16,12,30,946.0,78.0,1.3,21.0,696.0,823.46,618.85
2016,2,16,12,45,945.5,77.0,1.3,21.0,690.0,830.31,623.45
2016,2,16,13,0,945.0,76.0,1.3,21.0,684.0,833.59,625.86
2016,2,16,13,15,941.0,75.5,1.25,21.0,670.0,831.1,623.92
2016,2,16,13,30,937.0,75.0,1.2,21.0,656.0,825.06,619.79
2016,2,16,13,45,929.5,74.0,1.15,21.5,634.0,812.24,610.1
2016,2,16,14,0,922.0,73.0,1.1,22.0,612.0,796.08,598.36
2016,2,16,14,15,911.5,71.5,1.05,22.0,583.0,773.87,583.79
2016,2,16,14,30,901.0,70.0,1.0,22.0,554.0,748.69,567.28
2016,2,16,14,45,888.0,68.0,0.95,22.0,519.0,718.36,547.19
2016,2,16,15,0,875.0,66.0,0.9,22.0,484.0,685.57,525.32
2016,2,16,15,15,854.5,63.5,0.9,21.5,443.0,645.0,499.22
2016,2,16,15,30,834.0,61.0,0.9,21.0,402.0,602.92,470.11
2016,2,16,15,45,806.5,58.0,0.9,21.0,356.5,558.7,437.2
2016,2,16,16,0,779.0,55.0,0.9,21.0,311.0,510.05,399.95
2016,2,16,16,15,735.5,51.0,0.95,20.5,263.0,451.86,355.12
2016,2,16,16,30,692.0,47.0,1.0,20.0,215.0,395.34,309.5
2016,2,16,16,45,623.0,41.0,1.05,20.0,166.5,327.64,252.82
2016,2,16,17,0,554.0,35.0,1.1,20.0,118.0,264.92,198.22
2016,2,16,17,15,277.0,34.0,1.15,19.5,75.5,147.06,101.89
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,39.76,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,16.22,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,7.5,7.05,16.0,7.5,7.23,0.0
2016,2,17,7,30,0.0,15.0,7.2,16.0,15.0,14.47,6.19
2016,2,17,7,45,0.0,26.0,7.35,16.0,26.0,25.09,15.12
2016,2,17,8,0,0.0,37.0,7.5,16.0,37.0,35.73,24.4
2016,2,17,8,15,0.0,49.0,7.45,16.0,49.0,47.34,34.44
2016,2,17,8,30,0.0,61.0,7.4,16.0,61.0,58.92,44.34
2016,2,17,8,45,0.0,72.0,7.35,16.0,72.0,69.51,53.29
2016,2,17,9,0,0.0,83.0,7.3,16.0,83.0,80.14,62.16
2016,2,17,9,15,197.0,123.0,7.35,16.0,210.5,193.07,153.79
2016,2,17,9,30,394.0,163.0,7.4,16.0,338.0,326.57,262.97
2016,2,17,9,45,500.5,150.5,7.45,16.0,393.0,383.95,311.32
2016,2,17,10,0,607.0,138.0,7.5,16.0,448.0,451.03,367.74
2016,2,17,10,15,584.0,156.5,7.45,16.0,469.5,483.84,395.32
2016,2,17,10,30,561.0,175.0,7.4,16.0,491.0,511.59,418.21
2016,2,17,10,45,381.0,229.0,7.4,16.0,448.0,472.12,384.77
2016,2,17,11,0,201.0,283.0,7.4,16.0,405.0,419.36,339.49
2016,2,17,11,15,302.0,272.0,7.4,16.0,461.5,489.59,397.45
2016,2,17,11,30,403.0,261.0,7.4,16.0,518.0,559.81,454.84
2016,2,17,11,45,255.5,284.5,7.4,16.0,448.5,487.28,394.44
2016,2,17,12,0,108.0,308.0,7.4,16.0,379.0,395.41,317.99
2016,2,17,12,15,243.0,294.0,7.45,16.0,453.5,500.62,405.12
2016,2,17,12,30,378.0,280.0,7.5,16.0,528.0,595.8,483.04
2016,2,17,12,45,395.0,272.5,7.55,16.0,530.0,606.01,491.63
2016,2,17,13,0,412.0,265.0,7.6,16.0,532.0,614.82,499.38
2016,2,17,13,15,208.5,229.5,7.65,16.0,364.5,416.37,339.2
2016,2,17,13,30,5.0,194.0,7.7,16.0,197.0,195.89,155.84
2016,2,17,13,45,15.0,211.5,7.8,16.0,220.5,222.35,178.09
2016,2,17,14,0,25.0,229.0,7.9,16.0,244.0,249.11,200.37
2016,2,17,14,15,12.5,168.5,7.95,16.0,176.0,176.34,141.0
2016,2,17,14,30,0.0,108.0,8.0,16.0,108.0,105.17,82.18
2016,2,17,14,45,0.0,83.5,8.1,16.0,83.5,80.77,62.08
2016,2,17,15,0,0.0,59.0,8.2,16.0,59.0,57.02,42.36
2016,2,17,15,15,0.0,58.5,8.25,16.0,58.5,56.54,42.07
2016,2,17,15,30,0.0,58.0,8.3,16.0,58.0,56.05,41.76
2016,2,17,15,45,0.0,51.0,8.4,16.0,51.0,49.27,36.13
2016,2,17,16,0,0.0,44.0,8.5,16.0,44.0,42.49,30.45
2016,2,17,16,15,0.0,37.0,8.65,15.5,37.0,35.72,24.76
2016,2,17,16,30,0.0,30.0,8.8,15.0,30.0,28.95,18.99
2016,2,17,16,45,0.0,23.0,9.0,15.0,23.0,22.19,13.11
2016,2,17,17,0,0.0,16.0,9.2,15.0,16.0,15.43,7.2
2016,2,17,17,15,0.0,10.0,9.15,15.0,10.0,9.64,2.0
2016,2,17,17,30,0.0,4.0,9.1,15.0,4.0,3.85,0.0
2016,2,17,17,45,0.0,2.0,9.05,15.0,2.0,1.97,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.5,6.0,13.0,30.5,18.85,0.0
2016,2,18,7,30,153.0,45.0,6.0,13.0,61.0,36.56,24.92
2016,2,18,7,45,252.5,60.0,6.0,13.5,103.5,62.87,39.54
2016,2,18,8,0,352.0,75.0,6.0,14.0,146.0,103.57,66.81
2016,2,18,8,15,421.0,85.5,5.9,14.0,192.5,146.18,99.95
2016,2,18,8,30,490.0,96.0,5.8,14.0,239.0,195.99,141.61
2016,2,18,8,45,457.5,110.0,5.7,14.0,261.0,228.63,173.6
2016,2,18,9,0,425.0,124.0,5.6,14.0,283.0,257.28,201.62
2016,2,18,9,15,547.5,121.0,5.5,14.0,351.0,323.26,257.13
2016,2,18,9,30,670.0,118.0,5.4,14.0,419.0,401.43,322.83
2016,2,18,9,45,698.5,121.0,5.35,14.0,458.0,450.48,365.26
2016,2,18,10,0,727.0,124.0,5.3,14.0,497.0,500.46,407.62
2016,2,18,10,15,744.0,126.5,5.25,14.0,529.5,544.17,444.17
2016,2,18,10,30,761.0,129.0,5.2,14.0,562.0,587.21,479.42
2016,2,18,10,45,778.0,129.5,5.2,14.5,589.0,627.25,510.89
2016,2,18,11,0,795.0,130.0,5.2,15.0,616.0,666.05,540.75
2016,2,18,11,15,802.5,131.0,5.15,15.0,634.0,696.05,564.19
2016,2,18,11,30,810.0,132.0,5.1,15.0,652.0,724.82,586.34
2016,2,18,11,45,816.0,132.0,5.1,15.0,663.0,749.01,604.3
2016,2,18,12,0,822.0,132.0,5.1,15.0,674.0,770.53,620.09
2016,2,18,12,15,823.0,132.0,5.05,15.0,675.5,785.38,630.72
2016,2,18,12,30,824.0,132.0,5.0,15.0,677.0,797.17,639.19
2016,2,18,12,45,843.5,122.0,4.95,15.0,675.5,809.85,648.42
2016,2,18,13,0,863.0,112.0,4.9,15.0,674.0,819.31,655.38
2016,2,18,13,15,857.5,111.0,4.85,15.0,660.0,815.34,652.54
2016,2,18,13,30,852.0,110.0,4.8,15.0,646.0,808.07,647.47
2016,2,18,13,45,843.0,108.5,4.75,15.0,624.0,794.28,637.7
2016,2,18,14,0,834.0,107.0,4.7,15.0,602.0,777.42,625.78
2016,2,18,14,15,821.5,105.0,4.6,15.0,573.0,754.4,609.07
2016,2,18,14,30,809.0,103.0,4.5,15.0,544.0,728.72,590.4
2016,2,18,14,45,793.5,99.5,4.45,15.0,509.0,696.73,567.18
2016,2,18,15,0,778.0,96.0,4.4,15.0,474.0,662.62,542.22
2016,2,18,15,15,753.5,92.5,4.3,15.0,433.0,623.36,511.51
2016,2,18,15,30,729.0,89.0,4.2,15.0,392.0,580.45,477.49
2016,2,18,15,45,703.0,82.5,4.1,15.0,348.0,532.43,438.89
2016,2,18,16,0,677.0,76.0,4.0,15.0,304.0,484.17,399.14
2016,2,18,16,15,627.5,70.0,3.8,14.5,256.5,424.25,349.33
2016,2,18,16,30,578.0,64.0,3.6,14.0,209.0,366.75,300.0
2016,2,18,16,45,508.5,55.5,3.45,14.0,162.5,300.59,241.88
2016,2,18,17,0,439.0,47.0,3.3,14.0,116.0,239.69,187.03
2016,2,18,17,15,314.0,35.0,3.2,13.5,75.0,162.26,118.27
2016,2,18,17,30,189.0,23.0,3.1,13.0,34.0,91.01,24.8
2016,2,18,17,45,94.5,11.5,3.05,13.0,17.0,33.94,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,14.5,18.5,5.45,13.0,20.5,17.53,0.37
2016,2,19,7,30,29.0,37.0,5.6,13.0,41.0,33.71,22.79
2016,2,19,7,45,48.5,57.5,5.75,13.5,66.5,55.15,39.05
2016,2,19,8,0,68.0,78.0,5.9,14.0,92.0,78.64,57.96
2016,2,19,8,15,80.0,99.0,6.0,14.0,119.5,105.07,80.17
2016,2,19,8,30,92.0,120.0,6.1,14.0,147.0,133.04,103.94
2016,2,19,8,45,100.5,139.0,6.2,14.5,173.5,159.63,126.5
2016,2,19,9,0,109.0,158.0,6.3,15.0,200.0,187.14,149.64
2016,2,19,9,15,190.0,172.5,6.3,15.0,255.0,238.47,191.64
2016,2,19,9,30,271.0,187.0,6.3,15.0,310.0,298.81,241.51
2016,2,19,9,45,535.5,140.0,6.35,15.0,409.5,393.5,319.87
2016,2,19,10,0,800.0,93.0,6.4,15.0,509.0,509.5,416.05
2016,2,19,10,15,579.5,164.5,6.35,15.0,475.0,491.69,401.64
2016,2,19,10,30,359.0,236.0,6.3,15.0,441.0,453.29,369.07
2016,2,19,10,45,490.0,205.0,6.3,15.0,499.0,523.21,427.24
2016,2,19,11,0,621.0,174.0,6.3,15.0,557.0,598.74,489.2
2016,2,19,11,15,732.0,142.0,6.2,15.0,606.0,662.98,541.4
2016,2,19,11,30,843.0,110.0,6.1,15.0,655.0,728.58,593.1
2016,2,19,11,45,619.0,193.0,6.0,15.0,596.5,671.37,544.89
2016,2,19,12,0,395.0,276.0,5.9,15.0,538.0,592.9,478.94
2016,2,19,12,15,246.0,294.0,5.75,15.0,457.5,504.47,406.77
2016,2,19,12,30,97.0,312.0,5.6,15.0,377.0,396.92,318.35
2016,2,19,12,45,88.5,306.0,5.45,15.0,365.0,385.78,309.58
2016,2,19,13,0,80.0,300.0,5.3,15.0,353.0,374.19,300.24
2016,2,19,13,15,113.0,299.5,5.1,15.0,372.5,401.56,322.93
2016,2,19,13,30,146.0,299.0,4.9,15.0,392.0,436.81,351.44
2016,2,19,13,45,170.5,287.5,4.75,15.0,392.5,444.16,358.06
2016,2,19,14,0,195.0,276.0,4.6,15.0,393.0,450.37,363.87
2016,2,19,14,15,259.5,253.0,4.35,14.5,400.5,481.44,390.66
2016,2,19,14,30,324.0,230.0,4.1,14.0,408.0,500.65,408.01
2016,2,19,14,45,189.0,217.5,3.9,14.0,320.0,374.5,305.94
2016,2,19,15,0,54.0,205.0,3.7,14.0,232.0,254.63,206.79
2016,2,19,15,15,166.0,186.5,3.65,14.0,258.5,317.0,260.87
2016,2,19,15,30,278.0,168.0,3.6,14.0,285.0,371.9,307.26
2016,2,19,15,45,260.0,153.0,3.55,14.0,253.0,335.6,277.46
2016,2,19,16,0,242.0,138.0,3.5,14.0,221.0,299.87,247.91
2016,2,19,16,15,222.5,119.0,3.6,13.5,186.5,259.27,214.25
2016,2,19,16,30,203.0,100.0,3.7,13.0,152.0,219.66,180.51
2016,2,19,16,45,169.0,80.5,3.85,13.0,117.5,174.22,140.81
2016,2,19,17,0,135.0,61.0,4.0,13.0,83.0,131.46,102.91
2016,2,19,17,15,80.5,42.0,4.1,13.0,54.0,79.95,57.73
2016,2,19,17,30,26.0,23.0,4.2,13.0,25.0,35.85,10.45
2016,2,19,17,45,13.0,11.5,4.35,13.0,12.5,14.45,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,32.5,20.0,3.9,11.0,24.0,18.01,2.96
2016,2,20,7,30,65.0,40.0,3.8,11.0,48.0,34.62,24.01
2016,2,20,7,45,91.0,61.0,3.75,11.5,77.0,59.38,41.62
2016,2,20,8,0,117.0,82.0,3.7,12.0,106.0,87.86,64.11
2016,2,20,8,15,132.5,102.5,3.5,12.0,137.0,117.31,88.83
2016,2,20,8,30,148.0,123.0,3.3,12.0,168.0,148.58,115.56
2016,2,20,8,45,163.0,141.0,3.1,12.0,197.5,179.12,141.81
2016,2,20,9,0,178.0,159.0,2.9,12.0,227.0,211.14,169.16
2016,2,20,9,15,332.0,154.0,2.65,12.0,299.5,276.07,221.61
2016,2,20,9,30,486.0,149.0,2.4,12.0,372.0,356.34,287.01
2016,2,20,9,45,531.5,150.5,2.2,12.5,413.0,403.84,325.75
2016,2,20,10,0,577.0,152.0,2.0,13.0,454.0,455.78,367.06
2016,2,20,10,15,502.5,186.5,1.75,13.0,461.0,472.66,379.59
2016,2,20,10,30,428.0,221.0,1.5,13.0,468.0,484.09,386.94
2016,2,20,10,45,556.0,188.0,1.3,13.5,523.5,549.61,437.1
2016,2,20,11,0,684.0,155.0,1.1,14.0,579.0,623.72,491.43
2016,2,20,11,15,646.5,174.0,1.05,14.0,584.5,639.14,501.04
2016,2,20,11,30,609.0,193.0,1.0,14.0,590.0,650.32,507.88
2016,2,20,11,45,603.5,199.0,1.0,14.5,597.0,668.23,519.68
2016,2,20,12,0,598.0,205.0,1.0,15.0,604.0,683.73,529.53
2016,2,20,12,15,623.0,197.0,1.2,15.0,614.0,706.31,548.27
2016,2,20,12,30,648.0,189.0,1.4,15.0,624.0,727.03,565.53
2016,2,20,12,45,775.5,144.5,1.6,15.0,660.5,788.49,612.3
2016,2,20,13,0,903.0,100.0,1.8,15.0,697.0,840.27,650.22
2016,2,20,13,15,899.0,99.0,2.05,15.0,683.0,837.23,650.4
2016,2,20,13,30,895.0,98.0,2.3,15.0,669.0,830.77,648.63
2016,2,20,13,45,890.0,96.0,2.55,15.0,648.0,819.05,643.0
2016,2,20,14,0,885.0,94.0,2.8,15.0,627.0,808.76,638.3
2016,2,20,14,15,874.5,92.0,2.9,15.0,598.0,786.35,623.77
2016,2,20,14,30,864.0,90.0,3.0,15.0,569.0,761.04,607.13
2016,2,20,14,45,854.0,86.0,3.2,15.0,534.5,731.09,587.39
2016,2,20,15,0,844.0,82.0,3.4,15.0,500.0,698.57,565.4
2016,2,20,15,15,803.0,76.5,3.5,14.5,447.0,641.01,524.43
2016,2,20,15,30,762.0,71.0,3.6,14.0,394.0,583.24,480.89
2016,2,20,15,45,753.0,69.5,3.75,14.0,359.5,549.9,454.52
2016,2,20,16,0,744.0,68.0,3.9,14.0,325.0,514.86,425.63
2016,2,20,16,15,699.0,63.0,3.9,13.5,276.0,455.24,376.36
2016,2,20,16,30,654.0,58.0,3.9,13.0,227.0,400.25,329.1
2016,2,20,16,45,580.0,51.5,3.9,13.0,177.5,330.56,267.85
2016,2,20,17,0,506.0,45.0,3.9,13.0,128.0,266.47,209.9
2016,2,20,17,15,387.0,34.0,3.85,12.5,84.5,188.13,139.88
2016,2,20,17,30,268.0,23.0,3.8,12.0,41.0,117.08,52.74
2016,2,20,17,45,134.0,11.5,3.8,12.0,20.5,44.03,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,17.0,4.4,12.0,42.0,12.46,1.49
2016,2,21,7,30,427.0,34.0,4.4,12.0,84.0,26.18,16.85
2016,2,21,7,45,518.5,42.0,4.4,12.5,132.5,65.09,32.27
2016,2,21,8,0,610.0,50.0,4.4,13.0,181.0,114.19,64.72
2016,2,21,8,15,665.5,56.0,4.35,13.0,231.0,166.62,107.37
2016,2,21,8,30,721.0,62.0,4.3,13.0,281.0,222.87,156.59
2016,2,21,8,45,760.0,65.5,4.3,13.0,330.0,277.2,206.23
2016,2,21,9,0,799.0,69.0,4.3,13.0,379.0,334.53,258.39
2016,2,21,9,15,824.5,72.0,4.3,13.0,423.5,388.81,307.64
2016,2,21,9,30,850.0,75.0,4.3,13.0,468.0,444.0,356.52
2016,2,21,9,45,869.0,77.0,4.35,13.5,508.0,495.65,400.8
2016,2,21,10,0,888.0,79.0,4.4,14.0,548.0,546.64,443.28
2016,2,21,10,15,901.0,80.5,4.4,14.0,581.5,593.03,481.77
2016,2,21,10,30,914.0,82.0,4.4,14.0,615.0,637.98,518.22
2016,2,21,10,45,923.5,83.0,4.4,14.5,641.5,678.46,549.45
2016,2,21,11,0,933.0,84.0,4.4,15.0,668.0,716.77,577.99
2016,2,21,11,15,938.5,85.0,4.4,15.0,686.5,749.86,601.92
2016,2,21,11,30,944.0,86.0,4.4,15.0,705.0,780.14,623.69
2016,2,21,11,45,947.0,86.5,4.45,15.0,715.5,805.04,641.77
2016,2,21,12,0,950.0,87.0,4.5,15.0,726.0,826.71,657.57
2016,2,21,12,15,950.5,87.0,4.55,15.0,728.0,842.55,669.21
2016,2,21,12,30,951.0,87.0,4.6,15.0,730.0,854.89,678.45
2016,2,21,12,45,950.5,86.0,4.7,15.0,724.0,861.78,684.22
2016,2,21,13,0,950.0,85.0,4.8,15.0,718.0,865.06,687.54
2016,2,21,13,15,945.5,84.5,4.95,15.0,703.5,862.04,686.72
2016,2,21,13,30,941.0,84.0,5.1,15.0,689.0,855.44,683.4
2016,2,21,13,45,931.5,84.0,5.25,15.0,666.0,841.9,675.04
2016,2,21,14,0,922.0,84.0,5.4,15.0,643.0,825.04,664.25
2016,2,21,14,15,911.0,82.5,5.5,15.0,613.5,802.14,648.69
2016,2,21,14,30,900.0,81.0,5.6,15.0,584.0,776.28,630.84
2016,2,21,14,45,881.0,80.5,5.75,15.0,546.5,742.93,607.34
2016,2,21,15,0,862.0,80.0,5.9,15.0,509.0,711.82,585.34
2016,2,21,15,15,840.5,77.0,5.95,14.5,467.0,669.68,555.11
2016,2,21,15,30,819.0,74.0,6.0,14.0,425.0,626.06,521.87
2016,2,21,15,45,785.0,71.0,6.05,14.0,378.0,573.59,479.27
2016,2,21,16,0,751.0,68.0,6.1,14.0,331.0,521.18,435.61
