Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,16,15,706.0,63.5,6.05,13.5,281.5,461.66,385.47
2016,2,21,16,30,661.0,59.0,6.0,13.0,232.0,406.74,337.44
2016,2,21,16,45,590.0,52.0,6.0,13.0,182.0,337.21,275.47
2016,2,21,17,0,519.0,45.0,6.0,13.0,132.0,273.01,216.73
2016,2,21,17,15,400.0,34.5,5.95,13.0,88.0,194.19,145.56
2016,2,21,17,30,281.0,24.0,5.9,13.0,44.0,123.49,62.73
2016,2,21,17,45,140.5,12.0,5.85,13.0,22.0,46.43,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,65.0,5.5,4.3,12.0,7.0,0.0,0.0
2016,2,22,7,0,130.0,11.0,4.2,12.0,14.0,10.81,0.0
2016,2,22,7,15,287.0,23.0,4.15,12.0,51.5,17.85,5.89
2016,2,22,7,30,444.0,35.0,4.1,12.0,89.0,28.57,19.02
2016,2,22,7,45,529.0,43.0,4.05,12.5,137.0,68.37,34.18
2016,2,22,8,0,614.0,51.0,4.0,13.0,185.0,117.64,67.37
2016,2,22,8,15,668.0,56.5,3.9,13.0,235.0,169.8,110.07
2016,2,22,8,30,722.0,62.0,3.8,13.0,285.0,225.58,159.01
2016,2,22,8,45,740.5,63.0,3.7,13.5,323.5,271.88,202.14
2016,2,22,9,0,759.0,64.0,3.6,14.0,362.0,318.98,245.57
2016,2,22,9,15,619.0,109.0,3.6,14.0,370.5,348.01,275.63
2016,2,22,9,30,479.0,154.0,3.6,14.0,379.0,361.59,290.45
2016,2,22,9,45,679.5,117.0,3.6,14.5,464.5,447.31,360.37
2016,2,22,10,0,880.0,80.0,3.6,15.0,550.0,546.73,440.26
2016,2,22,10,15,893.0,82.0,3.45,15.0,583.0,593.38,477.72
2016,2,22,10,30,906.0,84.0,3.3,15.0,616.0,638.61,513.28
2016,2,22,10,45,915.0,85.0,3.2,15.5,642.0,678.56,543.1
2016,2,22,11,0,924.0,86.0,3.1,16.0,668.0,716.31,570.09
2016,2,22,11,15,930.0,87.0,3.1,16.0,687.0,749.53,593.57
2016,2,22,11,30,936.0,88.0,3.1,16.0,706.0,779.99,614.96
2016,2,22,11,45,939.5,88.5,3.1,16.5,716.5,805.1,631.26
2016,2,22,12,0,943.0,89.0,3.1,17.0,727.0,827.03,645.28
2016,2,22,12,15,944.0,89.0,3.15,17.0,729.5,843.16,656.74
2016,2,22,12,30,945.0,89.0,3.2,17.0,732.0,855.82,665.9
2016,2,22,12,45,940.0,90.0,3.3,17.0,725.0,861.21,670.38
2016,2,22,13,0,935.0,91.0,3.4,17.0,718.0,863.0,672.5
2016,2,22,13,15,931.0,90.5,3.45,17.0,704.0,860.37,671.36
2016,2,22,13,30,927.0,90.0,3.5,17.0,690.0,854.22,667.87
2016,2,22,13,45,920.5,88.5,3.55,17.0,668.0,841.46,659.81
2016,2,22,14,0,914.0,87.0,3.6,17.0,646.0,825.35,649.47
2016,2,22,14,15,904.0,85.5,3.6,17.0,617.0,803.28,634.62
2016,2,22,14,30,894.0,84.0,3.6,17.0,588.0,778.24,617.65
2016,2,22,14,45,809.0,92.5,3.65,17.0,526.5,711.13,569.63
2016,2,22,15,0,724.0,101.0,3.7,17.0,465.0,642.97,520.03
2016,2,22,15,15,713.0,93.5,3.6,17.0,427.5,606.68,492.71
2016,2,22,15,30,702.0,86.0,3.5,17.0,390.0,568.64,463.33
2016,2,22,15,45,661.0,86.0,3.45,17.0,347.5,519.4,424.22
2016,2,22,16,0,620.0,86.0,3.4,17.0,305.0,470.98,384.89
2016,2,22,16,15,586.0,77.5,3.35,16.5,260.5,418.0,341.79
2016,2,22,16,30,552.0,69.0,3.3,16.0,216.0,366.28,298.21
2016,2,22,16,45,487.0,61.0,3.3,15.5,170.5,302.82,243.74
2016,2,22,17,0,422.0,53.0,3.3,15.0,125.0,244.17,191.87
2016,2,22,17,15,330.5,39.5,3.3,15.0,84.0,176.07,131.3
2016,2,22,17,30,239.0,26.0,3.3,15.0,43.0,114.43,62.54
2016,2,22,17,45,119.5,13.0,3.3,15.0,21.5,42.51,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,0.8,14.5,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,0.9,15.0,14.0,13.76,0.0
2016,2,23,7,15,167.0,27.5,0.95,15.0,48.5,21.42,9.24
2016,2,23,7,30,334.0,41.0,1.0,15.0,83.0,34.97,24.41
2016,2,23,7,45,410.0,52.0,1.1,15.0,127.5,70.93,39.59
2016,2,23,8,0,486.0,63.0,1.2,15.0,172.0,115.49,70.38
2016,2,23,8,15,534.5,71.5,1.3,15.0,217.5,161.08,107.31
2016,2,23,8,30,583.0,80.0,1.4,15.0,263.0,211.61,150.63
2016,2,23,8,45,634.5,80.0,1.5,15.5,307.5,259.41,192.31
2016,2,23,9,0,686.0,80.0,1.6,16.0,352.0,311.65,237.62
2016,2,23,9,15,703.5,86.0,1.6,16.0,392.5,360.58,280.45
2016,2,23,9,30,721.0,92.0,1.6,16.0,433.0,409.92,322.49
2016,2,23,9,45,815.0,86.0,1.6,16.5,501.0,484.95,382.2
2016,2,23,10,0,909.0,80.0,1.6,17.0,569.0,565.37,444.29
2016,2,23,10,15,921.5,82.0,1.55,17.0,603.0,613.0,480.91
2016,2,23,10,30,934.0,84.0,1.5,17.0,637.0,659.09,515.54
2016,2,23,10,45,942.0,85.5,1.45,17.5,664.0,699.96,544.42
2016,2,23,11,0,950.0,87.0,1.4,18.0,691.0,738.48,570.14
2016,2,23,11,15,955.5,88.0,1.3,18.0,709.5,772.15,591.51
2016,2,23,11,30,961.0,89.0,1.2,18.0,728.0,802.94,610.59
2016,2,23,11,45,961.5,90.5,1.1,18.5,738.0,827.43,623.95
2016,2,23,12,0,962.0,92.0,1.0,19.0,748.0,848.54,634.86
2016,2,23,12,15,962.0,92.0,0.85,19.0,749.5,864.18,642.38
2016,2,23,12,30,962.0,92.0,0.7,19.0,751.0,876.26,647.41
2016,2,23,12,45,959.5,92.0,0.6,19.0,744.5,882.69,649.66
2016,2,23,13,0,957.0,92.0,0.5,19.0,738.0,885.47,649.66
2016,2,23,13,15,952.0,91.0,0.55,19.0,723.0,881.45,648.45
2016,2,23,13,30,947.0,90.0,0.6,19.0,708.0,873.8,645.1
2016,2,23,13,45,938.5,89.5,0.7,19.0,684.5,860.35,639.01
2016,2,23,14,0,930.0,89.0,0.8,19.0,661.0,843.52,630.7
2016,2,23,14,15,919.0,87.0,1.0,19.0,630.5,819.8,619.19
2016,2,23,14,30,908.0,85.0,1.2,19.0,600.0,793.08,605.12
2016,2,23,14,45,892.0,83.0,1.45,19.0,562.5,759.83,586.42
2016,2,23,15,0,876.0,81.0,1.7,19.0,525.0,728.67,568.35
2016,2,23,15,15,854.0,78.5,1.85,18.5,482.0,686.11,541.51
2016,2,23,15,30,832.0,76.0,2.0,18.0,439.0,642.05,511.79
2016,2,23,15,45,798.0,73.0,2.15,17.5,391.0,588.8,473.2
2016,2,23,16,0,764.0,70.0,2.3,17.0,343.0,535.56,433.03
2016,2,23,16,15,719.5,65.0,2.4,16.5,292.5,474.83,385.12
2016,2,23,16,30,675.0,60.0,2.5,16.0,242.0,418.59,338.7
2016,2,23,16,45,596.5,54.0,2.6,16.0,190.5,345.69,276.7
2016,2,23,17,0,518.0,48.0,2.7,16.0,139.0,278.74,217.92
2016,2,23,17,15,404.0,37.0,2.8,15.5,94.0,200.36,149.59
2016,2,23,17,30,290.0,26.0,2.9,15.0,49.0,131.4,76.73
2016,2,23,17,45,145.0,13.0,3.05,15.0,24.5,49.2,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,14.74,0.0
2016,2,24,7,15,187.0,27.5,1.6,12.0,52.0,21.32,10.2
2016,2,24,7,30,374.0,40.0,1.7,12.0,89.0,35.48,20.88
2016,2,24,7,45,463.0,49.0,1.8,12.5,136.0,73.05,39.55
2016,2,24,8,0,552.0,58.0,1.9,13.0,183.0,120.66,72.44
2016,2,24,8,15,606.5,64.5,1.85,13.5,232.0,169.35,112.16
2016,2,24,8,30,661.0,71.0,1.8,14.0,281.0,223.51,158.8
2016,2,24,8,45,700.0,75.5,1.8,14.5,329.0,276.38,205.62
2016,2,24,9,0,739.0,80.0,1.8,15.0,377.0,333.41,255.37
2016,2,24,9,15,765.5,83.5,1.65,15.0,421.0,385.99,300.99
2016,2,24,9,30,792.0,87.0,1.5,15.0,465.0,439.71,346.09
2016,2,24,9,45,811.0,90.0,1.35,15.5,504.0,490.07,386.36
2016,2,24,10,0,830.0,93.0,1.2,16.0,543.0,540.21,424.78
2016,2,24,10,15,843.5,95.0,1.05,16.0,575.5,585.67,458.95
2016,2,24,10,30,857.0,97.0,0.9,16.0,608.0,629.89,490.84
2016,2,24,10,45,865.5,98.5,0.75,16.5,634.0,668.85,516.73
2016,2,24,11,0,874.0,100.0,0.6,17.0,660.0,705.72,539.97
2016,2,24,11,15,880.0,101.0,0.6,17.0,678.0,735.66,559.54
2016,2,24,11,30,886.0,102.0,0.6,17.0,696.0,764.95,578.61
2016,2,24,11,45,888.5,103.0,0.65,17.5,706.0,788.81,593.66
2016,2,24,12,0,891.0,104.0,0.7,18.0,716.0,809.61,606.73
2016,2,24,12,15,891.5,104.0,0.85,18.0,717.5,824.61,618.78
2016,2,24,12,30,892.0,104.0,1.0,18.0,719.0,836.32,628.76
2016,2,24,12,45,900.0,99.5,1.15,18.0,715.5,845.92,637.39
2016,2,24,13,0,908.0,95.0,1.3,18.0,712.0,852.13,643.81
2016,2,24,13,15,903.0,94.0,1.4,18.0,697.5,848.05,642.7
2016,2,24,13,30,898.0,93.0,1.5,18.0,683.0,840.54,639.43
2016,2,24,13,45,891.0,91.5,1.65,18.0,661.0,827.48,632.96
2016,2,24,14,0,884.0,90.0,1.8,18.0,639.0,811.18,624.18
2016,2,24,14,15,873.0,88.5,1.85,17.5,609.0,788.62,611.17
2016,2,24,14,30,862.0,87.0,1.9,17.0,579.0,767.88,599.4
2016,2,24,14,45,845.5,85.0,2.0,17.0,543.0,735.1,578.12
2016,2,24,15,0,829.0,83.0,2.1,17.0,507.0,700.1,554.97
2016,2,24,15,15,807.5,80.0,2.15,17.0,465.5,658.53,526.26
2016,2,24,15,30,786.0,77.0,2.2,17.0,424.0,615.58,495.02
2016,2,24,15,45,753.5,74.0,2.25,17.0,377.5,564.7,456.32
2016,2,24,16,0,721.0,71.0,2.3,17.0,331.0,513.87,416.49
2016,2,24,16,15,678.0,66.0,2.3,16.5,282.5,457.99,371.9
2016,2,24,16,30,635.0,61.0,2.3,16.0,234.0,401.66,325.34
2016,2,24,16,45,567.0,54.0,2.35,15.5,185.0,333.9,268.06
2016,2,24,17,0,499.0,47.0,2.4,15.0,136.0,271.27,213.22
2016,2,24,17,15,392.5,36.5,2.45,14.5,92.5,196.73,147.97
2016,2,24,17,30,286.0,26.0,2.5,14.0,49.0,131.83,80.99
2016,2,24,17,45,143.0,13.0,2.65,14.0,24.5,49.03,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,42.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,85.0,13.0,0.5,14.0,16.0,12.78,0.0
2016,2,25,7,15,210.0,28.5,0.55,14.0,52.5,22.05,11.34
2016,2,25,7,30,335.0,44.0,0.6,14.0,89.0,40.06,24.08
2016,2,25,7,45,414.5,55.0,0.65,14.0,135.0,76.88,43.91
2016,2,25,8,0,494.0,66.0,0.7,14.0,181.0,122.72,76.24
2016,2,25,8,15,549.0,73.5,0.7,14.0,228.5,169.41,114.09
2016,2,25,8,30,604.0,81.0,0.7,14.0,276.0,221.76,158.65
2016,2,25,8,45,644.0,86.5,0.75,14.5,323.0,273.05,203.2
2016,2,25,9,0,684.0,92.0,0.8,15.0,370.0,327.66,249.94
2016,2,25,9,15,574.0,128.0,0.75,15.5,379.0,355.39,275.91
2016,2,25,9,30,464.0,164.0,0.7,16.0,388.0,369.81,289.29
2016,2,25,9,45,372.0,200.0,0.7,16.5,388.5,381.33,298.85
2016,2,25,10,0,280.0,236.0,0.7,17.0,389.0,385.62,301.55
2016,2,25,10,15,343.5,237.0,0.65,17.0,436.5,437.03,340.87
2016,2,25,10,30,407.0,238.0,0.6,17.0,484.0,492.5,382.11
2016,2,25,10,45,435.5,241.5,0.6,17.0,514.0,534.97,413.02
2016,2,25,11,0,464.0,245.0,0.6,17.0,544.0,574.78,441.75
2016,2,25,11,15,557.5,216.5,0.6,17.0,586.0,628.76,481.73
2016,2,25,11,30,651.0,188.0,0.6,17.0,628.0,687.84,524.43
2016,2,25,11,45,653.5,190.5,0.65,17.5,637.0,709.13,538.26
2016,2,25,12,0,656.0,193.0,0.7,18.0,646.0,728.15,550.89
2016,2,25,12,15,756.5,153.5,0.8,18.0,677.5,778.94,588.14
2016,2,25,12,30,857.0,114.0,0.9,18.0,709.0,826.14,620.82
2016,2,25,12,45,863.0,110.0,1.0,18.5,705.0,834.65,626.38
2016,2,25,13,0,869.0,106.0,1.1,19.0,701.0,835.35,627.3
2016,2,25,13,15,864.5,105.5,1.15,19.0,687.0,836.89,629.46
2016,2,25,13,30,860.0,105.0,1.2,19.0,673.0,830.61,626.46
2016,2,25,13,45,850.5,104.5,1.3,19.0,651.0,816.99,619.29
2016,2,25,14,0,841.0,104.0,1.4,19.0,629.0,800.28,610.04
2016,2,25,14,15,830.0,102.0,1.55,18.5,600.0,777.76,598.34
2016,2,25,14,30,819.0,100.0,1.7,18.0,571.0,752.49,584.44
2016,2,25,14,45,799.5,98.5,1.85,18.0,535.0,718.87,563.12
2016,2,25,15,0,780.0,97.0,2.0,18.0,499.0,683.29,539.96
2016,2,25,15,15,757.5,93.5,2.15,17.5,458.0,641.72,512.58
2016,2,25,15,30,735.0,90.0,2.3,17.0,417.0,601.62,484.28
2016,2,25,15,45,706.5,85.0,2.5,17.0,372.0,552.65,447.55
2016,2,25,16,0,678.0,80.0,2.7,17.0,327.0,503.63,409.46
2016,2,25,16,15,634.0,74.0,2.7,16.5,279.5,445.27,362.81
2016,2,25,16,30,590.0,68.0,2.7,16.0,232.0,388.9,316.14
2016,2,25,16,45,530.5,59.5,2.7,15.5,184.5,325.05,261.85
2016,2,25,17,0,471.0,51.0,2.7,15.0,137.0,265.57,209.53
2016,2,25,17,15,366.0,39.5,2.6,15.0,93.5,191.45,144.5
2016,2,25,17,30,261.0,28.0,2.5,15.0,50.0,127.8,81.19
2016,2,25,17,45,130.5,14.0,2.4,15.0,25.0,47.14,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.75,14.0,8.0,7.86,0.0
2016,2,26,7,0,0.0,16.0,0.8,14.0,16.0,15.73,0.0
2016,2,26,7,15,104.0,32.5,0.9,14.0,47.5,26.92,15.69
2016,2,26,7,30,208.0,49.0,1.0,14.0,79.0,42.51,26.96
2016,2,26,7,45,252.5,67.0,1.1,14.5,117.0,76.2,49.0
2016,2,26,8,0,297.0,85.0,1.2,15.0,155.0,115.03,78.24
2016,2,26,8,15,328.0,101.5,1.3,15.0,195.5,154.94,111.19
2016,2,26,8,30,359.0,118.0,1.4,15.0,236.0,198.11,147.91
2016,2,26,8,45,388.0,129.5,1.55,15.5,274.5,239.07,182.96
2016,2,26,9,0,417.0,141.0,1.7,16.0,313.0,282.6,219.88
2016,2,26,9,15,513.5,134.0,1.7,16.0,368.5,337.79,265.24
2016,2,26,9,30,610.0,127.0,1.7,16.0,424.0,402.58,317.99
2016,2,26,9,45,551.5,159.0,1.7,16.0,443.5,433.75,343.82
2016,2,26,10,0,493.0,191.0,1.7,16.0,463.0,459.97,364.68
2016,2,26,10,15,649.5,153.5,1.65,16.0,534.0,538.22,426.26
2016,2,26,10,30,806.0,116.0,1.6,16.0,605.0,624.19,492.15
2016,2,26,10,45,624.0,185.0,1.55,16.0,573.0,605.54,475.19
2016,2,26,11,0,442.0,254.0,1.5,16.0,541.0,570.37,446.04
2016,2,26,11,15,387.5,277.0,1.5,16.0,534.0,565.46,441.73
2016,2,26,11,30,333.0,300.0,1.5,16.0,527.0,560.83,437.05
2016,2,26,11,45,364.0,297.0,1.5,16.0,547.5,591.22,460.02
2016,2,26,12,0,395.0,294.0,1.5,16.0,568.0,621.5,482.46
2016,2,26,12,15,369.0,302.0,1.55,16.0,559.0,617.21,478.87
2016,2,26,12,30,343.0,310.0,1.6,16.0,550.0,610.91,474.11
2016,2,26,12,45,396.0,291.5,1.7,16.5,566.0,639.36,496.21
2016,2,26,13,0,449.0,273.0,1.8,17.0,582.0,674.27,522.33
2016,2,26,13,15,438.5,270.0,1.9,16.5,567.0,664.36,516.75
2016,2,26,13,30,428.0,267.0,2.0,16.0,552.0,652.65,510.18
2016,2,26,13,45,373.5,270.5,2.1,16.0,513.5,602.52,473.6
2016,2,26,14,0,319.0,274.0,2.2,16.0,475.0,560.03,442.13
2016,2,26,14,15,355.0,252.0,2.25,16.0,466.0,560.86,445.0
2016,2,26,14,30,391.0,230.0,2.3,16.0,457.0,558.94,445.48
2016,2,26,14,45,393.0,214.0,2.4,16.0,430.0,535.21,428.84
2016,2,26,15,0,395.0,198.0,2.5,16.0,403.0,509.89,410.84
2016,2,26,15,15,285.5,195.5,2.6,16.0,337.5,420.96,340.9
2016,2,26,15,30,176.0,193.0,2.7,16.0,272.0,330.06,268.05
2016,2,26,15,45,169.0,173.5,2.85,16.0,243.0,298.96,243.89
2016,2,26,16,0,162.0,154.0,3.0,16.0,214.0,267.85,218.96
2016,2,26,16,15,151.0,133.0,3.0,15.5,183.0,232.79,190.48
2016,2,26,16,30,140.0,112.0,3.0,15.0,152.0,198.18,161.66
2016,2,26,16,45,123.0,91.0,3.05,15.0,121.0,161.34,129.98
2016,2,26,17,0,106.0,70.0,3.1,15.0,90.0,125.64,98.73
2016,2,26,17,15,71.0,50.0,2.85,14.5,61.5,85.88,64.15
2016,2,26,17,30,36.0,30.0,2.6,14.0,33.0,48.82,30.07
2016,2,26,17,45,18.0,15.0,2.35,14.0,16.5,19.39,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,2.55,13.0,12.0,11.8,0.0
2016,2,27,7,0,0.0,24.0,2.5,13.0,24.0,21.69,0.0
2016,2,27,7,15,217.5,32.5,2.5,13.0,64.0,25.13,14.76
2016,2,27,7,30,435.0,41.0,2.5,13.0,104.0,41.51,22.38
2016,2,27,7,45,523.0,47.5,2.55,13.5,153.0,81.23,42.93
2016,2,27,8,0,611.0,54.0,2.6,14.0,202.0,130.82,78.17
2016,2,27,8,15,660.5,59.5,2.6,14.0,251.5,181.57,120.8
2016,2,27,8,30,710.0,65.0,2.6,14.0,301.0,238.51,170.93
2016,2,27,8,45,744.5,68.5,2.65,14.5,348.5,291.95,218.98
2016,2,27,9,0,779.0,72.0,2.7,15.0,396.0,347.93,268.55
2016,2,27,9,15,802.5,75.0,2.7,15.0,440.0,401.14,315.52
2016,2,27,9,30,826.0,78.0,2.7,15.0,484.0,455.09,361.87
2016,2,27,9,45,841.0,81.0,2.7,15.5,522.5,505.21,403.27
2016,2,27,10,0,856.0,84.0,2.7,16.0,561.0,554.69,442.84
2016,2,27,10,15,868.5,86.0,2.65,16.0,594.0,600.08,478.88
2016,2,27,10,30,881.0,88.0,2.6,16.0,627.0,644.36,513.14
2016,2,27,10,45,675.0,167.5,2.55,16.0,590.5,624.09,494.89
2016,2,27,11,0,469.0,247.0,2.5,16.0,554.0,583.72,461.04
2016,2,27,11,15,688.0,170.0,2.5,16.0,634.0,682.09,539.09
2016,2,27,11,30,907.0,93.0,2.5,16.0,714.0,781.34,611.98
2016,2,27,11,45,909.5,94.0,2.5,16.0,724.0,805.59,628.01
2016,2,27,12,0,912.0,95.0,2.5,16.0,734.0,826.71,642.5
2016,2,27,12,15,913.0,95.0,2.6,16.0,736.0,842.31,653.92
2016,2,27,12,30,914.0,95.0,2.7,16.0,738.0,854.54,663.15
2016,2,27,12,45,906.5,97.5,2.8,16.0,730.5,859.04,667.08
2016,2,27,13,0,899.0,100.0,2.9,16.0,723.0,860.03,668.74
2016,2,27,13,15,652.5,187.5,2.95,16.0,635.0,758.77,596.44
2016,2,27,13,30,406.0,275.0,3.0,16.0,547.0,636.63,501.97
2016,2,27,13,45,644.5,184.5,3.15,16.0,600.0,744.37,589.58
2016,2,27,14,0,883.0,94.0,3.3,16.0,653.0,823.99,649.08
2016,2,27,14,15,873.0,92.5,3.3,16.0,624.0,802.0,633.58
2016,2,27,14,30,863.0,91.0,3.3,16.0,595.0,781.87,620.24
2016,2,27,14,45,776.5,103.5,3.35,16.0,536.5,712.34,570.56
2016,2,27,15,0,690.0,116.0,3.4,16.0,478.0,647.01,523.01
2016,2,27,15,15,599.5,128.5,3.45,16.0,424.5,578.13,469.89
2016,2,27,15,30,509.0,141.0,3.5,16.0,371.0,509.34,415.84
2016,2,27,15,45,627.5,106.0,3.55,16.0,360.0,530.84,434.7
2016,2,27,16,0,746.0,71.0,3.6,16.0,349.0,535.07,438.71
2016,2,27,16,15,705.0,66.0,3.65,15.5,299.5,476.28,391.19
2016,2,27,16,30,664.0,61.0,3.7,15.0,250.0,421.55,345.4
2016,2,27,16,45,604.5,54.0,3.8,15.0,200.5,355.67,288.47
2016,2,27,17,0,545.0,47.0,3.9,15.0,151.0,294.1,233.45
2016,2,27,17,15,439.5,38.0,3.95,14.5,105.0,218.34,166.67
2016,2,27,17,30,334.0,29.0,4.0,14.0,59.0,152.9,103.03
2016,2,27,17,45,167.0,14.5,4.1,14.0,29.5,66.88,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,3.65,12.5,10.5,10.32,0.0
2016,2,28,7,0,0.0,21.0,3.7,13.0,21.0,19.56,0.0
2016,2,28,7,15,115.0,37.5,3.7,13.0,54.5,30.83,19.8
2016,2,28,7,30,230.0,54.0,3.7,13.0,88.0,48.99,31.31
2016,2,28,7,45,279.0,71.0,3.7,13.5,128.5,83.84,54.33
2016,2,28,8,0,328.0,88.0,3.7,14.0,169.0,124.29,85.21
2016,2,28,8,15,378.5,97.0,3.6,14.0,210.0,163.16,117.16
2016,2,28,8,30,429.0,106.0,3.5,14.0,251.0,207.23,154.91
2016,2,28,8,45,405.0,129.0,3.45,14.0,281.5,246.68,191.28
2016,2,28,9,0,381.0,152.0,3.4,14.0,312.0,283.24,224.27
2016,2,28,9,15,359.0,174.5,3.3,14.0,338.5,316.33,253.28
2016,2,28,9,30,337.0,197.0,3.2,14.0,365.0,347.29,279.53
2016,2,28,9,45,313.5,219.5,3.15,14.5,385.0,374.94,301.74
2016,2,28,10,0,290.0,242.0,3.1,15.0,405.0,400.01,321.08
2016,2,28,10,15,198.5,263.0,3.0,15.0,377.5,378.26,303.01
2016,2,28,10,30,107.0,284.0,2.9,15.0,350.0,347.93,277.57
2016,2,28,10,45,164.5,296.5,2.85,15.5,402.5,407.5,324.34
2016,2,28,11,0,222.0,309.0,2.8,16.0,455.0,467.5,370.36
2016,2,28,11,15,236.5,316.0,2.8,16.0,475.5,493.59,390.07
2016,2,28,11,30,251.0,323.0,2.8,16.0,496.0,519.75,409.89
2016,2,28,11,45,207.0,332.0,2.85,16.0,476.0,502.5,395.71
2016,2,28,12,0,163.0,341.0,2.9,16.0,456.0,482.79,379.76
2016,2,28,12,15,182.5,341.0,2.95,16.0,470.0,502.99,395.81
2016,2,28,12,30,202.0,341.0,3.0,16.0,484.0,523.02,411.53
2016,2,28,12,45,344.0,300.5,3.05,16.0,542.0,608.53,479.87
2016,2,28,13,0,486.0,260.0,3.1,16.0,600.0,694.58,546.99
2016,2,28,13,15,319.0,291.0,3.15,16.0,512.5,582.56,460.01
2016,2,28,13,30,152.0,322.0,3.2,16.0,425.0,469.9,371.18
2016,2,28,13,45,255.0,296.0,3.25,16.0,461.5,535.37,425.09
2016,2,28,14,0,358.0,270.0,3.3,16.0,498.0,589.12,468.83
2016,2,28,14,15,349.0,258.0,3.3,16.0,472.5,564.85,450.79
2016,2,28,14,30,340.0,246.0,3.3,16.0,447.0,539.47,432.23
2016,2,28,14,45,538.5,181.0,3.35,16.0,476.0,619.89,499.08
2016,2,28,15,0,737.0,116.0,3.4,16.0,505.0,683.53,551.39
2016,2,28,15,15,471.0,155.5,3.45,16.0,397.0,516.17,419.61
2016,2,28,15,30,205.0,195.0,3.5,16.0,289.0,352.34,286.81
2016,2,28,15,45,314.5,159.5,3.6,16.0,286.0,383.04,314.37
2016,2,28,16,0,424.0,124.0,3.7,16.0,283.0,404.73,333.04
2016,2,28,16,15,379.5,115.0,3.8,15.5,242.5,353.06,290.78
2016,2,28,16,30,335.0,106.0,3.9,15.0,202.0,304.19,249.95
2016,2,28,16,45,294.0,89.0,4.05,15.0,161.5,251.01,204.25
2016,2,28,17,0,253.0,72.0,4.2,15.0,121.0,194.99,155.4
2016,2,28,17,15,189.5,53.5,4.25,15.0,84.0,138.89,106.17
2016,2,28,17,30,126.0,35.0,4.3,15.0,47.0,88.81,60.04
2016,2,28,17,45,63.0,17.5,4.4,15.0,23.5,39.67,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,102.5,9.5,2.8,12.5,15.0,9.34,0.0
2016,2,29,7,0,205.0,19.0,2.8,13.0,30.0,14.69,0.0
2016,2,29,7,15,334.0,30.5,2.8,13.0,71.5,22.95,13.77
2016,2,29,7,30,463.0,42.0,2.8,13.0,113.0,48.03,24.75
2016,2,29,7,45,543.0,49.0,2.8,13.5,162.5,90.18,48.71
2016,2,29,8,0,623.0,56.0,2.8,14.0,212.0,141.25,86.6
2016,2,29,8,15,671.0,61.0,2.75,14.0,262.0,194.08,131.66
2016,2,29,8,30,719.0,66.0,2.7,14.0,312.0,249.84,181.13
2016,2,29,8,45,754.5,69.5,2.65,14.5,360.5,304.55,230.12
2016,2,29,9,0,790.0,73.0,2.6,15.0,409.0,361.87,280.46
2016,2,29,9,15,813.0,75.5,2.4,15.0,453.5,415.26,326.94
2016,2,29,9,30,836.0,78.0,2.2,15.0,498.0,469.3,372.42
2016,2,29,9,45,850.5,81.0,2.05,15.5,536.5,519.83,413.02
2016,2,29,10,0,865.0,84.0,1.9,16.0,575.0,569.36,451.25
2016,2,29,10,15,877.0,86.0,1.75,16.0,607.5,615.27,486.22
2016,2,29,10,30,889.0,88.0,1.6,16.0,640.0,659.7,518.87
2016,2,29,10,45,896.5,89.5,1.45,16.5,665.5,698.85,545.5
2016,2,29,11,0,904.0,91.0,1.3,17.0,691.0,735.72,568.03
2016,2,29,11,15,909.5,92.0,1.15,17.5,709.0,768.14,586.8
2016,2,29,11,30,915.0,93.0,1.0,18.0,727.0,797.8,603.14
2016,2,29,11,45,919.0,92.5,0.85,18.5,737.5,821.78,615.15
2016,2,29,12,0,923.0,92.0,0.7,19.0,748.0,842.61,624.73
2016,2,29,12,15,924.0,92.0,0.75,19.0,750.0,858.28,635.48
2016,2,29,12,30,925.0,92.0,0.8,19.0,752.0,870.52,644.18
2016,2,29,12,45,927.0,90.0,0.9,19.0,746.0,877.95,650.76
2016,2,29,13,0,929.0,88.0,1.0,19.0,740.0,881.83,655.18
2016,2,29,13,15,924.5,87.5,1.1,19.0,725.5,878.32,654.84
2016,2,29,13,30,920.0,87.0,1.2,19.0,711.0,871.28,652.29
2016,2,29,13,45,910.5,87.0,1.35,19.5,688.0,857.18,644.51
2016,2,29,14,0,901.0,87.0,1.5,20.0,665.0,839.82,634.46
2016,2,29,14,15,721.5,138.5,1.5,20.0,588.5,747.93,572.41
2016,2,29,14,30,542.0,190.0,1.5,20.0,512.0,646.98,500.12
2016,2,29,14,45,687.0,138.0,1.5,20.0,520.5,692.95,537.71
2016,2,29,15,0,832.0,86.0,1.5,20.0,529.0,721.49,558.88
2016,2,29,15,15,811.5,83.5,1.55,19.5,487.0,680.37,532.05
2016,2,29,15,30,791.0,81.0,1.6,19.0,445.0,637.81,503.98
2016,2,29,15,45,753.0,79.5,1.65,19.0,397.0,584.0,464.38
2016,2,29,16,0,715.0,78.0,1.7,19.0,349.0,533.08,425.74
2016,2,29,16,15,673.0,72.5,1.7,18.5,300.5,474.04,380.24
2016,2,29,16,30,631.0,67.0,1.7,18.0,252.0,416.77,334.43
2016,2,29,16,45,564.5,60.5,1.7,18.0,202.0,349.02,278.09
2016,2,29,17,0,498.0,54.0,1.7,18.0,152.0,286.23,224.14
2016,2,29,17,15,398.0,43.0,1.7,17.5,107.0,211.56,160.39
2016,2,29,17,30,298.0,32.0,1.7,17.0,62.0,146.72,101.97
2016,2,29,17,45,149.0,16.0,1.7,17.0,31.0,66.35,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,119.5,10.0,1.9,14.5,17.0,9.83,0.0
2016,3,1,7,0,239.0,20.0,2.1,15.0,34.0,15.43,1.35
2016,3,1,7,15,367.0,31.5,2.25,15.0,77.5,23.63,14.36
2016,3,1,7,30,495.0,43.0,2.4,15.0,121.0,51.82,26.13
2016,3,1,7,45,568.0,50.5,2.55,15.0,171.0,95.95,51.95
2016,3,1,8,0,641.0,58.0,2.7,15.0,221.0,148.2,91.35
2016,3,1,8,15,400.0,99.5,2.6,15.0,208.5,174.24,125.41
2016,3,1,8,30,159.0,141.0,2.5,15.0,196.0,174.29,135.76
2016,3,1,8,45,254.0,151.5,2.45,15.5,254.0,224.39,175.55
2016,3,1,9,0,349.0,162.0,2.4,16.0,312.0,284.73,224.07
2016,3,1,9,15,596.5,121.5,2.4,16.0,410.5,371.52,293.38
2016,3,1,9,30,844.0,81.0,2.4,16.0,509.0,479.33,379.69
2016,3,1,9,45,867.5,80.5,2.4,16.5,549.5,531.52,421.66
2016,3,1,10,0,891.0,80.0,2.4,17.0,590.0,583.28,462.28
2016,3,1,10,15,902.0,81.5,2.4,17.0,623.0,629.17,498.19
2016,3,1,10,30,913.0,83.0,2.4,17.0,656.0,673.41,532.0
2016,3,1,10,45,921.5,84.0,2.4,17.0,681.5,713.56,561.5
2016,3,1,11,0,930.0,85.0,2.4,17.0,707.0,751.41,587.75
2016,3,1,11,15,935.5,86.0,2.35,17.0,725.5,784.56,610.11
2016,3,1,11,30,941.0,87.0,2.3,17.0,744.0,814.85,630.33
2016,3,1,11,45,946.0,86.5,2.25,17.0,755.0,840.14,646.95
2016,3,1,12,0,951.0,86.0,2.2,17.0,766.0,862.23,661.35
2016,3,1,12,15,952.0,86.0,2.15,17.0,768.0,878.25,671.6
2016,3,1,12,30,953.0,86.0,2.1,17.0,770.0,890.74,679.54
2016,3,1,12,45,952.5,85.5,2.1,17.0,764.0,897.83,684.43
2016,3,1,13,0,952.0,85.0,2.1,17.0,758.0,901.28,687.02
2016,3,1,13,15,948.5,84.0,2.1,17.0,743.5,897.98,685.19
2016,3,1,13,30,945.0,83.0,2.1,17.0,729.0,891.04,681.08
2016,3,1,13,45,937.0,83.0,2.1,17.0,706.0,877.89,672.87
2016,3,1,14,0,929.0,83.0,2.1,17.0,683.0,861.34,662.47
2016,3,1,14,15,919.0,81.5,2.15,17.0,653.0,838.23,648.03
2016,3,1,14,30,909.0,80.0,2.2,17.0,623.0,812.06,631.45
2016,3,1,14,45,895.0,78.5,2.3,17.0,586.0,779.96,610.92
2016,3,1,15,0,881.0,77.0,2.4,17.0,549.0,745.41,588.37
2016,3,1,15,15,861.5,74.5,2.4,16.5,506.0,703.57,560.57
2016,3,1,15,30,842.0,72.0,2.4,16.0,463.0,664.33,534.24
2016,3,1,15,45,816.5,69.0,2.45,16.0,416.0,614.93,497.62
2016,3,1,16,0,791.0,66.0,2.5,16.0,369.0,564.95,458.96
2016,3,1,16,15,752.0,62.0,2.4,15.5,318.5,505.97,412.26
2016,3,1,16,30,713.0,58.0,2.3,15.0,268.0,448.26,364.94
2016,3,1,16,45,653.5,52.0,2.25,15.0,217.0,380.29,307.25
2016,3,1,17,0,594.0,46.0,2.2,15.0,166.0,316.41,251.13
2016,3,1,17,15,495.5,38.0,2.1,14.5,118.0,243.26,186.96
2016,3,1,17,30,397.0,30.0,2.0,14.0,70.0,177.12,125.81
2016,3,1,17,45,198.5,15.0,1.95,14.0,35.0,79.28,4.88
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,7.0,11.0,2.25,13.5,11.5,10.81,0.0
2016,3,2,7,0,14.0,22.0,2.4,14.0,23.0,20.61,6.06
2016,3,2,7,15,57.0,41.0,2.45,14.0,49.5,35.52,24.7
2016,3,2,7,30,100.0,60.0,2.5,14.0,76.0,56.78,39.5
2016,3,2,7,45,116.5,81.5,2.55,14.5,106.5,84.74,61.15
2016,3,2,8,0,133.0,103.0,2.6,15.0,137.0,114.92,85.71
2016,3,2,8,15,145.0,123.5,2.5,15.0,168.0,145.33,111.34
2016,3,2,8,30,157.0,144.0,2.4,15.0,199.0,177.14,138.27
2016,3,2,8,45,197.0,162.5,2.3,15.5,241.5,217.42,171.06
2016,3,2,9,0,237.0,181.0,2.2,16.0,284.0,262.06,207.22
2016,3,2,9,15,251.5,199.0,2.15,16.0,318.5,299.45,237.9
2016,3,2,9,30,266.0,217.0,2.1,16.0,353.0,337.98,268.97
2016,3,2,9,45,353.0,216.5,2.1,16.0,411.5,397.24,316.28
2016,3,2,10,0,440.0,216.0,2.1,16.0,470.0,465.74,370.14
2016,3,2,10,15,403.5,240.0,2.1,16.0,483.0,485.18,384.62
2016,3,2,10,30,367.0,264.0,2.1,16.0,496.0,503.24,397.76
2016,3,2,10,45,356.5,278.5,2.15,16.5,511.0,525.94,413.95
2016,3,2,11,0,346.0,293.0,2.2,17.0,526.0,546.99,428.57
2016,3,2,11,15,406.0,282.0,2.25,17.0,562.5,592.67,463.78
2016,3,2,11,30,466.0,271.0,2.3,17.0,599.0,645.45,503.57
2016,3,2,11,45,316.5,310.0,2.4,17.0,534.5,574.75,448.38
2016,3,2,12,0,167.0,349.0,2.5,17.0,470.0,496.21,386.69
2016,3,2,12,15,241.0,339.5,2.5,17.0,513.5,551.72,430.61
2016,3,2,12,30,315.0,330.0,2.5,17.0,557.0,615.54,479.17
2016,3,2,12,45,279.5,334.0,2.55,17.0,534.0,594.39,462.68
2016,3,2,13,0,244.0,338.0,2.6,17.0,511.0,563.67,439.77
2016,3,2,13,15,237.5,335.0,2.55,17.0,501.0,556.72,434.82
2016,3,2,13,30,231.0,332.0,2.5,17.0,491.0,548.88,429.1
2016,3,2,13,45,151.5,312.0,2.5,17.0,415.0,460.32,361.37
2016,3,2,14,0,72.0,292.0,2.5,17.0,339.0,363.75,286.38
2016,3,2,14,15,99.5,284.5,2.45,16.5,346.5,378.32,299.9
2016,3,2,14,30,127.0,277.0,2.4,16.0,354.0,400.39,318.63
2016,3,2,14,45,89.5,251.5,2.4,16.0,304.0,333.15,266.02
2016,3,2,15,0,52.0,226.0,2.4,16.0,254.0,276.01,220.76
2016,3,2,15,15,56.5,210.5,2.4,16.0,239.0,262.08,210.54
2016,3,2,15,30,61.0,195.0,2.4,16.0,224.0,247.73,199.71
2016,3,2,15,45,73.5,177.5,2.45,16.0,209.0,235.8,190.91
2016,3,2,16,0,86.0,160.0,2.5,16.0,194.0,222.77,180.95
2016,3,2,16,15,75.5,140.0,2.5,15.5,167.0,192.54,156.49
2016,3,2,16,30,65.0,120.0,2.5,15.0,140.0,162.99,132.13
2016,3,2,16,45,55.5,98.5,2.55,15.0,113.0,132.82,106.53
2016,3,2,17,0,46.0,77.0,2.6,15.0,86.0,103.24,81.02
2016,3,2,17,15,27.5,56.0,2.55,14.5,61.0,71.45,53.61
2016,3,2,17,30,9.0,35.0,2.5,14.0,36.0,38.65,25.23
2016,3,2,17,45,4.5,17.5,2.45,14.0,18.0,18.15,0.0
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
