Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,1.5,14.5,10.0,9.83,0.0
2016,3,3,7,0,0.0,20.0,1.4,15.0,20.0,19.31,6.84
2016,3,3,7,15,12.0,40.0,1.55,15.0,42.0,36.53,25.64
2016,3,3,7,30,24.0,60.0,1.7,15.0,64.0,55.78,40.46
2016,3,3,7,45,37.0,81.0,1.85,15.0,89.5,78.32,58.98
2016,3,3,8,0,50.0,102.0,2.0,15.0,115.0,102.68,79.09
2016,3,3,8,15,58.5,123.0,2.0,15.0,141.5,127.76,100.01
2016,3,3,8,30,67.0,144.0,2.0,15.0,168.0,153.95,121.77
2016,3,3,8,45,136.5,165.0,2.05,15.5,222.5,200.84,158.81
2016,3,3,9,0,206.0,186.0,2.1,16.0,277.0,255.7,202.53
2016,3,3,9,15,241.5,202.0,2.05,16.0,319.0,298.97,237.52
2016,3,3,9,30,277.0,218.0,2.0,16.0,361.0,345.19,274.52
2016,3,3,9,45,308.5,230.0,2.0,16.5,400.5,388.36,308.22
2016,3,3,10,0,340.0,242.0,2.0,17.0,440.0,433.74,343.03
2016,3,3,10,15,275.5,269.0,2.05,17.0,435.0,437.3,344.99
2016,3,3,10,30,211.0,296.0,2.1,17.0,430.0,432.08,339.99
2016,3,3,10,45,210.5,308.5,2.2,17.0,447.0,453.71,356.49
2016,3,3,11,0,210.0,321.0,2.3,17.0,464.0,474.77,372.3
2016,3,3,11,15,250.0,323.5,2.4,17.0,498.0,520.12,407.15
2016,3,3,11,30,290.0,326.0,2.5,17.0,532.0,562.51,439.49
2016,3,3,11,45,296.5,325.0,2.65,17.0,538.0,575.52,449.56
2016,3,3,12,0,303.0,324.0,2.8,17.0,544.0,587.64,459.17
2016,3,3,12,15,313.0,327.0,2.75,16.5,554.5,605.92,473.52
2016,3,3,12,30,323.0,330.0,2.7,16.0,565.0,623.27,487.16
2016,3,3,12,45,305.5,331.0,2.65,16.0,551.5,614.09,479.86
2016,3,3,13,0,288.0,332.0,2.6,16.0,538.0,603.5,471.73
2016,3,3,13,15,294.0,320.5,2.4,16.0,527.5,598.16,467.78
2016,3,3,13,30,300.0,309.0,2.2,16.0,517.0,591.47,462.8
2016,3,3,13,45,230.5,309.5,2.05,16.0,466.0,524.28,411.31
2016,3,3,14,0,161.0,310.0,1.9,16.0,415.0,466.33,366.33
2016,3,3,14,15,122.5,291.0,1.75,16.0,369.0,413.16,325.62
2016,3,3,14,30,84.0,272.0,1.6,16.0,323.0,352.01,278.32
2016,3,3,14,45,95.0,257.5,1.5,16.0,312.0,344.22,273.37
2016,3,3,15,0,106.0,243.0,1.4,16.0,301.0,335.6,267.45
2016,3,3,15,15,178.5,220.5,1.4,16.0,309.0,369.1,295.97
2016,3,3,15,30,251.0,198.0,1.4,16.0,317.0,397.19,319.57
2016,3,3,15,45,125.5,164.0,1.4,16.0,223.5,261.24,210.98
2016,3,3,16,0,0.0,130.0,1.4,16.0,130.0,130.27,103.11
2016,3,3,16,15,0.0,112.0,1.4,16.0,112.0,112.13,88.65
2016,3,3,16,30,0.0,94.0,1.4,16.0,94.0,93.96,73.65
2016,3,3,16,45,0.0,76.0,1.4,16.0,76.0,75.73,58.35
2016,3,3,17,0,0.0,58.0,1.4,16.0,58.0,57.42,42.72
2016,3,3,17,15,0.0,41.0,1.4,15.5,41.0,40.07,27.81
2016,3,3,17,30,0.0,24.0,1.4,15.0,24.0,23.17,13.05
2016,3,3,17,45,0.0,12.0,1.45,15.0,12.0,11.57,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.45,14.5,7.0,6.88,0.0
2016,3,4,7,0,0.0,14.0,1.6,15.0,14.0,13.5,3.86
2016,3,4,7,15,0.0,29.5,1.75,15.0,29.5,28.49,18.88
2016,3,4,7,30,0.0,45.0,1.9,15.0,45.0,43.15,30.64
2016,3,4,7,45,0.0,62.5,2.05,15.0,62.5,59.65,44.92
2016,3,4,8,0,0.0,80.0,2.2,15.0,80.0,76.3,59.18
2016,3,4,8,15,0.0,98.0,2.3,15.0,98.0,93.54,73.7
2016,3,4,8,30,0.0,116.0,2.4,15.0,116.0,110.9,88.09
2016,3,4,8,45,6.0,138.5,2.55,15.5,141.0,134.54,107.18
2016,3,4,9,0,12.0,161.0,2.7,16.0,166.0,158.97,126.7
2016,3,4,9,15,6.0,158.5,2.8,16.0,161.0,155.19,123.33
2016,3,4,9,30,0.0,156.0,2.9,16.0,156.0,150.58,119.27
2016,3,4,9,45,0.0,155.0,3.05,16.0,155.0,149.89,118.43
2016,3,4,10,0,0.0,154.0,3.2,16.0,154.0,149.12,117.55
2016,3,4,10,15,12.0,200.5,3.2,16.0,208.5,201.96,160.18
2016,3,4,10,30,24.0,247.0,3.2,16.0,263.0,256.18,203.22
2016,3,4,10,45,12.0,204.0,3.2,16.0,212.0,206.85,163.39
2016,3,4,11,0,0.0,161.0,3.2,16.0,161.0,156.51,122.6
2016,3,4,11,15,3.0,184.0,3.25,16.0,186.0,181.54,142.76
2016,3,4,11,30,6.0,207.0,3.3,16.0,211.0,206.9,162.94
2016,3,4,11,45,7.0,214.5,3.35,16.0,219.5,215.53,169.69
2016,3,4,12,0,8.0,222.0,3.4,16.0,228.0,224.22,176.56
2016,3,4,12,15,17.0,253.5,3.4,16.0,266.0,263.85,208.11
2016,3,4,12,30,26.0,285.0,3.4,16.0,304.0,304.12,239.82
2016,3,4,12,45,13.0,192.5,3.4,16.0,202.0,199.84,157.3
2016,3,4,13,0,0.0,100.0,3.4,16.0,100.0,96.92,74.13
2016,3,4,13,15,0.0,98.0,3.25,16.0,98.0,94.95,72.67
2016,3,4,13,30,0.0,96.0,3.1,16.0,96.0,92.98,71.13
2016,3,4,13,45,0.0,54.5,3.0,16.0,54.5,52.72,38.13
2016,3,4,14,0,0.0,13.0,2.9,16.0,13.0,12.56,4.84
2016,3,4,14,15,0.0,78.5,2.9,16.0,78.5,75.96,57.52
2016,3,4,14,30,0.0,144.0,2.9,16.0,144.0,141.16,110.99
2016,3,4,14,45,0.0,99.0,2.9,16.0,99.0,96.01,74.18
2016,3,4,15,0,0.0,54.0,2.9,16.0,54.0,52.2,38.1
2016,3,4,15,15,0.0,31.5,3.0,16.0,31.5,30.43,19.99
2016,3,4,15,30,0.0,9.0,3.1,16.0,9.0,8.69,1.69
2016,3,4,15,45,0.0,8.5,3.25,16.0,8.5,8.2,1.3
2016,3,4,16,0,0.0,8.0,3.4,16.0,8.0,7.72,0.91
2016,3,4,16,15,0.0,7.0,3.55,15.5,7.0,6.75,0.11
2016,3,4,16,30,0.0,6.0,3.7,15.0,6.0,5.78,0.0
2016,3,4,16,45,0.0,4.5,3.85,15.0,4.5,4.34,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.89,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.93,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,13.0,5.45,15.5,13.0,12.78,0.0
2016,3,5,7,0,0.0,26.0,5.8,16.0,26.0,24.66,12.62
2016,3,5,7,15,31.0,46.0,6.05,16.0,51.5,41.46,29.95
2016,3,5,7,30,62.0,66.0,6.3,16.0,77.0,61.43,43.89
2016,3,5,7,45,79.0,87.5,6.55,16.0,106.5,87.51,64.75
2016,3,5,8,0,96.0,109.0,6.8,16.0,136.0,115.86,88.09
2016,3,5,8,15,107.5,130.5,6.7,16.0,166.0,145.11,112.73
2016,3,5,8,30,119.0,152.0,6.6,16.0,196.0,175.78,138.63
2016,3,5,8,45,59.5,86.5,6.5,16.0,108.5,103.13,80.15
2016,3,5,9,0,0.0,21.0,6.4,16.0,21.0,20.27,11.49
2016,3,5,9,15,11.0,110.0,6.45,16.0,116.0,111.04,87.39
2016,3,5,9,30,22.0,199.0,6.5,16.0,211.0,202.5,162.36
2016,3,5,9,45,11.0,161.5,6.55,16.0,167.5,162.02,128.85
2016,3,5,10,0,0.0,124.0,6.6,16.0,124.0,120.03,94.03
2016,3,5,10,15,0.0,121.5,6.75,16.0,121.5,117.68,91.93
2016,3,5,10,30,0.0,119.0,6.9,16.0,119.0,115.3,89.81
2016,3,5,10,45,0.5,146.0,7.1,16.5,146.5,142.05,111.34
2016,3,5,11,0,1.0,173.0,7.3,17.0,174.0,169.01,132.83
2016,3,5,11,15,2.5,185.0,7.45,17.0,187.0,182.14,143.33
2016,3,5,11,30,4.0,197.0,7.6,17.0,200.0,195.42,153.96
2016,3,5,11,45,9.0,224.0,7.75,17.0,230.5,226.6,179.07
2016,3,5,12,0,14.0,251.0,7.9,17.0,261.0,258.25,204.44
2016,3,5,12,15,14.0,252.5,8.2,16.5,263.0,260.33,206.51
2016,3,5,12,30,14.0,254.0,8.5,16.0,265.0,262.39,208.62
2016,3,5,12,45,7.0,200.5,8.85,16.0,206.0,202.76,160.57
2016,3,5,13,0,0.0,147.0,9.2,16.0,147.0,143.39,112.27
2016,3,5,13,15,0.0,144.0,9.7,16.0,144.0,140.48,110.02
2016,3,5,13,30,0.0,141.0,10.2,16.0,141.0,137.57,107.77
2016,3,5,13,45,0.0,103.5,10.7,16.0,103.5,100.38,77.41
2016,3,5,14,0,0.0,66.0,11.2,16.0,66.0,63.86,47.39
2016,3,5,14,15,0.0,48.0,11.5,16.0,48.0,46.42,33.0
2016,3,5,14,30,0.0,30.0,11.8,16.0,30.0,28.99,18.56
2016,3,5,14,45,0.5,99.5,12.15,16.0,99.5,96.89,75.15
2016,3,5,15,0,1.0,169.0,12.5,16.0,169.0,168.4,134.51
2016,3,5,15,15,0.5,93.0,12.7,16.0,93.0,90.52,70.21
2016,3,5,15,30,0.0,17.0,12.9,16.0,17.0,16.41,8.18
2016,3,5,15,45,0.0,15.5,13.1,16.0,15.5,14.96,7.0
2016,3,5,16,0,0.0,14.0,13.3,16.0,14.0,13.51,5.8
2016,3,5,16,15,0.0,12.0,13.3,16.0,12.0,11.57,4.18
2016,3,5,16,30,0.0,10.0,13.3,16.0,10.0,9.64,2.54
2016,3,5,16,45,0.0,8.0,13.3,16.0,8.0,7.71,0.89
2016,3,5,17,0,0.0,6.0,13.3,16.0,6.0,5.78,0.0
2016,3,5,17,15,0.0,4.0,13.1,15.5,4.0,3.85,0.0
2016,3,5,17,30,0.0,2.0,12.9,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,12.7,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,64.0,17.5,6.2,13.5,23.0,17.2,0.0
2016,3,6,7,0,128.0,35.0,6.1,14.0,46.0,28.83,16.74
2016,3,6,7,15,241.0,51.0,6.05,14.0,89.0,39.05,28.25
2016,3,6,7,30,354.0,67.0,6.0,14.0,132.0,74.7,46.15
2016,3,6,7,45,425.0,78.5,5.95,14.0,181.0,115.94,74.28
2016,3,6,8,0,496.0,90.0,5.9,14.0,230.0,165.1,113.13
2016,3,6,8,15,548.5,98.0,5.9,14.0,280.0,215.37,156.41
2016,3,6,8,30,601.0,106.0,5.9,14.0,330.0,270.04,204.66
2016,3,6,8,45,635.0,112.5,5.95,14.5,377.0,322.09,251.07
2016,3,6,9,0,669.0,119.0,6.0,15.0,424.0,376.86,299.1
2016,3,6,9,15,695.5,123.5,5.9,15.0,468.0,428.75,344.46
2016,3,6,9,30,722.0,128.0,5.8,15.0,512.0,481.91,389.86
2016,3,6,9,45,745.5,130.0,5.75,15.0,551.5,531.94,431.9
2016,3,6,10,0,769.0,132.0,5.7,15.0,591.0,582.28,473.27
2016,3,6,10,15,783.0,134.5,5.5,15.0,623.5,627.2,509.11
2016,3,6,10,30,797.0,137.0,5.3,15.0,656.0,670.6,542.9
2016,3,6,10,45,812.5,136.0,5.15,15.0,682.5,710.35,573.44
2016,3,6,11,0,828.0,135.0,5.0,15.0,709.0,748.56,601.72
2016,3,6,11,15,834.5,136.0,4.95,15.0,726.5,780.21,624.32
2016,3,6,11,30,841.0,137.0,4.9,15.0,744.0,809.35,644.99
2016,3,6,11,45,843.5,138.0,4.9,15.0,754.0,832.62,661.58
2016,3,6,12,0,846.0,139.0,4.9,15.0,764.0,852.92,676.07
2016,3,6,12,15,846.5,139.0,5.0,15.0,765.0,867.42,687.04
2016,3,6,12,30,847.0,139.0,5.1,15.0,766.0,878.7,695.84
2016,3,6,12,45,862.0,129.5,5.25,15.0,763.0,889.05,704.41
2016,3,6,13,0,877.0,120.0,5.4,15.0,760.0,896.0,710.66
2016,3,6,13,15,871.5,119.5,5.55,15.0,744.5,891.59,708.74
2016,3,6,13,30,866.0,119.0,5.7,15.0,729.0,883.78,704.48
2016,3,6,13,45,686.5,177.5,5.9,15.0,651.5,792.09,637.84
2016,3,6,14,0,507.0,236.0,6.1,15.0,574.0,694.23,561.18
2016,3,6,14,15,584.0,197.5,6.25,15.0,570.5,708.96,576.41
2016,3,6,14,30,661.0,159.0,6.4,15.0,567.0,722.49,590.15
2016,3,6,14,45,420.5,205.0,6.55,15.0,459.0,566.81,464.58
2016,3,6,15,0,180.0,251.0,6.7,15.0,351.0,409.2,334.31
2016,3,6,15,15,102.0,217.5,6.8,14.5,274.0,302.76,248.04
2016,3,6,15,30,24.0,184.0,6.9,14.0,197.0,202.13,164.33
2016,3,6,15,45,154.5,170.5,7.0,14.0,234.5,288.19,239.29
2016,3,6,16,0,285.0,157.0,7.1,14.0,272.0,356.8,298.16
2016,3,6,16,15,251.0,143.0,7.15,14.0,234.5,310.75,259.26
2016,3,6,16,30,217.0,129.0,7.2,14.0,197.0,267.09,221.94
2016,3,6,16,45,177.5,109.0,7.3,14.0,158.5,210.07,172.97
2016,3,6,17,0,138.0,89.0,7.4,14.0,120.0,163.03,131.83
2016,3,6,17,15,97.5,67.0,7.5,14.0,86.0,116.55,91.06
2016,3,6,17,30,57.0,45.0,7.6,14.0,52.0,73.59,53.42
2016,3,6,17,45,28.5,22.5,7.7,14.0,26.0,34.9,14.83
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,22.5,15.5,6.1,11.5,17.5,14.0,0.0
2016,3,7,7,0,45.0,31.0,6.2,12.0,35.0,27.26,16.3
2016,3,7,7,15,84.0,51.5,6.45,12.0,65.5,44.01,32.92
2016,3,7,7,30,123.0,72.0,6.7,12.0,96.0,70.75,50.43
2016,3,7,7,45,139.0,94.5,6.95,12.0,128.5,101.33,74.94
2016,3,7,8,0,155.0,117.0,7.2,12.0,161.0,134.07,102.49
2016,3,7,8,15,179.0,135.0,7.3,12.0,195.5,166.69,130.27
2016,3,7,8,30,203.0,153.0,7.4,12.0,230.0,201.89,160.61
2016,3,7,8,45,330.5,154.0,7.5,12.0,298.0,258.89,207.46
2016,3,7,9,0,458.0,155.0,7.6,12.0,366.0,329.66,267.06
2016,3,7,9,15,435.5,178.5,7.55,12.0,394.5,367.5,300.64
2016,3,7,9,30,413.0,202.0,7.5,12.0,423.0,402.5,330.85
2016,3,7,9,45,581.5,169.5,7.5,12.0,505.5,483.61,399.48
2016,3,7,10,0,750.0,137.0,7.5,12.0,588.0,579.17,479.52
2016,3,7,10,15,655.5,173.5,7.55,12.0,583.0,589.34,487.4
2016,3,7,10,30,561.0,210.0,7.6,12.0,578.0,588.62,485.96
2016,3,7,10,45,696.0,170.5,7.65,12.0,644.5,667.65,551.89
2016,3,7,11,0,831.0,131.0,7.7,12.0,711.0,749.83,618.72
2016,3,7,11,15,837.5,132.5,7.85,12.0,729.0,782.04,643.35
2016,3,7,11,30,844.0,134.0,8.0,12.0,747.0,811.75,666.21
2016,3,7,11,45,867.5,124.0,8.15,12.0,761.5,840.53,688.41
2016,3,7,12,0,891.0,114.0,8.3,12.0,776.0,863.15,705.94
2016,3,7,12,15,891.5,114.0,8.5,12.0,777.5,877.79,717.61
2016,3,7,12,30,892.0,114.0,8.7,12.0,779.0,889.09,726.89
2016,3,7,12,45,873.5,122.0,8.9,12.0,768.0,893.87,731.31
2016,3,7,13,0,855.0,130.0,9.1,12.0,757.0,890.74,729.78
2016,3,7,13,15,850.0,129.0,9.25,12.0,742.0,886.19,727.18
2016,3,7,13,30,845.0,128.0,9.4,12.0,727.0,878.32,722.14
2016,3,7,13,45,638.0,198.0,9.6,12.5,642.0,774.67,640.3
2016,3,7,14,0,431.0,268.0,9.8,13.0,557.0,666.08,548.61
2016,3,7,14,15,256.5,274.0,9.9,13.0,444.0,514.75,424.43
2016,3,7,14,30,82.0,280.0,10.0,13.0,331.0,359.39,294.16
2016,3,7,14,45,209.0,255.5,10.1,13.0,375.0,440.22,364.86
2016,3,7,15,0,336.0,231.0,10.2,13.0,419.0,513.89,428.66
2016,3,7,15,15,168.0,151.0,10.2,13.0,245.0,292.19,244.25
2016,3,7,15,30,0.0,71.0,10.2,13.0,71.0,68.65,52.65
2016,3,7,15,45,0.0,86.0,10.2,13.0,86.0,83.38,65.34
2016,3,7,16,0,0.0,101.0,10.2,13.0,101.0,99.11,78.87
2016,3,7,16,15,0.0,87.5,10.2,13.0,87.5,85.65,67.61
2016,3,7,16,30,0.0,74.0,10.2,13.0,74.0,72.19,56.23
2016,3,7,16,45,217.0,73.0,10.2,13.0,121.5,192.04,159.47
2016,3,7,17,0,434.0,72.0,10.2,13.0,169.0,284.52,234.0
2016,3,7,17,15,337.5,59.5,10.25,13.0,122.5,211.49,168.54
2016,3,7,17,30,241.0,47.0,10.3,13.0,76.0,148.25,111.62
2016,3,7,17,45,120.5,28.0,10.4,13.0,42.5,77.8,42.12
2016,3,7,18,0,0.0,9.0,10.5,13.0,9.0,8.85,0.0
2016,3,7,18,15,0.0,4.5,10.45,12.5,4.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,130.0,16.5,5.1,11.5,28.5,12.87,0.0
2016,3,8,7,0,260.0,33.0,5.1,12.0,57.0,26.12,15.83
2016,3,8,7,15,365.5,45.0,5.0,12.0,102.5,36.01,26.03
2016,3,8,7,30,471.0,57.0,4.9,12.0,148.0,76.74,43.42
2016,3,8,7,45,532.0,66.0,4.8,12.5,197.5,121.48,74.56
2016,3,8,8,0,593.0,75.0,4.7,13.0,247.0,173.08,116.42
2016,3,8,8,15,666.5,69.5,4.6,13.0,296.5,220.51,157.5
2016,3,8,8,30,740.0,64.0,4.5,13.0,346.0,276.63,207.47
2016,3,8,8,45,749.5,79.0,4.4,13.5,396.5,335.86,260.98
2016,3,8,9,0,759.0,94.0,4.3,14.0,447.0,393.83,311.96
2016,3,8,9,15,780.0,97.5,4.1,14.0,490.5,447.84,358.7
2016,3,8,9,30,801.0,101.0,3.9,14.0,534.0,501.15,403.67
2016,3,8,9,45,635.5,161.5,3.75,14.0,520.5,508.86,410.39
2016,3,8,10,0,470.0,222.0,3.6,14.0,507.0,499.36,402.0
2016,3,8,10,15,559.0,201.5,3.5,14.0,558.0,557.15,448.52
2016,3,8,10,30,648.0,181.0,3.4,14.0,609.0,621.78,499.23
2016,3,8,10,45,483.5,248.0,3.35,14.0,574.5,596.42,476.43
2016,3,8,11,0,319.0,315.0,3.3,14.0,540.0,556.74,442.45
2016,3,8,11,15,412.5,290.5,3.15,14.0,588.5,619.64,491.85
2016,3,8,11,30,506.0,266.0,3.0,14.0,637.0,682.22,539.69
2016,3,8,11,45,413.5,304.0,2.9,14.0,609.5,659.35,519.41
2016,3,8,12,0,321.0,342.0,2.8,14.0,582.0,626.35,492.13
2016,3,8,12,15,173.0,316.5,2.75,14.0,446.5,474.21,375.09
2016,3,8,12,30,25.0,291.0,2.7,14.0,311.0,309.4,244.15
2016,3,8,12,45,454.0,200.5,2.7,14.0,536.0,616.35,493.7
2016,3,8,13,0,883.0,110.0,2.7,14.0,761.0,891.49,694.65
2016,3,8,13,15,530.5,227.0,2.9,14.0,616.0,716.0,565.11
2016,3,8,13,30,178.0,344.0,3.1,14.0,471.0,519.51,410.43
2016,3,8,13,45,158.5,332.5,3.35,14.0,443.0,490.58,389.98
2016,3,8,14,0,139.0,321.0,3.6,14.0,415.0,461.35,368.1
2016,3,8,14,15,172.5,305.0,3.6,14.0,416.5,471.04,377.44
2016,3,8,14,30,206.0,289.0,3.6,14.0,418.0,478.82,385.14
2016,3,8,14,45,129.0,263.0,3.6,14.0,342.0,386.01,311.43
2016,3,8,15,0,52.0,237.0,3.6,14.0,266.0,287.91,232.26
2016,3,8,15,15,159.0,221.0,3.4,13.5,301.0,356.74,291.63
2016,3,8,15,30,266.0,205.0,3.2,13.0,336.0,418.11,343.47
2016,3,8,15,45,133.0,147.0,3.05,13.0,212.5,247.5,204.03
2016,3,8,16,0,0.0,89.0,2.9,13.0,89.0,86.68,68.05
2016,3,8,16,15,0.0,77.0,2.7,13.0,77.0,74.75,58.28
2016,3,8,16,30,0.0,65.0,2.5,13.0,65.0,62.83,48.23
2016,3,8,16,45,0.0,53.0,2.4,13.0,53.0,51.21,38.31
2016,3,8,17,0,0.0,41.0,2.3,13.0,41.0,39.59,28.25
2016,3,8,17,15,0.0,30.0,1.85,12.5,30.0,28.96,18.97
2016,3,8,17,30,0.0,19.0,1.4,12.0,19.0,18.33,9.6
2016,3,8,17,45,0.0,11.0,0.95,12.0,11.0,10.61,1.63
2016,3,8,18,0,0.0,3.0,0.5,12.0,3.0,2.95,0.0
2016,3,8,18,15,0.0,1.5,0.85,12.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,5.5,16.0,4.0,13.5,17.0,15.26,0.0
2016,3,9,7,0,11.0,32.0,4.0,14.0,34.0,29.6,18.91
2016,3,9,7,15,34.5,53.0,3.9,14.0,60.0,48.0,36.35
2016,3,9,7,30,58.0,74.0,3.8,14.0,86.0,71.21,52.55
2016,3,9,7,45,70.5,96.0,3.7,14.0,114.5,97.01,73.68
2016,3,9,8,0,83.0,118.0,3.6,14.0,143.0,124.54,96.61
2016,3,9,8,15,93.5,139.5,3.4,14.0,172.0,151.8,119.52
2016,3,9,8,30,104.0,161.0,3.2,14.0,201.0,181.62,144.47
2016,3,9,8,45,75.0,176.0,3.05,14.5,207.0,193.18,154.61
2016,3,9,9,0,46.0,191.0,2.9,15.0,213.0,200.89,160.91
2016,3,9,9,15,55.5,212.5,2.8,15.0,241.5,229.13,183.56
2016,3,9,9,30,65.0,234.0,2.7,15.0,270.0,258.42,206.79
2016,3,9,9,45,192.5,248.0,2.65,15.0,364.0,347.66,278.53
2016,3,9,10,0,320.0,262.0,2.6,15.0,458.0,449.1,358.54
2016,3,9,10,15,186.5,275.0,2.6,15.0,391.0,390.22,310.84
2016,3,9,10,30,53.0,288.0,2.6,15.0,324.0,319.17,252.8
2016,3,9,10,45,146.5,311.0,2.6,15.5,414.0,415.15,328.76
2016,3,9,11,0,240.0,334.0,2.6,16.0,504.0,514.27,404.51
2016,3,9,11,15,216.5,346.0,2.65,16.0,502.0,517.4,405.63
2016,3,9,11,30,193.0,358.0,2.7,16.0,500.0,518.62,405.83
2016,3,9,11,45,178.5,363.0,2.75,16.0,496.0,518.29,405.2
2016,3,9,12,0,164.0,368.0,2.8,16.0,492.0,516.74,403.68
2016,3,9,12,15,114.5,356.0,2.85,16.0,442.5,466.42,364.73
2016,3,9,12,30,65.0,344.0,2.9,16.0,393.0,406.76,318.41
2016,3,9,12,45,44.5,314.5,2.95,16.5,348.5,359.41,281.52
2016,3,9,13,0,24.0,285.0,3.0,17.0,304.0,303.76,237.85
2016,3,9,13,15,21.0,273.0,3.0,17.0,289.0,289.36,226.93
2016,3,9,13,30,18.0,261.0,3.0,17.0,274.0,274.86,215.79
2016,3,9,13,45,74.0,291.5,3.05,17.0,342.5,364.51,287.72
2016,3,9,14,0,130.0,322.0,3.1,17.0,411.0,455.01,358.55
2016,3,9,14,15,133.0,307.5,3.1,17.0,395.0,441.2,348.35
2016,3,9,14,30,136.0,293.0,3.1,17.0,379.0,426.7,338.1
2016,3,9,14,45,162.0,275.0,3.1,17.0,371.5,425.78,338.98
2016,3,9,15,0,188.0,257.0,3.1,17.0,364.0,422.92,338.27
2016,3,9,15,15,106.5,223.0,3.1,16.5,282.5,320.64,257.64
2016,3,9,15,30,25.0,189.0,3.1,16.0,201.0,207.96,166.61
2016,3,9,15,45,24.5,172.5,3.1,16.0,183.5,190.36,152.99
2016,3,9,16,0,24.0,156.0,3.1,16.0,166.0,172.76,138.98
2016,3,9,16,15,18.5,137.0,3.05,15.5,144.5,149.48,120.22
2016,3,9,16,30,13.0,118.0,3.0,15.0,123.0,126.63,101.49
2016,3,9,16,45,6.5,98.5,2.95,15.0,101.0,103.16,81.75
2016,3,9,17,0,0.0,79.0,2.9,15.0,79.0,80.23,62.21
2016,3,9,17,15,0.0,58.0,2.9,15.0,58.0,58.61,43.57
2016,3,9,17,30,0.0,37.0,2.9,15.0,37.0,36.65,24.51
2016,3,9,17,45,0.0,21.5,2.9,15.0,21.5,20.76,8.95
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,2.95,15.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,137.5,17.5,5.7,14.5,31.5,13.54,0.0
2016,3,10,7,0,275.0,35.0,5.8,15.0,63.0,27.38,17.24
2016,3,10,7,15,377.5,46.0,5.8,15.0,109.0,39.93,24.24
2016,3,10,7,30,480.0,57.0,5.8,15.0,155.0,81.08,45.26
2016,3,10,7,45,541.0,65.0,5.85,15.0,204.5,125.95,77.17
2016,3,10,8,0,602.0,73.0,5.9,15.0,254.0,177.63,119.59
2016,3,10,8,15,495.5,104.5,6.0,15.0,271.0,216.47,159.73
2016,3,10,8,30,389.0,136.0,6.1,15.0,288.0,243.31,188.53
2016,3,10,8,45,387.0,156.0,6.25,15.5,324.0,284.59,224.93
2016,3,10,9,0,385.0,176.0,6.4,16.0,360.0,325.27,259.97
2016,3,10,9,15,581.0,140.5,6.4,16.0,446.5,403.9,325.14
2016,3,10,9,30,777.0,105.0,6.4,16.0,533.0,499.31,404.3
2016,3,10,9,45,426.0,189.5,6.4,16.0,427.0,423.98,343.86
2016,3,10,10,0,75.0,274.0,6.4,16.0,321.0,311.84,249.89
2016,3,10,10,15,144.5,294.5,6.35,16.0,390.0,383.24,307.88
2016,3,10,10,30,214.0,315.0,6.3,16.0,459.0,458.09,367.76
2016,3,10,10,45,129.0,309.5,6.3,16.0,397.0,401.65,321.38
2016,3,10,11,0,44.0,304.0,6.3,16.0,335.0,334.6,266.11
2016,3,10,11,15,119.5,332.0,6.2,16.0,420.0,428.76,342.06
2016,3,10,11,30,195.0,360.0,6.1,16.0,505.0,522.85,416.43
2016,3,10,11,45,196.5,363.0,6.0,16.5,510.5,533.57,423.41
2016,3,10,12,0,198.0,366.0,5.9,17.0,516.0,543.64,430.1
2016,3,10,12,15,289.5,349.0,5.75,17.0,568.0,615.9,487.43
2016,3,10,12,30,381.0,332.0,5.6,17.0,620.0,682.65,539.72
2016,3,10,12,45,233.0,341.5,5.45,17.0,517.5,560.52,443.34
2016,3,10,13,0,85.0,351.0,5.3,17.0,415.0,435.34,343.08
2016,3,10,13,15,43.5,265.5,5.1,16.5,298.5,308.79,244.63
2016,3,10,13,30,2.0,180.0,4.9,16.0,182.0,178.33,140.09
2016,3,10,13,45,20.5,232.0,4.75,16.0,246.5,247.5,196.5
2016,3,10,14,0,39.0,284.0,4.6,16.0,311.0,326.99,259.94
2016,3,10,14,15,19.5,210.5,4.45,16.0,224.0,224.93,178.64
2016,3,10,14,30,0.0,137.0,4.3,16.0,137.0,133.92,104.86
2016,3,10,14,45,6.5,169.5,4.2,16.0,173.0,172.45,136.77
2016,3,10,15,0,13.0,202.0,4.1,16.0,209.0,211.81,169.03
2016,3,10,15,15,6.5,116.0,4.1,16.0,119.5,118.06,92.83
2016,3,10,15,30,0.0,30.0,4.1,16.0,30.0,28.97,18.76
2016,3,10,15,45,0.0,20.0,4.15,16.0,20.0,19.31,10.69
2016,3,10,16,0,0.0,10.0,4.2,16.0,10.0,9.65,2.54
2016,3,10,16,15,0.0,8.5,4.25,15.5,8.5,8.2,1.33
2016,3,10,16,30,0.0,7.0,4.3,15.0,7.0,6.75,0.12
2016,3,10,16,45,0.0,5.5,4.4,15.0,5.5,5.3,0.0
2016,3,10,17,0,0.0,4.0,4.5,15.0,4.0,3.85,0.0
2016,3,10,17,15,0.0,3.0,4.65,15.0,3.0,2.89,0.0
2016,3,10,17,30,0.0,2.0,4.8,15.0,2.0,1.93,0.0
2016,3,10,17,45,0.0,1.0,5.0,15.0,1.0,0.96,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,10.85,14.0,10.5,10.12,0.0
2016,3,11,7,0,0.0,21.0,10.7,14.0,21.0,20.26,11.49
2016,3,11,7,15,0.0,35.5,10.45,14.0,35.5,34.29,23.1
2016,3,11,7,30,0.0,50.0,10.2,14.0,50.0,48.13,35.23
2016,3,11,7,45,0.0,65.5,9.95,14.0,65.5,62.82,47.96
2016,3,11,8,0,0.0,81.0,9.7,14.0,81.0,77.61,60.62
2016,3,11,8,15,0.0,97.0,9.6,14.0,97.0,92.94,73.55
2016,3,11,8,30,0.0,113.0,9.5,14.0,113.0,108.36,86.39
2016,3,11,8,45,0.0,101.0,9.45,14.5,101.0,97.37,76.75
2016,3,11,9,0,0.0,89.0,9.4,15.0,89.0,86.04,66.89
2016,3,11,9,15,0.0,108.5,9.3,15.0,108.5,104.82,82.37
2016,3,11,9,30,0.0,128.0,9.2,15.0,128.0,123.68,97.79
2016,3,11,9,45,309.5,151.0,9.1,15.0,343.5,323.19,265.54
2016,3,11,10,0,619.0,174.0,9.0,15.0,559.0,548.72,450.77
2016,3,11,10,15,309.5,132.0,9.15,15.0,324.5,333.98,275.69
2016,3,11,10,30,0.0,90.0,9.3,15.0,90.0,87.12,66.73
2016,3,11,10,45,152.0,209.0,9.45,15.0,318.5,317.96,259.47
2016,3,11,11,0,304.0,328.0,9.6,15.0,547.0,561.94,456.14
2016,3,11,11,15,460.0,281.0,9.15,15.0,620.5,651.47,529.73
2016,3,11,11,30,616.0,234.0,8.7,15.0,694.0,745.04,605.59
2016,3,11,11,45,513.0,279.5,8.3,15.0,665.5,720.84,582.94
2016,3,11,12,0,410.0,325.0,7.9,15.0,637.0,686.76,552.9
2016,3,11,12,15,316.0,348.5,7.95,15.0,589.0,638.99,513.56
2016,3,11,12,30,222.0,372.0,8.0,15.0,541.0,580.48,465.62
2016,3,11,12,45,312.5,346.5,8.1,15.0,582.5,644.04,518.28
2016,3,11,13,0,403.0,321.0,8.2,15.0,624.0,699.52,564.27
2016,3,11,13,15,660.5,208.0,8.2,14.5,692.5,818.37,665.16
2016,3,11,13,30,918.0,95.0,8.2,14.0,761.0,911.72,738.16
2016,3,11,13,45,690.5,179.0,8.25,14.0,671.5,807.8,659.27
2016,3,11,14,0,463.0,263.0,8.3,14.0,582.0,693.06,565.64
2016,3,11,14,15,376.0,273.5,8.4,14.0,525.0,616.87,504.97
2016,3,11,14,30,289.0,284.0,8.5,14.0,468.0,551.38,451.64
2016,3,11,14,45,451.5,220.5,8.6,14.0,489.0,614.0,507.26
2016,3,11,15,0,614.0,157.0,8.7,14.0,510.0,661.8,550.39
2016,3,11,15,15,349.0,187.0,8.95,13.5,385.0,468.11,390.94
2016,3,11,15,30,84.0,217.0,9.2,13.0,260.0,288.4,238.06
2016,3,11,15,45,73.5,194.5,9.45,13.0,229.5,254.83,210.72
2016,3,11,16,0,63.0,172.0,9.7,13.0,199.0,221.79,183.37
2016,3,11,16,15,55.0,151.5,9.8,13.0,173.0,193.19,159.48
2016,3,11,16,30,47.0,131.0,9.9,13.0,147.0,165.12,135.73
2016,3,11,16,45,34.0,109.0,10.05,13.0,119.5,133.32,108.47
2016,3,11,17,0,21.0,87.0,10.2,13.0,92.0,102.57,81.83
2016,3,11,17,15,10.5,65.5,10.2,12.5,68.0,71.18,54.65
2016,3,11,17,30,0.0,44.0,10.2,12.0,44.0,44.6,31.54
2016,3,11,17,45,0.0,25.0,10.25,12.0,25.0,24.6,12.76
2016,3,11,18,0,0.0,6.0,10.3,12.0,6.0,5.9,0.0
2016,3,11,18,15,0.0,3.0,10.25,12.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,5.0,12.5,6.0,5.78,0.0
2016,3,12,7,0,0.0,12.0,5.2,13.0,12.0,11.57,4.26
2016,3,12,7,15,0.0,20.5,5.4,13.0,20.5,19.77,11.05
2016,3,12,7,30,0.0,29.0,5.6,13.0,29.0,27.99,18.27
2016,3,12,7,45,0.0,39.0,5.85,13.5,39.0,37.65,26.63
2016,3,12,8,0,0.0,49.0,6.1,14.0,49.0,47.33,34.86
2016,3,12,8,15,0.0,58.5,6.2,14.0,58.5,56.53,42.64
2016,3,12,8,30,0.0,68.0,6.3,14.0,68.0,65.73,50.34
2016,3,12,8,45,38.5,137.5,6.45,14.0,156.5,145.39,116.56
2016,3,12,9,0,77.0,207.0,6.6,14.0,245.0,229.25,185.58
2016,3,12,9,15,84.0,228.0,6.65,14.0,272.5,257.67,208.78
2016,3,12,9,30,91.0,249.0,6.7,14.0,300.0,286.8,232.44
2016,3,12,9,45,53.0,236.0,6.8,14.0,266.5,258.6,208.99
2016,3,12,10,0,15.0,223.0,6.9,14.0,233.0,224.99,180.78
2016,3,12,10,15,18.0,238.5,6.9,14.0,251.0,243.08,195.24
2016,3,12,10,30,21.0,254.0,6.9,14.0,269.0,261.44,209.84
2016,3,12,10,45,10.5,203.5,6.95,14.5,211.0,205.47,163.76
2016,3,12,11,0,0.0,153.0,7.0,15.0,153.0,148.6,116.84
2016,3,12,11,15,49.0,255.0,7.0,15.0,292.0,291.49,233.67
2016,3,12,11,30,98.0,357.0,7.0,15.0,431.0,437.3,349.73
2016,3,12,11,45,82.0,353.5,7.05,15.0,416.0,424.02,338.47
2016,3,12,12,0,66.0,350.0,7.1,15.0,401.0,409.72,326.72
2016,3,12,12,15,33.5,257.5,7.1,15.0,283.5,287.78,229.56
2016,3,12,12,30,1.0,165.0,7.1,15.0,166.0,161.89,127.27
2016,3,12,12,45,17.0,236.5,7.1,15.0,250.0,247.73,197.29
2016,3,12,13,0,33.0,308.0,7.1,15.0,334.0,343.65,274.16
2016,3,12,13,15,40.5,312.0,7.1,15.0,342.5,355.68,284.02
2016,3,12,13,30,48.0,316.0,7.1,15.0,351.0,367.66,294.01
2016,3,12,13,45,24.0,173.5,7.1,15.0,191.0,196.0,156.41
2016,3,12,14,0,0.0,31.0,7.1,15.0,31.0,29.98,19.33
2016,3,12,14,15,0.0,71.5,7.0,15.0,71.5,69.19,52.0
2016,3,12,14,30,0.0,112.0,6.9,15.0,112.0,108.85,84.91
2016,3,12,14,45,63.5,187.5,6.85,15.0,224.5,242.74,197.18
2016,3,12,15,0,127.0,263.0,6.8,15.0,337.0,383.36,312.29
2016,3,12,15,15,68.5,220.0,6.7,15.0,259.5,280.98,228.56
2016,3,12,15,30,10.0,177.0,6.6,15.0,182.0,184.22,148.28
2016,3,12,15,45,5.0,102.5,6.55,15.0,105.0,103.38,81.56
2016,3,12,16,0,0.0,28.0,6.5,15.0,28.0,27.03,17.32
2016,3,12,16,15,0.0,24.0,6.45,14.5,24.0,23.16,14.13
2016,3,12,16,30,0.0,20.0,6.4,14.0,20.0,19.3,10.89
2016,3,12,16,45,0.0,16.5,6.35,14.0,16.5,15.91,7.99
2016,3,12,17,0,0.0,13.0,6.3,14.0,13.0,12.53,5.06
2016,3,12,17,15,0.0,9.5,6.2,14.0,9.5,9.16,2.11
2016,3,12,17,30,0.0,6.0,6.1,14.0,6.0,5.78,0.0
2016,3,12,17,45,0.0,3.5,6.05,14.0,3.5,3.37,0.0
2016,3,12,18,0,0.0,1.0,6.0,14.0,1.0,0.98,0.0
2016,3,12,18,15,0.0,0.5,5.95,14.0,0.5,0.49,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
