Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,5.15,14.5,13.0,12.54,2.19
2016,3,13,7,0,0.0,26.0,5.2,15.0,26.0,25.1,15.81
2016,3,13,7,15,0.0,43.0,5.25,15.0,43.0,41.27,28.97
2016,3,13,7,30,0.0,60.0,5.3,15.0,60.0,57.24,42.85
2016,3,13,7,45,0.0,78.5,5.4,15.0,78.5,74.72,57.86
2016,3,13,8,0,0.0,97.0,5.5,15.0,97.0,92.36,72.79
2016,3,13,8,15,0.0,116.0,5.55,15.0,116.0,110.58,87.98
2016,3,13,8,30,0.0,135.0,5.6,15.0,135.0,128.91,103.07
2016,3,13,8,45,0.0,95.0,5.65,15.0,95.0,91.69,71.72
2016,3,13,9,0,0.0,55.0,5.7,15.0,55.0,53.16,39.23
2016,3,13,9,15,0.0,110.5,5.7,15.0,110.5,106.75,83.85
2016,3,13,9,30,0.0,166.0,5.7,15.0,166.0,160.18,127.61
2016,3,13,9,45,0.0,159.0,5.7,15.0,159.0,153.72,121.95
2016,3,13,10,0,0.0,152.0,5.7,15.0,152.0,147.14,116.3
2016,3,13,10,15,0.0,142.5,5.6,15.0,142.5,138.06,108.64
2016,3,13,10,30,0.0,133.0,5.5,15.0,133.0,128.91,100.98
2016,3,13,10,45,2.0,162.0,5.4,15.0,163.5,158.73,125.17
2016,3,13,11,0,4.0,191.0,5.3,15.0,194.0,188.87,149.4
2016,3,13,11,15,2.0,177.0,5.3,15.0,178.5,173.82,137.02
2016,3,13,11,30,0.0,163.0,5.3,15.0,163.0,158.61,124.55
2016,3,13,11,45,4.0,192.0,5.3,15.0,195.0,190.69,150.53
2016,3,13,12,0,8.0,221.0,5.3,15.0,227.0,223.17,176.63
2016,3,13,12,15,7.5,218.5,5.25,15.0,224.0,220.6,174.48
2016,3,13,12,30,7.0,216.0,5.2,15.0,221.0,217.98,172.36
2016,3,13,12,45,9.5,231.0,5.2,15.0,238.0,235.57,186.57
2016,3,13,13,0,12.0,246.0,5.2,15.0,255.0,253.31,200.86
2016,3,13,13,15,6.0,178.5,5.2,15.0,183.0,180.15,142.18
2016,3,13,13,30,0.0,111.0,5.2,15.0,111.0,107.77,83.34
2016,3,13,13,45,0.0,117.0,5.25,15.0,117.0,113.71,88.36
2016,3,13,14,0,0.0,123.0,5.3,15.0,123.0,119.7,93.38
2016,3,13,14,15,9.5,180.5,5.35,15.0,186.5,185.72,147.75
2016,3,13,14,30,19.0,238.0,5.4,15.0,250.0,253.31,202.82
2016,3,13,14,45,39.0,244.0,5.45,15.0,267.0,284.7,229.08
2016,3,13,15,0,59.0,250.0,5.5,15.0,284.0,307.5,248.49
2016,3,13,15,15,30.0,205.5,5.45,15.0,223.0,236.03,190.45
2016,3,13,15,30,1.0,161.0,5.4,15.0,162.0,160.78,128.53
2016,3,13,15,45,36.0,169.0,5.4,15.0,184.5,200.35,162.62
2016,3,13,16,0,71.0,177.0,5.4,15.0,207.0,232.46,190.13
2016,3,13,16,15,62.5,156.0,5.5,15.0,180.5,202.64,165.61
2016,3,13,16,30,54.0,135.0,5.6,15.0,154.0,173.37,141.29
2016,3,13,16,45,42.0,113.0,5.7,15.0,126.0,141.74,114.58
2016,3,13,17,0,30.0,91.0,5.8,15.0,98.0,111.06,88.32
2016,3,13,17,15,15.5,69.0,5.7,15.0,73.0,76.9,58.95
2016,3,13,17,30,1.0,47.0,5.6,15.0,48.0,48.12,34.18
2016,3,13,17,45,0.5,27.5,5.6,15.0,28.0,27.44,15.38
2016,3,13,18,0,0.0,8.0,5.6,15.0,8.0,7.71,0.0
2016,3,13,18,15,0.0,4.0,5.45,15.0,4.0,3.93,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,2.5,5.55,12.0,2.5,0.0,0.0
2016,3,14,6,30,0.0,5.0,5.5,12.0,5.0,4.91,0.0
2016,3,14,6,45,0.0,22.5,5.5,12.5,22.5,21.56,9.36
2016,3,14,7,0,0.0,40.0,5.5,13.0,40.0,37.55,26.82
2016,3,14,7,15,12.5,61.5,5.45,13.0,64.5,57.41,42.61
2016,3,14,7,30,25.0,83.0,5.4,13.0,89.0,77.93,59.77
2016,3,14,7,45,32.5,104.5,5.35,13.0,114.0,100.97,79.16
2016,3,14,8,0,40.0,126.0,5.3,13.0,139.0,125.12,99.46
2016,3,14,8,15,49.5,146.5,5.2,13.0,165.5,149.95,120.18
2016,3,14,8,30,59.0,167.0,5.1,13.0,192.0,175.95,141.8
2016,3,14,8,45,314.0,153.5,5.05,13.5,307.0,261.7,209.19
2016,3,14,9,0,569.0,140.0,5.0,14.0,422.0,376.08,301.75
2016,3,14,9,15,598.0,145.0,4.9,14.0,465.0,425.45,343.75
2016,3,14,9,30,627.0,150.0,4.8,14.0,508.0,476.53,386.4
2016,3,14,9,45,528.0,198.5,4.75,14.0,514.0,497.25,402.89
2016,3,14,10,0,429.0,247.0,4.7,14.0,520.0,509.27,411.32
2016,3,14,10,15,475.0,242.5,4.65,14.0,558.5,555.31,448.13
2016,3,14,10,30,521.0,238.0,4.6,14.0,597.0,603.5,486.02
2016,3,14,10,45,444.5,277.5,4.55,14.5,592.0,607.97,486.35
2016,3,14,11,0,368.0,317.0,4.5,15.0,587.0,602.52,479.06
2016,3,14,11,15,385.5,320.0,4.55,15.0,608.5,632.4,502.13
2016,3,14,11,30,403.0,323.0,4.6,15.0,630.0,661.89,524.61
2016,3,14,11,45,508.5,285.0,4.65,15.0,676.0,727.95,576.83
2016,3,14,12,0,614.0,247.0,4.7,15.0,722.0,792.43,627.26
2016,3,14,12,15,600.0,252.5,4.7,15.0,717.5,796.99,629.99
2016,3,14,12,30,586.0,258.0,4.7,15.0,713.0,797.25,629.99
2016,3,14,12,45,538.5,272.0,4.75,15.0,687.0,775.92,613.59
2016,3,14,13,0,491.0,286.0,4.8,15.0,661.0,751.99,595.29
2016,3,14,13,15,443.0,300.0,4.9,15.0,633.0,725.51,575.21
2016,3,14,13,30,395.0,314.0,5.0,15.0,605.0,689.83,548.29
2016,3,14,13,45,514.0,258.0,5.15,15.0,625.0,740.56,591.4
2016,3,14,14,0,633.0,202.0,5.3,15.0,645.0,781.26,626.57
2016,3,14,14,15,663.0,190.0,5.4,15.0,636.5,784.7,630.88
2016,3,14,14,30,693.0,178.0,5.5,15.0,628.0,784.38,632.44
2016,3,14,14,45,651.5,169.5,5.65,15.0,573.5,726.23,589.6
2016,3,14,15,0,610.0,161.0,5.8,15.0,519.0,667.7,545.76
2016,3,14,15,15,651.5,135.0,5.9,14.5,492.0,652.33,537.26
2016,3,14,15,30,693.0,109.0,6.0,14.0,465.0,631.44,523.87
2016,3,14,15,45,646.0,117.0,6.1,14.0,424.5,583.55,485.46
2016,3,14,16,0,599.0,125.0,6.2,14.0,384.0,536.55,447.13
2016,3,14,16,15,555.5,117.5,6.15,14.0,334.0,474.23,395.9
2016,3,14,16,30,512.0,110.0,6.1,14.0,284.0,417.42,348.02
2016,3,14,16,45,463.5,97.5,6.1,14.0,235.0,355.15,294.67
2016,3,14,17,0,415.0,85.0,6.1,14.0,186.0,296.61,243.21
2016,3,14,17,15,327.5,71.0,6.1,13.5,138.5,224.76,180.44
2016,3,14,17,30,240.0,57.0,6.1,13.0,91.0,161.71,124.8
2016,3,14,17,45,120.0,37.5,6.1,13.0,54.5,86.78,59.26
2016,3,14,18,0,0.0,18.0,6.1,13.0,18.0,18.05,0.0
2016,3,14,18,15,0.0,9.0,6.1,12.5,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,4.7,11.5,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,4.7,12.0,12.0,11.8,0.0
2016,3,15,6,45,161.5,27.5,4.75,12.5,48.0,21.3,10.19
2016,3,15,7,0,323.0,43.0,4.8,13.0,84.0,33.39,23.36
2016,3,15,7,15,415.0,53.5,4.8,13.0,132.0,55.78,32.45
2016,3,15,7,30,507.0,64.0,4.8,13.0,180.0,99.8,58.54
2016,3,15,7,45,572.0,70.5,4.8,13.0,232.5,146.72,94.08
2016,3,15,8,0,637.0,77.0,4.8,13.0,285.0,200.88,139.79
2016,3,15,8,15,677.0,82.0,4.75,13.0,336.0,253.94,187.57
2016,3,15,8,30,717.0,87.0,4.7,13.0,387.0,310.74,238.91
2016,3,15,8,45,750.0,90.0,4.7,13.5,436.0,367.86,289.71
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,425.6,339.93
2016,3,15,9,15,803.0,96.0,4.7,14.0,529.0,479.11,386.29
2016,3,15,9,30,823.0,99.0,4.7,14.0,573.0,532.94,431.71
2016,3,15,9,45,841.0,100.0,4.7,14.5,612.5,583.66,472.75
2016,3,15,10,0,859.0,101.0,4.7,15.0,652.0,633.9,512.26
2016,3,15,10,15,869.5,103.0,4.7,15.0,684.0,678.63,547.54
2016,3,15,10,30,880.0,105.0,4.7,15.0,716.0,722.1,580.56
2016,3,15,10,45,889.0,105.5,4.75,15.0,741.0,761.08,608.91
2016,3,15,11,0,898.0,106.0,4.8,15.0,766.0,797.83,635.5
2016,3,15,11,15,902.5,106.5,4.85,15.0,783.0,828.59,657.61
2016,3,15,11,30,907.0,107.0,4.9,15.0,800.0,856.5,677.65
2016,3,15,11,45,909.5,107.0,4.95,15.5,809.0,879.21,692.63
2016,3,15,12,0,912.0,107.0,5.0,16.0,818.0,898.71,705.33
2016,3,15,12,15,912.5,107.0,5.05,16.0,818.5,913.16,715.85
2016,3,15,12,30,913.0,107.0,5.1,16.0,819.0,924.19,724.07
2016,3,15,12,45,914.0,105.0,5.2,16.0,812.5,930.04,729.07
2016,3,15,13,0,915.0,103.0,5.3,16.0,806.0,932.35,731.71
2016,3,15,13,15,910.5,102.5,5.35,16.0,790.5,927.81,729.25
2016,3,15,13,30,906.0,102.0,5.4,16.0,775.0,919.78,724.44
2016,3,15,13,45,901.0,100.0,5.5,16.0,751.5,906.22,716.05
2016,3,15,14,0,896.0,98.0,5.6,16.0,728.0,889.32,705.31
2016,3,15,14,15,886.5,96.5,5.7,16.0,697.5,865.89,689.8
2016,3,15,14,30,877.0,95.0,5.8,16.0,667.0,839.52,672.09
2016,3,15,14,45,865.0,92.5,5.95,16.0,630.0,807.23,650.08
2016,3,15,15,0,853.0,90.0,6.1,16.0,593.0,777.21,629.59
2016,3,15,15,15,835.0,87.5,6.2,16.0,550.0,735.59,599.8
2016,3,15,15,30,817.0,85.0,6.3,16.0,507.0,692.34,568.39
2016,3,15,15,45,793.5,81.5,6.45,16.0,459.5,642.85,531.71
2016,3,15,16,0,770.0,78.0,6.6,16.0,412.0,592.73,491.97
2016,3,15,16,15,735.0,73.5,6.6,15.5,361.5,534.29,445.0
2016,3,15,16,30,700.0,69.0,6.6,15.0,311.0,476.91,397.43
2016,3,15,16,45,650.5,63.5,6.65,15.0,259.0,414.76,343.74
2016,3,15,17,0,601.0,58.0,6.7,15.0,207.0,353.87,289.63
2016,3,15,17,15,521.0,50.0,6.7,14.5,157.0,281.5,225.4
2016,3,15,17,30,441.0,42.0,6.7,14.0,107.0,216.6,166.5
2016,3,15,17,45,306.5,29.5,6.7,13.5,66.0,138.71,96.12
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,68.13,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,24.84,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,43.0,6.5,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,86.0,13.0,2.0,12.0,15.0,12.78,0.0
2016,3,16,6,45,233.5,27.0,2.0,12.5,53.0,20.88,10.62
2016,3,16,7,0,381.0,41.0,2.0,13.0,91.0,31.07,21.48
2016,3,16,7,15,471.0,50.0,2.05,13.0,141.0,56.26,30.72
2016,3,16,7,30,561.0,59.0,2.1,13.0,191.0,102.4,58.16
2016,3,16,7,45,619.0,65.5,2.15,13.5,243.5,151.68,95.85
2016,3,16,8,0,677.0,72.0,2.2,14.0,296.0,207.31,142.73
2016,3,16,8,15,715.5,76.5,2.3,14.0,348.0,261.89,191.48
2016,3,16,8,30,754.0,81.0,2.4,14.0,400.0,321.54,244.6
2016,3,16,8,45,782.0,84.5,2.5,14.5,449.0,377.65,293.95
2016,3,16,9,0,810.0,88.0,2.6,15.0,498.0,435.49,343.42
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.5,489.65,389.18
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,544.01,433.79
2016,3,16,9,45,864.0,95.5,2.6,15.5,626.0,595.7,474.23
2016,3,16,10,0,879.0,98.0,2.6,16.0,665.0,646.23,512.57
2016,3,16,10,15,889.0,99.5,2.65,16.0,697.5,691.33,547.09
2016,3,16,10,30,899.0,101.0,2.7,16.0,730.0,734.66,578.62
2016,3,16,10,45,906.5,102.0,2.8,16.5,755.0,773.66,605.07
2016,3,16,11,0,914.0,103.0,2.9,17.0,780.0,810.29,629.63
2016,3,16,11,15,919.0,104.0,2.95,17.0,797.5,842.36,651.73
2016,3,16,11,30,924.0,105.0,3.0,17.0,815.0,871.55,671.8
2016,3,16,11,45,926.5,105.0,3.1,17.0,824.0,894.56,687.94
2016,3,16,12,0,929.0,105.0,3.2,17.0,833.0,914.3,701.93
2016,3,16,12,15,929.0,105.0,3.25,17.0,833.5,928.49,711.85
2016,3,16,12,30,929.0,105.0,3.3,17.0,834.0,939.17,719.52
2016,3,16,12,45,932.0,102.0,3.35,17.5,827.5,945.76,723.17
2016,3,16,13,0,935.0,99.0,3.4,18.0,821.0,948.75,724.5
2016,3,16,13,15,930.5,98.5,3.45,18.0,805.0,944.09,722.09
2016,3,16,13,30,926.0,98.0,3.5,18.0,789.0,935.85,717.41
2016,3,16,13,45,920.0,96.5,3.55,18.0,765.5,921.68,708.74
2016,3,16,14,0,914.0,95.0,3.6,18.0,742.0,904.11,697.83
2016,3,16,14,15,904.0,93.5,3.65,18.0,710.5,879.85,682.26
2016,3,16,14,30,894.0,92.0,3.7,18.0,679.0,852.61,664.58
2016,3,16,14,45,881.0,90.0,3.75,18.0,641.0,819.56,642.68
2016,3,16,15,0,868.0,88.0,3.8,18.0,603.0,784.07,618.86
2016,3,16,15,15,849.5,85.5,3.85,17.5,559.0,746.2,594.18
2016,3,16,15,30,831.0,83.0,3.9,17.0,515.0,702.0,564.34
2016,3,16,15,45,806.5,79.5,3.95,17.0,467.0,651.21,527.91
2016,3,16,16,0,782.0,76.0,4.0,17.0,419.0,599.85,488.7
2016,3,16,16,15,747.5,72.0,4.1,16.5,367.5,541.67,443.69
2016,3,16,16,30,713.0,68.0,4.2,16.0,316.0,484.47,397.88
2016,3,16,16,45,662.5,62.5,4.3,16.0,263.5,420.93,344.58
2016,3,16,17,0,612.0,57.0,4.4,16.0,211.0,358.88,290.77
2016,3,16,17,15,533.5,49.0,4.5,15.5,160.5,286.38,227.58
2016,3,16,17,30,455.0,41.0,4.6,15.0,110.0,221.23,169.21
2016,3,16,17,45,320.5,29.0,4.75,15.0,68.0,142.81,99.22
2016,3,16,18,0,186.0,17.0,4.9,15.0,26.0,72.32,0.0
2016,3,16,18,15,93.0,8.5,4.95,15.0,13.0,26.32,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,75.5,7.0,3.15,13.0,9.5,6.88,0.0
2016,3,17,6,30,151.0,14.0,3.2,13.0,19.0,13.76,0.0
2016,3,17,6,45,297.5,26.0,3.3,13.5,59.5,19.66,10.07
2016,3,17,7,0,444.0,38.0,3.4,14.0,100.0,27.96,18.74
2016,3,17,7,15,528.5,46.5,3.2,14.0,150.5,57.4,29.17
2016,3,17,7,30,613.0,55.0,3.0,14.0,201.0,106.28,58.77
2016,3,17,7,45,666.0,60.5,2.9,14.5,254.5,159.13,99.89
2016,3,17,8,0,719.0,66.0,2.8,15.0,308.0,215.44,147.83
2016,3,17,8,15,755.0,70.0,2.45,15.0,360.5,271.13,197.6
2016,3,17,8,30,791.0,74.0,2.1,15.0,413.0,330.0,249.76
2016,3,17,8,45,815.5,77.5,1.8,15.5,462.0,386.83,298.77
2016,3,17,9,0,840.0,81.0,1.5,16.0,511.0,444.94,346.74
2016,3,17,9,15,858.5,83.5,1.4,16.5,555.5,500.12,391.11
2016,3,17,9,30,877.0,86.0,1.3,17.0,600.0,555.87,434.05
2016,3,17,9,45,889.5,88.5,1.25,17.5,639.0,606.99,472.2
2016,3,17,10,0,902.0,91.0,1.2,18.0,678.0,656.99,508.13
2016,3,17,10,15,911.5,92.5,1.15,18.0,710.5,702.63,540.75
2016,3,17,10,30,921.0,94.0,1.1,18.0,743.0,746.41,569.61
2016,3,17,10,45,927.5,95.5,1.1,18.5,767.5,785.88,594.27
2016,3,17,11,0,934.0,97.0,1.1,19.0,792.0,822.84,616.94
2016,3,17,11,15,938.0,97.5,1.15,19.0,809.0,854.09,637.46
2016,3,17,11,30,942.0,98.0,1.2,19.0,826.0,882.33,656.04
2016,3,17,11,45,943.5,98.5,1.25,19.5,835.0,905.3,669.94
2016,3,17,12,0,945.0,99.0,1.3,20.0,844.0,924.91,681.71
2016,3,17,12,15,945.0,99.0,1.35,20.0,844.5,939.21,691.44
2016,3,17,12,30,945.0,99.0,1.4,20.0,845.0,949.95,699.03
2016,3,17,12,45,943.5,98.5,1.5,20.0,837.0,955.19,703.96
2016,3,17,13,0,942.0,98.0,1.6,20.0,829.0,956.78,706.68
2016,3,17,13,15,937.5,97.5,1.65,19.5,813.0,952.02,706.05
2016,3,17,13,30,933.0,97.0,1.7,19.0,797.0,943.66,703.22
2016,3,17,13,45,926.0,96.0,1.8,19.0,772.5,929.0,695.62
2016,3,17,14,0,919.0,95.0,1.9,19.0,748.0,910.95,685.79
2016,3,17,14,15,909.5,93.5,1.95,19.0,716.5,886.94,671.37
2016,3,17,14,30,900.0,92.0,2.0,19.0,685.0,859.91,654.87
2016,3,17,14,45,886.0,90.0,2.05,19.0,647.0,825.81,633.39
2016,3,17,15,0,872.0,88.0,2.1,19.0,609.0,789.3,610.04
2016,3,17,15,15,854.0,85.5,2.15,19.0,565.0,751.58,585.53
2016,3,17,15,30,836.0,83.0,2.2,19.0,521.0,707.49,556.04
2016,3,17,15,45,811.0,80.0,2.25,19.0,472.5,656.64,521.06
2016,3,17,16,0,786.0,77.0,2.3,19.0,424.0,605.24,483.38
2016,3,17,16,15,751.5,73.0,2.35,18.5,372.5,546.76,439.59
2016,3,17,16,30,717.0,69.0,2.4,18.0,321.0,489.26,394.89
2016,3,17,16,45,666.0,63.5,2.45,17.5,268.0,425.16,343.15
2016,3,17,17,0,615.0,58.0,2.5,17.0,215.0,362.55,290.64
2016,3,17,17,15,537.0,50.0,2.55,16.5,164.0,289.91,228.44
2016,3,17,17,30,459.0,42.0,2.6,16.0,113.0,224.55,170.77
2016,3,17,17,45,325.0,30.0,2.65,16.0,70.5,145.75,101.58
2016,3,17,18,0,191.0,18.0,2.7,16.0,28.0,75.42,4.78
2016,3,17,18,15,95.5,9.0,2.85,15.5,14.0,27.43,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,75.0,7.5,3.7,12.0,10.5,7.37,0.0
2016,3,18,6,30,150.0,15.0,3.7,12.0,21.0,11.47,0.0
2016,3,18,6,45,291.5,28.0,3.75,12.5,62.0,21.26,11.8
2016,3,18,7,0,433.0,41.0,3.8,13.0,103.0,30.4,21.03
2016,3,18,7,15,516.5,49.0,3.75,13.0,153.5,61.33,32.02
2016,3,18,7,30,600.0,57.0,3.7,13.0,204.0,109.29,61.87
2016,3,18,7,45,300.0,66.5,3.65,13.5,140.0,106.49,72.08
2016,3,18,8,0,0.0,76.0,3.6,14.0,76.0,73.23,56.81
2016,3,18,8,15,0.0,100.0,3.6,14.0,100.0,95.98,75.89
2016,3,18,8,30,0.0,124.0,3.6,14.0,124.0,118.86,94.78
2016,3,18,8,45,1.0,144.5,3.65,14.0,145.0,138.98,111.15
2016,3,18,9,0,2.0,165.0,3.7,14.0,166.0,159.32,127.55
2016,3,18,9,15,1.0,167.5,3.7,14.0,168.0,161.77,129.16
2016,3,18,9,30,0.0,170.0,3.7,14.0,170.0,164.03,130.65
2016,3,18,9,45,7.5,201.0,3.7,14.5,206.0,198.55,158.19
2016,3,18,10,0,15.0,232.0,3.7,15.0,242.0,233.96,186.04
2016,3,18,10,15,71.0,285.0,3.7,15.0,335.0,326.17,259.92
2016,3,18,10,30,127.0,338.0,3.7,15.0,428.0,425.06,337.31
2016,3,18,10,45,186.0,348.0,3.7,15.0,484.5,485.46,384.42
2016,3,18,11,0,245.0,358.0,3.7,15.0,541.0,549.3,433.74
2016,3,18,11,15,246.0,365.5,3.65,15.0,553.0,566.87,446.36
2016,3,18,11,30,247.0,373.0,3.6,15.0,565.0,589.01,462.45
2016,3,18,11,45,265.0,374.5,3.6,15.0,583.0,613.91,481.26
2016,3,18,12,0,283.0,376.0,3.6,15.0,601.0,638.49,499.76
2016,3,18,12,15,461.0,311.0,3.6,15.0,677.0,740.8,580.25
2016,3,18,12,30,639.0,246.0,3.6,15.0,753.0,841.44,657.4
2016,3,18,12,45,760.5,187.5,3.6,15.0,785.0,896.14,697.22
2016,3,18,13,0,882.0,129.0,3.6,15.0,817.0,938.53,726.98
2016,3,18,13,15,734.0,187.5,3.65,15.0,752.5,876.7,683.76
2016,3,18,13,30,586.0,246.0,3.7,15.0,688.0,800.82,628.33
2016,3,18,13,45,598.5,231.5,3.75,15.0,671.0,795.19,626.15
2016,3,18,14,0,611.0,217.0,3.8,15.0,654.0,784.56,619.94
2016,3,18,14,15,565.5,221.5,3.9,15.0,612.5,738.39,586.4
2016,3,18,14,30,520.0,226.0,4.0,15.0,571.0,694.78,554.43
2016,3,18,14,45,668.0,169.0,4.1,15.0,586.5,745.58,597.54
2016,3,18,15,0,816.0,112.0,4.2,15.0,602.0,778.89,623.87
2016,3,18,15,15,796.0,109.0,4.2,15.0,558.5,735.98,593.13
2016,3,18,15,30,776.0,106.0,4.2,15.0,515.0,691.65,561.5
2016,3,18,15,45,675.0,112.5,4.2,15.0,444.5,604.08,494.25
2016,3,18,16,0,574.0,119.0,4.2,15.0,374.0,519.05,426.97
2016,3,18,16,15,525.0,116.5,4.1,14.5,328.5,458.93,379.23
2016,3,18,16,30,476.0,114.0,4.0,14.0,283.0,405.59,335.6
2016,3,18,16,45,438.5,100.0,3.95,14.0,236.5,348.43,287.48
2016,3,18,17,0,401.0,86.0,3.9,14.0,190.0,293.97,240.33
2016,3,18,17,15,342.0,70.5,3.75,13.5,145.0,231.97,186.32
2016,3,18,17,30,283.0,55.0,3.6,13.0,100.0,175.68,136.29
2016,3,18,17,45,187.0,38.0,3.5,13.0,63.0,112.47,80.38
2016,3,18,18,0,91.0,21.0,3.4,13.0,26.0,50.12,7.75
2016,3,18,18,15,45.5,10.5,3.3,13.0,13.0,19.24,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.5,1.1,13.0,4.5,4.42,0.0
2016,3,19,6,30,0.0,9.0,1.2,13.0,9.0,8.68,0.0
2016,3,19,6,45,0.0,24.0,1.35,13.0,24.0,23.17,13.68
2016,3,19,7,0,0.0,39.0,1.5,13.0,39.0,37.37,27.25
2016,3,19,7,15,0.0,58.0,1.6,13.0,58.0,54.97,41.15
2016,3,19,7,30,0.0,77.0,1.7,13.0,77.0,72.85,56.64
2016,3,19,7,45,0.0,97.0,1.8,13.5,97.0,91.81,72.66
2016,3,19,8,0,0.0,117.0,1.9,14.0,117.0,110.93,88.47
2016,3,19,8,15,180.5,139.0,1.95,14.0,218.0,180.42,140.9
2016,3,19,8,30,361.0,161.0,2.0,14.0,319.0,271.86,212.94
2016,3,19,8,45,352.5,183.5,2.05,14.5,352.5,310.91,245.84
2016,3,19,9,0,344.0,206.0,2.1,15.0,386.0,348.75,276.93
2016,3,19,9,15,575.0,152.0,2.1,15.0,482.0,432.51,344.38
2016,3,19,9,30,806.0,98.0,2.1,15.0,578.0,535.57,426.48
2016,3,19,9,45,821.5,100.0,2.1,15.0,616.0,585.15,465.35
2016,3,19,10,0,837.0,102.0,2.1,15.0,654.0,634.06,503.05
2016,3,19,10,15,847.0,103.5,2.15,15.0,685.0,677.03,535.79
2016,3,19,10,30,857.0,105.0,2.2,15.0,716.0,718.73,565.84
2016,3,19,10,45,867.0,105.0,2.25,15.5,741.0,757.05,591.55
2016,3,19,11,0,877.0,105.0,2.3,16.0,766.0,793.27,615.52
2016,3,19,11,15,882.0,105.5,2.25,16.0,783.0,823.64,635.6
2016,3,19,11,30,887.0,106.0,2.2,16.0,800.0,851.26,653.68
2016,3,19,11,45,726.5,191.0,2.15,16.0,763.5,828.18,636.58
2016,3,19,12,0,566.0,276.0,2.1,16.0,727.0,788.7,604.98
2016,3,19,12,15,563.0,277.5,2.05,16.0,726.0,797.96,611.44
2016,3,19,12,30,560.0,279.0,2.0,16.0,725.0,804.91,615.85
2016,3,19,12,45,512.0,293.0,2.0,16.0,698.5,782.01,598.78
2016,3,19,13,0,464.0,307.0,2.0,16.0,672.0,756.61,580.17
2016,3,19,13,15,679.5,203.5,2.05,16.0,725.0,846.48,650.07
2016,3,19,13,30,895.0,100.0,2.1,16.0,778.0,917.96,699.38
2016,3,19,13,45,539.0,222.5,2.15,16.0,627.5,731.34,567.4
2016,3,19,14,0,183.0,345.0,2.2,16.0,477.0,528.35,411.17
2016,3,19,14,15,133.0,324.0,2.35,16.0,418.0,460.91,361.77
2016,3,19,14,30,83.0,303.0,2.5,16.0,359.0,385.7,304.37
2016,3,19,14,45,235.5,271.5,2.65,16.0,417.0,493.0,392.41
2016,3,19,15,0,388.0,240.0,2.8,16.0,475.0,573.45,457.77
2016,3,19,15,15,312.5,234.5,2.95,15.5,415.0,499.35,401.31
2016,3,19,15,30,237.0,229.0,3.1,15.0,355.0,429.15,347.27
2016,3,19,15,45,208.0,209.5,3.3,15.0,312.5,371.82,302.91
2016,3,19,16,0,179.0,190.0,3.5,15.0,270.0,324.37,265.32
2016,3,19,16,15,151.5,168.0,3.5,15.0,230.0,276.79,226.81
2016,3,19,16,30,124.0,146.0,3.5,15.0,190.0,231.16,189.27
2016,3,19,16,45,112.0,124.5,3.55,15.0,159.5,196.3,160.2
2016,3,19,17,0,100.0,103.0,3.6,15.0,129.0,162.29,131.22
2016,3,19,17,15,83.5,80.5,3.45,14.5,99.0,126.06,100.05
2016,3,19,17,30,67.0,58.0,3.3,14.0,69.0,91.11,69.55
2016,3,19,17,45,33.5,38.5,3.2,14.0,44.0,52.11,35.7
2016,3,19,18,0,0.0,19.0,3.1,14.0,19.0,18.56,1.57
2016,3,19,18,15,0.0,9.5,2.95,14.0,9.5,9.34,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,4.0,14.0,11.0,10.81,0.0
2016,3,20,6,30,0.0,22.0,4.1,14.0,22.0,20.58,0.0
2016,3,20,6,45,131.0,36.5,4.2,14.5,56.5,30.12,19.57
2016,3,20,7,0,262.0,51.0,4.3,15.0,91.0,38.3,27.85
2016,3,20,7,15,309.5,67.0,4.35,15.0,132.5,70.41,44.19
2016,3,20,7,30,357.0,83.0,4.4,15.0,174.0,110.21,72.24
2016,3,20,7,45,388.5,97.5,4.45,15.5,217.0,151.5,105.57
2016,3,20,8,0,420.0,112.0,4.5,16.0,260.0,196.29,143.68
2016,3,20,8,15,271.0,150.0,4.55,16.0,251.5,215.49,166.69
2016,3,20,8,30,122.0,188.0,4.6,16.0,243.0,217.37,172.74
2016,3,20,8,45,195.0,205.0,4.65,16.0,303.0,270.49,215.66
2016,3,20,9,0,268.0,222.0,4.7,16.0,363.0,331.06,264.77
2016,3,20,9,15,310.0,234.5,4.75,16.0,411.0,379.62,304.27
2016,3,20,9,30,352.0,247.0,4.8,16.0,459.0,431.76,346.31
2016,3,20,9,45,586.0,179.0,4.85,16.5,557.5,525.91,422.85
2016,3,20,10,0,820.0,111.0,4.9,17.0,656.0,635.39,510.33
2016,3,20,10,15,646.0,191.0,4.9,17.0,633.0,632.24,504.85
2016,3,20,10,30,472.0,271.0,4.9,17.0,610.0,612.22,486.06
2016,3,20,10,45,280.5,314.5,4.9,17.0,518.0,527.59,417.82
2016,3,20,11,0,89.0,358.0,4.9,17.0,426.0,424.75,333.86
2016,3,20,11,15,207.0,360.0,4.9,17.0,521.5,531.16,418.65
2016,3,20,11,30,325.0,362.0,4.9,17.0,617.0,644.33,506.06
2016,3,20,11,45,223.0,377.0,4.9,17.0,553.0,576.1,451.75
2016,3,20,12,0,121.0,392.0,4.9,17.0,489.0,508.53,397.72
2016,3,20,12,15,64.0,301.0,4.85,17.0,352.5,360.0,283.23
2016,3,20,12,30,7.0,210.0,4.8,17.0,216.0,211.95,165.67
2016,3,20,12,45,3.5,163.5,4.8,17.0,166.5,162.72,126.63
2016,3,20,13,0,0.0,117.0,4.8,17.0,117.0,113.67,87.16
2016,3,20,13,15,3.5,166.5,4.75,17.0,169.5,165.9,129.44
2016,3,20,13,30,7.0,216.0,4.7,17.0,222.0,218.9,171.85
2016,3,20,13,45,46.5,275.5,4.7,17.0,309.5,323.47,255.84
2016,3,20,14,0,86.0,335.0,4.7,17.0,397.0,423.23,334.35
2016,3,20,14,15,50.5,286.0,4.65,16.5,322.0,339.1,268.77
2016,3,20,14,30,15.0,237.0,4.6,16.0,247.0,248.53,197.13
2016,3,20,14,45,44.5,252.0,4.6,16.0,279.5,297.46,237.69
2016,3,20,15,0,74.0,267.0,4.6,16.0,312.0,337.85,270.98
2016,3,20,15,15,44.0,229.0,4.5,16.0,255.5,272.06,218.24
2016,3,20,15,30,14.0,191.0,4.4,16.0,199.0,201.27,160.93
2016,3,20,15,45,32.0,186.5,4.3,16.0,202.0,216.52,174.39
2016,3,20,16,0,50.0,182.0,4.2,16.0,205.0,223.89,181.22
2016,3,20,16,15,25.0,148.0,4.05,15.5,159.5,169.86,137.03
2016,3,20,16,30,0.0,114.0,3.9,15.0,114.0,113.64,90.4
2016,3,20,16,45,0.0,95.5,3.8,15.0,95.5,95.04,74.97
2016,3,20,17,0,0.0,77.0,3.7,15.0,77.0,76.38,59.21
2016,3,20,17,15,0.0,59.0,3.6,15.0,59.0,58.2,43.61
2016,3,20,17,30,0.0,41.0,3.5,15.0,41.0,39.89,27.75
2016,3,20,17,45,0.0,26.0,3.4,15.0,26.0,25.1,14.69
2016,3,20,18,0,0.0,11.0,3.3,15.0,11.0,10.61,0.0
2016,3,20,18,15,0.0,5.5,3.25,15.0,5.5,5.41,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,3.55,14.0,8.5,8.36,0.0
2016,3,21,6,30,0.0,17.0,3.7,14.0,17.0,16.41,0.57
2016,3,21,6,45,26.5,38.0,3.85,14.5,42.0,34.6,23.59
2016,3,21,7,0,53.0,59.0,4.0,15.0,67.0,50.02,38.14
2016,3,21,7,15,74.0,81.5,4.15,15.0,98.0,75.2,55.45
2016,3,21,7,30,95.0,104.0,4.3,15.0,129.0,103.49,77.88
2016,3,21,7,45,115.5,124.5,4.5,15.0,161.5,132.77,101.75
2016,3,21,8,0,136.0,145.0,4.7,15.0,194.0,164.52,128.12
2016,3,21,8,15,282.0,148.5,4.8,15.0,269.0,218.47,169.75
2016,3,21,8,30,428.0,152.0,4.9,15.0,344.0,288.86,226.75
2016,3,21,8,45,425.5,172.5,5.05,15.0,381.0,332.31,264.68
2016,3,21,9,0,423.0,193.0,5.2,15.0,418.0,375.05,301.21
2016,3,21,9,15,421.5,212.5,5.35,15.0,452.5,416.52,335.92
2016,3,21,9,30,420.0,232.0,5.5,15.0,487.0,457.19,369.27
2016,3,21,9,45,451.0,237.5,5.65,15.0,526.5,502.93,406.53
2016,3,21,10,0,482.0,243.0,5.8,15.0,566.0,550.34,444.7
2016,3,21,10,15,244.5,229.5,5.85,15.0,393.5,394.97,319.81
2016,3,21,10,30,7.0,216.0,5.9,15.0,221.0,214.74,170.19
2016,3,21,10,45,11.0,238.5,6.0,15.5,246.5,240.32,190.49
2016,3,21,11,0,15.0,261.0,6.1,16.0,272.0,266.3,210.7
2016,3,21,11,15,240.0,285.5,6.05,16.0,474.5,487.72,391.38
2016,3,21,11,30,465.0,310.0,6.0,16.0,677.0,714.69,568.54
2016,3,21,11,45,474.0,307.0,6.0,16.0,685.0,732.13,581.01
2016,3,21,12,0,483.0,304.0,6.0,16.0,693.0,748.04,593.17
2016,3,21,12,15,484.0,304.0,5.95,16.0,694.0,758.22,600.65
2016,3,21,12,30,485.0,304.0,5.9,16.0,695.0,766.46,606.74
2016,3,21,12,45,245.5,256.5,5.9,16.0,455.0,496.07,397.45
2016,3,21,13,0,6.0,209.0,5.9,16.0,215.0,210.5,165.37
2016,3,21,13,15,5.5,205.5,5.9,16.0,210.5,206.74,162.8
2016,3,21,13,30,5.0,202.0,5.9,16.0,206.0,202.95,159.9
2016,3,21,13,45,4.0,194.5,5.9,16.0,198.0,194.67,153.4
2016,3,21,14,0,3.0,187.0,5.9,16.0,190.0,186.38,146.91
2016,3,21,14,15,1.5,141.0,5.85,16.0,142.5,138.94,108.7
2016,3,21,14,30,0.0,95.0,5.8,16.0,95.0,91.99,70.48
2016,3,21,14,45,0.0,104.0,5.8,16.0,104.0,100.89,77.99
2016,3,21,15,0,0.0,113.0,5.8,16.0,113.0,109.91,85.59
2016,3,21,15,15,0.0,121.5,5.75,15.5,121.5,118.58,93.13
2016,3,21,15,30,0.0,130.0,5.7,15.0,130.0,127.47,100.93
2016,3,21,15,45,0.0,102.5,5.7,15.0,102.5,99.79,78.23
2016,3,21,16,0,0.0,75.0,5.7,15.0,75.0,72.52,55.65
2016,3,21,16,15,55.0,112.0,5.65,15.0,132.0,148.01,120.37
2016,3,21,16,30,110.0,149.0,5.6,15.0,189.0,226.73,186.41
2016,3,21,16,45,94.0,128.5,5.6,15.0,159.0,191.62,156.72
2016,3,21,17,0,78.0,108.0,5.6,15.0,129.0,152.45,123.37
2016,3,21,17,15,59.0,85.0,5.45,14.5,99.0,116.24,92.26
2016,3,21,17,30,40.0,62.0,5.3,14.0,69.0,81.62,62.25
2016,3,21,17,45,20.0,41.0,5.2,14.0,44.5,50.71,35.21
2016,3,21,18,0,0.0,20.0,5.1,14.0,20.0,19.49,4.79
2016,3,21,18,15,0.0,10.0,5.15,14.0,10.0,9.83,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.5,12.0,5.1,12.0,16.5,11.8,0.0
2016,3,22,6,30,159.0,24.0,5.1,12.0,33.0,18.75,4.2
2016,3,22,6,45,293.0,37.0,5.15,12.5,76.5,28.63,18.9
2016,3,22,7,0,427.0,50.0,5.2,13.0,120.0,38.67,28.54
2016,3,22,7,15,507.0,58.5,5.25,13.0,171.0,78.02,43.48
2016,3,22,7,30,587.0,67.0,5.3,13.0,222.0,126.82,76.67
2016,3,22,7,45,416.0,103.5,5.35,13.5,225.5,165.03,116.92
2016,3,22,8,0,245.0,140.0,5.4,14.0,229.0,185.0,142.02
2016,3,22,8,15,507.5,113.0,5.4,14.0,331.5,252.19,192.81
2016,3,22,8,30,770.0,86.0,5.4,14.0,434.0,350.15,272.37
2016,3,22,8,45,385.0,100.5,5.4,14.0,274.5,250.28,200.14
2016,3,22,9,0,0.0,115.0,5.4,14.0,115.0,110.99,87.52
2016,3,22,9,15,434.0,104.5,5.4,14.0,369.0,321.89,263.45
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,575.19,468.43
2016,3,22,9,45,886.0,93.5,5.45,14.0,663.0,626.76,510.22
2016,3,22,10,0,904.0,93.0,5.5,14.0,703.0,677.18,550.96
2016,3,22,10,15,913.5,94.5,5.55,14.0,735.0,722.81,586.55
2016,3,22,10,30,923.0,96.0,5.6,14.0,767.0,766.55,618.84
2016,3,22,10,45,932.5,95.5,5.65,14.0,792.5,806.14,647.82
2016,3,22,11,0,942.0,95.0,5.7,14.0,818.0,843.37,674.93
2016,3,22,11,15,946.0,96.0,5.75,14.0,835.0,875.08,697.88
2016,3,22,11,30,950.0,97.0,5.8,14.0,852.0,903.74,718.62
2016,3,22,11,45,952.5,97.0,5.85,14.5,860.5,926.89,733.96
2016,3,22,12,0,955.0,97.0,5.9,15.0,869.0,946.67,746.88
2016,3,22,12,15,955.0,97.0,6.0,15.0,869.0,960.74,757.5
2016,3,22,12,30,955.0,97.0,6.1,15.0,869.0,971.2,765.66
2016,3,22,12,45,950.0,98.0,6.2,15.0,860.0,974.51,768.82
2016,3,22,13,0,945.0,99.0,6.3,15.0,851.0,974.14,769.48
2016,3,22,13,15,940.5,98.5,6.4,15.0,834.5,968.95,766.79
2016,3,22,13,30,936.0,98.0,6.5,15.0,818.0,960.15,761.6
2016,3,22,13,45,928.5,97.5,6.65,15.0,793.0,945.11,752.21
2016,3,22,14,0,921.0,97.0,6.8,15.0,768.0,926.71,740.39
2016,3,22,14,15,911.5,95.5,6.85,14.5,736.5,902.21,725.0
2016,3,22,14,30,902.0,94.0,6.9,14.0,705.0,874.7,707.29
2016,3,22,14,45,887.5,92.5,7.0,14.0,666.5,840.22,683.05
2016,3,22,15,0,873.0,91.0,7.1,14.0,628.0,803.38,656.85
2016,3,22,15,15,856.0,88.5,7.05,14.0,584.0,765.95,629.51
2016,3,22,15,30,839.0,86.0,7.0,14.0,540.0,722.05,596.92
2016,3,22,15,45,815.5,83.0,7.0,14.0,491.5,671.61,558.95
2016,3,22,16,0,792.0,80.0,7.0,14.0,443.0,620.51,518.77
2016,3,22,16,15,759.5,76.0,6.9,14.0,391.0,562.44,471.03
2016,3,22,16,30,727.0,72.0,6.8,14.0,339.0,505.17,422.79
2016,3,22,16,45,680.5,66.5,6.7,14.0,286.0,442.22,368.55
2016,3,22,17,0,634.0,61.0,6.6,14.0,233.0,380.35,313.79
2016,3,22,17,15,559.5,54.0,6.55,13.5,181.0,308.45,250.06
2016,3,22,17,30,485.0,47.0,6.5,13.0,129.0,243.38,190.89
2016,3,22,17,45,360.0,35.5,6.45,13.0,84.5,165.05,121.01
2016,3,22,18,0,235.0,24.0,6.4,13.0,40.0,97.25,46.4
2016,3,22,18,15,117.5,12.0,6.35,13.0,20.0,35.53,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.5,4.7,12.0,14.0,11.3,0.0
2016,3,23,6,30,75.0,23.0,4.6,12.0,28.0,19.35,6.43
