Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,6,45,139.5,41.5,4.5,12.5,61.5,34.04,23.7
2016,3,23,7,0,204.0,60.0,4.4,13.0,95.0,49.99,38.59
2016,3,23,7,15,239.5,79.5,4.25,13.0,134.0,83.17,56.7
2016,3,23,7,30,275.0,99.0,4.1,13.0,173.0,120.77,85.14
2016,3,23,7,45,306.0,114.5,3.95,13.5,213.5,158.36,115.86
2016,3,23,8,0,337.0,130.0,3.8,14.0,254.0,199.37,150.6
2016,3,23,8,15,431.5,132.5,3.65,14.0,315.0,249.48,191.96
2016,3,23,8,30,526.0,135.0,3.5,14.0,376.0,311.12,243.56
2016,3,23,8,45,521.5,153.5,3.4,14.5,414.0,356.96,283.02
2016,3,23,9,0,517.0,172.0,3.3,15.0,452.0,401.69,320.28
2016,3,23,9,15,584.0,164.5,3.25,15.0,504.5,457.86,366.39
2016,3,23,9,30,651.0,157.0,3.2,15.0,557.0,518.23,415.07
2016,3,23,9,45,770.5,129.5,3.15,15.0,631.5,595.83,476.72
2016,3,23,10,0,890.0,102.0,3.1,15.0,706.0,680.33,542.32
2016,3,23,10,15,899.5,103.5,3.1,15.0,738.0,725.43,575.83
2016,3,23,10,30,909.0,105.0,3.1,15.0,770.0,768.67,606.19
2016,3,23,10,45,918.0,105.0,3.1,15.5,795.0,807.94,632.22
2016,3,23,11,0,927.0,105.0,3.1,16.0,820.0,844.86,656.3
2016,3,23,11,15,931.5,105.5,3.15,16.0,837.0,876.04,677.73
2016,3,23,11,30,936.0,106.0,3.2,16.0,854.0,904.26,697.09
2016,3,23,11,45,939.0,105.5,3.3,16.0,863.0,927.02,713.04
2016,3,23,12,0,942.0,105.0,3.4,16.0,872.0,946.47,726.83
2016,3,23,12,15,942.0,105.5,3.6,16.0,872.0,960.86,737.92
2016,3,23,12,30,942.0,106.0,3.8,16.0,872.0,971.7,746.7
2016,3,23,12,45,737.5,196.5,4.05,16.0,792.5,895.51,694.89
2016,3,23,13,0,533.0,287.0,4.3,16.0,713.0,803.85,627.2
2016,3,23,13,15,725.0,198.5,4.45,16.0,766.0,890.09,695.48
2016,3,23,13,30,917.0,110.0,4.6,16.0,819.0,958.27,745.14
2016,3,23,13,45,906.0,111.0,4.85,16.0,793.5,941.86,735.81
2016,3,23,14,0,895.0,112.0,5.1,16.0,768.0,922.25,724.62
2016,3,23,14,15,885.0,110.0,5.25,16.0,736.0,897.21,708.7
2016,3,23,14,30,875.0,108.0,5.4,16.0,704.0,874.45,694.36
2016,3,23,14,45,856.0,108.0,5.55,16.0,664.5,838.43,670.09
2016,3,23,15,0,837.0,108.0,5.7,16.0,625.0,800.32,644.02
2016,3,23,15,15,818.0,105.0,5.75,16.0,581.0,757.06,613.29
2016,3,23,15,30,799.0,102.0,5.8,16.0,537.0,712.3,581.05
2016,3,23,15,45,786.5,87.5,5.85,16.0,483.0,658.05,540.97
2016,3,23,16,0,774.0,73.0,5.9,16.0,429.0,602.15,498.11
2016,3,23,16,15,752.5,67.0,5.9,15.5,380.5,549.24,456.35
2016,3,23,16,30,731.0,61.0,5.9,15.0,332.0,496.24,413.12
2016,3,23,16,45,645.0,67.0,5.9,15.0,279.5,425.4,352.69
2016,3,23,17,0,559.0,73.0,5.9,15.0,227.0,359.45,295.13
2016,3,23,17,15,487.0,63.5,5.9,14.5,176.5,289.32,233.77
2016,3,23,17,30,415.0,54.0,5.9,14.0,126.0,225.8,176.86
2016,3,23,17,45,294.0,40.5,5.9,13.5,82.5,149.38,109.96
2016,3,23,18,0,173.0,27.0,5.9,13.0,39.0,85.13,43.99
2016,3,23,18,15,86.5,13.5,5.85,13.0,19.5,30.87,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,78.5,13.0,6.65,13.0,18.5,12.78,0.0
2016,3,24,6,30,157.0,26.0,6.7,13.0,37.0,20.19,8.28
2016,3,24,6,45,271.5,40.0,6.75,13.5,79.0,30.38,20.57
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,45.47,29.5
2016,3,24,7,15,460.5,64.0,6.7,14.0,171.0,84.04,48.95
2016,3,24,7,30,535.0,74.0,6.6,14.0,221.0,131.42,82.46
2016,3,24,7,45,582.5,81.5,6.55,14.5,272.0,179.99,122.62
2016,3,24,8,0,630.0,89.0,6.5,15.0,323.0,233.74,169.54
2016,3,24,8,15,665.5,94.5,6.45,15.0,374.0,286.88,217.59
2016,3,24,8,30,701.0,100.0,6.4,15.0,425.0,343.24,268.2
2016,3,24,8,45,720.0,107.0,6.35,15.0,471.0,397.16,316.36
2016,3,24,9,0,739.0,114.0,6.3,15.0,517.0,451.97,364.14
2016,3,24,9,15,759.0,117.5,6.25,15.0,560.5,504.52,409.07
2016,3,24,9,30,779.0,121.0,6.2,15.0,604.0,558.28,453.86
2016,3,24,9,45,775.0,133.0,6.2,15.5,638.0,604.82,490.85
2016,3,24,10,0,771.0,145.0,6.2,16.0,672.0,648.99,524.99
2016,3,24,10,15,783.5,147.0,6.15,16.0,703.5,692.66,559.23
2016,3,24,10,30,796.0,149.0,6.1,16.0,735.0,734.93,591.79
2016,3,24,10,45,812.0,147.0,6.1,16.0,761.0,774.36,620.75
2016,3,24,11,0,828.0,145.0,6.1,16.0,787.0,812.21,648.25
2016,3,24,11,15,834.0,146.0,6.05,16.0,804.0,843.02,670.18
2016,3,24,11,30,840.0,147.0,6.0,16.0,821.0,871.27,690.19
2016,3,24,11,45,847.0,145.0,6.0,16.0,831.0,894.56,706.8
2016,3,24,12,0,854.0,143.0,6.0,16.0,841.0,914.96,721.38
2016,3,24,12,15,855.0,143.5,6.1,16.0,842.0,929.55,732.37
2016,3,24,12,30,856.0,144.0,6.2,16.0,843.0,940.89,741.15
2016,3,24,12,45,872.0,134.0,6.3,16.0,840.5,946.26,745.76
2016,3,24,13,0,888.0,124.0,6.4,16.0,838.0,953.46,751.87
2016,3,24,13,15,884.5,123.5,6.5,16.0,822.0,949.26,749.81
2016,3,24,13,30,881.0,123.0,6.6,16.0,806.0,941.66,745.45
2016,3,24,13,45,874.5,121.5,6.7,16.0,782.5,926.93,735.97
2016,3,24,14,0,868.0,120.0,6.8,16.0,759.0,914.48,728.28
2016,3,24,14,15,858.5,118.0,6.85,16.0,728.0,890.22,711.67
2016,3,24,14,30,849.0,116.0,6.9,16.0,697.0,863.09,692.94
2016,3,24,14,45,835.5,113.5,6.95,16.0,659.0,829.37,669.22
2016,3,24,15,0,822.0,111.0,7.0,16.0,621.0,793.35,643.63
2016,3,24,15,15,803.5,108.0,7.0,15.5,577.5,750.85,613.88
2016,3,24,15,30,785.0,105.0,7.0,15.0,534.0,706.85,582.56
2016,3,24,15,45,747.5,105.0,7.0,15.0,484.0,654.28,542.45
2016,3,24,16,0,710.0,105.0,7.0,15.0,434.0,599.87,498.85
2016,3,24,16,15,674.0,99.0,7.0,15.0,383.0,540.63,450.67
2016,3,24,16,30,638.0,93.0,7.0,15.0,332.0,482.73,402.43
2016,3,24,16,45,593.0,84.5,7.0,15.0,280.0,419.07,348.27
2016,3,24,17,0,548.0,76.0,7.0,15.0,228.0,358.42,295.22
2016,3,24,17,15,474.0,66.0,6.95,14.5,177.5,287.28,232.84
2016,3,24,17,30,400.0,56.0,6.9,14.0,127.0,222.98,175.26
2016,3,24,17,45,287.5,41.5,6.9,14.0,83.5,148.81,109.92
2016,3,24,18,0,175.0,27.0,6.9,14.0,40.0,86.28,47.23
2016,3,24,18,15,87.5,13.5,6.85,13.5,20.0,31.21,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,28.5,13.5,6.85,12.0,16.0,13.27,0.0
2016,3,25,6,30,57.0,27.0,6.9,12.0,32.0,23.91,12.06
2016,3,25,6,45,112.5,47.5,7.0,12.5,65.0,38.64,27.94
2016,3,25,7,0,168.0,68.0,7.1,13.0,98.0,57.74,41.3
2016,3,25,7,15,200.5,89.0,7.15,13.0,136.5,90.3,63.78
2016,3,25,7,30,233.0,110.0,7.2,13.0,175.0,126.95,92.34
2016,3,25,7,45,269.5,125.0,7.25,13.5,215.0,163.14,121.94
2016,3,25,8,0,306.0,140.0,7.3,14.0,255.0,203.36,155.96
2016,3,25,8,15,386.5,146.5,7.35,14.0,313.0,252.0,196.79
2016,3,25,8,30,467.0,153.0,7.4,14.0,371.0,310.64,246.72
2016,3,25,8,45,625.0,129.5,7.45,14.5,454.0,381.99,306.4
2016,3,25,9,0,783.0,106.0,7.5,15.0,537.0,468.96,379.17
2016,3,25,9,15,801.0,109.0,7.5,15.0,580.5,521.91,424.82
2016,3,25,9,30,819.0,112.0,7.5,15.0,624.0,574.95,469.56
2016,3,25,9,45,835.0,113.5,7.5,15.0,662.0,625.1,511.08
2016,3,25,10,0,851.0,115.0,7.5,15.0,700.0,674.56,551.24
2016,3,25,10,15,860.5,116.5,7.45,15.0,731.5,718.54,586.22
2016,3,25,10,30,870.0,118.0,7.4,15.0,763.0,759.3,616.5
2016,3,25,10,45,878.0,118.5,7.35,15.5,787.0,796.97,643.01
2016,3,25,11,0,886.0,119.0,7.3,16.0,811.0,832.35,667.54
2016,3,25,11,15,890.5,120.0,7.25,16.0,827.5,862.87,689.54
2016,3,25,11,30,895.0,121.0,7.2,16.0,844.0,890.56,709.42
2016,3,25,11,45,897.5,121.5,7.2,16.0,852.0,913.02,725.63
2016,3,25,12,0,900.0,122.0,7.2,16.0,860.0,932.31,739.58
2016,3,25,12,15,900.0,122.0,7.2,16.0,860.0,945.56,749.19
2016,3,25,12,30,900.0,122.0,7.2,16.0,860.0,955.41,756.45
2016,3,25,12,45,904.0,118.0,7.25,16.0,853.5,961.28,761.17
2016,3,25,13,0,908.0,114.0,7.3,16.0,847.0,963.63,763.48
2016,3,25,13,15,904.0,113.0,7.4,16.0,830.5,958.27,760.49
2016,3,25,13,30,900.0,112.0,7.5,16.0,814.0,949.42,755.09
2016,3,25,13,45,894.0,110.5,7.6,16.0,790.0,934.81,745.54
2016,3,25,14,0,888.0,109.0,7.7,16.0,766.0,916.91,733.63
2016,3,25,14,15,878.5,107.0,7.75,16.0,734.5,892.23,716.51
2016,3,25,14,30,869.0,105.0,7.8,16.0,703.0,864.65,697.23
2016,3,25,14,45,857.0,102.5,7.9,16.0,665.0,836.74,677.83
2016,3,25,15,0,845.0,100.0,8.0,16.0,627.0,801.25,652.54
2016,3,25,15,15,827.0,97.5,8.05,15.5,583.5,758.91,622.81
2016,3,25,15,30,809.0,95.0,8.1,15.0,540.0,715.0,591.44
2016,3,25,15,45,783.0,92.0,8.2,15.0,491.5,663.61,552.65
2016,3,25,16,0,757.0,89.0,8.3,15.0,443.0,611.85,511.62
2016,3,25,16,15,723.0,85.0,8.35,14.5,391.5,556.19,466.73
2016,3,25,16,30,689.0,81.0,8.4,14.0,340.0,499.53,419.8
2016,3,25,16,45,632.5,76.5,8.45,14.0,286.5,431.91,361.65
2016,3,25,17,0,576.0,72.0,8.5,14.0,233.0,368.29,305.49
2016,3,25,17,15,501.5,63.0,8.5,13.5,182.0,296.52,241.98
2016,3,25,17,30,427.0,54.0,8.5,13.0,131.0,231.63,183.31
2016,3,25,17,45,300.5,41.5,8.5,13.0,86.5,153.16,114.09
2016,3,25,18,0,174.0,29.0,8.5,13.0,42.0,89.29,51.78
2016,3,25,18,15,87.0,14.5,8.45,13.0,21.0,32.22,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,5.05,13.0,24.0,12.78,0.0
2016,3,26,6,30,279.0,26.0,5.1,13.0,48.0,19.96,9.79
2016,3,26,6,45,391.0,36.0,5.2,13.5,93.5,26.42,17.34
2016,3,26,7,0,503.0,46.0,5.3,14.0,139.0,43.59,24.03
2016,3,26,7,15,570.0,53.0,5.3,14.0,190.0,86.44,45.91
2016,3,26,7,30,637.0,60.0,5.3,14.0,241.0,137.04,82.64
2016,3,26,7,45,680.5,65.0,5.3,14.5,293.5,190.77,128.01
2016,3,26,8,0,724.0,70.0,5.3,15.0,346.0,246.85,177.74
2016,3,26,8,15,754.5,73.5,5.3,15.0,396.5,301.76,227.96
2016,3,26,8,30,785.0,77.0,5.3,15.0,447.0,359.16,279.88
2016,3,26,8,45,807.5,79.5,5.3,15.5,495.0,414.45,328.7
2016,3,26,9,0,830.0,82.0,5.3,16.0,543.0,470.75,376.96
2016,3,26,9,15,846.0,84.5,5.3,16.0,586.0,525.35,423.25
2016,3,26,9,30,862.0,87.0,5.3,16.0,629.0,578.39,467.17
2016,3,26,9,45,872.5,89.5,5.3,16.0,666.0,627.53,506.99
2016,3,26,10,0,883.0,92.0,5.3,16.0,703.0,675.39,544.91
2016,3,26,10,15,891.5,93.0,5.3,16.0,734.0,718.83,577.49
2016,3,26,10,30,900.0,94.0,5.3,16.0,765.0,760.35,607.58
2016,3,26,10,45,903.0,97.0,5.3,16.5,787.5,797.52,633.01
2016,3,26,11,0,906.0,100.0,5.3,17.0,810.0,832.03,656.27
2016,3,26,11,15,909.5,100.5,5.35,17.0,826.0,861.58,677.32
2016,3,26,11,30,913.0,101.0,5.4,17.0,842.0,888.18,696.27
2016,3,26,11,45,914.5,101.5,5.5,17.0,849.5,909.95,712.09
2016,3,26,12,0,916.0,102.0,5.6,17.0,857.0,928.45,725.69
2016,3,26,12,15,915.5,102.0,5.7,17.0,857.0,941.25,735.32
2016,3,26,12,30,915.0,102.0,5.8,17.0,857.0,950.58,742.64
2016,3,26,12,45,906.5,105.0,5.95,17.0,846.5,952.22,744.87
2016,3,26,13,0,898.0,108.0,6.1,17.0,836.0,950.32,744.72
2016,3,26,13,15,893.5,107.5,6.2,17.0,819.5,944.93,741.89
2016,3,26,13,30,889.0,107.0,6.3,17.0,803.0,936.1,736.72
2016,3,26,13,45,874.0,109.5,6.4,17.0,777.0,917.64,724.61
2016,3,26,14,0,859.0,112.0,6.5,17.0,751.0,896.21,710.39
2016,3,26,14,15,849.0,110.5,6.6,16.5,719.5,872.06,695.51
2016,3,26,14,30,839.0,109.0,6.7,16.0,688.0,850.36,682.38
2016,3,26,14,45,817.0,110.0,6.8,16.0,649.0,813.52,656.43
2016,3,26,15,0,795.0,111.0,6.9,16.0,610.0,774.89,628.96
2016,3,26,15,15,776.0,108.0,6.9,16.0,567.0,732.67,598.16
2016,3,26,15,30,757.0,105.0,6.9,16.0,524.0,689.08,566.02
2016,3,26,15,45,665.5,116.0,6.9,16.0,460.5,611.67,505.45
2016,3,26,16,0,574.0,127.0,6.9,16.0,397.0,536.31,444.33
2016,3,26,16,15,479.5,128.0,6.8,15.5,336.0,450.85,374.96
2016,3,26,16,30,385.0,129.0,6.7,15.0,275.0,376.22,313.02
2016,3,26,16,45,338.5,116.5,6.65,15.0,231.0,319.66,265.1
2016,3,26,17,0,292.0,104.0,6.6,15.0,187.0,260.63,214.39
2016,3,26,17,15,247.0,85.5,6.5,14.5,145.5,206.41,167.27
2016,3,26,17,30,202.0,67.0,6.4,14.0,104.0,156.51,123.2
2016,3,26,17,45,135.0,48.0,6.3,14.0,69.0,103.51,76.78
2016,3,26,18,0,68.0,29.0,6.2,14.0,34.0,57.04,33.27
2016,3,26,18,15,34.0,14.5,6.1,14.0,17.0,21.32,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,7.5,5.2,13.0,7.5,7.37,0.0
2016,3,27,6,30,0.0,15.0,5.2,13.0,15.0,14.47,5.9
2016,3,27,6,45,0.0,29.0,5.2,13.5,29.0,28.0,18.79
2016,3,27,7,0,0.0,43.0,5.2,14.0,43.0,41.54,29.53
2016,3,27,7,15,0.0,59.0,5.1,14.0,59.0,56.6,42.62
2016,3,27,7,30,0.0,75.0,5.0,14.0,75.0,71.74,55.61
2016,3,27,7,45,0.0,91.5,4.95,14.0,91.5,87.44,68.87
2016,3,27,8,0,0.0,108.0,4.9,14.0,108.0,103.22,82.01
2016,3,27,8,15,7.0,139.5,4.9,14.0,143.0,135.14,108.3
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,168.04,135.16
2016,3,27,8,45,30.0,200.5,4.95,14.5,216.5,202.86,163.04
2016,3,27,9,0,46.0,230.0,5.0,15.0,255.0,240.83,193.25
2016,3,27,9,15,82.5,260.5,5.2,15.0,311.0,292.38,234.76
2016,3,27,9,30,119.0,291.0,5.4,15.0,367.0,348.37,279.62
2016,3,27,9,45,126.5,310.5,5.65,15.0,395.0,379.28,304.07
2016,3,27,10,0,134.0,330.0,5.9,15.0,423.0,410.74,328.86
2016,3,27,10,15,140.5,346.0,6.05,15.0,447.5,438.57,350.59
2016,3,27,10,30,147.0,362.0,6.2,15.0,472.0,466.67,372.44
2016,3,27,10,45,231.0,363.0,6.4,15.0,542.0,540.09,431.63
2016,3,27,11,0,315.0,364.0,6.6,15.0,612.0,622.21,496.85
2016,3,27,11,15,274.0,381.0,6.65,15.0,600.5,616.76,491.12
2016,3,27,11,30,233.0,398.0,6.7,15.0,589.0,603.23,479.49
2016,3,27,11,45,225.0,403.5,6.75,15.0,589.0,609.0,483.68
2016,3,27,12,0,217.0,409.0,6.8,15.0,589.0,613.67,486.99
2016,3,27,12,15,181.5,410.0,6.85,15.0,561.0,587.59,466.05
2016,3,27,12,30,146.0,411.0,6.9,15.0,533.0,559.94,443.88
2016,3,27,12,45,200.5,402.5,7.0,15.0,567.5,604.39,480.35
2016,3,27,13,0,255.0,394.0,7.1,15.0,602.0,656.52,522.19
2016,3,27,13,15,258.0,384.5,7.2,15.0,591.0,650.91,518.57
2016,3,27,13,30,261.0,375.0,7.3,15.0,580.0,644.08,514.22
2016,3,27,13,45,388.5,320.0,7.45,15.0,615.0,700.25,562.8
2016,3,27,14,0,516.0,265.0,7.6,15.0,650.0,760.62,613.89
2016,3,27,14,15,468.0,273.0,7.7,14.5,611.5,719.23,582.72
2016,3,27,14,30,420.0,281.0,7.8,14.0,573.0,677.71,551.38
2016,3,27,14,45,626.5,198.0,7.95,14.0,606.5,754.68,618.68
2016,3,27,15,0,833.0,115.0,8.1,14.0,640.0,811.57,665.75
2016,3,27,15,15,815.0,111.5,8.15,14.0,596.0,768.32,633.64
2016,3,27,15,30,797.0,108.0,8.2,14.0,552.0,723.5,600.32
2016,3,27,15,45,743.0,102.0,8.3,14.0,487.0,651.68,544.94
2016,3,27,16,0,689.0,96.0,8.4,14.0,422.0,579.34,486.58
2016,3,27,16,15,517.0,116.0,8.4,13.5,345.0,461.33,388.53
2016,3,27,16,30,345.0,136.0,8.4,13.0,268.0,354.06,297.64
2016,3,27,16,45,295.0,124.5,8.4,13.0,225.5,299.3,250.6
2016,3,27,17,0,245.0,113.0,8.4,13.0,183.0,249.0,206.63
2016,3,27,17,15,209.5,92.5,8.4,13.0,143.5,198.98,162.5
2016,3,27,17,30,174.0,72.0,8.4,13.0,104.0,152.3,120.76
2016,3,27,17,45,113.5,51.0,8.45,13.0,69.5,100.43,75.23
2016,3,27,18,0,53.0,30.0,8.5,13.0,35.0,50.48,30.03
2016,3,27,18,15,26.5,15.0,8.55,13.0,17.5,20.3,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,132.0,16.0,10.1,11.0,28.0,12.48,0.0
2016,3,28,6,30,264.0,32.0,10.1,11.0,56.0,25.19,15.04
2016,3,28,6,45,385.5,43.0,10.1,11.5,104.0,32.28,22.77
2016,3,28,7,0,507.0,54.0,10.1,12.0,152.0,55.12,31.51
2016,3,28,7,15,321.0,86.5,10.0,12.0,155.5,99.02,66.21
2016,3,28,7,30,135.0,119.0,9.9,12.0,159.0,125.75,96.14
2016,3,28,7,45,150.5,140.0,9.85,12.0,192.5,157.38,122.94
2016,3,28,8,0,166.0,161.0,9.8,12.0,226.0,190.88,151.7
2016,3,28,8,15,91.0,167.5,9.7,12.0,204.0,185.89,150.25
2016,3,28,8,30,16.0,174.0,9.6,12.0,182.0,171.66,139.57
2016,3,28,8,45,119.5,211.5,9.55,12.0,278.5,250.65,204.68
2016,3,28,9,0,223.0,249.0,9.5,12.0,375.0,343.0,281.14
2016,3,28,9,15,553.0,172.5,9.45,12.0,517.5,458.96,379.38
2016,3,28,9,30,883.0,96.0,9.4,12.0,660.0,605.53,503.02
2016,3,28,9,45,894.0,98.5,9.35,12.5,698.0,655.95,544.28
2016,3,28,10,0,905.0,101.0,9.3,13.0,736.0,705.06,583.65
2016,3,28,10,15,914.0,102.5,9.25,13.0,768.0,750.23,618.79
2016,3,28,10,30,923.0,104.0,9.2,13.0,800.0,793.45,651.5
2016,3,28,10,45,668.5,218.5,9.2,13.0,731.0,745.81,611.04
2016,3,28,11,0,414.0,333.0,9.2,13.0,662.0,675.67,548.99
2016,3,28,11,15,677.5,221.5,9.2,13.0,771.0,800.66,654.33
2016,3,28,11,30,941.0,110.0,9.2,13.0,880.0,927.0,751.63
2016,3,28,11,45,941.5,111.0,9.25,13.0,888.0,948.9,767.7
2016,3,28,12,0,942.0,112.0,9.3,13.0,896.0,967.4,781.6
2016,3,28,12,15,756.5,203.0,9.3,13.0,832.5,914.1,740.98
2016,3,28,12,30,571.0,294.0,9.3,13.0,769.0,844.39,684.04
2016,3,28,12,45,740.5,210.0,9.3,13.0,819.5,922.11,747.76
2016,3,28,13,0,910.0,126.0,9.3,13.0,870.0,985.03,795.67
2016,3,28,13,15,637.5,238.5,9.3,13.0,755.0,859.62,699.54
2016,3,28,13,30,365.0,351.0,9.3,13.0,640.0,714.71,579.36
2016,3,28,13,45,626.0,236.0,9.35,13.0,713.5,839.48,685.84
2016,3,28,14,0,887.0,121.0,9.4,13.0,787.0,934.9,761.24
2016,3,28,14,15,729.0,171.0,9.4,13.0,703.0,844.46,692.38
2016,3,28,14,30,571.0,221.0,9.4,13.0,619.0,744.17,613.04
2016,3,28,14,45,703.5,167.0,9.45,13.0,631.0,787.37,650.92
2016,3,28,15,0,836.0,113.0,9.5,13.0,643.0,813.39,672.87
2016,3,28,15,15,817.0,110.0,9.4,13.0,598.5,769.73,639.8
2016,3,28,15,30,798.0,107.0,9.3,13.0,554.0,724.59,605.49
2016,3,28,15,45,665.5,124.0,9.25,13.0,474.5,622.87,523.61
2016,3,28,16,0,533.0,141.0,9.2,13.0,395.0,522.77,440.28
2016,3,28,16,15,382.5,147.0,9.05,12.5,318.5,412.93,348.19
2016,3,28,16,30,232.0,153.0,8.9,12.0,242.0,308.56,259.34
2016,3,28,16,45,402.0,115.5,8.8,12.0,242.5,353.16,297.69
2016,3,28,17,0,572.0,78.0,8.7,12.0,243.0,375.65,314.48
2016,3,28,17,15,497.0,68.5,8.55,12.0,191.0,302.83,249.22
2016,3,28,17,30,422.0,59.0,8.4,12.0,139.0,236.93,189.22
2016,3,28,17,45,306.0,46.0,8.3,12.0,94.0,161.24,122.02
2016,3,28,18,0,190.0,33.0,8.2,12.0,49.0,99.89,64.28
2016,3,28,18,15,95.0,16.5,8.05,12.0,24.5,36.27,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,111.5,18.0,4.35,12.0,28.5,14.06,0.0
2016,3,29,6,30,223.0,36.0,4.2,12.0,57.0,27.85,17.56
2016,3,29,6,45,340.0,48.0,4.05,12.0,104.0,36.11,26.2
2016,3,29,7,0,457.0,60.0,3.9,12.0,151.0,61.18,36.66
2016,3,29,7,15,527.0,68.0,3.7,12.0,203.5,103.15,60.97
2016,3,29,7,30,597.0,76.0,3.5,12.0,256.0,153.36,98.83
2016,3,29,7,45,655.0,79.5,3.3,12.5,311.0,204.92,142.24
2016,3,29,8,0,713.0,83.0,3.1,13.0,366.0,262.71,192.73
2016,3,29,8,15,745.0,87.5,2.95,13.0,418.0,320.89,244.94
2016,3,29,8,30,777.0,92.0,2.8,13.0,470.0,379.59,296.83
2016,3,29,8,45,806.5,93.0,2.65,13.5,520.0,436.22,345.28
2016,3,29,9,0,836.0,94.0,2.5,14.0,570.0,494.59,393.44
2016,3,29,9,15,853.0,96.5,2.35,14.0,614.0,549.16,437.75
2016,3,29,9,30,870.0,99.0,2.2,14.0,658.0,604.05,480.72
2016,3,29,9,45,886.0,99.5,2.05,14.0,697.0,655.04,519.38
2016,3,29,10,0,902.0,100.0,1.9,14.0,736.0,705.16,556.09
2016,3,29,10,15,911.5,101.5,1.7,14.0,768.0,750.51,586.1
2016,3,29,10,30,921.0,103.0,1.5,14.0,800.0,793.96,613.43
2016,3,29,10,45,928.5,103.0,1.3,14.5,824.5,832.2,635.09
2016,3,29,11,0,936.0,103.0,1.1,15.0,849.0,867.95,654.16
2016,3,29,11,15,940.5,104.0,1.2,15.0,865.5,899.51,675.74
2016,3,29,11,30,945.0,105.0,1.3,15.0,882.0,928.07,695.39
2016,3,29,11,45,947.0,105.0,1.4,15.0,890.5,950.24,710.89
2016,3,29,12,0,949.0,105.0,1.5,15.0,899.0,969.03,724.32
2016,3,29,12,15,949.0,105.0,1.75,15.0,898.5,982.52,736.52
2016,3,29,12,30,949.0,105.0,2.0,15.0,898.0,992.43,746.3
2016,3,29,12,45,947.5,104.5,2.3,15.0,889.5,996.79,752.88
2016,3,29,13,0,946.0,104.0,2.6,15.0,881.0,997.48,756.85
2016,3,29,13,15,941.5,103.0,2.85,15.0,863.5,991.19,755.48
2016,3,29,13,30,937.0,102.0,3.1,15.0,846.0,981.29,751.61
2016,3,29,13,45,930.0,101.5,3.35,15.0,821.0,966.11,744.0
2016,3,29,14,0,923.0,101.0,3.6,15.0,796.0,947.56,733.93
2016,3,29,14,15,914.0,99.0,3.75,15.0,764.0,922.34,718.41
2016,3,29,14,30,905.0,97.0,3.9,15.0,732.0,894.09,700.65
2016,3,29,14,45,890.5,96.0,4.1,15.0,692.5,859.49,678.39
2016,3,29,15,0,876.0,95.0,4.3,15.0,653.0,822.53,654.27
2016,3,29,15,15,859.5,92.5,4.4,14.5,608.5,784.85,630.16
2016,3,29,15,30,843.0,90.0,4.5,14.0,564.0,740.65,600.66
2016,3,29,15,45,818.0,87.5,4.6,14.0,514.5,688.95,563.68
2016,3,29,16,0,793.0,85.0,4.7,14.0,465.0,636.73,524.9
2016,3,29,16,15,761.5,80.5,4.7,14.0,412.5,578.02,478.37
2016,3,29,16,30,730.0,76.0,4.7,14.0,360.0,520.07,431.17
2016,3,29,16,45,684.0,71.0,4.7,14.0,306.0,457.01,378.36
2016,3,29,17,0,638.0,66.0,4.7,14.0,252.0,395.04,324.9
2016,3,29,17,15,569.5,58.5,4.65,13.5,199.5,323.9,263.0
2016,3,29,17,30,501.0,51.0,4.6,13.0,147.0,258.99,204.83
2016,3,29,17,45,390.0,40.0,4.55,12.5,100.5,183.2,137.9
2016,3,29,18,0,279.0,29.0,4.5,12.0,54.0,119.6,77.92
2016,3,29,18,15,139.5,14.5,4.5,12.0,27.0,43.9,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.0,2.4,11.0,30.0,13.97,0.0
2016,3,30,6,30,238.0,36.0,2.4,11.0,60.0,27.71,17.83
2016,3,30,6,45,342.0,48.5,2.4,11.5,106.5,36.35,26.57
2016,3,30,7,0,446.0,61.0,2.4,12.0,153.0,63.55,38.02
2016,3,30,7,15,514.0,70.0,2.4,12.0,204.5,105.89,63.49
2016,3,30,7,30,582.0,79.0,2.4,12.0,256.0,156.22,101.84
2016,3,30,7,45,391.5,124.0,2.4,12.0,253.0,191.85,141.73
2016,3,30,8,0,201.0,169.0,2.4,12.0,250.0,208.74,164.19
2016,3,30,8,15,215.5,188.0,2.45,12.0,285.0,244.08,194.18
2016,3,30,8,30,230.0,207.0,2.5,12.0,320.0,279.82,224.21
2016,3,30,8,45,226.5,230.5,2.65,12.5,351.0,315.33,253.34
2016,3,30,9,0,223.0,254.0,2.8,13.0,382.0,349.29,280.52
2016,3,30,9,15,300.0,259.0,2.9,13.0,445.0,408.68,328.33
2016,3,30,9,30,377.0,264.0,3.0,13.0,508.0,475.14,381.25
2016,3,30,9,45,617.0,190.0,3.15,13.0,616.0,576.83,463.9
2016,3,30,10,0,857.0,116.0,3.3,13.0,724.0,694.22,557.29
2016,3,30,10,15,679.5,196.5,3.45,13.0,691.5,683.52,545.94
2016,3,30,10,30,502.0,277.0,3.6,13.0,659.0,656.05,521.91
2016,3,30,10,45,697.0,198.5,3.75,13.5,747.0,752.41,598.2
2016,3,30,11,0,892.0,120.0,3.9,14.0,835.0,852.06,670.06
2016,3,30,11,15,896.0,121.0,3.95,14.0,851.0,882.02,690.52
2016,3,30,11,30,900.0,122.0,4.0,14.0,867.0,909.11,709.42
2016,3,30,11,45,903.5,121.5,4.1,14.0,875.0,931.21,725.12
2016,3,30,12,0,907.0,121.0,4.2,14.0,883.0,950.14,738.69
2016,3,30,12,15,907.0,121.0,4.25,14.0,882.5,963.1,747.87
2016,3,30,12,30,907.0,121.0,4.3,14.0,882.0,972.63,755.02
2016,3,30,12,45,909.0,118.5,4.35,14.0,874.5,977.95,759.38
2016,3,30,13,0,911.0,116.0,4.4,14.0,867.0,979.74,761.43
2016,3,30,13,15,907.0,115.0,4.45,14.0,850.5,973.98,758.34
2016,3,30,13,30,903.0,114.0,4.5,14.0,834.0,964.75,752.98
2016,3,30,13,45,896.5,112.5,4.55,14.0,809.5,949.26,743.29
2016,3,30,14,0,890.0,111.0,4.6,14.0,785.0,930.51,731.38
2016,3,30,14,15,881.0,109.0,4.65,14.0,753.0,905.85,715.25
2016,3,30,14,30,872.0,107.0,4.7,14.0,721.0,878.27,697.01
2016,3,30,14,45,859.5,105.0,4.8,14.0,683.0,850.07,678.57
2016,3,30,15,0,847.0,103.0,4.9,14.0,645.0,814.3,654.34
2016,3,30,15,15,829.5,100.0,4.95,14.0,601.0,771.33,624.19
2016,3,30,15,30,812.0,97.0,5.0,14.0,557.0,726.77,592.48
2016,3,30,15,45,788.5,93.5,5.1,14.0,508.0,676.07,555.74
2016,3,30,16,0,765.0,90.0,5.2,14.0,459.0,624.82,516.97
2016,3,30,16,15,733.0,85.5,5.25,13.5,407.5,566.89,471.72
2016,3,30,16,30,701.0,81.0,5.3,13.0,356.0,512.0,427.42
2016,3,30,16,45,655.0,75.5,5.35,13.0,303.0,447.71,373.28
2016,3,30,17,0,609.0,70.0,5.4,13.0,250.0,386.46,320.1
2016,3,30,17,15,540.5,62.0,5.35,12.5,198.0,316.09,258.47
2016,3,30,17,30,472.0,54.0,5.3,12.0,146.0,251.97,200.77
2016,3,30,17,45,362.5,42.5,5.3,12.0,100.0,177.47,134.51
2016,3,30,18,0,253.0,31.0,5.3,12.0,54.0,114.96,76.33
2016,3,30,18,15,126.5,15.5,5.25,12.0,27.0,48.62,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.05,12.0,9.0,8.68,0.0
2016,3,31,6,30,0.0,18.0,2.0,12.0,18.0,17.36,9.17
2016,3,31,6,45,0.0,30.5,2.0,12.0,30.5,29.44,20.48
2016,3,31,7,0,0.0,43.0,2.0,12.0,43.0,41.53,29.96
2016,3,31,7,15,0.0,57.0,2.0,12.0,57.0,55.02,41.72
2016,3,31,7,30,0.0,71.0,2.0,12.0,71.0,68.3,53.12
2016,3,31,7,45,0.0,85.5,2.0,12.5,85.5,82.11,64.66
2016,3,31,8,0,0.0,100.0,2.0,13.0,100.0,95.98,76.03
2016,3,31,8,15,5.5,136.5,2.0,13.0,139.5,132.17,105.87
2016,3,31,8,30,11.0,173.0,2.0,13.0,179.0,169.14,135.9
2016,3,31,8,45,38.5,210.5,2.0,13.0,232.5,216.36,173.81
2016,3,31,9,0,66.0,248.0,2.0,13.0,286.0,268.06,214.94
2016,3,31,9,15,132.0,274.5,2.1,13.0,358.0,333.51,267.01
2016,3,31,9,30,198.0,301.0,2.2,13.0,430.0,405.75,323.86
2016,3,31,9,45,372.0,268.5,2.3,13.5,528.0,497.01,396.18
2016,3,31,10,0,546.0,236.0,2.4,14.0,626.0,603.21,478.39
2016,3,31,10,15,729.0,169.0,2.5,14.0,713.0,694.0,549.46
2016,3,31,10,30,912.0,102.0,2.6,14.0,800.0,792.03,621.44
2016,3,31,10,45,919.5,102.0,2.75,14.0,824.0,829.85,647.81
2016,3,31,11,0,927.0,102.0,2.9,14.0,848.0,865.2,672.88
2016,3,31,11,15,931.0,103.0,2.95,14.0,864.5,895.95,694.0
2016,3,31,11,30,935.0,104.0,3.0,14.0,881.0,923.7,713.04
2016,3,31,11,45,938.0,103.5,3.15,14.5,889.0,945.88,727.67
2016,3,31,12,0,941.0,103.0,3.3,15.0,897.0,964.75,740.08
2016,3,31,12,15,941.0,103.0,3.5,15.0,896.5,977.97,750.45
2016,3,31,12,30,941.0,103.0,3.7,15.0,896.0,987.63,758.51
2016,3,31,12,45,943.0,100.5,3.95,15.0,888.5,992.93,764.0
2016,3,31,13,0,945.0,98.0,4.2,15.0,881.0,994.57,767.05
2016,3,31,13,15,941.0,97.5,4.4,15.0,864.0,989.08,765.3
2016,3,31,13,30,937.0,97.0,4.6,15.0,847.0,979.99,761.45
2016,3,31,13,45,930.5,96.0,4.85,15.0,822.0,964.53,753.47
2016,3,31,14,0,924.0,95.0,5.1,15.0,797.0,945.69,742.96
2016,3,31,14,15,915.5,93.5,5.2,15.0,765.5,921.25,727.27
2016,3,31,14,30,907.0,92.0,5.3,15.0,734.0,893.78,709.32
2016,3,31,14,45,895.0,90.5,5.4,15.0,695.5,860.49,686.98
2016,3,31,15,0,883.0,89.0,5.5,15.0,657.0,824.71,662.61
2016,3,31,15,15,867.5,86.5,5.55,14.5,613.0,782.81,634.35
2016,3,31,15,30,852.0,84.0,5.6,14.0,569.0,739.12,604.28
2016,3,31,15,45,519.5,146.0,5.7,14.0,434.0,542.12,448.61
2016,3,31,16,0,187.0,208.0,5.8,14.0,299.0,351.56,289.58
2016,3,31,16,15,190.0,184.0,5.8,14.0,267.5,319.98,264.76
2016,3,31,16,30,193.0,160.0,5.8,14.0,236.0,287.56,238.38
2016,3,31,16,45,179.0,139.0,5.85,14.0,201.5,248.7,205.8
2016,3,31,17,0,165.0,118.0,5.9,14.0,167.0,210.8,173.39
2016,3,31,17,15,348.5,84.0,5.8,13.5,161.0,255.88,209.19
2016,3,31,17,30,532.0,50.0,5.7,13.0,155.0,271.13,215.63
2016,3,31,17,45,423.0,40.0,5.65,13.0,107.5,195.05,147.55
2016,3,31,18,0,314.0,30.0,5.6,13.0,60.0,130.83,87.65
2016,3,31,18,15,157.0,15.0,5.45,12.5,30.0,56.03,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,13.0,3.75,12.0,13.0,12.54,0.61
2016,4,1,6,30,0.0,26.0,3.7,12.0,26.0,25.1,15.9
2016,4,1,6,45,0.0,43.5,3.7,12.0,43.5,41.53,31.2
2016,4,1,7,0,0.0,61.0,3.7,12.0,61.0,57.79,43.83
2016,4,1,7,15,0.0,80.0,3.65,12.0,80.0,75.62,59.3
2016,4,1,7,30,0.0,99.0,3.6,12.0,99.0,93.63,74.67
2016,4,1,7,45,1.0,118.0,3.55,12.5,118.5,111.99,89.88
2016,4,1,8,0,2.0,137.0,3.5,13.0,138.0,130.57,105.01
2016,4,1,8,15,6.5,156.0,3.5,13.0,159.5,150.53,121.19
2016,4,1,8,30,11.0,175.0,3.5,13.0,181.0,171.07,137.74
2016,4,1,8,45,41.0,213.5,3.5,13.0,237.0,220.39,177.63
2016,4,1,9,0,71.0,252.0,3.5,13.0,293.0,274.48,221.04
2016,4,1,9,15,122.0,278.5,3.45,13.0,356.0,332.27,267.23
2016,4,1,9,30,173.0,305.0,3.4,13.0,419.0,395.41,317.22
2016,4,1,9,45,219.5,318.0,3.4,13.5,470.5,447.52,357.55
2016,4,1,10,0,266.0,331.0,3.4,14.0,522.0,504.84,401.32
2016,4,1,10,15,304.5,337.0,3.35,14.0,564.5,551.78,437.22
2016,4,1,10,30,343.0,343.0,3.3,14.0,607.0,600.82,474.32
2016,4,1,10,45,635.0,223.0,3.3,14.0,730.0,731.84,578.89
2016,4,1,11,0,927.0,103.0,3.3,14.0,853.0,868.93,678.78
2016,4,1,11,15,930.5,104.0,3.25,14.0,869.0,899.19,698.17
2016,4,1,11,30,934.0,105.0,3.2,14.0,885.0,926.43,716.23
2016,4,1,11,45,937.0,104.5,3.2,14.0,892.5,948.53,731.06
2016,4,1,12,0,940.0,104.0,3.2,14.0,900.0,967.31,743.69
2016,4,1,12,15,940.0,104.0,3.25,14.0,899.5,980.45,752.93
2016,4,1,12,30,940.0,104.0,3.3,14.0,899.0,990.03,759.9
2016,4,1,12,45,938.5,103.0,3.35,14.5,890.5,993.57,761.45
2016,4,1,13,0,937.0,102.0,3.4,15.0,882.0,993.47,760.7
2016,4,1,13,15,933.5,101.5,3.5,15.0,865.0,988.41,758.49
2016,4,1,13,30,930.0,101.0,3.6,15.0,848.0,979.78,753.97
2016,4,1,13,45,924.5,99.0,3.75,15.0,823.5,964.17,745.02
2016,4,1,14,0,919.0,97.0,3.9,15.0,799.0,945.17,733.75
2016,4,1,14,15,910.5,96.0,4.05,15.0,767.0,921.31,719.02
2016,4,1,14,30,902.0,95.0,4.2,15.0,735.0,894.44,702.07
2016,4,1,14,45,890.0,93.0,4.4,15.0,696.5,860.66,680.63
2016,4,1,15,0,878.0,91.0,4.6,15.0,658.0,824.41,657.2
2016,4,1,15,15,862.0,88.5,4.7,14.5,614.0,782.21,629.52
2016,4,1,15,30,846.0,86.0,4.8,14.0,570.0,742.62,603.31
2016,4,1,15,45,823.5,83.5,4.95,14.0,521.0,692.38,567.45
2016,4,1,16,0,801.0,81.0,5.1,14.0,472.0,641.44,530.12
2016,4,1,16,15,771.5,77.0,5.1,14.0,420.0,584.01,484.46
2016,4,1,16,30,742.0,73.0,5.1,14.0,368.0,527.17,438.04
2016,4,1,16,45,698.0,68.5,5.2,14.0,314.5,462.9,384.38
2016,4,1,17,0,654.0,64.0,5.3,14.0,261.0,403.32,332.85
2016,4,1,17,15,590.5,57.0,5.2,13.5,208.5,333.78,272.07
2016,4,1,17,30,527.0,50.0,5.1,13.0,156.0,269.95,214.59
2016,4,1,17,45,422.0,40.5,5.05,13.0,108.5,195.84,148.41
2016,4,1,18,0,317.0,31.0,5.0,13.0,61.0,133.08,90.24
2016,4,1,18,15,158.5,15.5,4.9,12.5,30.5,57.47,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,133.0,20.5,2.05,11.0,36.0,15.78,3.92
2016,4,2,6,30,266.0,41.0,2.0,11.0,72.0,31.39,21.58
2016,4,2,6,45,343.5,56.5,1.95,11.0,118.0,42.27,32.07
