Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,7,0,421.0,72.0,1.9,11.0,164.0,77.02,48.04
2016,4,2,7,15,484.0,82.0,1.8,11.0,215.5,120.0,76.29
2016,4,2,7,30,547.0,92.0,1.7,11.0,267.0,169.37,114.96
2016,4,2,7,45,583.0,102.0,1.65,11.5,318.0,219.92,158.39
2016,4,2,8,0,619.0,112.0,1.6,12.0,369.0,274.29,205.83
2016,4,2,8,15,652.0,118.0,1.55,12.0,419.5,327.47,252.56
2016,4,2,8,30,685.0,124.0,1.5,12.0,470.0,383.59,300.84
2016,4,2,8,45,570.0,167.5,1.45,12.5,474.0,411.19,325.55
2016,4,2,9,0,455.0,211.0,1.4,13.0,478.0,426.49,338.42
2016,4,2,9,15,612.5,176.5,1.4,13.0,564.0,505.79,401.5
2016,4,2,9,30,770.0,142.0,1.4,13.0,650.0,597.3,472.39
2016,4,2,9,45,787.5,143.0,1.45,13.5,688.0,646.66,508.75
2016,4,2,10,0,805.0,144.0,1.5,14.0,726.0,694.74,543.64
2016,4,2,10,15,815.0,146.0,1.65,14.0,756.5,737.65,575.88
2016,4,2,10,30,825.0,148.0,1.8,14.0,787.0,778.98,605.37
2016,4,2,10,45,726.5,202.0,1.95,14.5,776.5,785.45,608.4
2016,4,2,11,0,628.0,256.0,2.1,15.0,766.0,782.46,603.51
2016,4,2,11,15,744.0,200.5,2.3,15.0,816.5,845.69,651.8
2016,4,2,11,30,860.0,145.0,2.5,15.0,867.0,908.55,696.06
2016,4,2,11,45,865.5,143.5,2.75,15.0,875.0,930.96,712.7
2016,4,2,12,0,871.0,142.0,3.0,15.0,883.0,945.7,724.5
2016,4,2,12,15,870.5,141.5,3.2,15.0,882.0,957.13,733.75
2016,4,2,12,30,870.0,141.0,3.4,15.0,881.0,965.26,740.82
2016,4,2,12,45,876.0,135.5,3.65,15.0,874.0,970.98,746.7
2016,4,2,13,0,882.0,130.0,3.9,15.0,867.0,973.3,750.27
2016,4,2,13,15,877.0,129.5,4.0,15.0,850.0,967.05,747.04
2016,4,2,13,30,872.0,129.0,4.1,15.0,833.0,957.46,741.63
2016,4,2,13,45,856.0,132.0,4.25,15.0,806.0,943.94,733.85
2016,4,2,14,0,840.0,135.0,4.4,15.0,779.0,921.83,720.41
2016,4,2,14,15,830.0,133.0,4.4,15.0,747.5,896.95,703.88
2016,4,2,14,30,820.0,131.0,4.4,15.0,716.0,869.33,685.39
2016,4,2,14,45,715.5,157.0,4.4,15.0,647.5,792.88,631.08
2016,4,2,15,0,611.0,183.0,4.4,15.0,579.0,715.64,574.3
2016,4,2,15,15,632.0,161.0,4.4,15.0,546.5,689.75,556.95
2016,4,2,15,30,653.0,139.0,4.4,15.0,514.0,660.06,536.1
2016,4,2,15,45,564.0,149.5,4.4,15.0,454.0,583.09,476.01
2016,4,2,16,0,475.0,160.0,4.4,15.0,394.0,508.54,416.92
2016,4,2,16,15,416.5,151.0,4.3,14.5,339.5,441.36,363.83
2016,4,2,16,30,358.0,142.0,4.2,14.0,285.0,378.26,312.83
2016,4,2,16,45,310.0,130.5,4.15,14.0,242.0,316.03,261.25
2016,4,2,17,0,262.0,119.0,4.1,14.0,199.0,265.35,218.15
2016,4,2,17,15,226.5,99.0,4.05,13.5,158.5,214.71,174.8
2016,4,2,17,30,191.0,79.0,4.0,13.0,118.0,167.41,133.43
2016,4,2,17,45,136.0,58.0,3.95,13.0,81.5,115.95,88.42
2016,4,2,18,0,81.0,37.0,3.9,13.0,45.0,70.1,47.85
2016,4,2,18,15,40.5,18.5,3.8,13.0,22.5,29.72,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,12.0,2.9,10.0,12.0,11.57,2.24
2016,4,3,6,30,0.0,24.0,2.9,10.0,24.0,23.16,14.61
2016,4,3,6,45,0.0,39.5,2.95,10.5,39.5,38.15,28.52
2016,4,3,7,0,0.0,55.0,3.0,11.0,55.0,52.75,39.77
2016,4,3,7,15,0.0,72.0,2.95,11.0,72.0,68.73,53.67
2016,4,3,7,30,0.0,89.0,2.9,11.0,89.0,84.84,67.46
2016,4,3,7,45,0.0,106.5,2.9,11.5,106.5,101.51,81.34
2016,4,3,8,0,0.0,124.0,2.9,12.0,124.0,118.26,95.04
2016,4,3,8,15,3.5,148.0,2.9,12.0,150.0,142.3,114.72
2016,4,3,8,30,7.0,172.0,2.9,12.0,176.0,166.88,134.65
2016,4,3,8,45,12.0,193.0,2.95,12.5,200.0,189.84,152.81
2016,4,3,9,0,17.0,214.0,3.0,13.0,224.0,213.43,171.29
2016,4,3,9,15,56.0,258.5,3.0,13.0,295.0,278.02,223.17
2016,4,3,9,30,95.0,303.0,3.0,13.0,366.0,347.54,278.16
2016,4,3,9,45,303.5,278.5,3.0,13.0,496.5,466.12,374.02
2016,4,3,10,0,512.0,254.0,3.0,13.0,627.0,602.44,481.08
2016,4,3,10,15,686.5,193.0,3.0,13.0,714.5,693.56,552.34
2016,4,3,10,30,861.0,132.0,3.0,13.0,802.0,792.91,626.34
2016,4,3,10,45,866.5,134.5,3.05,13.5,825.5,830.44,650.9
2016,4,3,11,0,872.0,137.0,3.1,14.0,849.0,865.56,674.03
2016,4,3,11,15,876.5,138.0,3.2,14.0,865.0,892.42,692.81
2016,4,3,11,30,881.0,139.0,3.3,14.0,881.0,919.31,711.71
2016,4,3,11,45,880.5,141.0,3.4,14.0,888.0,939.8,726.19
2016,4,3,12,0,880.0,143.0,3.5,14.0,895.0,957.08,738.58
2016,4,3,12,15,880.0,143.0,3.65,14.0,894.5,969.54,748.08
2016,4,3,12,30,880.0,143.0,3.8,14.0,894.0,978.67,755.43
2016,4,3,12,45,876.0,144.0,4.0,14.0,884.5,987.33,762.92
2016,4,3,13,0,872.0,145.0,4.2,14.0,875.0,987.2,764.39
2016,4,3,13,15,867.0,143.5,4.4,14.0,858.0,980.05,761.54
2016,4,3,13,30,862.0,142.0,4.6,14.0,841.0,969.52,756.62
2016,4,3,13,45,857.5,139.5,4.8,14.0,817.0,955.09,748.89
2016,4,3,14,0,853.0,137.0,5.0,14.0,793.0,937.43,738.79
2016,4,3,14,15,843.0,134.5,5.1,14.0,761.0,911.71,722.09
2016,4,3,14,30,833.0,132.0,5.2,14.0,729.0,883.21,703.31
2016,4,3,14,45,829.0,125.0,5.35,14.0,692.5,852.32,682.92
2016,4,3,15,0,825.0,118.0,5.5,14.0,656.0,818.65,660.23
2016,4,3,15,15,807.5,114.5,5.55,14.0,611.5,775.54,629.67
2016,4,3,15,30,790.0,111.0,5.6,14.0,567.0,730.9,597.62
2016,4,3,15,45,775.0,104.0,5.65,14.0,520.0,682.98,562.59
2016,4,3,16,0,760.0,97.0,5.7,14.0,473.0,633.91,525.19
2016,4,3,16,15,729.0,92.5,5.65,13.5,421.0,578.8,481.83
2016,4,3,16,30,698.0,88.0,5.6,13.0,369.0,522.33,436.21
2016,4,3,16,45,652.5,82.0,5.6,13.0,316.0,457.5,381.72
2016,4,3,17,0,607.0,76.0,5.6,13.0,263.0,395.66,328.23
2016,4,3,17,15,542.0,68.0,5.5,12.5,210.5,326.41,267.74
2016,4,3,17,30,477.0,60.0,5.4,12.0,158.0,262.99,210.8
2016,4,3,17,45,368.5,48.5,5.35,12.0,110.5,187.73,143.98
2016,4,3,18,0,260.0,37.0,5.3,12.0,63.0,124.15,86.64
2016,4,3,18,15,130.0,18.5,5.2,12.0,31.5,54.69,0.93
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,9.83,0.0
2016,4,4,6,15,125.5,27.5,7.3,13.0,43.0,21.34,9.81
2016,4,4,6,30,251.0,45.0,7.3,13.0,76.0,34.36,24.13
2016,4,4,6,45,338.0,58.5,7.35,13.5,123.0,43.5,32.88
2016,4,4,7,0,425.0,72.0,7.4,14.0,170.0,80.82,49.37
2016,4,4,7,15,482.0,83.0,7.35,14.0,220.5,124.42,79.21
2016,4,4,7,30,539.0,94.0,7.3,14.0,271.0,174.03,118.98
2016,4,4,7,45,618.5,86.5,7.3,14.0,323.0,218.19,156.46
2016,4,4,8,0,698.0,79.0,7.3,14.0,375.0,273.1,204.95
2016,4,4,8,15,743.0,89.5,7.35,14.0,440.0,338.89,263.85
2016,4,4,8,30,788.0,100.0,7.4,14.0,505.0,408.82,325.58
2016,4,4,8,45,812.5,103.0,7.5,14.5,555.0,466.07,375.74
2016,4,4,9,0,837.0,106.0,7.6,15.0,605.0,524.51,425.61
2016,4,4,9,15,854.0,108.5,7.65,15.0,649.0,579.18,472.05
2016,4,4,9,30,871.0,111.0,7.7,15.0,693.0,633.68,517.32
2016,4,4,9,45,883.0,113.5,7.8,15.0,731.5,684.48,558.86
2016,4,4,10,0,895.0,116.0,7.9,15.0,770.0,733.55,598.32
2016,4,4,10,15,904.5,117.5,7.85,15.0,801.5,778.45,631.72
2016,4,4,10,30,914.0,119.0,7.8,15.0,833.0,821.44,663.4
2016,4,4,10,45,919.5,120.5,7.75,15.0,857.0,859.12,690.84
2016,4,4,11,0,925.0,122.0,7.7,15.0,881.0,894.2,716.23
2016,4,4,11,15,929.0,122.5,7.7,15.0,897.0,924.24,737.96
2016,4,4,11,30,933.0,123.0,7.7,15.0,913.0,951.28,757.48
2016,4,4,11,45,934.0,124.0,7.7,15.0,920.0,972.99,773.11
2016,4,4,12,0,935.0,125.0,7.7,15.0,927.0,991.35,786.37
2016,4,4,12,15,934.5,125.0,7.65,15.0,926.0,1003.86,795.22
2016,4,4,12,30,934.0,125.0,7.6,15.0,925.0,1012.84,801.62
2016,4,4,12,45,933.5,123.5,7.6,15.0,916.0,1016.68,804.66
2016,4,4,13,0,933.0,122.0,7.6,15.0,907.0,1016.92,805.22
2016,4,4,13,15,928.5,121.0,7.55,15.0,889.5,1010.3,800.69
2016,4,4,13,30,924.0,120.0,7.5,15.0,872.0,1000.14,793.74
2016,4,4,13,45,916.5,119.0,7.45,15.0,846.0,983.72,782.33
2016,4,4,14,0,909.0,118.0,7.4,15.0,820.0,964.0,768.63
2016,4,4,14,15,899.0,116.5,7.65,15.0,787.0,938.33,751.85
2016,4,4,14,30,889.0,115.0,7.9,15.0,754.0,909.75,732.77
2016,4,4,14,45,872.0,114.0,8.2,15.0,713.5,878.22,711.46
2016,4,4,15,0,855.0,113.0,8.5,15.0,673.0,839.18,684.14
2016,4,4,15,15,836.5,110.0,8.7,15.0,627.5,794.83,652.1
2016,4,4,15,30,818.0,107.0,8.9,15.0,582.0,748.94,618.48
2016,4,4,15,45,788.5,105.0,9.15,15.0,531.0,694.96,578.05
2016,4,4,16,0,759.0,103.0,9.4,15.0,480.0,643.38,537.7
2016,4,4,16,15,725.5,98.0,9.25,14.5,427.5,583.85,489.85
2016,4,4,16,30,692.0,93.0,9.1,14.0,375.0,525.39,441.69
2016,4,4,16,45,640.5,88.0,8.95,14.0,320.0,458.57,384.55
2016,4,4,17,0,589.0,83.0,8.8,14.0,265.0,395.28,329.14
2016,4,4,17,15,519.0,74.0,8.5,13.5,212.0,323.45,266.05
2016,4,4,17,30,449.0,65.0,8.2,13.0,159.0,257.97,207.26
2016,4,4,17,45,339.5,52.5,7.9,13.0,111.5,182.05,139.95
2016,4,4,18,0,230.0,40.0,7.6,13.0,64.0,119.63,84.21
2016,4,4,18,15,115.0,20.0,7.4,12.5,32.0,53.67,7.16
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,4.0,12.0,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,4.0,12.0,14.0,11.8,0.0
2016,4,5,6,15,238.0,25.5,3.8,12.5,52.0,19.57,9.3
2016,4,5,6,30,390.0,39.0,3.6,13.0,90.0,29.32,19.9
2016,4,5,6,45,476.0,48.5,3.45,13.5,140.0,35.28,25.7
2016,4,5,7,0,562.0,58.0,3.3,14.0,190.0,78.44,42.23
2016,4,5,7,15,620.5,64.5,3.1,14.0,244.0,125.76,74.01
2016,4,5,7,30,679.0,71.0,2.9,14.0,298.0,179.77,117.49
2016,4,5,7,45,718.0,76.0,2.7,14.0,352.0,236.52,167.18
2016,4,5,8,0,757.0,81.0,2.5,14.0,406.0,294.76,219.04
2016,4,5,8,15,785.0,85.0,2.45,14.5,458.0,351.9,269.6
2016,4,5,8,30,813.0,89.0,2.4,15.0,510.0,411.18,320.61
2016,4,5,8,45,836.5,90.5,2.4,15.5,559.5,467.83,368.22
2016,4,5,9,0,860.0,92.0,2.4,16.0,609.0,525.49,415.05
2016,4,5,9,15,875.5,94.5,2.55,16.0,652.5,581.31,460.29
2016,4,5,9,30,891.0,97.0,2.7,16.0,696.0,635.41,503.18
2016,4,5,9,45,902.0,99.0,2.85,16.5,734.0,685.42,541.07
2016,4,5,10,0,913.0,101.0,3.0,17.0,772.0,734.07,576.32
2016,4,5,10,15,921.5,102.0,3.15,17.0,803.0,778.31,607.69
2016,4,5,10,30,930.0,103.0,3.3,17.0,834.0,820.51,637.45
2016,4,5,10,45,934.5,105.0,3.45,17.5,857.0,858.25,662.68
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,893.31,685.9
2016,4,5,11,15,942.5,107.5,3.6,18.0,895.5,923.13,705.82
2016,4,5,11,30,946.0,108.0,3.6,18.0,911.0,949.88,723.62
2016,4,5,11,45,947.0,108.5,3.65,18.0,918.5,971.17,738.05
2016,4,5,12,0,948.0,109.0,3.7,18.0,926.0,989.06,750.27
2016,4,5,12,15,948.0,108.5,3.65,18.0,924.5,1001.5,758.21
2016,4,5,12,30,948.0,108.0,3.6,18.0,923.0,1010.37,763.87
2016,4,5,12,45,946.0,107.5,3.6,18.5,914.0,1013.72,764.85
2016,4,5,13,0,944.0,107.0,3.6,19.0,905.0,1013.43,763.56
2016,4,5,13,15,940.0,106.5,3.6,19.0,887.5,1007.61,760.16
2016,4,5,13,30,936.0,106.0,3.6,19.0,870.0,998.22,754.52
2016,4,5,13,45,931.0,104.0,3.6,19.0,845.0,982.76,744.91
2016,4,5,14,0,926.0,102.0,3.6,19.0,820.0,963.89,733.1
2016,4,5,14,15,917.0,100.5,3.6,19.0,787.5,938.66,716.99
2016,4,5,14,30,908.0,99.0,3.6,19.0,755.0,910.42,698.84
2016,4,5,14,45,896.0,97.5,3.65,19.0,716.0,876.8,677.16
2016,4,5,15,0,884.0,96.0,3.7,19.0,677.0,840.71,653.59
2016,4,5,15,15,868.0,93.5,3.8,19.0,632.5,798.09,625.34
2016,4,5,15,30,852.0,91.0,3.9,19.0,588.0,758.12,598.63
2016,4,5,15,45,829.5,88.0,4.05,19.0,538.0,706.83,563.26
2016,4,5,16,0,807.0,85.0,4.2,19.0,488.0,654.83,526.63
2016,4,5,16,15,777.0,81.5,4.3,18.5,435.5,597.12,483.61
2016,4,5,16,30,747.0,78.0,4.4,18.0,383.0,540.03,439.65
2016,4,5,16,45,703.0,73.0,4.55,17.5,328.5,476.49,388.98
2016,4,5,17,0,659.0,68.0,4.7,17.0,274.0,413.99,337.23
2016,4,5,17,15,596.0,61.5,4.65,16.5,220.5,344.56,277.84
2016,4,5,17,30,533.0,55.0,4.6,16.0,167.0,280.71,221.49
2016,4,5,17,45,429.5,45.0,4.6,15.5,118.5,205.49,155.73
2016,4,5,18,0,326.0,35.0,4.6,15.0,70.0,141.35,98.57
2016,4,5,18,15,163.0,17.5,4.45,15.0,35.0,63.02,14.64
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,91.0,13.0,3.3,16.0,16.0,12.78,0.0
2016,4,6,6,15,236.0,27.0,3.3,16.0,54.5,20.74,10.54
2016,4,6,6,30,381.0,41.0,3.3,16.0,93.0,30.89,21.06
2016,4,6,6,45,468.5,51.0,3.35,16.5,143.0,39.38,28.98
2016,4,6,7,0,556.0,61.0,3.4,17.0,193.0,82.94,45.02
2016,4,6,7,15,613.5,67.5,3.3,17.0,247.5,129.98,76.86
2016,4,6,7,30,671.0,74.0,3.2,17.0,302.0,183.6,119.88
2016,4,6,7,45,708.0,80.0,3.1,17.5,355.5,238.22,167.18
2016,4,6,8,0,745.0,86.0,3.0,18.0,409.0,298.7,219.91
2016,4,6,8,15,773.0,90.0,2.9,18.0,461.0,355.23,269.7
2016,4,6,8,30,801.0,94.0,2.8,18.0,513.0,413.92,320.16
2016,4,6,8,45,819.5,98.0,2.7,18.5,561.0,470.08,366.68
2016,4,6,9,0,838.0,102.0,2.6,19.0,609.0,526.79,411.94
2016,4,6,9,15,853.0,105.0,2.5,19.5,652.0,580.83,453.57
2016,4,6,9,30,868.0,108.0,2.4,20.0,695.0,634.49,493.4
2016,4,6,9,45,875.5,112.0,2.3,20.5,731.5,683.55,528.44
2016,4,6,10,0,883.0,116.0,2.2,21.0,768.0,730.64,560.66
2016,4,6,10,15,890.5,117.5,2.1,21.5,798.0,773.49,587.49
2016,4,6,10,30,898.0,119.0,2.0,22.0,828.0,814.31,612.37
2016,4,6,10,45,900.0,122.0,1.95,22.5,850.0,849.98,633.72
2016,4,6,11,0,902.0,125.0,1.9,23.0,872.0,882.91,652.98
2016,4,6,11,15,905.0,126.0,1.8,23.0,887.0,911.84,670.1
2016,4,6,11,30,908.0,127.0,1.7,23.0,902.0,937.81,685.12
2016,4,6,11,45,727.5,223.0,1.65,23.5,847.5,898.31,656.95
2016,4,6,12,0,547.0,319.0,1.6,24.0,793.0,842.17,614.24
2016,4,6,12,15,724.5,225.0,1.55,24.0,851.5,923.19,671.49
2016,4,6,12,30,902.0,131.0,1.5,24.0,910.0,992.85,714.41
2016,4,6,12,45,718.0,222.0,1.45,24.0,838.0,928.1,671.85
2016,4,6,13,0,534.0,313.0,1.4,24.0,766.0,848.36,616.36
2016,4,6,13,15,426.0,346.0,1.4,24.0,703.0,780.77,570.14
2016,4,6,13,30,318.0,379.0,1.4,24.0,640.0,705.81,517.98
2016,4,6,13,45,460.5,313.0,1.4,24.0,678.5,774.76,570.12
2016,4,6,14,0,603.0,247.0,1.4,24.0,717.0,832.82,612.87
2016,4,6,14,15,570.5,245.0,1.35,24.0,675.0,789.41,583.11
2016,4,6,14,30,538.0,243.0,1.3,24.0,633.0,747.47,555.11
2016,4,6,14,45,570.5,216.5,1.3,24.0,610.5,734.03,548.45
2016,4,6,15,0,603.0,190.0,1.3,24.0,588.0,720.13,540.99
2016,4,6,15,15,515.5,203.5,1.25,23.5,528.0,643.3,487.59
2016,4,6,15,30,428.0,217.0,1.2,23.0,468.0,573.92,438.63
2016,4,6,15,45,461.0,188.5,1.2,23.0,438.0,551.02,424.5
2016,4,6,16,0,494.0,160.0,1.2,23.0,408.0,523.9,406.39
2016,4,6,16,15,506.5,138.0,1.3,22.5,369.0,486.48,380.92
2016,4,6,16,30,519.0,116.0,1.4,22.0,330.0,446.47,352.38
2016,4,6,16,45,466.0,110.0,1.5,21.5,282.5,386.3,306.28
2016,4,6,17,0,413.0,104.0,1.6,21.0,235.0,330.34,261.98
2016,4,6,17,15,364.0,89.0,1.65,20.0,188.5,270.68,213.77
2016,4,6,17,30,315.0,74.0,1.7,19.0,142.0,215.63,167.73
2016,4,6,17,45,242.0,57.0,1.75,18.5,100.5,155.17,116.53
2016,4,6,18,0,169.0,40.0,1.8,18.0,59.0,102.66,71.43
2016,4,6,18,15,84.5,20.0,1.8,17.5,29.5,44.11,12.2
2016,4,6,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.05,15.0,6.5,6.39,0.0
2016,4,7,6,0,0.0,13.0,3.1,15.0,13.0,12.55,0.0
2016,4,7,6,15,62.0,33.0,3.15,15.0,41.5,28.83,17.5
2016,4,7,6,30,124.0,53.0,3.2,15.0,70.0,42.85,31.58
2016,4,7,6,45,168.5,73.5,3.25,15.0,108.0,60.31,47.62
2016,4,7,7,0,213.0,94.0,3.3,15.0,146.0,92.92,65.41
2016,4,7,7,15,257.5,108.5,3.25,15.0,186.5,126.05,89.64
2016,4,7,7,30,302.0,123.0,3.2,15.0,227.0,164.2,120.07
2016,4,7,7,45,245.0,152.5,3.2,15.5,246.0,195.8,149.61
2016,4,7,8,0,188.0,182.0,3.2,16.0,265.0,223.03,174.53
2016,4,7,8,15,220.5,202.5,3.15,16.0,310.5,265.65,209.38
2016,4,7,8,30,253.0,223.0,3.1,16.0,356.0,310.51,245.83
2016,4,7,8,45,250.0,246.0,3.05,16.0,388.0,346.13,274.69
2016,4,7,9,0,247.0,269.0,3.0,16.0,420.0,381.27,302.53
2016,4,7,9,15,298.0,279.0,2.9,16.0,473.5,434.17,344.01
2016,4,7,9,30,349.0,289.0,2.8,16.0,527.0,491.39,388.17
2016,4,7,9,45,330.5,312.0,2.75,16.0,546.5,519.4,408.63
2016,4,7,10,0,312.0,335.0,2.7,16.0,566.0,545.24,427.14
2016,4,7,10,15,297.0,353.5,2.65,16.0,581.0,567.24,442.57
2016,4,7,10,30,282.0,372.0,2.6,16.0,596.0,587.47,456.45
2016,4,7,10,45,241.5,391.0,2.55,16.5,586.5,582.78,450.52
2016,4,7,11,0,201.0,410.0,2.5,17.0,577.0,577.5,444.17
2016,4,7,11,15,219.0,415.5,2.45,17.0,601.0,606.52,465.35
2016,4,7,11,30,237.0,421.0,2.4,17.0,625.0,635.7,486.26
2016,4,7,11,45,245.0,417.0,2.4,17.0,629.0,651.61,497.61
2016,4,7,12,0,253.0,413.0,2.4,17.0,633.0,661.81,505.07
2016,4,7,12,15,270.5,415.0,2.35,17.0,649.5,686.24,522.6
2016,4,7,12,30,288.0,417.0,2.3,17.0,666.0,709.93,539.42
2016,4,7,12,45,285.0,413.0,2.3,17.0,657.5,706.86,537.25
2016,4,7,13,0,282.0,409.0,2.3,17.0,649.0,702.5,534.45
2016,4,7,13,15,254.5,405.0,2.3,17.0,619.0,673.58,513.63
2016,4,7,13,30,227.0,401.0,2.3,17.0,589.0,635.15,486.21
2016,4,7,13,45,186.0,390.5,2.35,17.0,541.0,585.02,449.89
2016,4,7,14,0,145.0,380.0,2.4,17.0,493.0,535.06,413.2
2016,4,7,14,15,111.5,356.0,2.4,16.5,441.0,468.87,364.97
2016,4,7,14,30,78.0,332.0,2.4,16.0,389.0,412.41,323.01
2016,4,7,14,45,55.5,298.5,2.45,16.0,338.0,356.16,280.36
2016,4,7,15,0,33.0,265.0,2.5,16.0,287.0,300.82,237.63
2016,4,7,15,15,32.5,247.5,2.5,16.0,268.0,281.61,223.37
2016,4,7,15,30,32.0,230.0,2.5,16.0,249.0,262.32,208.79
2016,4,7,15,45,63.5,223.5,2.5,16.0,257.0,278.34,223.12
2016,4,7,16,0,95.0,217.0,2.5,16.0,265.0,291.99,235.28
2016,4,7,16,15,88.0,193.5,2.45,16.0,234.0,259.04,209.26
2016,4,7,16,30,81.0,170.0,2.4,16.0,203.0,226.46,183.29
2016,4,7,16,45,69.0,148.0,2.35,16.0,173.5,193.28,156.31
2016,4,7,17,0,57.0,126.0,2.3,16.0,144.0,161.1,129.71
2016,4,7,17,15,44.5,103.0,2.2,15.5,115.5,128.57,102.58
2016,4,7,17,30,32.0,80.0,2.1,15.0,87.0,97.12,75.91
2016,4,7,17,45,16.0,58.0,2.05,15.0,61.5,66.74,49.82
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,35.96,23.53
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,17.38,3.27
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,14.0,4.5,4.42,0.0
2016,4,8,6,0,0.0,9.0,0.9,14.0,9.0,8.68,0.0
2016,4,8,6,15,0.0,27.0,0.85,14.0,27.0,25.9,15.67
2016,4,8,6,30,0.0,45.0,0.8,14.0,45.0,42.34,31.43
2016,4,8,6,45,7.5,67.0,0.8,14.5,69.0,62.1,46.78
2016,4,8,7,0,15.0,89.0,0.8,15.0,93.0,83.55,64.56
2016,4,8,7,15,26.0,110.5,0.75,15.0,119.0,103.96,81.11
2016,4,8,7,30,37.0,132.0,0.7,15.0,145.0,128.02,100.53
2016,4,8,7,45,73.0,159.0,0.7,15.0,190.0,164.4,129.06
2016,4,8,8,0,109.0,186.0,0.7,15.0,235.0,203.38,159.75
2016,4,8,8,15,54.5,172.0,0.65,15.0,196.5,181.32,143.13
2016,4,8,8,30,0.0,158.0,0.6,15.0,158.0,151.24,119.28
2016,4,8,8,45,53.5,217.0,0.55,15.5,250.0,230.65,181.9
2016,4,8,9,0,107.0,276.0,0.5,16.0,342.0,317.08,247.59
2016,4,8,9,15,87.0,289.5,0.5,16.0,345.5,325.49,252.87
2016,4,8,9,30,67.0,303.0,0.5,16.0,349.0,331.8,256.92
2016,4,8,9,45,60.0,314.5,0.5,16.0,357.5,342.81,264.61
2016,4,8,10,0,53.0,326.0,0.5,16.0,366.0,353.09,271.64
2016,4,8,10,15,75.5,353.0,0.55,15.5,412.5,399.6,306.92
2016,4,8,10,30,98.0,380.0,0.6,15.0,459.0,447.95,342.94
2016,4,8,10,45,180.0,391.5,0.65,15.0,540.5,533.98,406.77
2016,4,8,11,0,262.0,403.0,0.7,15.0,622.0,625.93,472.86
2016,4,8,11,15,152.0,386.5,0.75,15.0,514.5,519.72,394.56
2016,4,8,11,30,42.0,370.0,0.8,15.0,407.0,405.66,309.59
2016,4,8,11,45,70.0,397.5,0.9,15.0,459.0,461.44,352.6
2016,4,8,12,0,98.0,425.0,1.0,15.0,511.0,518.39,394.58
2016,4,8,12,15,101.5,421.5,1.05,15.0,510.5,520.99,396.45
2016,4,8,12,30,105.0,418.0,1.1,15.0,510.0,523.21,398.59
2016,4,8,12,45,73.0,392.0,1.15,15.0,456.0,467.55,357.76
2016,4,8,13,0,41.0,366.0,1.2,15.0,402.0,411.16,316.04
2016,4,8,13,15,42.0,360.0,1.2,15.0,396.0,406.92,313.59
2016,4,8,13,30,43.0,354.0,1.2,15.0,390.0,402.47,310.67
2016,4,8,13,45,43.0,343.5,1.3,15.0,378.5,392.08,303.67
2016,4,8,14,0,43.0,333.0,1.4,15.0,367.0,381.47,296.51
2016,4,8,14,15,42.0,319.5,1.35,15.0,352.0,366.54,285.63
2016,4,8,14,30,41.0,306.0,1.3,15.0,337.0,351.45,274.65
2016,4,8,14,45,20.5,158.5,1.3,15.0,174.0,177.26,139.45
2016,4,8,15,0,0.0,11.0,1.3,15.0,11.0,10.63,3.24
2016,4,8,15,15,0.0,10.0,1.25,15.0,10.0,9.66,2.48
2016,4,8,15,30,0.0,9.0,1.2,15.0,9.0,8.69,1.69
2016,4,8,15,45,0.0,8.5,1.2,15.0,8.5,8.21,1.3
2016,4,8,16,0,0.0,8.0,1.2,15.0,8.0,7.72,0.91
2016,4,8,16,15,0.0,45.0,1.15,15.0,45.0,43.47,31.27
2016,4,8,16,30,0.0,82.0,1.1,15.0,82.0,79.47,61.63
2016,4,8,16,45,0.0,70.5,1.05,15.0,70.5,68.15,52.24
2016,4,8,17,0,0.0,59.0,1.0,15.0,59.0,57.01,42.94
2016,4,8,17,15,0.0,47.5,0.95,15.0,47.5,45.88,33.49
2016,4,8,17,30,0.0,36.0,0.9,15.0,36.0,34.76,23.92
2016,4,8,17,45,0.0,25.5,0.85,15.0,25.5,24.61,15.07
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,14.46,6.18
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,7.23,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.9,14.0,3.5,3.44,0.0
2016,4,9,6,0,0.0,7.0,0.9,14.0,7.0,6.75,0.0
2016,4,9,6,15,0.0,19.5,0.85,14.0,19.5,18.82,10.07
2016,4,9,6,30,0.0,32.0,0.8,14.0,32.0,30.9,21.52
2016,4,9,6,45,0.0,47.5,0.8,14.5,47.5,45.74,33.18
2016,4,9,7,0,0.0,63.0,0.8,15.0,63.0,60.3,45.65
2016,4,9,7,15,0.0,80.5,0.75,15.0,80.5,76.76,59.58
2016,4,9,7,30,0.0,98.0,0.7,15.0,98.0,93.34,73.36
2016,4,9,7,45,0.0,114.0,0.7,15.0,114.0,108.66,85.84
2016,4,9,8,0,0.0,130.0,0.7,15.0,130.0,124.05,98.19
2016,4,9,8,15,0.0,95.5,0.7,15.0,95.5,92.19,71.63
2016,4,9,8,30,0.0,61.0,0.7,15.0,61.0,58.97,43.95
2016,4,9,8,45,0.0,108.5,0.7,15.5,108.5,104.79,81.51
2016,4,9,9,0,0.0,156.0,0.7,16.0,156.0,150.19,117.62
2016,4,9,9,15,5.0,188.0,0.7,16.0,191.5,183.82,143.91
2016,4,9,9,30,10.0,220.0,0.7,16.0,227.0,218.08,170.38
2016,4,9,9,45,67.0,289.0,0.75,16.0,339.0,323.24,251.97
2016,4,9,10,0,124.0,358.0,0.8,16.0,451.0,435.3,335.61
2016,4,9,10,15,134.5,374.5,0.85,16.0,479.5,466.39,357.5
2016,4,9,10,30,145.0,391.0,0.9,16.0,508.0,498.05,380.36
2016,4,9,10,45,133.0,401.5,1.0,16.0,510.5,505.99,385.76
2016,4,9,11,0,121.0,412.0,1.1,16.0,513.0,512.82,390.54
2016,4,9,11,15,160.0,421.0,1.15,16.0,558.0,561.53,426.62
2016,4,9,11,30,199.0,430.0,1.2,16.0,603.0,611.71,463.01
2016,4,9,11,45,242.0,426.0,1.25,16.0,637.5,653.34,493.4
2016,4,9,12,0,285.0,422.0,1.3,16.0,672.0,701.6,528.11
2016,4,9,12,15,340.0,402.0,1.25,16.0,699.0,739.12,554.86
2016,4,9,12,30,395.0,382.0,1.2,16.0,726.0,776.1,581.02
2016,4,9,12,45,455.0,353.5,1.2,16.0,746.5,814.7,608.78
2016,4,9,13,0,515.0,325.0,1.2,16.0,767.0,845.41,631.19
2016,4,9,13,15,372.0,365.0,1.15,16.0,681.0,743.87,557.97
2016,4,9,13,30,229.0,405.0,1.1,16.0,595.0,641.75,483.9
2016,4,9,13,45,412.0,330.0,1.1,16.0,659.0,749.1,565.86
2016,4,9,14,0,595.0,255.0,1.1,16.0,723.0,834.3,628.69
2016,4,9,14,15,449.0,293.0,1.15,16.0,638.0,732.98,556.01
2016,4,9,14,30,303.0,331.0,1.2,16.0,553.0,628.08,480.72
2016,4,9,14,45,335.5,304.0,1.25,16.0,538.0,620.34,478.7
2016,4,9,15,0,368.0,277.0,1.3,16.0,523.0,609.47,473.38
2016,4,9,15,15,256.0,273.0,1.35,16.0,439.0,504.97,395.6
2016,4,9,15,30,144.0,269.0,1.4,16.0,355.0,398.95,314.91
2016,4,9,15,45,207.5,240.0,1.45,16.0,352.0,408.98,325.97
2016,4,9,16,0,271.0,211.0,1.5,16.0,349.0,420.88,337.23
2016,4,9,16,15,156.5,187.5,1.5,15.5,265.5,303.05,244.44
2016,4,9,16,30,42.0,164.0,1.5,15.0,182.0,196.12,157.86
2016,4,9,16,45,35.0,142.5,1.55,15.0,156.0,168.03,135.44
2016,4,9,17,0,28.0,121.0,1.6,15.0,130.0,140.52,112.83
2016,4,9,17,15,19.0,99.5,1.55,15.0,105.0,108.92,86.38
2016,4,9,17,30,10.0,78.0,1.5,15.0,80.0,82.61,64.02
2016,4,9,17,45,5.0,56.5,1.45,15.0,57.5,58.45,43.23
2016,4,9,18,0,0.0,35.0,1.4,15.0,35.0,34.53,22.57
2016,4,9,18,15,0.0,17.5,1.35,14.5,17.5,16.89,4.7
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,3.05,14.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,3.2,14.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,3.3,14.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,3.4,14.0,9.0,8.67,1.98
2016,4,10,6,45,0.0,13.0,3.5,14.0,13.0,12.53,5.03
2016,4,10,7,0,0.0,17.0,3.6,14.0,17.0,16.39,8.41
2016,4,10,7,15,0.0,21.5,3.7,14.0,21.5,20.74,12.16
2016,4,10,7,30,0.0,26.0,3.8,14.0,26.0,25.09,15.86
2016,4,10,7,45,0.0,39.0,3.9,14.0,39.0,37.66,26.53
2016,4,10,8,0,0.0,52.0,4.0,14.0,52.0,50.24,37.09
2016,4,10,8,15,0.0,43.0,4.05,14.0,43.0,41.54,29.6
2016,4,10,8,30,0.0,34.0,4.1,14.0,34.0,32.85,22.16
2016,4,10,8,45,0.0,40.5,4.15,14.0,40.5,39.14,27.38
2016,4,10,9,0,0.0,47.0,4.2,14.0,47.0,45.44,32.56
2016,4,10,9,15,0.0,54.0,4.3,14.0,54.0,52.23,38.12
2016,4,10,9,30,0.0,61.0,4.4,14.0,61.0,59.02,43.66
2016,4,10,9,45,0.0,79.0,4.5,14.0,79.0,76.48,58.01
2016,4,10,10,0,0.0,97.0,4.6,14.0,97.0,93.94,72.26
2016,4,10,10,15,0.0,102.5,4.65,14.0,102.5,99.29,76.51
2016,4,10,10,30,0.0,108.0,4.7,14.0,108.0,104.65,80.78
2016,4,10,10,45,0.0,98.5,4.8,14.0,98.5,95.46,73.17
2016,4,10,11,0,0.0,89.0,4.9,14.0,89.0,86.26,65.57
2016,4,10,11,15,0.0,118.0,5.0,14.0,118.0,114.49,88.57
2016,4,10,11,30,0.0,147.0,5.1,14.0,147.0,142.85,111.5
2016,4,10,11,45,0.0,139.5,5.2,14.0,139.5,135.59,105.56
2016,4,10,12,0,0.0,132.0,5.3,14.0,132.0,128.31,99.65
2016,4,10,12,15,0.0,127.0,5.35,14.0,127.0,123.45,95.72
2016,4,10,12,30,0.0,122.0,5.4,14.0,122.0,118.59,91.79
2016,4,10,12,45,2.0,148.0,5.45,14.0,150.0,146.07,114.23
2016,4,10,13,0,4.0,174.0,5.5,14.0,178.0,173.73,136.71
2016,4,10,13,15,4.5,181.5,5.5,14.0,185.5,181.72,143.24
2016,4,10,13,30,5.0,189.0,5.5,14.0,193.0,189.74,149.84
2016,4,10,13,45,2.5,148.5,5.55,14.0,150.5,147.16,115.47
2016,4,10,14,0,0.0,108.0,5.6,14.0,108.0,104.85,81.02
2016,4,10,14,15,0.0,113.5,5.55,14.0,113.5,110.25,85.6
2016,4,10,14,30,0.0,119.0,5.5,14.0,119.0,115.68,90.22
2016,4,10,14,45,0.0,117.0,5.5,14.0,117.0,113.72,88.79
2016,4,10,15,0,0.0,115.0,5.5,14.0,115.0,111.76,87.39
2016,4,10,15,15,0.0,139.5,5.4,14.0,139.5,136.33,107.86
2016,4,10,15,30,0.0,164.0,5.3,14.0,164.0,161.46,128.8
2016,4,10,15,45,0.0,131.5,5.25,14.0,131.5,128.71,102.14
2016,4,10,16,0,0.0,99.0,5.2,14.0,99.0,96.15,75.38
2016,4,10,16,15,0.0,74.0,5.1,14.0,74.0,71.55,54.99
2016,4,10,16,30,0.0,49.0,5.0,14.0,49.0,47.34,34.69
2016,4,10,16,45,0.0,42.0,4.9,14.0,42.0,40.56,29.03
2016,4,10,17,0,0.0,35.0,4.8,14.0,35.0,33.79,23.3
2016,4,10,17,15,0.0,28.0,4.65,13.5,28.0,27.02,17.55
2016,4,10,17,30,0.0,21.0,4.5,13.0,21.0,20.26,11.71
2016,4,10,17,45,0.0,15.0,4.35,13.0,15.0,14.46,6.61
2016,4,10,18,0,0.0,9.0,4.2,13.0,9.0,8.67,1.51
2016,4,10,18,15,0.0,5.0,4.15,13.0,5.0,4.82,0.0
2016,4,10,18,30,0.0,1.0,4.1,13.0,1.0,0.98,0.0
2016,4,10,18,45,0.0,0.5,4.05,13.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.5,1.65,13.0,4.5,4.42,0.0
2016,4,11,6,0,0.0,9.0,1.5,13.0,9.0,8.68,0.0
2016,4,11,6,15,0.0,22.5,1.4,13.0,22.5,21.72,12.87
2016,4,11,6,30,0.0,36.0,1.3,13.0,36.0,34.77,25.11
2016,4,11,6,45,0.0,53.5,1.25,13.5,53.5,51.15,37.94
2016,4,11,7,0,0.0,71.0,1.2,14.0,71.0,67.52,51.97
2016,4,11,7,15,0.0,89.5,1.2,14.0,89.5,84.93,66.71
2016,4,11,7,30,0.0,108.0,1.2,14.0,108.0,102.48,81.3
2016,4,11,7,45,23.5,144.5,1.25,14.0,155.5,142.36,113.4
2016,4,11,8,0,47.0,181.0,1.3,14.0,203.0,182.89,145.79
2016,4,11,8,15,102.5,210.5,1.4,14.0,264.5,234.13,186.25
2016,4,11,8,30,158.0,240.0,1.5,14.0,326.0,290.38,230.76
2016,4,11,8,45,256.0,247.5,1.6,14.5,401.5,353.58,280.22
2016,4,11,9,0,354.0,255.0,1.7,15.0,477.0,427.71,337.81
2016,4,11,9,15,315.0,284.5,1.75,15.0,491.5,452.63,356.55
2016,4,11,9,30,276.0,314.0,1.8,15.0,506.0,473.51,371.83
2016,4,11,9,45,230.0,339.0,1.9,15.0,504.5,480.81,376.56
2016,4,11,10,0,184.0,364.0,2.0,15.0,503.0,484.15,378.02
2016,4,11,10,15,354.0,327.0,2.05,15.0,608.0,587.08,458.46
2016,4,11,10,30,524.0,290.0,2.1,15.0,713.0,702.4,545.37
2016,4,11,10,45,691.0,210.5,2.15,15.0,784.5,781.92,606.0
2016,4,11,11,0,858.0,131.0,2.2,15.0,856.0,862.66,662.12
2016,4,11,11,15,862.0,131.5,2.2,15.0,870.5,890.46,679.97
2016,4,11,11,30,866.0,132.0,2.2,15.0,885.0,915.49,696.42
2016,4,11,11,45,868.0,132.0,2.2,15.0,892.0,935.3,709.36
2016,4,11,12,0,870.0,132.0,2.2,15.0,899.0,952.04,720.32
2016,4,11,12,15,870.0,132.0,2.2,15.0,897.5,963.74,727.99
2016,4,11,12,30,870.0,132.0,2.2,15.0,896.0,972.17,733.64
2016,4,11,12,45,860.0,136.0,2.2,15.5,885.0,971.84,732.21
2016,4,11,13,0,850.0,140.0,2.2,16.0,874.0,968.21,728.78
2016,4,11,13,15,845.5,139.0,2.15,16.0,856.5,967.31,728.17
2016,4,11,13,30,841.0,138.0,2.1,16.0,839.0,957.4,721.62
2016,4,11,13,45,836.5,135.0,2.1,16.0,815.0,942.14,712.25
2016,4,11,14,0,832.0,132.0,2.1,16.0,791.0,923.77,700.91
2016,4,11,14,15,822.0,130.0,2.05,16.0,759.5,898.47,684.4
2016,4,11,14,30,812.0,128.0,2.0,16.0,728.0,870.51,666.15
2016,4,11,14,45,802.0,124.0,1.95,16.0,691.0,837.89,644.67
2016,4,11,15,0,792.0,120.0,1.9,16.0,654.0,802.98,621.53
2016,4,11,15,15,774.5,116.5,1.9,15.5,610.5,760.49,594.42
2016,4,11,15,30,757.0,113.0,1.9,15.0,567.0,716.62,565.89
2016,4,11,15,45,737.0,108.5,1.9,15.0,520.0,671.0,534.54
2016,4,11,16,0,717.0,104.0,1.9,15.0,473.0,622.51,499.56
2016,4,11,16,15,482.0,136.5,1.9,15.0,373.5,471.85,382.25
2016,4,11,16,30,247.0,169.0,1.9,15.0,274.0,337.85,274.51
2016,4,11,16,45,230.5,148.5,1.95,15.0,236.5,294.93,240.56
2016,4,11,17,0,214.0,128.0,2.0,15.0,199.0,253.1,206.17
2016,4,11,17,15,335.0,96.0,2.05,14.5,184.0,267.3,216.8
2016,4,11,17,30,456.0,64.0,2.1,14.0,169.0,263.97,210.11
2016,4,11,17,45,369.5,52.5,2.2,14.0,123.0,196.2,150.85
2016,4,11,18,0,283.0,41.0,2.3,14.0,77.0,136.79,98.65
2016,4,11,18,15,161.0,25.5,2.45,14.0,43.5,74.3,40.01
2016,4,11,18,30,39.0,10.0,2.6,14.0,10.0,16.74,0.0
2016,4,11,18,45,19.5,5.0,2.8,14.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,12.5,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,9.16,2.19
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,14.46,7.16
2016,4,12,6,45,0.0,21.5,5.05,13.0,21.5,20.74,12.09
2016,4,12,7,0,0.0,28.0,5.1,13.0,28.0,27.02,17.58
2016,4,12,7,15,0.0,35.0,5.1,13.0,35.0,33.79,23.41
2016,4,12,7,30,0.0,42.0,5.1,13.0,42.0,40.56,29.17
2016,4,12,7,45,0.0,62.0,5.1,13.5,62.0,59.92,45.48
2016,4,12,8,0,0.0,82.0,5.1,14.0,82.0,79.31,61.57
2016,4,12,8,15,0.0,98.0,5.2,14.0,98.0,94.58,74.15
2016,4,12,8,30,0.0,114.0,5.3,14.0,114.0,109.9,86.64
2016,4,12,8,45,0.0,141.5,5.4,14.0,141.5,136.18,108.09
2016,4,12,9,0,0.0,169.0,5.5,14.0,169.0,162.56,129.41
2016,4,12,9,15,0.0,131.5,5.55,14.0,131.5,127.02,99.94
2016,4,12,9,30,0.0,94.0,5.6,14.0,94.0,91.02,70.1
2016,4,12,9,45,0.5,132.0,5.7,14.0,133.0,128.04,100.4
2016,4,12,10,0,1.0,170.0,5.8,14.0,172.0,165.2,130.48
2016,4,12,10,15,61.5,281.5,5.85,14.0,332.5,320.23,256.4
2016,4,12,10,30,122.0,393.0,5.9,14.0,493.0,482.73,384.25
2016,4,12,10,45,76.0,365.5,6.0,14.0,428.5,421.28,334.79
2016,4,12,11,0,30.0,338.0,6.1,14.0,364.0,358.63,284.28
