Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,11,15,38.0,359.5,6.1,14.0,392.5,389.23,308.39
2016,4,12,11,30,46.0,381.0,6.1,14.0,421.0,420.37,332.64
2016,4,12,11,45,31.5,342.5,6.2,14.0,370.0,370.35,293.2
2016,4,12,12,0,17.0,304.0,6.3,14.0,319.0,313.99,248.57
2016,4,12,12,15,28.5,340.5,6.25,14.0,366.0,368.68,291.98
2016,4,12,12,30,40.0,377.0,6.2,14.0,413.0,418.71,331.21
2016,4,12,12,45,38.0,368.5,6.2,14.0,402.0,409.42,323.96
2016,4,12,13,0,36.0,360.0,6.2,14.0,391.0,399.87,316.67
2016,4,12,13,15,80.5,385.0,6.2,14.0,453.0,469.99,373.15
2016,4,12,13,30,125.0,410.0,6.2,14.0,515.0,548.54,435.19
2016,4,12,13,45,79.5,367.5,6.25,14.5,433.5,451.75,358.81
2016,4,12,14,0,34.0,325.0,6.3,15.0,352.0,364.26,288.95
2016,4,12,14,15,24.0,288.5,6.35,15.0,307.5,308.42,245.26
2016,4,12,14,30,14.0,252.0,6.4,15.0,263.0,262.09,208.53
2016,4,12,14,45,53.5,280.0,6.5,15.0,317.0,334.02,267.95
2016,4,12,15,0,93.0,308.0,6.6,15.0,371.0,397.35,319.91
2016,4,12,15,15,220.0,276.0,6.6,14.5,412.0,471.32,383.92
2016,4,12,15,30,347.0,244.0,6.6,14.0,453.0,535.67,439.58
2016,4,12,15,45,402.5,209.5,6.6,14.0,433.0,534.0,440.28
2016,4,12,16,0,458.0,175.0,6.6,14.0,413.0,518.8,430.17
2016,4,12,16,15,485.0,149.0,6.5,14.0,377.5,488.18,406.36
2016,4,12,16,30,512.0,123.0,6.4,14.0,342.0,453.69,378.66
2016,4,12,16,45,440.5,123.0,6.35,14.0,293.5,389.78,324.7
2016,4,12,17,0,369.0,123.0,6.3,14.0,245.0,331.82,274.97
2016,4,12,17,15,319.0,106.5,6.15,13.5,199.0,266.49,219.17
2016,4,12,17,30,269.0,90.0,6.0,13.0,153.0,212.1,171.53
2016,4,12,17,45,203.0,70.5,5.9,13.0,111.0,153.72,120.21
2016,4,12,18,0,137.0,51.0,5.8,13.0,69.0,102.4,75.31
2016,4,12,18,15,68.5,30.0,5.7,13.0,39.0,54.86,30.94
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,8.85,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,35.5,12.5,3.2,13.0,15.0,12.29,0.0
2016,4,13,6,0,71.0,25.0,3.2,13.0,30.0,20.93,7.24
2016,4,13,6,15,169.0,44.5,3.2,13.0,69.5,36.34,25.61
2016,4,13,6,30,267.0,64.0,3.2,13.0,109.0,48.32,37.11
2016,4,13,6,45,362.0,74.5,3.25,13.5,159.0,68.87,45.11
2016,4,13,7,0,457.0,85.0,3.3,14.0,209.0,109.91,69.13
2016,4,13,7,15,512.5,94.0,3.25,14.0,261.0,155.05,103.09
2016,4,13,7,30,568.0,103.0,3.2,14.0,313.0,205.87,145.28
2016,4,13,7,45,614.5,107.5,3.15,14.0,366.0,256.36,189.36
2016,4,13,8,0,661.0,112.0,3.1,14.0,419.0,311.73,237.98
2016,4,13,8,15,690.0,117.5,3.05,14.0,469.5,366.04,285.73
2016,4,13,8,30,719.0,123.0,3.0,14.0,520.0,422.7,334.36
2016,4,13,8,45,740.5,127.0,3.0,14.5,566.5,476.39,378.95
2016,4,13,9,0,762.0,131.0,3.0,15.0,613.0,531.04,422.93
2016,4,13,9,15,778.0,134.5,2.9,15.0,655.0,583.85,464.71
2016,4,13,9,30,794.0,138.0,2.8,15.0,697.0,635.07,504.13
2016,4,13,9,45,817.0,135.0,2.75,15.0,735.5,684.29,541.46
2016,4,13,10,0,840.0,132.0,2.7,15.0,774.0,733.34,577.53
2016,4,13,10,15,848.5,134.0,2.65,15.0,804.0,775.92,606.66
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,816.68,634.2
2016,4,13,10,45,861.0,138.5,2.6,15.5,855.5,852.23,656.92
2016,4,13,11,0,865.0,141.0,2.6,16.0,877.0,882.34,675.68
2016,4,13,11,15,868.5,141.5,2.55,16.0,891.5,909.81,693.41
2016,4,13,11,30,872.0,142.0,2.5,16.0,906.0,934.48,709.17
2016,4,13,11,45,875.5,141.5,2.5,16.0,913.0,955.22,722.72
2016,4,13,12,0,879.0,141.0,2.5,16.0,920.0,972.92,734.31
2016,4,13,12,15,879.0,141.0,2.55,16.0,919.0,984.65,742.49
2016,4,13,12,30,879.0,141.0,2.6,16.0,918.0,993.09,748.65
2016,4,13,12,45,877.5,139.5,2.65,16.0,908.5,995.22,750.74
2016,4,13,13,0,876.0,138.0,2.7,16.0,899.0,993.98,750.75
2016,4,13,13,15,871.5,137.5,2.85,16.0,881.5,987.53,748.32
2016,4,13,13,30,867.0,137.0,3.0,16.0,864.0,977.79,743.72
2016,4,13,13,45,855.0,138.0,3.2,16.0,838.0,965.28,737.67
2016,4,13,14,0,843.0,139.0,3.4,16.0,812.0,943.91,725.42
2016,4,13,14,15,833.5,137.0,3.45,15.5,780.0,918.79,710.84
2016,4,13,14,30,824.0,135.0,3.5,15.0,748.0,890.95,694.26
2016,4,13,14,45,807.0,134.0,3.6,15.0,709.0,855.15,670.86
2016,4,13,15,0,790.0,133.0,3.7,15.0,670.0,817.41,645.84
2016,4,13,15,15,666.0,159.0,3.75,15.0,591.5,724.34,579.36
2016,4,13,15,30,542.0,185.0,3.8,15.0,513.0,630.24,507.75
2016,4,13,15,45,493.0,182.0,3.9,15.0,462.0,570.91,463.01
2016,4,13,16,0,444.0,179.0,4.0,15.0,411.0,513.92,418.95
2016,4,13,16,15,542.0,143.5,4.05,14.5,397.5,519.63,426.57
2016,4,13,16,30,640.0,108.0,4.1,14.0,384.0,518.49,427.44
2016,4,13,16,45,594.5,101.5,4.2,14.0,331.0,455.08,375.65
2016,4,13,17,0,549.0,95.0,4.3,14.0,278.0,394.72,325.11
2016,4,13,17,15,488.0,85.5,4.25,13.5,227.0,325.66,266.47
2016,4,13,17,30,427.0,76.0,4.2,13.0,176.0,264.91,213.3
2016,4,13,17,45,328.0,63.0,4.2,13.0,128.0,193.12,150.57
2016,4,13,18,0,229.0,50.0,4.2,13.0,80.0,132.13,97.38
2016,4,13,18,15,114.5,31.0,4.1,12.5,46.0,67.24,39.6
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,11.8,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.0,5.3,13.0,18.0,13.76,0.0
2016,4,14,6,0,120.0,28.0,5.4,13.0,36.0,21.88,9.2
2016,4,14,6,15,238.0,43.5,5.4,13.0,78.5,33.28,23.09
2016,4,14,6,30,356.0,59.0,5.4,13.0,121.0,44.11,33.44
2016,4,14,6,45,429.0,71.5,5.45,13.0,171.5,70.25,44.15
2016,4,14,7,0,502.0,84.0,5.5,13.0,222.0,115.55,72.15
2016,4,14,7,15,556.5,92.0,5.45,13.0,275.5,161.63,107.38
2016,4,14,7,30,611.0,100.0,5.4,13.0,329.0,214.03,151.7
2016,4,14,7,45,664.0,92.5,5.4,13.5,374.5,257.85,190.73
2016,4,14,8,0,717.0,85.0,5.4,14.0,420.0,309.2,236.75
2016,4,14,8,15,734.0,92.5,5.35,14.0,469.0,363.61,285.97
2016,4,14,8,30,751.0,100.0,5.3,14.0,518.0,418.99,334.9
2016,4,14,8,45,754.0,122.0,5.25,14.0,572.0,480.43,387.16
2016,4,14,9,0,757.0,144.0,5.2,14.0,626.0,542.91,438.61
2016,4,14,9,15,773.5,147.0,5.2,14.0,667.5,594.22,480.61
2016,4,14,9,30,790.0,150.0,5.2,14.0,709.0,646.27,522.24
2016,4,14,9,45,825.0,140.5,5.25,14.5,750.5,697.18,561.78
2016,4,14,10,0,860.0,131.0,5.3,15.0,792.0,748.83,600.51
2016,4,14,10,15,867.5,132.5,5.35,15.0,821.0,790.87,630.97
2016,4,14,10,30,875.0,134.0,5.4,15.0,850.0,829.15,658.51
2016,4,14,10,45,872.5,139.5,5.45,15.0,869.5,862.23,682.14
2016,4,14,11,0,870.0,145.0,5.5,15.0,889.0,895.46,705.87
2016,4,14,11,15,873.5,146.0,5.55,15.0,903.5,920.46,723.59
2016,4,14,11,30,877.0,147.0,5.6,15.0,918.0,945.7,741.58
2016,4,14,11,45,860.0,159.0,5.65,15.0,919.0,964.84,755.24
2016,4,14,12,0,843.0,171.0,5.7,15.0,920.0,976.24,763.48
2016,4,14,12,15,842.5,170.5,5.9,15.0,918.0,987.02,772.42
2016,4,14,12,30,842.0,170.0,6.1,15.0,916.0,994.58,779.15
2016,4,14,12,45,863.5,154.5,6.3,15.0,913.0,1004.47,787.71
2016,4,14,13,0,885.0,139.0,6.5,15.0,910.0,1005.07,789.66
2016,4,14,13,15,880.5,138.0,6.6,15.0,892.0,998.02,785.68
2016,4,14,13,30,876.0,137.0,6.7,15.0,874.0,987.65,779.42
2016,4,14,13,45,862.0,139.5,6.8,15.0,847.0,974.71,771.39
2016,4,14,14,0,848.0,142.0,6.9,15.0,820.0,952.93,756.96
2016,4,14,14,15,838.0,140.0,6.9,15.0,788.0,927.22,739.2
2016,4,14,14,30,828.0,138.0,6.9,15.0,756.0,898.8,719.45
2016,4,14,14,45,811.0,137.0,6.95,15.0,716.5,862.85,694.23
2016,4,14,15,0,794.0,136.0,7.0,15.0,677.0,824.94,667.39
2016,4,14,15,15,775.5,132.5,7.1,14.5,632.5,784.35,639.67
2016,4,14,15,30,757.0,129.0,7.2,14.0,588.0,739.57,608.28
2016,4,14,15,45,736.0,123.5,7.3,14.0,540.0,689.71,571.27
2016,4,14,16,0,715.0,118.0,7.4,14.0,492.0,639.32,531.9
2016,4,14,16,15,569.5,130.5,7.45,14.0,409.5,527.16,440.12
2016,4,14,16,30,424.0,143.0,7.5,14.0,327.0,423.68,353.87
2016,4,14,16,45,492.0,118.5,7.6,14.0,305.0,414.38,346.43
2016,4,14,17,0,560.0,94.0,7.7,14.0,283.0,399.91,333.03
2016,4,14,17,15,498.0,85.0,7.7,13.5,231.0,332.24,274.33
2016,4,14,17,30,436.0,76.0,7.7,13.0,179.0,268.98,218.26
2016,4,14,17,45,341.5,63.0,7.75,13.0,131.5,198.12,155.42
2016,4,14,18,0,247.0,50.0,7.8,13.0,84.0,137.53,101.88
2016,4,14,18,15,123.5,32.0,7.75,13.0,49.0,70.75,42.91
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,90.0,14.0,5.6,11.5,20.5,13.76,0.0
2016,4,15,6,0,180.0,28.0,5.5,12.0,41.0,21.77,10.19
2016,4,15,6,15,297.0,41.5,5.4,12.0,84.5,31.53,21.78
2016,4,15,6,30,414.0,55.0,5.3,12.0,128.0,41.16,31.01
2016,4,15,6,45,493.5,63.5,5.25,12.0,180.0,67.6,39.7
2016,4,15,7,0,573.0,72.0,5.2,12.0,232.0,113.11,67.13
2016,4,15,7,15,623.5,79.0,5.15,12.0,286.5,162.05,105.26
2016,4,15,7,30,674.0,86.0,5.1,12.0,341.0,216.7,152.29
2016,4,15,7,45,708.0,91.5,5.05,12.5,394.5,271.01,201.15
2016,4,15,8,0,742.0,97.0,5.0,13.0,448.0,328.62,252.88
2016,4,15,8,15,768.5,101.5,4.95,13.0,499.5,387.57,305.62
2016,4,15,8,30,795.0,106.0,4.9,13.0,551.0,446.12,356.99
2016,4,15,8,45,811.5,110.5,4.85,13.5,598.0,501.44,403.84
2016,4,15,9,0,828.0,115.0,4.8,14.0,645.0,557.08,449.44
2016,4,15,9,15,843.0,117.5,4.7,14.0,688.0,609.96,492.3
2016,4,15,9,30,858.0,120.0,4.6,14.0,731.0,662.46,533.68
2016,4,15,9,45,875.0,119.5,4.6,14.5,769.0,712.59,571.67
2016,4,15,10,0,892.0,119.0,4.6,15.0,807.0,761.62,606.57
2016,4,15,10,15,900.0,120.5,4.6,15.0,837.0,804.66,637.06
2016,4,15,10,30,908.0,122.0,4.6,15.0,867.0,845.67,665.85
2016,4,15,10,45,916.5,121.0,4.6,15.0,890.5,882.41,691.36
2016,4,15,11,0,925.0,120.0,4.6,15.0,914.0,916.73,715.03
2016,4,15,11,15,928.5,120.5,4.75,15.0,928.5,945.52,735.88
2016,4,15,11,30,932.0,121.0,4.9,15.0,943.0,971.3,754.7
2016,4,15,11,45,934.5,120.5,5.05,15.5,950.0,992.01,768.57
2016,4,15,12,0,937.0,120.0,5.2,16.0,957.0,1009.43,780.21
2016,4,15,12,15,936.5,120.0,5.4,16.0,955.0,1021.11,789.84
2016,4,15,12,30,936.0,120.0,5.6,16.0,953.0,1029.3,797.15
2016,4,15,12,45,936.5,118.0,5.8,16.0,943.5,1032.83,801.31
2016,4,15,13,0,937.0,116.0,6.0,16.0,934.0,1032.78,803.05
2016,4,15,13,15,932.5,115.0,6.2,16.0,916.0,1025.37,799.65
2016,4,15,13,30,928.0,114.0,6.4,16.0,898.0,1014.44,793.81
2016,4,15,13,45,924.0,111.5,6.6,16.0,872.5,998.95,784.72
2016,4,15,14,0,920.0,109.0,6.8,16.0,847.0,980.08,773.18
2016,4,15,14,15,910.5,107.5,6.85,16.0,814.0,953.98,755.58
2016,4,15,14,30,901.0,106.0,6.9,16.0,781.0,924.95,735.85
2016,4,15,14,45,888.5,104.0,6.95,16.0,741.0,890.05,711.69
2016,4,15,15,0,876.0,102.0,7.0,16.0,701.0,852.77,685.63
2016,4,15,15,15,860.0,99.5,6.95,16.0,656.0,814.57,658.35
2016,4,15,15,30,844.0,97.0,6.9,16.0,611.0,769.89,625.94
2016,4,15,15,45,821.0,94.5,6.9,16.0,561.5,718.64,588.31
2016,4,15,16,0,798.0,92.0,6.9,16.0,512.0,666.8,549.73
2016,4,15,16,15,769.5,88.0,6.9,15.5,459.5,609.44,505.44
2016,4,15,16,30,741.0,84.0,6.9,15.0,407.0,552.62,460.04
2016,4,15,16,45,700.0,79.0,6.9,15.0,352.5,490.44,408.08
2016,4,15,17,0,659.0,74.0,6.9,15.0,298.0,429.04,355.45
2016,4,15,17,15,602.5,67.5,6.85,14.5,244.5,361.75,297.2
2016,4,15,17,30,546.0,61.0,6.8,14.0,191.0,299.35,241.56
2016,4,15,17,45,461.0,51.0,6.75,14.0,142.0,228.45,178.03
2016,4,15,18,0,376.0,41.0,6.7,14.0,93.0,166.46,122.12
2016,4,15,18,15,240.0,27.5,6.65,13.5,55.0,98.18,60.7
2016,4,15,18,30,104.0,14.0,6.6,13.0,17.0,32.77,0.0
2016,4,15,18,45,52.0,7.0,6.55,13.0,8.5,6.88,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,111.0,13.5,1.0,13.0,22.0,13.27,0.0
2016,4,16,6,0,222.0,27.0,1.0,13.0,44.0,21.05,10.39
2016,4,16,6,15,332.5,39.5,1.0,13.0,88.5,29.83,20.38
2016,4,16,6,30,443.0,52.0,1.0,13.0,133.0,38.02,28.22
2016,4,16,6,45,516.0,60.5,1.0,13.5,184.5,67.59,38.08
2016,4,16,7,0,589.0,69.0,1.0,14.0,236.0,114.02,66.25
2016,4,16,7,15,636.5,75.5,1.0,14.0,290.0,163.1,104.16
2016,4,16,7,30,684.0,82.0,1.0,14.0,344.0,217.5,150.11
2016,4,16,7,45,717.5,87.5,1.0,14.5,397.0,272.27,197.89
2016,4,16,8,0,751.0,93.0,1.0,15.0,450.0,332.47,249.69
2016,4,16,8,15,776.0,97.0,1.1,15.5,501.0,388.54,297.67
2016,4,16,8,30,801.0,101.0,1.2,16.0,552.0,446.36,345.71
2016,4,16,8,45,817.0,105.5,1.3,16.5,599.0,501.71,390.47
2016,4,16,9,0,833.0,110.0,1.4,17.0,646.0,557.3,434.01
2016,4,16,9,15,847.0,112.5,1.4,17.0,688.5,609.77,474.2
2016,4,16,9,30,861.0,115.0,1.4,17.0,731.0,661.74,512.87
2016,4,16,9,45,869.5,119.0,1.45,17.5,767.0,710.56,547.6
2016,4,16,10,0,878.0,123.0,1.5,18.0,803.0,757.53,578.98
2016,4,16,10,15,886.0,124.5,1.55,18.0,833.0,799.98,607.4
2016,4,16,10,30,894.0,126.0,1.6,18.0,863.0,840.45,634.28
2016,4,16,10,45,897.5,128.0,1.65,18.5,884.5,875.5,656.11
2016,4,16,11,0,901.0,130.0,1.7,19.0,906.0,907.91,676.06
2016,4,16,11,15,904.5,130.5,1.75,19.0,920.5,936.05,694.42
2016,4,16,11,30,908.0,131.0,1.8,19.0,935.0,961.28,710.91
2016,4,16,11,45,918.0,126.5,1.9,19.0,943.5,984.45,726.77
2016,4,16,12,0,928.0,122.0,2.0,19.0,952.0,1004.59,740.76
2016,4,16,12,15,927.5,121.5,2.05,19.0,950.0,1015.61,748.3
2016,4,16,12,30,927.0,121.0,2.1,19.0,948.0,1023.15,753.82
2016,4,16,12,45,930.0,117.0,2.2,19.5,939.5,1026.93,756.23
2016,4,16,13,0,933.0,113.0,2.3,20.0,931.0,1027.14,756.45
2016,4,16,13,15,929.0,112.5,2.35,20.0,913.0,1020.68,753.33
2016,4,16,13,30,925.0,112.0,2.4,20.0,895.0,1010.72,748.09
2016,4,16,13,45,918.0,111.0,2.5,20.0,869.5,993.95,739.0
2016,4,16,14,0,911.0,110.0,2.6,20.0,844.0,973.93,727.79
2016,4,16,14,15,902.5,108.5,2.65,19.5,811.0,948.87,714.09
2016,4,16,14,30,894.0,107.0,2.7,19.0,778.0,920.88,698.32
2016,4,16,14,45,882.5,104.5,2.8,19.0,739.0,886.44,677.05
2016,4,16,15,0,871.0,102.0,2.9,19.0,700.0,849.59,653.87
2016,4,16,15,15,855.5,99.5,2.95,19.0,655.5,811.91,629.49
2016,4,16,15,30,840.0,97.0,3.0,19.0,611.0,767.76,600.15
2016,4,16,15,45,821.0,93.5,3.05,19.0,562.5,718.46,566.65
2016,4,16,16,0,802.0,90.0,3.1,19.0,514.0,668.27,531.9
2016,4,16,16,15,775.0,86.0,3.1,18.5,462.0,611.7,490.9
2016,4,16,16,30,748.0,82.0,3.1,18.0,410.0,555.54,448.45
2016,4,16,16,45,711.0,77.0,3.1,17.5,356.0,495.11,401.11
2016,4,16,17,0,674.0,72.0,3.1,17.0,302.0,435.18,352.52
2016,4,16,17,15,620.5,65.5,3.0,16.5,249.0,368.46,296.67
2016,4,16,17,30,567.0,59.0,2.9,16.0,196.0,306.32,242.85
2016,4,16,17,45,481.0,50.0,2.8,16.0,146.0,234.95,180.44
2016,4,16,18,0,395.0,41.0,2.7,16.0,96.0,172.55,125.25
2016,4,16,18,15,265.5,27.5,2.6,15.5,57.5,104.53,65.09
2016,4,16,18,30,136.0,14.0,2.5,15.0,19.0,44.32,0.0
2016,4,16,18,45,68.0,7.0,2.45,15.0,9.5,6.88,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,127.5,13.5,1.15,14.5,24.0,13.27,0.0
2016,4,17,6,0,255.0,27.0,1.2,15.0,48.0,20.8,10.59
2016,4,17,6,15,361.5,39.0,1.25,15.0,93.0,29.09,19.61
2016,4,17,6,30,468.0,51.0,1.3,15.0,138.0,36.82,26.95
2016,4,17,6,45,532.5,59.5,1.4,15.5,189.0,69.28,37.96
2016,4,17,7,0,597.0,68.0,1.5,16.0,240.0,115.99,66.86
2016,4,17,7,15,643.5,74.5,1.45,16.0,293.5,165.48,105.28
2016,4,17,7,30,690.0,81.0,1.4,16.0,347.0,220.17,151.48
2016,4,17,7,45,721.0,86.5,1.4,16.5,399.5,274.62,199.04
2016,4,17,8,0,752.0,92.0,1.4,17.0,452.0,334.18,250.33
2016,4,17,8,15,776.5,95.5,1.3,17.0,503.0,389.65,297.74
2016,4,17,8,30,801.0,99.0,1.2,17.0,554.0,446.8,344.99
2016,4,17,8,45,818.5,103.0,1.2,17.5,601.0,502.37,389.2
2016,4,17,9,0,836.0,107.0,1.2,18.0,648.0,558.32,432.09
2016,4,17,9,15,850.0,109.0,1.15,18.0,690.0,610.39,471.2
2016,4,17,9,30,864.0,111.0,1.1,18.0,732.0,662.4,508.97
2016,4,17,9,45,877.5,111.5,1.1,18.5,769.0,710.95,542.71
2016,4,17,10,0,891.0,112.0,1.1,19.0,806.0,758.38,573.0
2016,4,17,10,15,898.5,113.5,1.1,19.5,835.5,800.82,599.21
2016,4,17,10,30,906.0,115.0,1.1,20.0,865.0,841.21,623.69
2016,4,17,10,45,912.5,115.5,1.15,20.5,887.5,877.53,645.9
2016,4,17,11,0,919.0,116.0,1.2,21.0,910.0,911.34,666.34
2016,4,17,11,15,922.5,116.5,1.15,21.0,924.5,939.8,682.95
2016,4,17,11,30,926.0,117.0,1.1,21.0,939.0,965.28,697.57
2016,4,17,11,45,929.0,116.5,1.1,21.5,946.0,986.17,708.81
2016,4,17,12,0,932.0,116.0,1.1,22.0,953.0,1003.82,718.07
2016,4,17,12,15,931.5,116.0,1.1,22.0,951.5,1015.29,724.95
2016,4,17,12,30,931.0,116.0,1.1,22.0,950.0,1023.28,729.87
2016,4,17,12,45,932.0,114.0,1.1,22.0,941.0,1027.13,732.39
2016,4,17,13,0,933.0,112.0,1.1,22.0,932.0,1027.43,732.9
2016,4,17,13,15,929.5,111.0,1.15,22.0,914.5,1020.86,730.27
2016,4,17,13,30,926.0,110.0,1.2,22.0,897.0,1010.78,725.64
2016,4,17,13,45,922.0,108.0,1.25,22.0,872.0,995.73,717.97
2016,4,17,14,0,918.0,106.0,1.3,22.0,847.0,977.32,708.26
2016,4,17,14,15,910.5,104.5,1.35,21.5,815.0,952.98,696.1
2016,4,17,14,30,903.0,103.0,1.4,21.0,783.0,925.65,681.93
2016,4,17,14,45,893.5,100.5,1.5,21.0,744.5,892.67,663.25
2016,4,17,15,0,884.0,98.0,1.6,21.0,706.0,857.15,642.56
2016,4,17,15,15,869.5,95.5,1.6,20.5,662.0,815.24,617.26
2016,4,17,15,30,855.0,93.0,1.6,20.0,618.0,775.85,593.33
2016,4,17,15,45,837.0,89.5,1.6,20.0,569.5,726.7,560.98
2016,4,17,16,0,819.0,86.0,1.6,20.0,521.0,676.56,527.42
2016,4,17,16,15,793.0,82.5,1.55,19.5,469.0,620.46,488.22
2016,4,17,16,30,767.0,79.0,1.5,19.0,417.0,564.66,447.21
2016,4,17,16,45,731.0,74.5,1.5,19.0,363.0,502.75,399.59
2016,4,17,17,0,695.0,70.0,1.5,19.0,309.0,444.41,353.03
2016,4,17,17,15,643.0,63.5,1.4,18.5,255.5,377.26,298.3
2016,4,17,17,30,591.0,57.0,1.3,18.0,202.0,314.53,245.27
2016,4,17,17,45,508.0,48.5,1.25,17.5,151.5,243.4,184.67
2016,4,17,18,0,425.0,40.0,1.2,17.0,101.0,180.89,130.34
2016,4,17,18,15,293.5,27.5,1.1,17.0,61.0,111.56,69.86
2016,4,17,18,30,162.0,15.0,1.0,17.0,21.0,50.67,0.0
2016,4,17,18,45,81.0,7.5,0.95,17.0,10.5,18.14,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.5,14.5,0.55,16.0,26.0,11.14,0.0
2016,4,18,6,0,259.0,29.0,0.6,16.0,52.0,22.48,12.29
2016,4,18,6,15,365.0,41.0,0.7,16.0,97.5,30.69,20.99
2016,4,18,6,30,471.0,53.0,0.8,16.0,143.0,38.35,28.22
2016,4,18,6,45,538.5,61.5,0.9,16.5,195.0,73.2,40.18
2016,4,18,7,0,606.0,70.0,1.0,17.0,247.0,120.76,69.91
2016,4,18,7,15,652.5,76.5,1.05,17.0,301.0,170.88,108.85
2016,4,18,7,30,699.0,83.0,1.1,17.0,355.0,226.19,155.41
2016,4,18,7,45,730.0,88.5,1.2,17.0,408.5,281.2,203.61
2016,4,18,8,0,761.0,94.0,1.3,17.0,462.0,341.36,255.77
2016,4,18,8,15,785.5,97.5,1.35,17.0,513.0,397.33,303.84
2016,4,18,8,30,810.0,101.0,1.4,17.0,564.0,454.98,352.01
2016,4,18,8,45,829.0,104.0,1.5,17.5,611.5,510.79,396.97
2016,4,18,9,0,848.0,107.0,1.6,18.0,659.0,567.12,440.91
2016,4,18,9,15,862.0,109.0,1.6,18.0,701.0,619.73,481.13
2016,4,18,9,30,876.0,111.0,1.6,18.0,743.0,672.25,520.12
2016,4,18,9,45,890.5,110.5,1.65,18.5,780.5,721.01,554.84
2016,4,18,10,0,905.0,110.0,1.7,19.0,818.0,768.67,586.05
2016,4,18,10,15,912.5,111.5,1.7,19.0,847.0,811.57,614.21
2016,4,18,10,30,920.0,113.0,1.7,19.0,876.0,852.38,640.69
2016,4,18,10,45,925.5,113.5,1.75,19.5,898.5,888.24,662.93
2016,4,18,11,0,931.0,114.0,1.8,20.0,921.0,921.49,683.3
2016,4,18,11,15,934.0,114.5,1.8,20.0,935.5,949.74,701.01
2016,4,18,11,30,937.0,115.0,1.8,20.0,950.0,974.94,716.76
2016,4,18,11,45,937.0,116.5,1.8,20.5,955.5,995.2,727.94
2016,4,18,12,0,937.0,118.0,1.8,21.0,961.0,1012.11,737.03
2016,4,18,12,15,936.5,118.0,1.75,20.5,959.5,1023.59,744.88
2016,4,18,12,30,936.0,118.0,1.7,20.0,958.0,1031.57,750.66
2016,4,18,12,45,928.0,121.0,1.7,20.0,946.0,1031.85,751.0
2016,4,18,13,0,920.0,124.0,1.7,20.0,934.0,1028.62,749.31
2016,4,18,13,15,915.5,123.0,1.65,20.0,916.0,1021.15,744.36
2016,4,18,13,30,911.0,122.0,1.6,20.0,898.0,1010.24,737.38
2016,4,18,13,45,897.5,125.0,1.6,20.0,870.5,991.64,726.35
2016,4,18,14,0,884.0,128.0,1.6,20.0,843.0,970.07,713.55
2016,4,18,14,15,874.5,126.0,1.6,20.0,810.5,944.06,697.9
2016,4,18,14,30,865.0,124.0,1.6,20.0,778.0,920.71,684.03
2016,4,18,14,45,845.0,125.5,1.65,20.0,737.5,883.8,661.68
2016,4,18,15,0,825.0,127.0,1.7,20.0,697.0,845.0,637.9
2016,4,18,15,15,808.0,123.5,1.75,19.5,652.5,801.64,611.79
2016,4,18,15,30,791.0,120.0,1.8,19.0,608.0,756.78,584.1
2016,4,18,15,45,740.5,115.0,1.85,19.0,543.5,686.7,536.58
2016,4,18,16,0,690.0,110.0,1.9,19.0,479.0,615.99,486.55
2016,4,18,16,15,697.0,95.5,2.0,18.5,436.0,574.64,458.13
2016,4,18,16,30,704.0,81.0,2.1,18.0,393.0,529.28,425.19
2016,4,18,16,45,622.0,91.0,2.25,18.0,341.0,462.41,372.45
2016,4,18,17,0,540.0,101.0,2.4,18.0,289.0,399.64,321.6
2016,4,18,17,15,488.5,90.0,2.6,17.5,238.0,333.55,267.72
2016,4,18,17,30,437.0,79.0,2.8,17.0,187.0,274.58,217.75
2016,4,18,17,45,358.0,65.5,3.05,16.5,139.5,208.08,160.84
2016,4,18,18,0,279.0,52.0,3.3,16.0,92.0,150.04,110.58
2016,4,18,18,15,139.5,35.5,3.35,15.5,55.5,78.61,50.88
2016,4,18,18,30,0.0,19.0,3.4,15.0,19.0,18.92,0.0
2016,4,18,18,45,0.0,9.5,3.45,15.0,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,15.0,0.75,15.5,26.5,11.64,0.0
2016,4,19,6,0,251.0,30.0,0.8,16.0,53.0,23.18,13.17
2016,4,19,6,15,355.0,42.0,0.8,16.0,98.5,31.34,21.61
2016,4,19,6,30,459.0,54.0,0.8,16.0,144.0,38.96,28.79
2016,4,19,6,45,528.5,62.5,0.8,16.5,195.5,75.39,41.65
2016,4,19,7,0,598.0,71.0,0.8,17.0,247.0,122.78,71.72
2016,4,19,7,15,644.0,77.0,0.75,17.0,301.0,172.02,110.09
2016,4,19,7,30,690.0,83.0,0.7,17.0,355.0,226.36,155.68
2016,4,19,7,45,713.5,91.0,0.7,17.0,406.5,281.04,203.3
2016,4,19,8,0,737.0,99.0,0.7,17.0,458.0,337.86,252.14
2016,4,19,8,15,761.5,103.0,0.8,17.5,508.5,395.34,300.27
2016,4,19,8,30,786.0,107.0,0.9,18.0,559.0,452.19,346.62
2016,4,19,8,45,795.5,114.5,1.05,18.5,604.0,506.3,389.86
2016,4,19,9,0,805.0,122.0,1.2,19.0,649.0,560.05,431.5
2016,4,19,9,15,819.5,125.0,1.3,19.0,690.5,611.89,471.22
2016,4,19,9,30,834.0,128.0,1.4,19.0,732.0,663.34,509.73
2016,4,19,9,45,838.5,133.5,1.55,19.0,766.5,709.69,544.13
2016,4,19,10,0,843.0,139.0,1.7,19.0,801.0,754.33,576.09
2016,4,19,10,15,709.5,212.5,1.75,19.0,783.5,757.94,576.14
2016,4,19,10,30,576.0,286.0,1.8,19.0,766.0,749.24,566.86
2016,4,19,10,45,585.0,292.5,1.85,19.0,791.0,784.65,591.75
2016,4,19,11,0,594.0,299.0,1.9,19.0,816.0,818.82,615.12
2016,4,19,11,15,526.0,329.5,1.95,19.0,792.5,806.73,604.95
2016,4,19,11,30,458.0,360.0,2.0,19.0,769.0,789.74,591.75
2016,4,19,11,45,459.0,363.0,2.05,19.0,775.5,805.49,603.0
2016,4,19,12,0,460.0,366.0,2.1,19.0,782.0,819.54,612.79
2016,4,19,12,15,473.0,362.0,2.1,19.0,788.5,836.26,624.46
2016,4,19,12,30,486.0,358.0,2.1,19.0,795.0,851.25,634.95
2016,4,19,12,45,355.0,398.0,2.15,19.0,716.0,763.18,571.58
2016,4,19,13,0,224.0,438.0,2.2,19.0,637.0,672.11,505.33
2016,4,19,13,15,129.5,395.5,2.2,19.0,510.0,536.74,407.61
2016,4,19,13,30,35.0,353.0,2.2,19.0,383.0,392.98,300.18
2016,4,19,13,45,34.0,341.5,2.2,19.0,370.0,380.6,291.98
2016,4,19,14,0,33.0,330.0,2.2,19.0,357.0,368.04,283.01
2016,4,19,14,15,23.5,292.5,2.2,18.5,311.5,311.79,241.21
2016,4,19,14,30,14.0,255.0,2.2,18.0,266.0,264.88,205.92
2016,4,19,14,45,158.5,280.0,2.2,18.0,391.0,433.65,340.62
2016,4,19,15,0,303.0,305.0,2.2,18.0,516.0,588.04,458.15
2016,4,19,15,15,291.0,291.0,2.2,18.0,483.5,554.46,433.05
2016,4,19,15,30,279.0,277.0,2.2,18.0,451.0,520.7,408.86
2016,4,19,15,45,476.0,196.5,2.25,18.0,464.0,576.84,457.03
2016,4,19,16,0,673.0,116.0,2.3,18.0,477.0,611.49,487.55
2016,4,19,16,15,675.0,111.5,2.35,17.5,443.0,578.84,463.86
2016,4,19,16,30,677.0,107.0,2.4,17.0,409.0,544.27,438.27
2016,4,19,16,45,656.5,96.0,2.45,17.0,358.0,488.07,394.2
2016,4,19,17,0,636.0,85.0,2.5,17.0,307.0,432.49,349.17
2016,4,19,17,15,580.5,77.0,2.45,16.5,253.5,364.86,293.33
2016,4,19,17,30,525.0,69.0,2.4,16.0,200.0,302.04,239.71
2016,4,19,17,45,457.0,57.0,2.4,16.0,151.5,235.72,181.85
2016,4,19,18,0,389.0,45.0,2.4,16.0,103.0,176.44,129.26
2016,4,19,18,15,258.5,31.0,2.3,16.0,63.0,107.36,69.77
2016,4,19,18,30,128.0,17.0,2.2,16.0,23.0,46.59,0.0
2016,4,19,18,45,64.0,8.5,2.15,16.0,11.5,17.03,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,131.0,16.0,1.6,15.0,28.5,12.4,0.0
2016,4,20,6,0,262.0,32.0,1.7,15.0,57.0,24.87,14.86
2016,4,20,6,15,363.0,43.5,1.75,15.0,102.0,32.48,22.72
2016,4,20,6,30,464.0,55.0,1.8,15.0,147.0,39.58,29.46
2016,4,20,6,45,542.0,61.0,1.85,15.5,200.0,76.61,41.8
2016,4,20,7,0,620.0,67.0,1.9,16.0,253.0,123.72,71.84
2016,4,20,7,15,664.0,73.0,1.85,16.0,306.5,173.96,111.87
2016,4,20,7,30,708.0,79.0,1.8,16.0,360.0,229.06,159.07
2016,4,20,7,45,740.5,83.0,1.75,16.5,413.5,285.92,208.77
2016,4,20,8,0,773.0,87.0,1.7,17.0,467.0,343.37,258.51
2016,4,20,8,15,795.5,90.5,1.65,17.0,517.0,399.19,306.55
2016,4,20,8,30,818.0,94.0,1.6,17.0,567.0,456.42,354.29
2016,4,20,8,45,833.0,97.5,1.6,17.5,613.0,511.03,398.02
2016,4,20,9,0,848.0,101.0,1.6,18.0,659.0,565.73,440.26
2016,4,20,9,15,759.5,146.0,1.55,18.0,669.5,596.81,463.03
2016,4,20,9,30,671.0,191.0,1.5,18.0,680.0,619.56,478.53
2016,4,20,9,45,782.5,150.5,1.5,18.0,747.0,689.39,530.99
2016,4,20,10,0,894.0,110.0,1.5,18.0,814.0,764.62,583.71
2016,4,20,10,15,900.5,111.5,1.5,18.0,843.0,806.19,610.63
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,845.64,636.17
2016,4,20,10,45,905.5,118.0,1.5,18.5,892.0,879.51,656.52
2016,4,20,11,0,904.0,123.0,1.5,19.0,912.0,910.45,674.78
2016,4,20,11,15,907.0,124.0,1.5,19.0,926.0,938.4,692.26
2016,4,20,11,30,910.0,125.0,1.5,19.0,940.0,963.42,707.83
2016,4,20,11,45,908.0,127.0,1.5,19.0,945.0,981.71,719.09
2016,4,20,12,0,906.0,129.0,1.5,19.0,950.0,996.7,728.37
2016,4,20,12,15,905.0,129.0,1.5,19.0,947.5,1007.27,734.95
2016,4,20,12,30,904.0,129.0,1.5,19.0,945.0,1014.47,739.54
2016,4,20,12,45,901.5,128.5,1.55,19.0,935.0,1016.29,741.64
2016,4,20,13,0,899.0,128.0,1.6,19.0,925.0,1014.69,741.75
2016,4,20,13,15,894.5,127.0,1.65,19.0,906.5,1007.21,738.23
2016,4,20,13,30,890.0,126.0,1.7,19.0,888.0,996.39,732.7
2016,4,20,13,45,880.5,126.0,1.75,19.0,862.0,978.58,722.72
2016,4,20,14,0,871.0,126.0,1.8,19.0,836.0,957.74,710.84
2016,4,20,14,15,861.5,124.0,1.85,18.5,803.5,931.88,696.95
2016,4,20,14,30,852.0,122.0,1.9,18.0,771.0,908.69,684.76
2016,4,20,14,45,837.5,120.5,1.95,18.0,731.5,873.56,663.03
2016,4,20,15,0,823.0,119.0,2.0,18.0,692.0,836.32,639.71
2016,4,20,15,15,806.0,116.0,2.05,18.0,648.0,793.53,612.19
2016,4,20,15,30,789.0,113.0,2.1,18.0,604.0,749.27,583.24
2016,4,20,15,45,766.5,109.5,2.15,18.0,555.5,699.2,549.57
2016,4,20,16,0,744.0,106.0,2.2,18.0,507.0,650.77,516.09
2016,4,20,16,15,598.0,125.0,2.2,17.5,426.5,543.58,435.31
2016,4,20,16,30,452.0,144.0,2.2,17.0,346.0,444.25,358.42
2016,4,20,16,45,418.0,132.5,2.25,17.0,301.0,390.93,316.56
2016,4,20,17,0,384.0,121.0,2.3,17.0,256.0,340.05,275.24
2016,4,20,17,15,351.0,104.0,2.3,16.5,211.5,286.33,230.99
2016,4,20,17,30,318.0,87.0,2.3,16.0,167.0,235.49,187.83
2016,4,20,17,45,267.0,69.5,2.3,16.0,126.0,180.8,140.46
2016,4,20,18,0,216.0,52.0,2.3,16.0,85.0,131.45,97.32
2016,4,20,18,15,108.0,36.0,2.25,15.5,52.5,71.3,47.11
2016,4,20,18,30,0.0,20.0,2.2,15.0,20.0,19.88,0.0
2016,4,20,18,45,0.0,10.0,2.15,15.0,10.0,9.83,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,34.0,18.0,1.1,15.0,21.5,16.24,0.0
2016,4,21,6,0,68.0,36.0,1.2,15.0,43.0,31.4,20.52
2016,4,21,6,15,113.5,56.5,1.3,15.0,76.5,45.5,34.11
2016,4,21,6,30,159.0,77.0,1.4,15.0,110.0,61.09,48.43
2016,4,21,6,45,190.0,98.0,1.5,15.5,148.0,92.01,65.8
2016,4,21,7,0,221.0,119.0,1.6,16.0,186.0,126.82,91.44
2016,4,21,7,15,253.5,135.0,1.65,16.0,226.0,161.53,118.8
2016,4,21,7,30,286.0,151.0,1.7,16.0,266.0,199.89,150.25
2016,4,21,7,45,248.5,179.5,1.8,16.0,289.5,232.48,179.44
2016,4,21,8,0,211.0,208.0,1.9,16.0,313.0,263.22,206.15
2016,4,21,8,15,304.0,214.0,1.95,16.0,382.5,317.72,249.39
2016,4,21,8,30,397.0,220.0,2.0,16.0,452.0,382.63,300.97
2016,4,21,8,45,371.5,248.0,2.1,16.5,478.5,419.5,329.84
2016,4,21,9,0,346.0,276.0,2.2,17.0,505.0,452.23,354.66
2016,4,21,9,15,351.5,294.0,2.25,17.0,539.0,491.51,384.65
2016,4,21,9,30,357.0,312.0,2.3,17.0,573.0,530.75,414.04
2016,4,21,9,45,396.5,313.0,2.35,17.0,616.0,577.25,449.15
2016,4,21,10,0,436.0,314.0,2.4,17.0,659.0,627.22,486.32
2016,4,21,10,15,348.5,358.0,2.35,17.0,640.5,620.17,478.22
2016,4,21,10,30,261.0,402.0,2.3,17.0,622.0,607.44,466.01
2016,4,21,10,45,350.5,379.0,2.3,17.0,682.0,671.64,514.58
2016,4,21,11,0,440.0,356.0,2.3,17.0,742.0,742.88,566.77
2016,4,21,11,15,392.5,386.0,2.3,17.0,734.0,741.18,563.24
2016,4,21,11,30,345.0,416.0,2.3,17.0,726.0,739.35,560.11
2016,4,21,11,45,358.0,409.0,2.3,17.0,732.5,753.9,570.74
2016,4,21,12,0,371.0,402.0,2.3,17.0,739.0,767.4,580.52
2016,4,21,12,15,292.0,427.5,2.35,17.0,693.0,724.4,548.17
2016,4,21,12,30,213.0,453.0,2.4,17.0,647.0,672.09,509.37
2016,4,21,12,45,289.5,428.0,2.5,17.5,687.5,731.15,553.72
2016,4,21,13,0,366.0,403.0,2.6,18.0,728.0,782.11,591.18
2016,4,21,13,15,257.0,414.5,2.65,18.0,640.5,688.96,522.87
2016,4,21,13,30,148.0,426.0,2.7,18.0,553.0,587.63,448.07
2016,4,21,13,45,258.0,392.5,2.8,18.0,606.5,665.69,509.65
2016,4,21,14,0,368.0,359.0,2.9,18.0,660.0,731.22,560.48
2016,4,21,14,15,269.0,363.0,2.95,18.0,578.5,638.89,491.97
2016,4,21,14,30,170.0,367.0,3.0,18.0,497.0,540.83,418.74
2016,4,21,14,45,294.0,322.0,3.1,18.0,533.0,606.44,472.79
2016,4,21,15,0,418.0,277.0,3.2,18.0,569.0,663.36,518.88
2016,4,21,15,15,226.0,261.5,3.2,17.5,418.5,469.47,371.54
2016,4,21,15,30,34.0,246.0,3.2,17.0,268.0,279.79,221.2
2016,4,21,15,45,411.0,167.0,3.25,17.0,391.0,497.13,402.27
2016,4,21,16,0,788.0,88.0,3.3,17.0,514.0,660.52,531.87
2016,4,21,16,15,762.0,84.0,3.3,17.0,463.0,605.14,489.3
2016,4,21,16,30,736.0,80.0,3.3,17.0,412.0,550.14,446.58
2016,4,21,16,45,699.0,76.0,3.3,17.0,359.5,489.6,398.23
2016,4,21,17,0,662.0,72.0,3.3,17.0,307.0,432.77,351.33
2016,4,21,17,15,610.0,66.0,3.25,16.5,255.0,367.7,297.0
2016,4,21,17,30,558.0,60.0,3.2,16.0,203.0,307.08,244.65
2016,4,21,17,45,480.5,51.5,3.2,16.0,154.0,239.33,185.27
2016,4,21,18,0,403.0,43.0,3.2,16.0,105.0,179.56,132.19
2016,4,21,18,15,277.0,31.0,3.15,15.5,66.0,112.53,74.61
2016,4,21,18,30,151.0,19.0,3.1,15.0,27.0,54.14,2.87
2016,4,21,18,45,75.5,9.5,3.1,15.0,13.5,19.76,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.0,5.5,15.0,16.0,15.45,0.0
2016,4,22,6,0,0.0,32.0,5.6,15.0,32.0,30.39,19.83
2016,4,22,6,15,14.5,53.0,5.6,15.0,56.0,47.76,36.09
2016,4,22,6,30,29.0,74.0,5.6,15.0,80.0,65.58,52.41
2016,4,22,6,45,40.5,96.0,5.65,15.0,107.0,88.19,67.77
2016,4,22,7,0,52.0,118.0,5.7,15.0,134.0,112.51,87.45
2016,4,22,7,15,61.0,140.5,5.7,15.0,162.5,138.38,108.71
2016,4,22,7,30,70.0,163.0,5.7,15.0,191.0,165.51,131.07
2016,4,22,7,45,64.0,183.0,5.7,15.0,211.5,187.31,149.41
2016,4,22,8,0,58.0,203.0,5.7,15.0,232.0,208.48,166.93
2016,4,22,8,15,335.0,178.0,5.75,15.0,371.5,298.72,238.23
2016,4,22,8,30,612.0,153.0,5.8,15.0,511.0,420.31,336.93
2016,4,22,8,45,372.5,229.5,5.85,15.5,453.0,403.98,324.46
