Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,9,0,133.0,306.0,5.9,16.0,395.0,362.74,289.39
2016,4,22,9,15,72.0,268.5,6.0,16.0,317.0,300.07,239.09
2016,4,22,9,30,11.0,231.0,6.1,16.0,239.0,229.57,181.51
2016,4,22,9,45,7.5,205.5,6.2,16.0,211.0,203.62,160.48
2016,4,22,10,0,4.0,180.0,6.3,16.0,183.0,177.06,138.87
2016,4,22,10,15,8.5,220.0,6.45,16.0,227.0,219.57,172.87
2016,4,22,10,30,13.0,260.0,6.6,16.0,271.0,262.6,206.95
2016,4,22,10,45,23.0,310.0,6.75,16.0,330.5,320.56,252.69
2016,4,22,11,0,33.0,360.0,6.9,16.0,390.0,382.95,301.42
2016,4,22,11,15,30.5,357.5,7.1,16.0,385.0,380.47,299.25
2016,4,22,11,30,28.0,355.0,7.3,16.0,380.0,377.68,297.0
2016,4,22,11,45,18.5,285.5,7.55,16.0,302.5,296.39,233.26
2016,4,22,12,0,9.0,216.0,7.8,16.0,225.0,219.33,172.08
2016,4,22,12,15,9.5,227.5,7.85,15.5,237.0,231.47,182.17
2016,4,22,12,30,10.0,239.0,7.9,15.0,249.0,243.62,192.24
2016,4,22,12,45,14.5,277.0,8.0,15.0,290.5,286.14,226.28
2016,4,22,13,0,19.0,315.0,8.1,15.0,332.0,329.02,260.41
2016,4,22,13,15,87.0,371.0,8.05,15.0,446.5,461.44,367.09
2016,4,22,13,30,155.0,427.0,8.0,15.0,561.0,595.44,472.64
2016,4,22,13,45,502.0,280.5,7.95,15.0,695.5,788.74,633.37
2016,4,22,14,0,849.0,134.0,7.9,15.0,830.0,953.11,761.34
2016,4,22,14,15,841.5,132.5,7.85,15.0,799.5,929.93,744.34
2016,4,22,14,30,834.0,131.0,7.8,15.0,769.0,903.96,726.03
2016,4,22,14,45,830.5,125.0,7.75,15.0,733.5,874.0,704.73
2016,4,22,15,0,827.0,119.0,7.7,15.0,698.0,841.34,681.37
2016,4,22,15,15,812.0,116.0,7.7,15.0,655.0,800.02,651.44
2016,4,22,15,30,797.0,113.0,7.7,15.0,612.0,757.09,620.07
2016,4,22,15,45,784.0,107.0,7.75,15.0,566.0,711.04,586.08
2016,4,22,16,0,771.0,101.0,7.8,15.0,520.0,663.73,550.7
2016,4,22,16,15,743.5,97.0,7.7,15.0,469.0,609.91,507.53
2016,4,22,16,30,716.0,93.0,7.6,15.0,418.0,554.81,462.38
2016,4,22,16,45,676.5,88.0,7.5,15.0,364.5,492.66,410.46
2016,4,22,17,0,637.0,83.0,7.4,15.0,311.0,432.91,359.32
2016,4,22,17,15,582.0,76.5,7.2,14.5,258.5,367.02,302.47
2016,4,22,17,30,527.0,70.0,7.0,14.0,206.0,305.83,248.25
2016,4,22,17,45,438.5,61.0,6.8,14.0,156.0,234.97,185.21
2016,4,22,18,0,350.0,52.0,6.6,14.0,106.0,172.56,129.54
2016,4,22,18,15,226.0,37.0,6.45,13.5,67.0,105.91,72.2
2016,4,22,18,30,102.0,22.0,6.3,13.0,28.0,48.69,7.47
2016,4,22,18,45,51.0,11.0,6.2,13.0,14.0,17.93,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,13.5,32.5,14.67,0.78
2016,4,23,6,0,245.0,38.0,4.8,14.0,65.0,29.17,19.07
2016,4,23,6,15,343.5,50.0,4.85,14.0,110.0,37.37,27.21
2016,4,23,6,30,442.0,62.0,4.9,14.0,155.0,49.43,38.36
2016,4,23,6,45,506.0,70.5,4.95,14.0,205.5,87.98,51.35
2016,4,23,7,0,570.0,79.0,5.0,14.0,256.0,134.09,83.2
2016,4,23,7,15,614.5,85.5,4.9,14.0,308.5,182.26,122.68
2016,4,23,7,30,659.0,92.0,4.8,14.0,361.0,235.38,169.06
2016,4,23,7,45,690.5,97.0,4.7,14.5,413.0,288.03,216.14
2016,4,23,8,0,722.0,102.0,4.6,15.0,465.0,343.66,265.35
2016,4,23,8,15,745.5,106.0,4.6,15.0,514.0,399.97,314.95
2016,4,23,8,30,769.0,110.0,4.6,15.0,563.0,455.49,362.88
2016,4,23,8,45,787.0,113.5,4.7,15.0,608.5,509.06,408.36
2016,4,23,9,0,805.0,117.0,4.8,15.0,654.0,563.11,453.15
2016,4,23,9,15,818.5,119.5,4.85,15.0,694.5,613.66,494.13
2016,4,23,9,30,832.0,122.0,4.9,15.0,735.0,663.72,533.83
2016,4,23,9,45,854.0,117.5,4.95,15.0,773.0,712.09,571.58
2016,4,23,10,0,876.0,113.0,5.0,15.0,811.0,759.73,606.28
2016,4,23,10,15,883.5,114.5,5.05,15.0,839.5,801.21,636.13
2016,4,23,10,30,891.0,116.0,5.1,15.0,868.0,840.68,664.37
2016,4,23,10,45,895.0,117.0,5.2,15.5,889.0,874.51,687.35
2016,4,23,11,0,899.0,118.0,5.3,16.0,910.0,905.74,708.38
2016,4,23,11,15,902.0,118.5,5.2,16.0,923.5,932.83,726.49
2016,4,23,11,30,905.0,119.0,5.1,16.0,937.0,957.01,742.46
2016,4,23,11,45,904.5,120.5,5.05,16.0,942.5,975.87,755.01
2016,4,23,12,0,904.0,122.0,5.0,16.0,948.0,991.5,765.37
2016,4,23,12,15,903.5,122.0,5.0,16.0,946.0,1002.32,772.85
2016,4,23,12,30,903.0,122.0,5.0,16.0,944.0,1009.79,778.13
2016,4,23,12,45,897.5,123.0,5.05,16.0,933.0,1010.03,778.92
2016,4,23,13,0,892.0,124.0,5.1,16.0,922.0,1006.87,777.51
2016,4,23,13,15,888.0,123.5,5.3,16.0,904.0,1000.27,774.98
2016,4,23,13,30,884.0,123.0,5.5,16.0,886.0,990.37,770.13
2016,4,23,13,45,868.5,127.0,5.7,16.0,858.5,970.96,758.51
2016,4,23,14,0,853.0,131.0,5.9,16.0,831.0,948.76,744.83
2016,4,23,14,15,843.5,129.0,6.0,16.0,799.0,928.79,732.13
2016,4,23,14,30,834.0,127.0,6.1,16.0,767.0,900.42,713.24
2016,4,23,14,45,816.5,127.0,6.25,16.0,728.0,864.67,689.06
2016,4,23,15,0,799.0,127.0,6.4,16.0,689.0,827.04,663.24
2016,4,23,15,15,782.0,124.0,6.4,15.5,645.5,784.95,634.41
2016,4,23,15,30,765.0,121.0,6.4,15.0,602.0,741.48,604.15
2016,4,23,15,45,742.0,117.5,6.45,15.0,554.0,694.23,569.58
2016,4,23,16,0,719.0,114.0,6.5,15.0,506.0,644.3,531.69
2016,4,23,16,15,690.0,109.5,6.5,15.0,456.0,589.24,488.04
2016,4,23,16,30,661.0,105.0,6.5,15.0,406.0,534.99,444.1
2016,4,23,16,45,622.5,98.5,6.5,15.0,354.0,474.26,393.89
2016,4,23,17,0,584.0,92.0,6.5,15.0,302.0,415.91,344.43
2016,4,23,17,15,529.5,84.0,6.4,14.5,251.0,351.19,289.05
2016,4,23,17,30,475.0,76.0,6.3,14.0,200.0,291.18,236.33
2016,4,23,17,45,390.5,65.5,6.25,14.0,152.0,221.53,174.85
2016,4,23,18,0,306.0,55.0,6.2,14.0,104.0,162.87,122.77
2016,4,23,18,15,197.5,38.5,6.15,14.0,65.5,100.67,69.17
2016,4,23,18,30,89.0,22.0,6.1,14.0,27.0,43.85,9.83
2016,4,23,18,45,44.5,11.0,6.1,14.0,13.5,17.08,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,8.0,19.5,8.05,13.0,20.5,18.52,4.33
2016,4,24,6,0,16.0,39.0,8.2,13.0,41.0,35.53,24.7
2016,4,24,6,15,42.0,62.5,8.15,13.0,71.0,55.04,42.91
2016,4,24,6,30,68.0,86.0,8.1,13.0,101.0,75.34,57.89
2016,4,24,6,45,93.0,109.5,8.1,13.5,136.0,99.69,75.99
2016,4,24,7,0,118.0,133.0,8.1,14.0,171.0,130.45,100.07
2016,4,24,7,15,150.5,150.0,8.05,14.0,207.0,160.5,124.1
2016,4,24,7,30,183.0,167.0,8.0,14.0,243.0,194.15,151.83
2016,4,24,7,45,354.5,158.0,7.95,14.0,329.0,245.0,190.91
2016,4,24,8,0,526.0,149.0,7.9,14.0,415.0,319.39,251.85
2016,4,24,8,15,407.5,199.0,7.85,14.0,417.5,347.15,278.67
2016,4,24,8,30,289.0,249.0,7.8,14.0,420.0,363.39,293.69
2016,4,24,8,45,534.0,195.0,7.8,14.0,541.5,455.69,370.58
2016,4,24,9,0,779.0,141.0,7.8,14.0,663.0,571.7,466.9
2016,4,24,9,15,794.0,144.0,7.75,14.0,704.0,623.98,509.9
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,674.47,550.77
2016,4,24,9,45,834.0,141.5,7.7,14.5,784.0,723.18,588.85
2016,4,24,10,0,859.0,136.0,7.7,15.0,823.0,771.77,624.72
2016,4,24,10,15,866.5,138.0,7.75,15.0,851.5,813.67,655.76
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,851.71,683.76
2016,4,24,10,45,878.0,141.5,7.9,15.5,901.0,885.55,707.34
2016,4,24,11,0,882.0,143.0,8.0,16.0,922.0,916.85,728.93
2016,4,24,11,15,885.0,144.0,8.2,16.0,935.5,944.09,749.25
2016,4,24,11,30,888.0,145.0,8.4,16.0,949.0,968.47,767.54
2016,4,24,11,45,882.0,149.5,8.65,16.0,953.0,984.89,780.25
2016,4,24,12,0,876.0,154.0,8.9,16.0,957.0,998.0,790.65
2016,4,24,12,15,875.5,154.0,9.1,15.5,954.5,1008.65,800.72
2016,4,24,12,30,875.0,154.0,9.3,15.0,952.0,1016.05,808.55
2016,4,24,12,45,859.5,161.5,9.5,15.0,938.5,1019.34,811.94
2016,4,24,13,0,844.0,169.0,9.7,15.0,925.0,1013.49,808.66
2016,4,24,13,15,839.0,168.0,9.8,15.0,907.5,1005.87,803.86
2016,4,24,13,30,834.0,167.0,9.9,15.0,890.0,995.05,796.8
2016,4,24,13,45,814.0,173.0,10.05,15.0,861.5,974.05,782.32
2016,4,24,14,0,794.0,179.0,10.2,15.0,833.0,950.43,765.9
2016,4,24,14,15,783.5,176.5,10.25,14.5,801.0,928.45,751.91
2016,4,24,14,30,773.0,174.0,10.3,14.0,769.0,899.99,732.91
2016,4,24,14,45,746.0,177.0,10.4,14.0,728.0,860.65,704.16
2016,4,24,15,0,719.0,180.0,10.5,14.0,687.0,820.07,674.29
2016,4,24,15,15,700.0,175.5,10.55,14.0,643.5,777.15,642.28
2016,4,24,15,30,681.0,171.0,10.6,14.0,600.0,733.17,608.43
2016,4,24,15,45,655.0,165.5,10.65,14.0,552.5,682.12,568.22
2016,4,24,16,0,629.0,160.0,10.7,14.0,505.0,631.09,527.45
2016,4,24,16,15,596.5,152.5,10.75,13.5,454.0,574.01,481.96
2016,4,24,16,30,564.0,145.0,10.8,13.0,403.0,516.12,434.87
2016,4,24,16,45,531.0,133.0,10.85,13.0,352.0,457.4,385.32
2016,4,24,17,0,498.0,121.0,10.9,13.0,301.0,400.79,336.52
2016,4,24,17,15,440.0,109.5,10.95,13.0,249.5,335.43,279.36
2016,4,24,17,30,382.0,98.0,11.0,13.0,198.0,275.44,225.97
2016,4,24,17,45,313.0,81.5,11.05,13.0,151.0,211.73,169.21
2016,4,24,18,0,244.0,65.0,11.1,13.0,104.0,155.33,118.9
2016,4,24,18,15,150.5,44.5,11.15,12.5,65.5,92.31,64.69
2016,4,24,18,30,57.0,24.0,11.2,12.0,27.0,40.27,11.98
2016,4,24,18,45,28.5,12.0,11.3,12.0,13.5,15.85,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,160.5,19.0,7.75,11.5,37.5,14.15,3.07
2016,4,25,6,0,321.0,38.0,7.7,12.0,75.0,29.39,19.67
2016,4,25,6,15,418.0,48.0,7.7,12.0,123.0,35.35,25.73
2016,4,25,6,30,515.0,58.0,7.7,12.0,171.0,49.64,31.11
2016,4,25,6,45,584.5,64.0,7.75,12.0,224.5,90.96,50.57
2016,4,25,7,0,654.0,70.0,7.8,12.0,278.0,140.38,85.49
2016,4,25,7,15,695.5,75.0,7.75,12.0,332.5,191.62,128.79
2016,4,25,7,30,737.0,80.0,7.7,12.0,387.0,249.79,180.92
2016,4,25,7,45,768.5,83.5,7.7,12.5,440.5,305.19,231.78
2016,4,25,8,0,800.0,87.0,7.7,13.0,494.0,363.49,284.8
2016,4,25,8,15,822.0,90.0,7.6,13.0,545.0,420.04,336.19
2016,4,25,8,30,844.0,93.0,7.5,13.0,596.0,477.89,387.51
2016,4,25,8,45,859.5,96.5,7.45,13.0,642.5,535.67,437.56
2016,4,25,9,0,875.0,100.0,7.4,13.0,689.0,591.38,484.77
2016,4,25,9,15,888.0,102.0,7.35,13.0,731.0,643.92,528.39
2016,4,25,9,30,901.0,104.0,7.3,13.0,773.0,695.71,570.43
2016,4,25,9,45,903.5,109.5,7.3,13.5,807.0,742.5,605.62
2016,4,25,10,0,906.0,115.0,7.3,14.0,841.0,787.23,637.66
2016,4,25,10,15,913.5,116.0,7.35,14.0,870.5,829.25,668.71
2016,4,25,10,30,921.0,117.0,7.4,14.0,900.0,869.17,698.03
2016,4,25,10,45,924.5,119.5,7.5,14.0,921.5,904.87,724.3
2016,4,25,11,0,928.0,122.0,7.6,14.0,943.0,937.89,748.53
2016,4,25,11,15,930.5,122.5,7.7,14.0,957.0,965.17,768.55
2016,4,25,11,30,933.0,123.0,7.8,14.0,971.0,989.42,786.4
2016,4,25,11,45,932.5,124.5,7.9,14.0,976.0,1008.7,800.68
2016,4,25,12,0,932.0,126.0,8.0,14.0,981.0,1024.66,812.65
2016,4,25,12,15,931.5,125.5,8.1,14.0,978.5,1035.22,820.78
2016,4,25,12,30,931.0,125.0,8.2,14.0,976.0,1042.32,826.55
2016,4,25,12,45,921.5,129.0,8.3,14.0,963.5,1041.74,826.82
2016,4,25,13,0,912.0,133.0,8.4,14.0,951.0,1037.71,824.71
2016,4,25,13,15,907.5,132.0,8.45,14.0,932.5,1030.02,819.83
2016,4,25,13,30,903.0,131.0,8.5,14.0,914.0,1018.95,812.59
2016,4,25,13,45,899.0,128.0,8.55,14.0,889.0,1002.97,801.81
2016,4,25,14,0,895.0,125.0,8.6,14.0,864.0,983.73,788.71
2016,4,25,14,15,886.0,123.0,8.6,14.0,831.0,957.77,770.45
2016,4,25,14,30,877.0,121.0,8.6,14.0,798.0,928.99,750.1
2016,4,25,14,45,866.5,118.5,8.65,14.0,759.5,900.88,730.42
2016,4,25,15,0,856.0,116.0,8.7,14.0,721.0,865.04,704.77
2016,4,25,15,15,840.0,113.0,8.7,14.0,676.5,821.95,673.26
2016,4,25,15,30,824.0,110.0,8.7,14.0,632.0,777.27,640.28
2016,4,25,15,45,803.5,106.5,8.75,14.0,583.0,727.33,602.96
2016,4,25,16,0,783.0,103.0,8.8,14.0,534.0,676.68,564.64
2016,4,25,16,15,755.0,99.0,8.75,13.5,482.0,620.09,520.19
2016,4,25,16,30,727.0,95.0,8.7,13.0,430.0,566.03,476.37
2016,4,25,16,45,688.5,90.0,8.65,13.0,376.0,503.86,423.95
2016,4,25,17,0,650.0,85.0,8.6,13.0,322.0,443.98,372.22
2016,4,25,17,15,597.0,78.0,8.5,13.0,269.0,377.68,313.99
2016,4,25,17,30,544.0,71.0,8.4,13.0,216.0,315.88,258.38
2016,4,25,17,45,462.0,62.0,8.35,13.0,165.5,246.22,195.83
2016,4,25,18,0,380.0,53.0,8.3,13.0,115.0,184.87,140.4
2016,4,25,18,15,260.0,38.5,8.15,12.5,74.0,116.68,81.35
2016,4,25,18,30,140.0,24.0,8.0,12.0,33.0,59.73,22.55
2016,4,25,18,45,70.0,12.0,7.9,12.0,16.5,21.85,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.0,5.2,11.0,3.0,0.0,0.0
2016,4,26,5,30,0.0,6.0,5.1,11.0,6.0,5.9,0.0
2016,4,26,5,45,32.5,25.0,5.1,11.5,28.5,22.19,9.28
2016,4,26,6,0,65.0,44.0,5.1,12.0,51.0,37.92,27.16
2016,4,26,6,15,100.0,65.0,5.1,12.0,84.0,54.69,42.91
2016,4,26,6,30,135.0,86.0,5.1,12.0,117.0,74.43,56.2
2016,4,26,6,45,152.5,109.0,5.15,12.5,152.0,104.82,78.21
2016,4,26,7,0,170.0,132.0,5.2,13.0,187.0,137.63,104.03
2016,4,26,7,15,198.0,149.5,5.2,13.0,224.5,170.23,130.55
2016,4,26,7,30,226.0,167.0,5.2,13.0,262.0,203.14,158.1
2016,4,26,7,45,282.0,182.0,5.2,13.0,316.0,248.43,195.6
2016,4,26,8,0,338.0,197.0,5.2,13.0,370.0,299.78,238.49
2016,4,26,8,15,346.5,217.5,5.1,13.0,410.0,342.32,274.63
2016,4,26,8,30,355.0,238.0,5.0,13.0,450.0,385.53,310.62
2016,4,26,8,45,413.5,239.5,4.9,13.5,505.5,436.77,352.03
2016,4,26,9,0,472.0,241.0,4.8,14.0,561.0,494.45,397.88
2016,4,26,9,15,478.5,254.5,4.7,14.0,595.5,536.15,430.67
2016,4,26,9,30,485.0,268.0,4.6,14.0,630.0,577.56,462.59
2016,4,26,9,45,506.5,275.5,4.6,14.0,669.5,623.44,497.92
2016,4,26,10,0,528.0,283.0,4.6,14.0,709.0,669.91,533.17
2016,4,26,10,15,527.5,297.5,4.7,14.0,735.5,706.25,560.3
2016,4,26,10,30,527.0,312.0,4.8,14.0,762.0,741.21,586.17
2016,4,26,10,45,662.0,248.0,4.95,14.5,826.5,813.55,642.83
2016,4,26,11,0,797.0,184.0,5.1,15.0,891.0,888.54,697.54
2016,4,26,11,15,677.0,261.0,5.25,15.0,868.5,880.97,691.24
2016,4,26,11,30,557.0,338.0,5.4,15.0,846.0,863.55,675.07
2016,4,26,11,45,484.5,365.0,5.6,15.0,808.5,835.36,653.47
2016,4,26,12,0,412.0,392.0,5.8,15.0,771.0,803.09,628.6
2016,4,26,12,15,385.5,406.0,5.95,14.5,760.0,794.18,623.19
2016,4,26,12,30,359.0,420.0,6.1,14.0,749.0,788.14,619.64
2016,4,26,12,45,433.5,384.5,6.35,14.0,778.0,834.43,657.75
2016,4,26,13,0,508.0,349.0,6.6,14.0,807.0,873.67,690.55
2016,4,26,13,15,653.5,262.0,6.75,14.0,838.5,927.8,736.92
2016,4,26,13,30,799.0,175.0,6.9,14.0,870.0,970.93,770.37
2016,4,26,13,45,797.5,169.5,7.1,14.0,846.5,956.02,760.97
2016,4,26,14,0,796.0,164.0,7.3,14.0,823.0,938.07,749.58
2016,4,26,14,15,786.0,161.5,7.35,14.0,791.5,912.44,731.82
2016,4,26,14,30,776.0,159.0,7.4,14.0,760.0,884.31,712.2
2016,4,26,14,45,765.5,154.5,7.45,14.0,723.0,851.32,688.85
2016,4,26,15,0,755.0,150.0,7.5,14.0,686.0,819.45,666.27
2016,4,26,15,15,737.5,146.5,7.5,14.0,643.0,777.75,635.83
2016,4,26,15,30,720.0,143.0,7.5,14.0,600.0,734.83,604.23
2016,4,26,15,45,708.0,134.5,7.5,14.0,555.0,689.61,570.42
2016,4,26,16,0,696.0,126.0,7.5,14.0,510.0,643.27,534.3
2016,4,26,16,15,664.0,114.5,7.45,13.5,452.5,579.44,484.2
2016,4,26,16,30,632.0,103.0,7.4,13.0,395.0,516.74,433.84
2016,4,26,16,45,599.0,95.5,7.4,13.0,345.5,459.41,385.79
2016,4,26,17,0,566.0,88.0,7.4,13.0,296.0,404.01,338.21
2016,4,26,17,15,492.0,87.0,7.4,13.0,247.0,338.46,281.01
2016,4,26,17,30,418.0,86.0,7.4,13.0,198.0,278.02,227.4
2016,4,26,17,45,348.0,72.5,7.4,13.0,152.0,215.1,171.45
2016,4,26,18,0,278.0,59.0,7.4,13.0,106.0,159.55,121.82
2016,4,26,18,15,184.5,42.0,7.25,12.5,68.5,101.73,71.84
2016,4,26,18,30,91.0,25.0,7.1,12.0,31.0,48.61,20.11
2016,4,26,18,45,45.5,12.5,7.0,12.0,15.5,18.89,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.5,3.7,13.0,1.5,0.0,0.0
2016,4,27,5,30,0.0,3.0,3.9,13.0,3.0,2.95,0.0
2016,4,27,5,45,0.0,13.5,4.1,13.0,13.5,13.02,3.61
2016,4,27,6,0,0.0,24.0,4.3,13.0,24.0,23.16,14.42
2016,4,27,6,15,0.0,38.5,4.45,13.0,38.5,37.19,27.35
2016,4,27,6,30,0.0,53.0,4.6,13.0,53.0,50.94,37.89
2016,4,27,6,45,0.0,69.5,4.75,13.5,69.5,66.36,51.12
2016,4,27,7,0,0.0,86.0,4.9,14.0,86.0,81.9,64.21
2016,4,27,7,15,0.0,103.0,5.15,14.0,103.0,97.99,77.68
2016,4,27,7,30,0.0,120.0,5.4,14.0,120.0,114.17,91.04
2016,4,27,7,45,1.5,142.0,5.65,14.0,143.0,135.45,108.45
2016,4,27,8,0,3.0,164.0,5.9,14.0,166.0,157.03,125.96
2016,4,27,8,15,1.5,156.5,6.3,14.0,157.5,150.33,120.07
2016,4,27,8,30,0.0,149.0,6.7,14.0,149.0,143.12,113.79
2016,4,27,8,45,1.0,163.5,7.1,14.0,164.0,157.65,125.45
2016,4,27,9,0,2.0,178.0,7.5,14.0,179.0,172.34,137.18
2016,4,27,9,15,1.0,149.5,7.7,14.0,150.0,144.91,114.42
2016,4,27,9,30,0.0,121.0,7.9,14.0,121.0,117.05,91.34
2016,4,27,9,45,34.5,244.5,8.15,14.0,272.5,260.24,208.5
2016,4,27,10,0,69.0,368.0,8.4,14.0,424.0,406.74,325.52
2016,4,27,10,15,87.0,390.5,8.5,14.0,463.5,446.93,357.15
2016,4,27,10,30,105.0,413.0,8.6,14.0,503.0,488.44,389.84
2016,4,27,10,45,263.0,392.0,8.75,14.0,624.5,612.76,491.66
2016,4,27,11,0,421.0,371.0,8.9,14.0,746.0,744.24,597.26
2016,4,27,11,15,504.0,348.0,8.9,13.5,804.0,810.78,651.29
2016,4,27,11,30,587.0,325.0,8.9,13.0,862.0,879.02,706.51
2016,4,27,11,45,719.0,249.0,8.95,13.0,910.0,942.11,758.14
2016,4,27,12,0,851.0,173.0,9.0,13.0,958.0,1001.59,802.65
2016,4,27,12,15,851.0,172.5,9.0,13.0,956.5,1012.26,810.43
2016,4,27,12,30,851.0,172.0,9.0,13.0,955.0,1019.72,816.1
2016,4,27,12,45,841.5,176.5,9.05,13.0,943.0,1019.76,816.57
2016,4,27,13,0,832.0,181.0,9.1,13.0,931.0,1016.55,814.78
2016,4,27,13,15,827.0,180.0,9.15,13.0,913.5,1008.92,809.82
2016,4,27,13,30,822.0,179.0,9.2,13.0,896.0,998.14,802.63
2016,4,27,13,45,822.5,172.5,9.25,13.0,872.5,983.87,792.94
2016,4,27,14,0,823.0,166.0,9.3,13.0,849.0,966.41,780.94
2016,4,27,14,15,723.0,199.5,9.3,13.0,782.5,898.86,730.64
2016,4,27,14,30,623.0,233.0,9.3,13.0,716.0,828.21,676.39
2016,4,27,14,45,361.0,280.0,9.35,13.0,557.0,620.84,508.73
2016,4,27,15,0,99.0,327.0,9.4,13.0,398.0,422.02,342.83
2016,4,27,15,15,260.5,284.0,9.4,13.0,454.0,522.65,429.9
2016,4,27,15,30,422.0,241.0,9.4,13.0,510.0,602.69,498.97
2016,4,27,15,45,344.5,236.5,9.4,13.0,445.0,516.65,428.88
2016,4,27,16,0,267.0,232.0,9.4,13.0,380.0,443.68,368.63
2016,4,27,16,15,177.5,212.5,9.4,13.0,307.0,345.01,286.63
2016,4,27,16,30,88.0,193.0,9.4,13.0,234.0,254.88,210.66
2016,4,27,16,45,324.0,150.5,9.45,13.0,274.5,352.56,295.92
2016,4,27,17,0,560.0,108.0,9.5,13.0,315.0,422.82,354.87
2016,4,27,17,15,503.0,98.5,9.5,13.0,262.5,354.39,295.08
2016,4,27,17,30,446.0,89.0,9.5,13.0,210.0,293.56,240.86
2016,4,27,17,45,362.5,77.0,9.5,13.0,161.0,225.78,180.62
2016,4,27,18,0,279.0,65.0,9.5,13.0,112.0,166.83,128.16
2016,4,27,18,15,177.0,46.5,9.5,12.5,72.5,101.42,72.11
2016,4,27,18,30,75.0,28.0,9.5,12.0,33.0,49.42,22.89
2016,4,27,18,45,37.5,14.0,9.5,12.0,16.5,19.26,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,7.0,5.5,7.7,12.0,5.5,0.0,0.0
2016,4,28,5,30,14.0,11.0,7.7,12.0,11.0,10.81,0.0
2016,4,28,5,45,117.5,29.5,7.75,12.0,43.5,24.53,12.62
2016,4,28,6,0,221.0,48.0,7.8,12.0,76.0,36.8,26.37
2016,4,28,6,15,223.5,67.0,7.75,12.0,107.0,53.41,41.87
2016,4,28,6,30,226.0,86.0,7.7,12.0,138.0,74.37,54.14
2016,4,28,6,45,284.5,98.0,7.65,12.5,180.5,104.79,72.88
2016,4,28,7,0,343.0,110.0,7.6,13.0,223.0,138.13,96.94
2016,4,28,7,15,309.5,137.0,7.5,13.0,252.5,179.8,134.42
2016,4,28,7,30,276.0,164.0,7.4,13.0,282.0,214.46,166.42
2016,4,28,7,45,491.0,138.0,7.3,13.0,380.0,272.93,211.86
2016,4,28,8,0,706.0,112.0,7.2,13.0,478.0,356.07,280.59
2016,4,28,8,15,730.5,116.5,7.1,13.0,527.5,410.3,329.1
2016,4,28,8,30,755.0,121.0,7.0,13.0,577.0,466.23,378.05
2016,4,28,8,45,777.5,122.5,6.95,13.5,623.5,521.42,424.62
2016,4,28,9,0,800.0,124.0,6.9,14.0,670.0,575.52,469.14
2016,4,28,9,15,814.5,126.5,6.8,14.0,711.0,626.26,510.68
2016,4,28,9,30,829.0,129.0,6.7,14.0,752.0,676.6,550.96
2016,4,28,9,45,853.5,123.5,6.6,14.5,790.5,725.47,588.09
2016,4,28,10,0,878.0,118.0,6.5,15.0,829.0,773.89,622.36
2016,4,28,10,15,885.5,119.5,6.4,15.0,858.0,815.16,651.98
2016,4,28,10,30,893.0,121.0,6.3,15.0,887.0,854.41,679.86
2016,4,28,10,45,894.0,125.0,6.25,15.0,907.0,888.38,703.84
2016,4,28,11,0,895.0,129.0,6.2,15.0,927.0,919.61,725.73
2016,4,28,11,15,898.5,129.5,6.2,15.0,941.0,946.82,744.89
2016,4,28,11,30,902.0,130.0,6.2,15.0,955.0,971.15,762.01
2016,4,28,11,45,899.5,132.5,6.2,15.0,960.0,988.83,774.37
2016,4,28,12,0,897.0,135.0,6.2,15.0,965.0,1003.25,784.52
2016,4,28,12,15,716.0,245.0,6.35,15.0,906.5,959.38,753.69
2016,4,28,12,30,535.0,355.0,6.5,15.0,848.0,900.45,706.28
2016,4,28,12,45,718.5,241.5,6.65,15.0,896.0,970.57,764.3
2016,4,28,13,0,902.0,128.0,6.8,15.0,944.0,1025.33,804.83
2016,4,28,13,15,898.5,127.0,6.95,15.0,926.5,1018.53,801.03
2016,4,28,13,30,895.0,126.0,7.1,15.0,909.0,1008.4,795.18
2016,4,28,13,45,890.0,124.5,7.25,15.0,884.0,993.02,785.59
2016,4,28,14,0,885.0,123.0,7.4,15.0,859.0,974.48,773.72
2016,4,28,14,15,735.5,185.5,7.55,15.0,782.0,896.06,717.28
2016,4,28,14,30,586.0,248.0,7.7,15.0,705.0,808.19,650.71
2016,4,28,14,45,434.5,283.5,7.85,15.0,613.0,698.04,563.78
2016,4,28,15,0,283.0,319.0,8.0,15.0,521.0,587.18,474.62
2016,4,28,15,15,298.5,294.5,8.05,14.5,496.0,565.39,460.32
2016,4,28,15,30,314.0,270.0,8.1,14.0,471.0,541.5,443.91
2016,4,28,15,45,291.0,251.5,8.2,14.0,426.5,493.08,405.83
2016,4,28,16,0,268.0,233.0,8.3,14.0,382.0,445.58,368.04
2016,4,28,16,15,242.5,212.5,8.25,13.5,338.0,395.36,328.03
2016,4,28,16,30,217.0,192.0,8.2,13.0,294.0,340.23,283.39
2016,4,28,16,45,415.5,143.0,8.2,13.0,308.5,403.84,338.65
2016,4,28,17,0,614.0,94.0,8.2,13.0,323.0,436.97,366.18
2016,4,28,17,15,560.5,86.5,8.15,12.5,270.5,371.54,309.47
2016,4,28,17,30,507.0,79.0,8.1,12.0,218.0,310.66,255.46
2016,4,28,17,45,424.0,69.5,8.05,12.0,168.5,240.4,192.67
2016,4,28,18,0,341.0,60.0,8.0,12.0,119.0,180.92,139.11
2016,4,28,18,15,229.5,44.5,7.85,12.0,78.0,116.41,83.15
2016,4,28,18,30,118.0,29.0,7.7,12.0,37.0,59.6,29.8
2016,4,28,18,45,59.0,14.5,7.55,12.0,18.5,22.98,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,4.55,12.0,1.5,0.0,0.0
2016,4,29,5,30,0.0,3.0,4.4,12.0,3.0,2.95,0.0
2016,4,29,5,45,0.0,15.5,4.25,12.0,15.5,14.95,5.88
2016,4,29,6,0,0.0,28.0,4.1,12.0,28.0,27.03,17.98
2016,4,29,6,15,0.0,45.0,4.1,12.0,45.0,43.19,32.87
2016,4,29,6,30,0.0,62.0,4.1,12.0,62.0,58.88,44.87
2016,4,29,6,45,0.0,81.5,4.2,12.0,81.5,76.98,60.5
2016,4,29,7,0,0.0,101.0,4.3,12.0,101.0,95.27,76.07
2016,4,29,7,15,0.0,107.5,4.4,12.0,107.5,102.13,81.72
2016,4,29,7,30,0.0,114.0,4.5,12.0,114.0,108.79,87.11
2016,4,29,7,45,0.0,133.5,4.6,12.5,133.5,127.3,102.16
2016,4,29,8,0,0.0,153.0,4.7,13.0,153.0,145.9,117.06
2016,4,29,8,15,6.5,181.0,4.8,13.0,185.0,175.19,140.79
2016,4,29,8,30,13.0,209.0,4.9,13.0,217.0,205.32,165.04
2016,4,29,8,45,148.5,255.5,5.0,13.0,357.0,317.84,256.79
2016,4,29,9,0,284.0,302.0,5.1,13.0,497.0,446.43,360.05
2016,4,29,9,15,247.0,328.5,5.2,13.0,505.5,464.25,373.34
2016,4,29,9,30,210.0,355.0,5.3,13.0,514.0,478.61,383.75
2016,4,29,9,45,166.5,373.0,5.4,13.5,503.0,476.29,380.11
2016,4,29,10,0,123.0,391.0,5.5,14.0,492.0,470.1,373.24
2016,4,29,10,15,252.5,383.0,5.55,14.0,597.5,572.82,455.64
2016,4,29,10,30,382.0,375.0,5.6,14.0,703.0,683.21,542.15
2016,4,29,10,45,612.0,266.0,5.7,14.0,807.0,790.94,629.78
2016,4,29,11,0,842.0,157.0,5.8,14.0,911.0,904.64,715.85
2016,4,29,11,15,692.5,252.5,6.1,14.0,878.5,889.02,704.66
2016,4,29,11,30,543.0,348.0,6.4,14.0,846.0,862.2,680.78
2016,4,29,11,45,694.5,256.0,6.75,14.0,897.0,927.36,735.84
2016,4,29,12,0,846.0,164.0,7.1,14.0,948.0,989.39,782.62
2016,4,29,12,15,846.0,164.0,7.25,14.0,946.0,1000.37,791.11
2016,4,29,12,30,846.0,164.0,7.4,14.0,944.0,1008.19,797.65
2016,4,29,12,45,600.5,289.5,7.55,14.0,840.5,903.62,719.08
2016,4,29,13,0,355.0,415.0,7.7,14.0,737.0,785.67,622.96
2016,4,29,13,15,422.5,376.0,7.75,14.0,751.5,818.58,651.21
2016,4,29,13,30,490.0,337.0,7.8,14.0,766.0,842.8,672.6
2016,4,29,13,45,655.0,247.5,7.85,14.0,803.5,906.55,727.15
2016,4,29,14,0,820.0,158.0,7.9,14.0,841.0,956.45,765.67
2016,4,29,14,15,810.0,155.5,7.9,14.0,809.0,930.33,747.04
2016,4,29,14,30,800.0,153.0,7.9,14.0,777.0,901.65,726.78
2016,4,29,14,45,786.5,150.5,7.95,14.0,739.0,867.5,702.51
2016,4,29,15,0,773.0,148.0,8.0,14.0,701.0,831.35,676.61
2016,4,29,15,15,755.5,144.5,8.0,14.0,657.5,792.14,648.05
2016,4,29,15,30,738.0,141.0,8.0,14.0,614.0,748.61,615.93
2016,4,29,15,45,711.0,138.5,8.05,14.0,566.0,698.03,577.94
2016,4,29,16,0,684.0,136.0,8.1,14.0,518.0,647.46,538.13
2016,4,29,16,15,546.0,148.5,8.15,13.5,435.5,535.77,447.72
2016,4,29,16,30,408.0,161.0,8.2,13.0,353.0,438.75,367.35
2016,4,29,16,45,409.0,140.0,8.25,13.0,313.0,397.17,333.03
2016,4,29,17,0,410.0,119.0,8.3,13.0,273.0,354.58,296.84
2016,4,29,17,15,419.0,106.0,8.35,13.0,242.5,323.71,269.2
2016,4,29,17,30,428.0,93.0,8.4,13.0,212.0,291.28,238.99
2016,4,29,17,45,352.0,80.0,8.5,13.0,164.0,225.95,181.04
2016,4,29,18,0,276.0,67.0,8.6,13.0,116.0,168.61,129.99
2016,4,29,18,15,178.5,49.0,8.65,12.5,76.5,104.89,75.38
2016,4,29,18,30,81.0,31.0,8.7,12.0,37.0,54.89,29.27
2016,4,29,18,45,40.5,15.5,8.75,12.0,18.5,21.29,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,42.0,7.0,6.4,12.0,8.5,6.88,0.0
2016,4,30,5,30,84.0,14.0,6.4,12.0,17.0,13.76,0.0
2016,4,30,5,45,216.5,28.0,6.4,12.5,53.0,21.56,11.33
2016,4,30,6,0,349.0,42.0,6.4,13.0,89.0,31.97,22.22
2016,4,30,6,15,437.5,52.0,6.25,13.0,137.5,37.8,27.97
2016,4,30,6,30,526.0,62.0,6.1,13.0,186.0,61.05,35.79
2016,4,30,6,45,583.5,69.0,6.0,13.5,238.5,103.6,59.26
2016,4,30,7,0,641.0,76.0,5.9,14.0,291.0,152.83,95.76
2016,4,30,7,15,681.5,81.5,5.75,14.0,345.0,203.85,139.21
2016,4,30,7,30,722.0,87.0,5.6,14.0,399.0,259.23,188.56
2016,4,30,7,45,752.5,91.0,5.45,14.5,452.0,316.66,240.06
2016,4,30,8,0,783.0,95.0,5.3,15.0,505.0,374.22,291.08
2016,4,30,8,15,804.5,98.5,5.2,15.0,555.0,430.03,340.37
2016,4,30,8,30,826.0,102.0,5.1,15.0,605.0,487.1,389.42
2016,4,30,8,45,842.0,105.0,5.0,15.5,651.0,541.79,434.48
2016,4,30,9,0,858.0,108.0,4.9,16.0,697.0,596.63,478.17
2016,4,30,9,15,870.5,110.0,4.85,16.0,738.0,649.18,519.86
2016,4,30,9,30,883.0,112.0,4.8,16.0,779.0,699.62,558.96
2016,4,30,9,45,898.0,110.5,4.8,16.0,815.5,747.47,594.35
2016,4,30,10,0,913.0,109.0,4.8,16.0,852.0,794.23,627.62
2016,4,30,10,15,919.0,110.0,4.75,16.0,880.5,834.98,655.89
2016,4,30,10,30,925.0,111.0,4.7,16.0,909.0,873.51,682.32
2016,4,30,10,45,928.0,113.0,4.7,16.5,929.0,908.06,704.71
2016,4,30,11,0,931.0,115.0,4.7,17.0,949.0,939.88,724.99
2016,4,30,11,15,933.0,115.5,4.7,17.0,962.0,966.44,742.9
2016,4,30,11,30,935.0,116.0,4.7,17.0,975.0,989.95,758.73
2016,4,30,11,45,935.0,116.5,4.7,17.0,980.0,1008.41,771.11
2016,4,30,12,0,935.0,117.0,4.7,17.0,985.0,1023.56,781.32
2016,4,30,12,15,934.0,117.0,4.75,17.0,982.0,1033.88,788.78
2016,4,30,12,30,933.0,117.0,4.8,17.0,979.0,1040.76,794.03
2016,4,30,12,45,929.0,117.0,4.85,17.5,968.0,1041.21,793.47
2016,4,30,13,0,925.0,117.0,4.9,18.0,957.0,1038.2,790.7
2016,4,30,13,15,920.5,116.5,4.95,18.0,938.5,1030.73,786.55
2016,4,30,13,30,916.0,116.0,5.0,18.0,920.0,1019.87,780.2
2016,4,30,13,45,909.0,115.0,5.05,18.0,894.0,1002.76,769.6
2016,4,30,14,0,902.0,114.0,5.1,18.0,868.0,982.5,756.89
2016,4,30,14,15,893.0,112.5,5.2,17.5,835.0,956.81,742.17
2016,4,30,14,30,884.0,111.0,5.3,17.0,802.0,928.31,725.33
2016,4,30,14,45,872.0,109.5,5.4,17.0,763.0,894.54,703.1
2016,4,30,15,0,860.0,108.0,5.5,17.0,724.0,858.5,679.03
2016,4,30,15,15,845.0,105.5,5.6,17.0,680.0,821.39,653.92
2016,4,30,15,30,830.0,103.0,5.7,17.0,636.0,777.89,623.75
2016,4,30,15,45,809.5,100.0,5.8,17.0,587.5,728.31,588.55
2016,4,30,16,0,789.0,97.0,5.9,17.0,539.0,678.03,552.25
2016,4,30,16,15,763.0,93.0,6.05,16.5,488.0,622.56,511.33
2016,4,30,16,30,737.0,89.0,6.2,16.0,437.0,567.48,468.61
2016,4,30,16,45,702.0,84.5,6.4,16.0,384.0,508.97,420.95
2016,4,30,17,0,667.0,80.0,6.6,16.0,331.0,450.84,372.25
2016,4,30,17,15,618.0,73.5,6.7,15.5,278.5,386.06,317.28
2016,4,30,17,30,569.0,67.0,6.8,15.0,226.0,325.34,264.15
2016,4,30,17,45,495.5,59.0,6.95,15.0,176.0,258.3,204.5
2016,4,30,18,0,422.0,51.0,7.1,15.0,126.0,198.65,150.73
2016,4,30,18,15,310.0,39.0,7.05,14.5,84.0,132.54,93.56
2016,4,30,18,30,198.0,27.0,7.0,14.0,42.0,77.61,42.3
2016,4,30,18,45,99.0,13.5,6.95,14.0,21.0,28.21,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,53.0,7.0,0.75,14.0,9.0,6.88,0.0
2016,5,1,5,30,106.0,14.0,0.7,14.0,18.0,10.86,0.0
2016,5,1,5,45,237.0,27.5,0.7,14.0,54.5,21.04,11.24
2016,5,1,6,0,368.0,41.0,0.7,14.0,91.0,30.78,21.25
2016,5,1,6,15,453.0,50.0,0.7,14.0,139.0,35.77,26.18
2016,5,1,6,30,538.0,59.0,0.7,14.0,187.0,60.23,33.97
2016,5,1,6,45,591.0,66.0,0.7,14.5,239.0,103.18,57.93
2016,5,1,7,0,644.0,73.0,0.7,15.0,291.0,152.27,94.07
2016,5,1,7,15,683.0,78.0,0.7,15.0,344.0,202.74,136.17
2016,5,1,7,30,722.0,83.0,0.7,15.0,397.0,259.86,185.39
2016,5,1,7,45,749.5,87.0,0.7,15.5,449.0,313.69,232.06
2016,5,1,8,0,777.0,91.0,0.7,16.0,501.0,369.97,279.74
2016,5,1,8,15,798.5,94.5,0.7,16.0,550.0,425.42,326.06
2016,5,1,8,30,820.0,98.0,0.7,16.0,599.0,482.12,371.88
2016,5,1,8,45,835.5,100.5,0.7,16.5,644.5,535.7,413.19
2016,5,1,9,0,851.0,103.0,0.7,17.0,690.0,590.82,454.04
2016,5,1,9,15,863.0,105.5,0.75,17.0,730.5,641.75,491.98
2016,5,1,9,30,875.0,108.0,0.8,17.0,771.0,691.91,528.44
2016,5,1,9,45,881.0,111.0,0.85,17.5,805.0,737.25,558.49
2016,5,1,10,0,887.0,114.0,0.9,18.0,839.0,780.85,586.26
2016,5,1,10,15,894.0,115.5,1.0,18.0,867.0,821.85,613.83
2016,5,1,10,30,901.0,117.0,1.1,18.0,895.0,860.8,639.92
2016,5,1,10,45,903.5,119.5,1.2,18.0,915.5,894.62,662.55
2016,5,1,11,0,906.0,122.0,1.3,18.0,936.0,925.76,683.46
2016,5,1,11,15,909.0,122.5,1.4,17.5,949.5,952.58,702.91
2016,5,1,11,30,912.0,123.0,1.5,17.0,963.0,976.48,720.61
2016,5,1,11,45,910.5,125.0,1.65,17.0,967.5,994.59,734.05
2016,5,1,12,0,909.0,127.0,1.8,17.0,972.0,1009.45,745.49
2016,5,1,12,15,908.5,127.0,1.85,17.0,970.0,1019.99,752.86
2016,5,1,12,30,908.0,127.0,1.9,17.0,968.0,1027.19,758.23
2016,5,1,12,45,901.5,129.0,2.0,17.0,956.5,1027.17,759.73
2016,5,1,13,0,895.0,131.0,2.1,17.0,945.0,1023.79,759.2
2016,5,1,13,15,709.5,231.0,2.1,17.0,868.5,953.32,713.23
2016,5,1,13,30,524.0,331.0,2.1,17.0,792.0,870.3,653.73
2016,5,1,13,45,484.0,331.5,2.1,17.0,748.0,827.84,625.31
2016,5,1,14,0,444.0,332.0,2.1,17.0,704.0,784.43,595.49
2016,5,1,14,15,329.0,353.0,2.05,17.0,623.0,684.81,523.26
2016,5,1,14,30,214.0,374.0,2.0,17.0,542.0,588.13,451.76
2016,5,1,14,45,138.5,344.5,2.0,17.0,451.5,485.42,376.06
2016,5,1,15,0,63.0,315.0,2.0,17.0,361.0,377.89,294.48
2016,5,1,15,15,134.5,303.5,1.9,17.0,393.0,431.85,338.66
2016,5,1,15,30,206.0,292.0,1.8,17.0,425.0,472.47,371.32
2016,5,1,15,45,184.0,270.0,1.75,17.0,382.5,425.38,335.76
2016,5,1,16,0,162.0,248.0,1.7,17.0,340.0,379.43,301.12
2016,5,1,16,15,123.5,222.5,1.65,16.5,288.5,319.89,255.5
2016,5,1,16,30,85.0,197.0,1.6,16.0,237.0,257.16,206.45
2016,5,1,16,45,72.5,172.5,1.55,16.0,204.0,220.54,177.48
2016,5,1,17,0,60.0,148.0,1.5,16.0,171.0,184.94,148.76
2016,5,1,17,15,49.0,127.0,1.45,15.5,143.5,155.07,124.51
2016,5,1,17,30,38.0,106.0,1.4,15.0,116.0,126.23,100.62
2016,5,1,17,45,188.5,83.5,1.35,15.0,119.0,164.91,130.15
2016,5,1,18,0,339.0,61.0,1.3,15.0,122.0,182.44,138.09
2016,5,1,18,15,236.5,45.5,1.2,15.0,81.5,119.89,85.0
2016,5,1,18,30,134.0,30.0,1.1,15.0,41.0,68.58,39.02
2016,5,1,18,45,67.0,15.0,1.05,15.0,20.5,24.96,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,0.85,13.0,1.0,0.98,0.0
2016,5,2,5,30,0.0,2.0,0.9,13.0,2.0,1.93,0.0
2016,5,2,5,45,0.0,6.0,1.0,13.5,6.0,5.78,0.0
2016,5,2,6,0,0.0,10.0,1.1,14.0,10.0,9.64,2.8
2016,5,2,6,15,0.0,15.0,1.1,14.0,15.0,14.46,7.26
