Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,6,30,0.0,20.0,1.1,14.0,20.0,19.29,10.91
2016,5,2,6,45,0.0,26.0,1.15,14.0,26.0,25.09,15.92
2016,5,2,7,0,0.0,32.0,1.2,14.0,32.0,30.89,20.88
2016,5,2,7,15,0.0,58.0,1.2,14.0,58.0,56.05,42.22
2016,5,2,7,30,0.0,84.0,1.2,14.0,84.0,81.11,63.15
2016,5,2,7,45,0.0,107.5,1.2,14.5,107.5,103.32,81.22
2016,5,2,8,0,0.0,131.0,1.2,15.0,131.0,125.58,99.01
2016,5,2,8,15,0.0,142.5,1.15,15.0,142.5,136.71,107.67
2016,5,2,8,30,0.0,154.0,1.1,15.0,154.0,147.87,116.31
2016,5,2,8,45,8.5,199.5,1.1,15.5,205.5,195.56,153.87
2016,5,2,9,0,17.0,245.0,1.1,16.0,257.0,244.26,191.3
2016,5,2,9,15,21.5,268.0,1.05,16.0,284.0,270.3,210.82
2016,5,2,9,30,26.0,291.0,1.0,16.0,311.0,296.25,230.15
2016,5,2,9,45,95.5,344.5,0.95,16.5,422.5,399.04,307.87
2016,5,2,10,0,165.0,398.0,0.9,17.0,534.0,508.71,387.09
2016,5,2,10,15,114.5,396.5,0.85,17.0,492.5,476.14,360.81
2016,5,2,10,30,64.0,395.0,0.8,17.0,451.0,437.46,331.1
2016,5,2,10,45,59.5,400.0,0.75,17.0,453.0,442.26,334.19
2016,5,2,11,0,55.0,405.0,0.7,17.0,455.0,446.61,336.57
2016,5,2,11,15,58.5,415.5,0.8,17.0,469.5,463.3,349.0
2016,5,2,11,30,62.0,426.0,0.9,17.0,484.0,480.06,361.37
2016,5,2,11,45,64.5,431.0,1.05,17.0,491.5,490.32,369.41
2016,5,2,12,0,67.0,436.0,1.2,17.0,499.0,500.45,377.41
2016,5,2,12,15,57.5,423.5,1.4,17.0,477.0,480.77,363.91
2016,5,2,12,30,48.0,411.0,1.6,17.0,455.0,460.5,349.93
2016,5,2,12,45,46.0,404.0,1.8,17.0,446.0,452.85,345.22
2016,5,2,13,0,44.0,397.0,2.0,17.0,437.0,444.89,340.14
2016,5,2,13,15,35.0,369.0,2.2,17.0,400.5,407.92,313.29
2016,5,2,13,30,26.0,341.0,2.4,17.0,364.0,370.71,285.97
2016,5,2,13,45,26.5,330.5,2.6,17.0,353.5,360.83,279.31
2016,5,2,14,0,27.0,320.0,2.8,17.0,343.0,350.76,272.36
2016,5,2,14,15,28.5,312.5,2.9,16.5,336.0,344.62,268.8
2016,5,2,14,30,30.0,305.0,3.0,16.0,329.0,338.32,265.1
2016,5,2,14,45,28.5,291.0,3.1,16.0,312.5,322.29,253.28
2016,5,2,15,0,27.0,277.0,3.2,16.0,296.0,306.21,241.4
2016,5,2,15,15,21.5,252.0,3.25,15.5,266.5,267.93,212.27
2016,5,2,15,30,16.0,227.0,3.3,15.0,237.0,237.72,189.14
2016,5,2,15,45,93.0,237.5,3.35,15.0,290.5,313.95,252.96
2016,5,2,16,0,170.0,248.0,3.4,15.0,344.0,385.12,311.29
2016,5,2,16,15,93.5,209.0,3.4,15.0,261.0,278.22,225.17
2016,5,2,16,30,17.0,170.0,3.4,15.0,178.0,179.76,144.36
2016,5,2,16,45,107.5,160.0,3.45,15.0,202.0,232.62,189.86
2016,5,2,17,0,198.0,150.0,3.5,15.0,226.0,265.6,217.56
2016,5,2,17,15,169.5,132.0,3.5,14.5,190.0,223.24,182.25
2016,5,2,17,30,141.0,114.0,3.5,14.0,154.0,183.61,148.77
2016,5,2,17,45,113.0,92.0,3.5,14.0,119.5,142.4,113.26
2016,5,2,18,0,85.0,70.0,3.5,14.0,85.0,104.0,79.93
2016,5,2,18,15,49.0,49.0,3.4,13.5,57.0,67.45,48.68
2016,5,2,18,30,13.0,28.0,3.3,13.0,29.0,31.85,17.46
2016,5,2,18,45,6.5,14.0,3.25,13.0,14.5,14.76,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,2.3,12.0,4.5,4.42,0.0
2016,5,3,5,30,0.0,9.0,2.2,12.0,9.0,8.68,0.0
2016,5,3,5,45,0.0,27.0,2.1,12.5,27.0,25.9,15.76
2016,5,3,6,0,0.0,45.0,2.0,13.0,45.0,42.29,31.46
2016,5,3,6,15,9.5,66.5,1.9,13.0,69.0,61.32,48.93
2016,5,3,6,30,19.0,88.0,1.8,13.0,93.0,81.56,63.5
2016,5,3,6,45,30.0,109.0,1.75,13.0,118.5,100.6,78.94
2016,5,3,7,0,41.0,130.0,1.7,13.0,144.0,123.76,97.73
2016,5,3,7,15,145.0,152.0,1.9,13.0,214.5,165.58,128.43
2016,5,3,7,30,249.0,174.0,2.1,13.0,285.0,219.38,170.17
2016,5,3,7,45,224.5,201.0,2.35,13.5,310.0,254.08,200.1
2016,5,3,8,0,200.0,228.0,2.6,14.0,335.0,283.26,224.72
2016,5,3,8,15,175.0,253.0,2.75,14.0,353.0,307.91,245.26
2016,5,3,8,30,150.0,278.0,2.9,14.0,371.0,329.94,263.03
2016,5,3,8,45,189.5,297.5,3.1,14.5,423.5,378.71,301.22
2016,5,3,9,0,229.0,317.0,3.3,15.0,476.0,431.24,341.87
2016,5,3,9,15,192.5,340.5,3.25,15.0,479.5,443.31,350.19
2016,5,3,9,30,156.0,364.0,3.2,15.0,483.0,451.85,355.55
2016,5,3,9,45,106.0,364.0,3.15,15.5,447.0,425.09,333.08
2016,5,3,10,0,56.0,364.0,3.1,16.0,411.0,393.43,306.73
2016,5,3,10,15,283.0,345.0,3.0,16.0,590.0,561.43,439.17
2016,5,3,10,30,510.0,326.0,2.9,16.0,769.0,745.13,576.41
2016,5,3,10,45,368.0,386.0,2.8,16.0,709.5,698.36,536.85
2016,5,3,11,0,226.0,446.0,2.7,16.0,650.0,641.82,491.32
2016,5,3,11,15,285.0,438.5,2.7,15.5,700.0,700.07,535.98
2016,5,3,11,30,344.0,431.0,2.7,15.0,750.0,757.02,578.6
2016,5,3,11,45,422.5,403.0,2.7,15.0,796.5,816.73,622.49
2016,5,3,12,0,501.0,375.0,2.7,15.0,843.0,874.17,664.28
2016,5,3,12,15,481.0,377.0,2.7,15.0,825.5,865.05,657.08
2016,5,3,12,30,461.0,379.0,2.7,15.0,808.0,853.62,648.92
2016,5,3,12,45,454.0,375.5,2.75,15.0,794.5,847.34,645.17
2016,5,3,13,0,447.0,372.0,2.8,15.0,781.0,839.08,640.05
2016,5,3,13,15,488.0,351.5,2.8,15.0,789.5,858.76,655.63
2016,5,3,13,30,529.0,331.0,2.8,15.0,798.0,875.72,669.11
2016,5,3,13,45,499.0,327.0,2.85,15.0,758.0,838.11,643.15
2016,5,3,14,0,469.0,323.0,2.9,15.0,718.0,799.25,616.48
2016,5,3,14,15,415.5,332.0,3.0,15.0,672.0,751.08,582.22
2016,5,3,14,30,362.0,341.0,3.1,15.0,626.0,696.28,542.82
2016,5,3,14,45,277.0,340.0,3.25,15.0,552.0,611.78,480.23
2016,5,3,15,0,192.0,339.0,3.4,15.0,478.0,522.63,412.8
2016,5,3,15,15,161.5,317.5,3.5,15.0,429.5,469.28,372.92
2016,5,3,15,30,131.0,296.0,3.6,15.0,381.0,417.37,333.29
2016,5,3,15,45,199.5,267.0,3.75,15.0,385.5,433.8,349.35
2016,5,3,16,0,268.0,238.0,3.9,15.0,390.0,451.51,365.71
2016,5,3,16,15,292.0,210.5,3.85,14.5,362.0,426.87,348.13
2016,5,3,16,30,316.0,183.0,3.8,14.0,334.0,399.31,327.8
2016,5,3,16,45,230.0,169.0,3.8,14.0,272.0,319.79,262.76
2016,5,3,17,0,144.0,155.0,3.8,14.0,210.0,242.55,198.82
2016,5,3,17,15,121.0,135.0,3.65,14.0,176.5,203.33,166.04
2016,5,3,17,30,98.0,115.0,3.5,14.0,143.0,166.3,134.57
2016,5,3,17,45,79.0,92.0,3.4,14.0,112.0,129.59,103.02
2016,5,3,18,0,60.0,69.0,3.3,14.0,81.0,94.7,72.78
2016,5,3,18,15,30.5,48.5,3.1,14.0,54.5,58.86,42.16
2016,5,3,18,30,1.0,28.0,2.9,14.0,28.0,28.0,15.32
2016,5,3,18,45,0.5,14.0,2.75,14.0,14.0,13.84,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.9,13.0,4.5,4.42,0.0
2016,5,4,5,30,0.0,9.0,2.8,13.0,9.0,8.68,0.0
2016,5,4,5,45,0.0,26.5,2.7,13.0,26.5,25.54,15.61
2016,5,4,6,0,0.0,44.0,2.6,13.0,44.0,41.56,30.86
2016,5,4,6,15,6.0,66.0,2.5,13.0,67.5,61.03,48.72
2016,5,4,6,30,12.0,88.0,2.4,13.0,91.0,81.48,63.62
2016,5,4,6,45,23.0,108.5,2.35,13.5,116.5,99.76,78.4
2016,5,4,7,0,34.0,129.0,2.3,14.0,142.0,122.1,96.35
2016,5,4,7,15,22.0,140.5,2.15,14.0,149.5,136.22,108.45
2016,5,4,7,30,10.0,152.0,2.0,14.0,157.0,145.9,116.6
2016,5,4,7,45,37.5,187.0,1.95,14.0,207.0,185.04,147.72
2016,5,4,8,0,65.0,222.0,1.9,14.0,257.0,230.08,183.45
2016,5,4,8,15,63.0,242.5,1.75,14.0,279.0,252.99,201.36
2016,5,4,8,30,61.0,263.0,1.6,14.0,301.0,275.74,218.87
2016,5,4,8,45,55.0,278.0,1.45,14.5,314.0,291.2,229.89
2016,5,4,9,0,49.0,293.0,1.3,15.0,327.0,305.99,240.12
2016,5,4,9,15,39.0,295.5,1.2,15.0,324.0,306.02,239.32
2016,5,4,9,30,29.0,298.0,1.1,15.0,321.0,304.88,237.64
2016,5,4,9,45,43.0,332.0,1.0,15.0,367.0,349.78,271.36
2016,5,4,10,0,57.0,366.0,0.9,15.0,413.0,396.11,305.21
2016,5,4,10,15,110.5,398.0,0.9,15.0,493.0,474.52,363.45
2016,5,4,10,30,164.0,430.0,0.9,15.0,573.0,556.05,422.27
2016,5,4,10,45,170.5,441.0,0.95,15.0,593.0,580.21,438.8
2016,5,4,11,0,177.0,452.0,1.0,15.0,613.0,604.32,455.8
2016,5,4,11,15,151.0,457.5,1.15,15.0,596.0,593.17,447.89
2016,5,4,11,30,125.0,463.0,1.3,15.0,579.0,580.31,438.9
2016,5,4,11,45,120.0,464.5,1.45,15.5,576.5,581.95,440.06
2016,5,4,12,0,115.0,466.0,1.6,16.0,574.0,582.93,440.57
2016,5,4,12,15,166.0,466.0,1.7,16.0,621.5,636.54,480.95
2016,5,4,12,30,217.0,466.0,1.8,16.0,669.0,690.36,520.67
2016,5,4,12,45,216.0,461.0,1.9,16.0,661.0,687.17,518.87
2016,5,4,13,0,215.0,456.0,2.0,16.0,653.0,682.99,516.9
2016,5,4,13,15,307.0,417.0,2.05,16.0,692.0,741.75,562.11
2016,5,4,13,30,399.0,378.0,2.1,16.0,731.0,790.36,599.43
2016,5,4,13,45,405.5,363.5,2.15,16.0,714.0,785.61,596.89
2016,5,4,14,0,412.0,349.0,2.2,16.0,697.0,772.11,588.97
2016,5,4,14,15,452.0,317.5,2.2,16.0,686.0,770.25,590.13
2016,5,4,14,30,492.0,286.0,2.2,16.0,675.0,764.73,588.63
2016,5,4,14,45,426.5,295.5,2.25,16.0,621.0,704.82,545.56
2016,5,4,15,0,361.0,305.0,2.3,16.0,567.0,639.5,498.37
2016,5,4,15,15,378.5,280.0,2.25,15.5,540.0,616.48,484.36
2016,5,4,15,30,396.0,255.0,2.2,15.0,513.0,590.99,467.95
2016,5,4,15,45,429.5,225.0,2.2,15.0,485.5,577.35,459.68
2016,5,4,16,0,463.0,195.0,2.2,15.0,458.0,552.1,442.48
2016,5,4,16,15,365.0,193.5,2.1,15.0,389.5,457.55,369.02
2016,5,4,16,30,267.0,192.0,2.0,15.0,321.0,378.58,306.41
2016,5,4,16,45,147.0,167.0,1.95,15.0,237.0,263.32,213.7
2016,5,4,17,0,27.0,142.0,1.9,15.0,153.0,160.47,128.93
2016,5,4,17,15,19.0,121.5,1.85,14.5,129.0,130.43,104.58
2016,5,4,17,30,11.0,101.0,1.8,14.0,105.0,105.5,83.89
2016,5,4,17,45,5.5,80.0,1.75,14.0,82.0,81.74,63.71
2016,5,4,18,0,0.0,59.0,1.7,14.0,59.0,58.48,43.74
2016,5,4,18,15,0.0,40.0,1.65,14.0,40.0,39.31,27.01
2016,5,4,18,30,0.0,21.0,1.6,14.0,21.0,20.27,9.81
2016,5,4,18,45,0.0,10.5,1.6,14.0,10.5,10.13,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,1.4,13.0,2.5,2.46,0.0
2016,5,5,5,30,0.0,5.0,1.4,13.0,5.0,4.82,0.0
2016,5,5,5,45,0.0,13.5,1.4,13.5,13.5,13.02,5.28
2016,5,5,6,0,0.0,22.0,1.4,14.0,22.0,21.22,13.02
2016,5,5,6,15,0.0,33.0,1.4,14.0,33.0,31.86,22.77
2016,5,5,6,30,0.0,44.0,1.4,14.0,44.0,42.49,30.72
2016,5,5,6,45,0.0,55.5,1.45,14.0,55.5,53.63,40.26
2016,5,5,7,0,0.0,67.0,1.5,14.0,67.0,64.76,49.66
2016,5,5,7,15,0.0,78.5,1.45,14.0,78.5,75.79,58.83
2016,5,5,7,30,0.0,90.0,1.4,14.0,90.0,86.75,67.81
2016,5,5,7,45,0.5,126.5,1.4,14.5,127.0,121.16,95.91
2016,5,5,8,0,1.0,163.0,1.4,15.0,164.0,155.62,123.43
2016,5,5,8,15,31.0,213.5,1.35,15.0,233.0,213.49,169.29
2016,5,5,8,30,61.0,264.0,1.3,15.0,302.0,276.76,218.6
2016,5,5,8,45,30.5,214.0,1.3,15.0,233.0,219.51,172.99
2016,5,5,9,0,0.0,164.0,1.3,15.0,164.0,157.93,123.52
2016,5,5,9,15,6.0,203.0,1.3,15.0,208.0,199.09,156.27
2016,5,5,9,30,12.0,242.0,1.3,15.0,252.0,240.95,188.78
2016,5,5,9,45,15.0,264.0,1.3,15.5,276.5,265.13,206.71
2016,5,5,10,0,18.0,286.0,1.3,16.0,301.0,289.64,224.76
2016,5,5,10,15,213.5,325.5,1.3,16.0,512.0,487.89,378.53
2016,5,5,10,30,409.0,365.0,1.3,16.0,723.0,699.7,531.79
2016,5,5,10,45,347.0,400.5,1.3,16.0,708.5,694.99,524.12
2016,5,5,11,0,285.0,436.0,1.3,16.0,694.0,687.52,516.65
2016,5,5,11,15,377.5,406.5,1.3,16.0,754.0,753.17,564.65
2016,5,5,11,30,470.0,377.0,1.3,16.0,814.0,825.07,615.16
2016,5,5,11,45,471.5,380.5,1.3,16.0,820.5,841.68,625.33
2016,5,5,12,0,473.0,384.0,1.3,16.0,827.0,856.58,635.01
2016,5,5,12,15,419.0,403.5,1.3,16.0,795.5,831.33,616.4
2016,5,5,12,30,365.0,423.0,1.3,16.0,764.0,798.71,593.33
2016,5,5,12,45,409.5,397.5,1.35,16.0,776.5,825.91,614.34
2016,5,5,13,0,454.0,372.0,1.4,16.0,789.0,846.36,630.27
2016,5,5,13,15,649.0,259.0,1.4,16.0,841.5,924.18,689.13
2016,5,5,13,30,844.0,146.0,1.4,16.0,894.0,989.84,732.11
2016,5,5,13,45,701.0,221.0,1.45,16.0,831.0,925.87,690.83
2016,5,5,14,0,558.0,296.0,1.5,16.0,768.0,856.28,643.08
2016,5,5,14,15,603.0,261.5,1.55,16.0,754.0,854.83,645.97
2016,5,5,14,30,648.0,227.0,1.6,16.0,740.0,847.99,644.44
2016,5,5,14,45,532.0,258.0,1.7,16.0,665.5,759.19,582.17
2016,5,5,15,0,416.0,289.0,1.8,16.0,591.0,677.47,523.68
2016,5,5,15,15,367.0,282.5,1.85,16.0,537.5,609.8,475.87
2016,5,5,15,30,318.0,276.0,1.9,16.0,484.0,551.97,433.87
2016,5,5,15,45,251.5,263.5,1.95,16.0,420.5,476.94,377.69
2016,5,5,16,0,185.0,251.0,2.0,16.0,357.0,399.15,318.24
2016,5,5,16,15,124.5,223.5,2.05,16.0,292.0,321.49,257.69
2016,5,5,16,30,64.0,196.0,2.1,16.0,227.0,242.57,194.75
2016,5,5,16,45,208.0,165.0,2.15,16.0,249.0,302.72,245.98
2016,5,5,17,0,352.0,134.0,2.2,16.0,271.0,342.12,278.18
2016,5,5,17,15,317.0,119.5,2.25,15.5,229.0,285.84,232.05
2016,5,5,17,30,282.0,105.0,2.3,15.0,187.0,238.92,192.69
2016,5,5,17,45,245.5,86.5,2.4,15.0,147.5,190.29,150.78
2016,5,5,18,0,209.0,68.0,2.5,15.0,108.0,145.31,111.4
2016,5,5,18,15,151.5,50.0,2.5,14.5,74.0,99.08,71.74
2016,5,5,18,30,94.0,32.0,2.5,14.0,40.0,59.0,36.49
2016,5,5,18,45,47.0,16.0,2.5,14.0,20.0,25.56,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.0,3.9,13.0,5.0,4.91,0.0
2016,5,6,5,30,0.0,10.0,3.8,13.0,10.0,9.64,0.0
2016,5,6,5,45,0.0,28.5,3.75,13.5,28.5,27.39,17.43
2016,5,6,6,0,0.0,47.0,3.7,14.0,47.0,44.21,33.13
2016,5,6,6,15,6.5,69.0,3.65,14.0,70.5,63.63,50.87
2016,5,6,6,30,13.0,91.0,3.6,14.0,94.0,84.27,65.72
2016,5,6,6,45,24.5,111.5,3.55,14.0,119.5,102.65,80.65
2016,5,6,7,0,36.0,132.0,3.5,14.0,145.0,125.23,98.95
2016,5,6,7,15,49.0,156.0,3.45,14.0,176.5,152.5,121.08
2016,5,6,7,30,62.0,180.0,3.4,14.0,208.0,181.5,144.6
2016,5,6,7,45,33.5,176.5,3.4,14.0,192.0,174.84,139.76
2016,5,6,8,0,5.0,173.0,3.4,14.0,176.0,166.34,132.95
2016,5,6,8,15,199.0,207.0,3.35,14.0,331.5,276.15,220.93
2016,5,6,8,30,393.0,241.0,3.3,14.0,487.0,413.51,330.02
2016,5,6,8,45,249.5,281.5,3.3,14.0,442.0,395.69,315.58
2016,5,6,9,0,106.0,322.0,3.3,14.0,397.0,366.05,290.71
2016,5,6,9,15,160.0,343.0,3.25,14.0,463.0,425.81,337.67
2016,5,6,9,30,214.0,364.0,3.2,14.0,529.0,491.58,388.32
2016,5,6,9,45,115.5,323.5,3.2,14.5,413.5,394.25,311.16
2016,5,6,10,0,17.0,283.0,3.2,15.0,298.0,286.01,224.27
2016,5,6,10,15,34.5,335.0,3.15,15.0,365.5,352.19,275.95
2016,5,6,10,30,52.0,387.0,3.1,15.0,433.0,419.74,327.24
2016,5,6,10,45,33.5,336.0,3.05,15.0,365.5,357.22,278.7
2016,5,6,11,0,15.0,285.0,3.0,15.0,298.0,290.37,226.69
2016,5,6,11,15,11.0,237.5,3.0,15.0,247.5,241.07,188.33
2016,5,6,11,30,7.0,190.0,3.0,15.0,197.0,191.37,149.16
2016,5,6,11,45,10.0,232.5,3.0,15.0,242.5,236.18,184.59
2016,5,6,12,0,13.0,275.0,3.0,15.0,288.0,281.34,219.7
2016,5,6,12,15,11.5,252.0,3.0,15.0,263.5,257.59,201.1
2016,5,6,12,30,10.0,229.0,3.0,15.0,239.0,233.69,182.51
2016,5,6,12,45,5.0,139.0,3.0,15.0,144.0,140.26,108.52
2016,5,6,13,0,0.0,49.0,3.0,15.0,49.0,47.5,33.39
2016,5,6,13,15,0.0,79.0,2.95,14.5,79.0,76.62,57.36
2016,5,6,13,30,0.0,109.0,2.9,14.0,109.0,105.91,81.35
2016,5,6,13,45,20.5,233.5,2.85,14.0,251.0,254.46,201.06
2016,5,6,14,0,41.0,358.0,2.8,14.0,393.0,403.7,316.75
2016,5,6,14,15,20.5,252.5,2.7,14.0,270.0,274.21,216.01
2016,5,6,14,30,0.0,147.0,2.6,14.0,147.0,143.3,111.81
2016,5,6,14,45,36.5,236.5,2.55,14.0,263.0,271.81,216.35
2016,5,6,15,0,73.0,326.0,2.5,14.0,379.0,397.87,315.23
2016,5,6,15,15,36.5,235.5,2.35,14.0,262.0,269.73,214.51
2016,5,6,15,30,0.0,145.0,2.2,14.0,145.0,141.61,111.38
2016,5,6,15,45,0.0,91.5,2.1,14.0,91.5,88.55,68.37
2016,5,6,16,0,0.0,38.0,2.0,14.0,38.0,36.72,25.36
2016,5,6,16,15,0.0,66.5,1.8,14.0,66.5,64.3,48.69
2016,5,6,16,30,0.0,95.0,1.6,14.0,95.0,92.19,72.18
2016,5,6,16,45,0.0,77.5,1.4,14.0,77.5,74.94,57.92
2016,5,6,17,0,0.0,60.0,1.2,14.0,60.0,57.98,43.81
2016,5,6,17,15,0.0,50.5,0.9,14.0,50.5,48.78,36.12
2016,5,6,17,30,0.0,41.0,0.6,14.0,41.0,39.59,28.33
2016,5,6,17,45,0.0,32.5,0.35,14.0,32.5,31.37,21.26
2016,5,6,18,0,0.0,24.0,0.1,14.0,24.0,23.15,14.12
2016,5,6,18,15,0.0,16.0,0.3,13.5,16.0,15.43,7.32
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,7.71,0.41
2016,5,6,18,45,0.0,4.0,0.75,13.0,4.0,3.85,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.75,13.0,3.0,2.95,0.0
2016,5,7,5,30,0.0,6.0,1.8,13.0,6.0,5.78,0.0
2016,5,7,5,45,0.0,16.0,1.85,13.5,16.0,15.43,7.45
2016,5,7,6,0,0.0,26.0,1.9,14.0,26.0,25.09,16.45
2016,5,7,6,15,0.0,38.5,1.9,14.0,38.5,37.18,27.51
2016,5,7,6,30,0.0,51.0,1.9,14.0,51.0,49.27,36.49
2016,5,7,6,45,0.0,64.5,1.9,14.0,64.5,62.25,47.58
2016,5,7,7,0,0.0,78.0,1.9,14.0,78.0,75.02,58.31
2016,5,7,7,15,18.5,125.5,1.9,14.0,134.0,122.57,97.27
2016,5,7,7,30,37.0,173.0,1.9,14.0,190.0,168.97,134.74
2016,5,7,7,45,25.5,181.0,1.95,14.0,193.5,178.97,142.91
2016,5,7,8,0,14.0,189.0,2.0,14.0,197.0,184.41,147.18
2016,5,7,8,15,75.0,236.0,2.05,14.0,282.5,252.86,201.62
2016,5,7,8,30,136.0,283.0,2.1,14.0,368.0,328.59,261.18
2016,5,7,8,45,70.0,235.5,2.2,14.5,279.5,260.65,206.87
2016,5,7,9,0,4.0,188.0,2.3,15.0,191.0,183.05,143.97
2016,5,7,9,15,50.0,273.5,2.3,15.0,312.0,292.57,231.22
2016,5,7,9,30,96.0,359.0,2.3,15.0,433.0,407.53,319.59
2016,5,7,9,45,127.0,381.5,2.35,15.0,484.0,457.19,356.92
2016,5,7,10,0,158.0,404.0,2.4,15.0,535.0,509.7,396.3
2016,5,7,10,15,103.0,393.5,2.35,15.0,480.5,463.1,359.5
2016,5,7,10,30,48.0,383.0,2.3,15.0,426.0,412.52,319.75
2016,5,7,10,45,24.0,230.0,2.25,15.5,251.5,245.4,191.33
2016,5,7,11,0,0.0,77.0,2.2,16.0,77.0,74.66,55.21
2016,5,7,11,15,11.0,210.5,2.2,16.0,221.5,214.71,167.29
2016,5,7,11,30,22.0,344.0,2.2,16.0,366.0,356.45,275.89
2016,5,7,11,45,18.5,317.5,2.2,16.0,335.5,327.92,253.53
2016,5,7,12,0,15.0,291.0,2.2,16.0,305.0,299.06,231.56
2016,5,7,12,15,15.0,293.0,2.2,16.0,307.5,301.57,233.59
2016,5,7,12,30,15.0,295.0,2.2,16.0,310.0,304.01,235.49
2016,5,7,12,45,12.5,264.0,2.25,16.0,276.0,271.08,210.31
2016,5,7,13,0,10.0,233.0,2.3,16.0,242.0,238.02,184.93
2016,5,7,13,15,13.5,267.0,2.3,16.0,279.5,275.5,214.29
2016,5,7,13,30,17.0,301.0,2.3,16.0,317.0,313.21,243.39
2016,5,7,13,45,23.5,318.0,2.3,16.0,339.0,336.89,261.82
2016,5,7,14,0,30.0,335.0,2.3,16.0,361.0,368.95,286.59
2016,5,7,14,15,196.5,339.5,2.3,16.0,496.5,538.39,419.87
2016,5,7,14,30,363.0,344.0,2.3,16.0,632.0,700.79,541.54
2016,5,7,14,45,325.5,335.5,2.3,16.0,584.5,650.26,503.86
2016,5,7,15,0,288.0,327.0,2.3,16.0,537.0,600.58,467.99
2016,5,7,15,15,150.0,272.5,2.25,16.0,381.5,411.01,324.48
2016,5,7,15,30,12.0,218.0,2.2,16.0,226.0,225.08,177.17
2016,5,7,15,45,11.5,205.5,2.2,16.0,212.5,211.99,167.8
2016,5,7,16,0,11.0,193.0,2.2,16.0,199.0,198.94,157.87
2016,5,7,16,15,93.5,199.0,2.15,15.5,245.0,267.19,215.6
2016,5,7,16,30,176.0,205.0,2.1,15.0,291.0,329.3,266.99
2016,5,7,16,45,88.0,166.0,2.1,15.0,209.0,222.09,179.81
2016,5,7,17,0,0.0,127.0,2.1,15.0,127.0,125.68,99.99
2016,5,7,17,15,0.0,107.5,2.05,15.0,107.5,106.22,84.18
2016,5,7,17,30,0.0,88.0,2.0,15.0,88.0,86.74,67.94
2016,5,7,17,45,0.0,69.5,1.95,15.0,69.5,68.27,52.27
2016,5,7,18,0,0.0,51.0,1.9,15.0,51.0,49.75,36.35
2016,5,7,18,15,0.0,35.0,1.85,14.5,35.0,33.81,22.53
2016,5,7,18,30,0.0,19.0,1.8,14.0,19.0,18.33,8.78
2016,5,7,18,45,0.0,9.5,1.75,14.0,9.5,9.16,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.35,14.0,5.0,4.91,0.0
2016,5,8,5,30,0.0,10.0,1.3,14.0,10.0,9.64,0.0
2016,5,8,5,45,0.0,23.0,1.3,14.0,23.0,22.2,13.26
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,34.77,24.99
2016,5,8,6,15,0.0,52.5,1.2,14.0,52.5,50.18,39.08
2016,5,8,6,30,0.0,69.0,1.1,14.0,69.0,65.53,50.28
2016,5,8,6,45,0.0,87.0,1.05,14.5,87.0,82.35,64.41
2016,5,8,7,0,0.0,105.0,1.0,15.0,105.0,99.32,78.34
2016,5,8,7,15,171.0,135.5,1.0,15.0,213.5,159.35,121.26
2016,5,8,7,30,342.0,166.0,1.0,15.0,322.0,240.65,182.78
2016,5,8,7,45,208.0,197.5,1.0,15.0,296.0,248.05,193.25
2016,5,8,8,0,74.0,229.0,1.0,15.0,270.0,240.28,189.55
2016,5,8,8,15,116.0,256.5,1.0,15.0,327.0,286.86,225.9
2016,5,8,8,30,158.0,284.0,1.0,15.0,384.0,340.43,267.13
2016,5,8,8,45,447.0,214.5,1.05,15.5,524.5,440.31,345.14
2016,5,8,9,0,736.0,145.0,1.1,16.0,665.0,569.26,443.51
2016,5,8,9,15,750.5,148.0,1.15,16.0,703.5,618.67,479.9
2016,5,8,9,30,765.0,151.0,1.2,16.0,742.0,666.27,514.97
2016,5,8,9,45,791.0,144.5,1.25,16.0,779.5,712.54,548.78
2016,5,8,10,0,817.0,138.0,1.3,16.0,817.0,758.86,580.34
2016,5,8,10,15,611.0,253.5,1.4,16.0,771.0,738.11,562.63
2016,5,8,10,30,405.0,369.0,1.5,16.0,725.0,701.05,531.6
2016,5,8,10,45,313.5,410.0,1.6,16.5,689.5,675.92,511.29
2016,5,8,11,0,222.0,451.0,1.7,17.0,654.0,643.64,485.4
2016,5,8,11,15,236.5,444.5,1.85,17.0,663.5,662.06,499.93
2016,5,8,11,30,251.0,438.0,2.0,17.0,673.0,677.46,511.96
2016,5,8,11,45,554.0,290.0,2.15,17.0,811.5,831.25,630.25
2016,5,8,12,0,857.0,142.0,2.3,17.0,950.0,978.77,732.74
2016,5,8,12,15,856.5,141.5,2.4,17.0,947.5,988.12,738.44
2016,5,8,12,30,856.0,141.0,2.5,17.0,945.0,994.36,743.65
2016,5,8,12,45,860.0,136.5,2.7,17.0,936.5,997.87,748.16
2016,5,8,13,0,864.0,132.0,2.9,17.0,928.0,998.17,750.54
2016,5,8,13,15,860.0,131.0,3.0,16.5,910.5,990.88,748.42
2016,5,8,13,30,856.0,130.0,3.1,16.0,893.0,980.46,744.29
2016,5,8,13,45,850.5,128.5,3.25,16.0,869.0,964.98,735.74
2016,5,8,14,0,845.0,127.0,3.4,16.0,845.0,946.54,725.15
2016,5,8,14,15,836.5,125.0,3.45,16.0,814.0,921.91,709.55
2016,5,8,14,30,828.0,123.0,3.5,16.0,783.0,894.68,692.12
2016,5,8,14,45,818.5,120.0,3.6,16.0,746.5,868.11,675.38
2016,5,8,15,0,809.0,117.0,3.7,16.0,710.0,834.06,653.14
2016,5,8,15,15,794.5,114.5,3.8,16.0,668.0,794.33,626.59
2016,5,8,15,30,780.0,112.0,3.9,16.0,626.0,753.1,598.6
2016,5,8,15,45,762.5,108.0,4.05,16.0,580.0,706.67,566.49
2016,5,8,16,0,745.0,104.0,4.2,16.0,534.0,659.45,533.19
2016,5,8,16,15,720.5,100.0,4.3,15.5,485.5,606.96,495.06
2016,5,8,16,30,696.0,96.0,4.4,15.0,437.0,556.48,456.7
2016,5,8,16,45,665.0,90.5,4.55,15.0,386.5,499.56,411.31
2016,5,8,17,0,634.0,85.0,4.7,15.0,336.0,444.25,365.84
2016,5,8,17,15,589.0,79.0,4.75,15.0,285.5,383.47,314.41
2016,5,8,17,30,544.0,73.0,4.8,15.0,235.0,326.33,264.68
2016,5,8,17,45,481.0,64.5,4.9,15.0,187.0,263.56,209.49
2016,5,8,18,0,418.0,56.0,5.0,15.0,139.0,207.01,158.88
2016,5,8,18,15,322.0,44.5,4.95,14.5,97.0,144.83,104.99
2016,5,8,18,30,226.0,33.0,4.9,14.0,55.0,92.52,59.41
2016,5,8,18,45,113.0,16.5,4.85,14.0,27.5,39.18,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,12.0,3.1,12.0,16.0,11.8,0.0
2016,5,9,5,30,115.0,24.0,3.1,12.0,32.0,18.7,4.98
2016,5,9,5,45,223.5,38.5,3.1,12.5,69.5,29.45,19.61
2016,5,9,6,0,332.0,53.0,3.1,13.0,107.0,39.68,29.42
2016,5,9,6,15,409.0,63.0,3.1,13.0,154.0,45.87,35.39
2016,5,9,6,30,486.0,73.0,3.1,13.0,201.0,80.3,48.14
2016,5,9,6,45,243.0,69.0,3.1,13.0,133.0,80.89,53.08
2016,5,9,7,0,0.0,65.0,3.1,13.0,65.0,62.82,48.17
2016,5,9,7,15,0.0,96.0,3.1,13.0,96.0,92.01,72.75
2016,5,9,7,30,0.0,127.0,3.1,13.0,127.0,120.92,96.7
2016,5,9,7,45,6.0,157.0,3.15,13.5,160.5,151.01,120.95
2016,5,9,8,0,12.0,187.0,3.2,14.0,194.0,181.92,145.55
2016,5,9,8,15,12.5,200.0,3.2,14.0,208.0,195.65,156.25
2016,5,9,8,30,13.0,213.0,3.2,14.0,222.0,209.41,166.95
2016,5,9,8,45,26.5,251.0,3.25,14.0,270.0,251.57,200.42
2016,5,9,9,0,40.0,289.0,3.3,14.0,318.0,297.3,236.32
2016,5,9,9,15,43.5,309.5,3.3,14.0,342.0,322.06,255.25
2016,5,9,9,30,47.0,330.0,3.3,14.0,366.0,347.22,274.43
2016,5,9,9,45,45.0,342.0,3.3,14.5,378.0,360.75,283.83
2016,5,9,10,0,43.0,354.0,3.3,15.0,390.0,374.06,293.03
2016,5,9,10,15,138.5,391.0,3.35,15.0,512.5,490.35,383.8
2016,5,9,10,30,234.0,428.0,3.4,15.0,635.0,612.78,476.36
2016,5,9,10,45,166.0,436.0,3.45,15.0,584.5,571.7,443.3
2016,5,9,11,0,98.0,444.0,3.5,15.0,534.0,523.2,405.18
2016,5,9,11,15,82.0,440.0,3.6,15.0,516.5,508.93,394.29
2016,5,9,11,30,66.0,436.0,3.7,15.0,499.0,493.52,382.33
2016,5,9,11,45,64.0,437.0,3.8,15.5,498.0,495.55,383.21
2016,5,9,12,0,62.0,438.0,3.9,16.0,497.0,497.25,383.8
2016,5,9,12,15,77.5,448.0,4.05,16.0,521.5,524.98,405.24
2016,5,9,12,30,93.0,458.0,4.2,16.0,546.0,552.79,426.62
2016,5,9,12,45,89.5,451.0,4.35,16.0,535.0,544.03,420.52
2016,5,9,13,0,86.0,444.0,4.5,16.0,524.0,534.8,414.23
2016,5,9,13,15,104.0,442.0,4.6,16.0,536.5,551.65,428.09
2016,5,9,13,30,122.0,440.0,4.7,16.0,549.0,575.97,447.36
2016,5,9,13,45,183.5,424.5,4.85,16.0,583.0,619.6,482.98
2016,5,9,14,0,245.0,409.0,5.0,16.0,617.0,669.05,522.54
2016,5,9,14,15,261.5,389.0,5.1,16.0,604.0,660.27,517.61
2016,5,9,14,30,278.0,369.0,5.2,16.0,591.0,649.69,511.58
2016,5,9,14,45,217.0,357.0,5.3,16.0,526.0,568.36,449.87
2016,5,9,15,0,156.0,345.0,5.4,16.0,461.0,497.85,395.4
2016,5,9,15,15,196.5,320.0,5.45,16.0,456.5,500.88,400.31
2016,5,9,15,30,237.0,295.0,5.5,16.0,452.0,500.54,402.28
2016,5,9,15,45,202.0,275.5,5.6,16.0,402.5,445.05,359.11
2016,5,9,16,0,167.0,256.0,5.7,16.0,353.0,391.67,317.13
2016,5,9,16,15,124.0,230.0,5.7,15.5,298.5,328.14,266.74
2016,5,9,16,30,81.0,204.0,5.7,15.0,244.0,261.84,213.27
2016,5,9,16,45,49.0,172.5,5.75,15.0,196.0,206.23,167.62
2016,5,9,17,0,17.0,141.0,5.8,15.0,148.0,149.4,120.41
2016,5,9,17,15,11.0,121.5,5.75,14.5,126.0,126.2,101.38
2016,5,9,17,30,5.0,102.0,5.7,14.0,104.0,103.57,82.52
2016,5,9,17,45,2.5,82.0,5.7,14.0,83.0,82.33,64.41
2016,5,9,18,0,0.0,62.0,5.7,14.0,62.0,61.29,46.26
2016,5,9,18,15,0.0,43.5,5.6,13.5,43.5,42.72,30.09
2016,5,9,18,30,0.0,25.0,5.5,13.0,25.0,24.14,13.64
2016,5,9,18,45,0.0,12.5,5.45,13.0,12.5,12.06,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,49.0,13.0,1.55,12.0,16.0,12.78,0.0
2016,5,10,5,30,98.0,26.0,1.5,12.0,32.0,21.72,7.81
2016,5,10,5,45,206.0,41.5,1.45,12.0,71.0,31.84,21.82
2016,5,10,6,0,314.0,57.0,1.4,12.0,110.0,42.8,32.37
2016,5,10,6,15,157.0,45.0,1.4,12.0,71.5,31.88,23.06
2016,5,10,6,30,0.0,33.0,1.4,12.0,33.0,31.85,21.87
2016,5,10,6,45,0.0,41.5,1.4,12.5,41.5,40.07,28.92
2016,5,10,7,0,0.0,50.0,1.4,13.0,50.0,48.3,35.84
2016,5,10,7,15,0.0,80.5,1.35,13.0,80.5,77.71,60.66
2016,5,10,7,30,0.0,111.0,1.3,13.0,111.0,106.29,84.35
2016,5,10,7,45,0.0,135.5,1.3,13.0,135.5,129.38,103.12
2016,5,10,8,0,0.0,160.0,1.3,13.0,160.0,152.58,121.73
2016,5,10,8,15,0.0,162.5,1.25,13.0,162.5,155.47,123.61
2016,5,10,8,30,0.0,165.0,1.2,13.0,165.0,158.26,125.46
2016,5,10,8,45,7.0,201.5,1.2,13.5,207.0,196.78,155.85
2016,5,10,9,0,14.0,238.0,1.2,14.0,249.0,236.14,186.25
2016,5,10,9,15,84.0,304.5,1.2,14.0,370.0,343.23,270.0
2016,5,10,9,30,154.0,371.0,1.2,14.0,491.0,457.98,356.48
2016,5,10,9,45,131.0,385.0,1.25,14.5,490.5,463.57,358.39
2016,5,10,10,0,108.0,399.0,1.3,15.0,490.0,466.53,359.08
2016,5,10,10,15,126.5,417.0,1.3,15.0,526.5,505.62,387.71
2016,5,10,10,30,145.0,435.0,1.3,15.0,563.0,545.35,416.21
2016,5,10,10,45,98.5,422.0,1.35,15.5,510.0,497.37,379.26
2016,5,10,11,0,52.0,409.0,1.4,16.0,457.0,447.63,341.22
2016,5,10,11,15,41.5,394.0,1.55,16.0,433.0,426.1,325.82
2016,5,10,11,30,31.0,379.0,1.7,16.0,409.0,403.7,309.37
2016,5,10,11,45,41.0,401.5,1.85,16.5,440.5,437.79,334.71
2016,5,10,12,0,51.0,424.0,2.0,17.0,472.0,472.32,359.84
2016,5,10,12,15,43.0,407.5,2.2,17.0,448.0,449.76,343.44
2016,5,10,12,30,35.0,391.0,2.4,17.0,424.0,426.65,326.78
2016,5,10,12,45,116.0,426.5,2.65,17.0,534.5,552.11,422.8
2016,5,10,13,0,197.0,462.0,2.9,17.0,645.0,671.22,511.23
2016,5,10,13,15,201.0,449.0,3.05,17.0,632.5,662.74,505.62
2016,5,10,13,30,205.0,436.0,3.2,17.0,620.0,653.25,500.13
2016,5,10,13,45,152.5,422.0,3.4,17.0,557.0,586.78,451.45
2016,5,10,14,0,100.0,408.0,3.6,17.0,494.0,512.59,396.37
2016,5,10,14,15,100.0,392.0,3.65,16.5,475.0,495.1,385.15
2016,5,10,14,30,100.0,376.0,3.7,16.0,456.0,477.19,373.25
2016,5,10,14,45,74.5,344.0,3.75,16.0,402.5,418.99,329.11
2016,5,10,15,0,49.0,312.0,3.8,16.0,349.0,361.8,285.21
2016,5,10,15,15,47.5,294.0,3.75,16.0,328.0,340.86,269.71
2016,5,10,15,30,46.0,276.0,3.7,16.0,307.0,319.85,253.94
2016,5,10,15,45,76.0,265.0,3.65,16.0,311.5,330.38,263.89
2016,5,10,16,0,106.0,254.0,3.6,16.0,316.0,338.48,271.71
2016,5,10,16,15,53.5,203.5,3.55,15.5,235.0,244.79,196.92
2016,5,10,16,30,1.0,153.0,3.5,15.0,154.0,151.58,120.81
2016,5,10,16,45,0.5,128.0,3.5,15.0,128.5,126.14,100.32
2016,5,10,17,0,0.0,103.0,3.5,15.0,103.0,100.77,79.5
2016,5,10,17,15,0.0,87.5,3.45,14.5,87.5,85.42,66.96
2016,5,10,17,30,0.0,72.0,3.4,14.0,72.0,70.06,54.17
2016,5,10,17,45,0.0,57.5,3.35,14.0,57.5,55.73,41.92
2016,5,10,18,0,0.0,43.0,3.3,14.0,43.0,41.54,29.62
2016,5,10,18,15,0.0,30.0,3.2,14.0,30.0,28.96,18.62
2016,5,10,18,30,0.0,17.0,3.1,14.0,17.0,16.4,7.5
2016,5,10,18,45,0.0,8.5,3.05,14.0,8.5,8.19,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,72.5,12.5,2.6,13.0,17.5,12.29,0.0
2016,5,11,5,30,145.0,25.0,2.6,13.0,35.0,19.42,7.1
2016,5,11,5,45,252.5,39.0,2.6,13.0,74.0,29.72,19.95
2016,5,11,6,0,360.0,53.0,2.6,13.0,113.0,39.52,29.35
2016,5,11,6,15,180.0,40.0,2.55,13.0,70.0,28.14,19.6
2016,5,11,6,30,0.0,27.0,2.5,13.0,27.0,26.05,16.78
2016,5,11,6,45,0.0,33.5,2.45,13.5,33.5,32.34,22.15
2016,5,11,7,0,0.0,40.0,2.4,14.0,40.0,38.62,27.43
2016,5,11,7,15,0.0,55.0,2.35,14.0,55.0,53.14,39.67
2016,5,11,7,30,0.0,70.0,2.3,14.0,70.0,67.68,51.78
2016,5,11,7,45,2.5,122.0,2.3,14.5,123.5,117.75,93.1
2016,5,11,8,0,5.0,174.0,2.3,15.0,177.0,167.4,133.1
2016,5,11,8,15,2.5,142.0,2.25,15.0,143.5,137.42,108.25
2016,5,11,8,30,0.0,110.0,2.2,15.0,110.0,106.25,82.54
2016,5,11,8,45,0.0,131.0,2.2,15.0,131.0,126.36,98.75
2016,5,11,9,0,0.0,152.0,2.2,15.0,152.0,146.52,114.77
2016,5,11,9,15,1.0,161.0,2.2,15.0,162.0,155.93,122.05
2016,5,11,9,30,2.0,170.0,2.2,15.0,172.0,165.45,129.44
2016,5,11,9,45,4.5,187.0,2.2,15.5,191.0,183.86,143.65
2016,5,11,10,0,7.0,204.0,2.2,16.0,210.0,202.52,157.92
2016,5,11,10,15,9.0,225.5,2.2,16.0,233.5,225.37,175.64
2016,5,11,10,30,11.0,247.0,2.2,16.0,257.0,248.45,193.4
2016,5,11,10,45,13.0,267.5,2.2,16.0,279.5,270.76,210.46
2016,5,11,11,0,15.0,288.0,2.2,16.0,302.0,293.27,227.58
2016,5,11,11,15,33.0,354.0,2.25,16.0,385.5,378.65,292.8
2016,5,11,11,30,51.0,420.0,2.3,16.0,469.0,463.33,355.83
2016,5,11,11,45,39.5,397.5,2.4,16.5,435.5,432.28,331.58
2016,5,11,12,0,28.0,375.0,2.5,17.0,402.0,400.41,307.21
2016,5,11,12,15,69.5,421.0,2.6,17.0,487.0,489.49,375.03
2016,5,11,12,30,111.0,467.0,2.7,17.0,572.0,579.74,441.78
2016,5,11,12,45,116.0,458.0,2.85,17.0,566.5,584.52,445.54
2016,5,11,13,0,121.0,449.0,3.0,17.0,561.0,582.1,444.74
2016,5,11,13,15,81.5,415.5,3.05,17.0,490.5,501.58,385.2
2016,5,11,13,30,42.0,382.0,3.1,17.0,420.0,428.4,330.21
2016,5,11,13,45,48.0,380.0,3.2,17.0,422.5,432.74,334.53
2016,5,11,14,0,54.0,378.0,3.3,17.0,425.0,436.76,338.33
2016,5,11,14,15,46.0,354.0,3.25,17.0,393.5,404.02,313.82
2016,5,11,14,30,38.0,330.0,3.2,17.0,362.0,371.32,289.3
2016,5,11,14,45,30.5,301.5,3.15,17.0,326.0,334.45,261.43
2016,5,11,15,0,23.0,273.0,3.1,17.0,290.0,290.46,227.79
2016,5,11,15,15,36.0,274.5,3.0,16.5,299.5,310.36,244.76
2016,5,11,15,30,49.0,276.0,2.9,16.0,309.0,322.17,255.29
2016,5,11,15,45,41.0,251.0,2.85,16.0,277.0,288.5,229.25
2016,5,11,16,0,33.0,226.0,2.8,16.0,245.0,255.3,203.46
2016,5,11,16,15,18.5,193.0,2.7,16.0,203.5,204.14,162.75
2016,5,11,16,30,4.0,160.0,2.6,16.0,162.0,160.67,127.72
2016,5,11,16,45,5.0,147.5,2.55,16.0,150.0,148.88,118.59
2016,5,11,17,0,6.0,135.0,2.5,16.0,138.0,137.04,109.21
2016,5,11,17,15,3.0,116.0,2.45,15.5,117.5,116.35,92.47
2016,5,11,17,30,0.0,97.0,2.4,15.0,97.0,95.95,75.67
2016,5,11,17,45,0.0,77.5,2.35,15.0,77.5,76.45,59.2
2016,5,11,18,0,0.0,58.0,2.3,15.0,58.0,56.91,42.44
2016,5,11,18,15,0.0,41.0,2.25,14.5,41.0,39.93,27.75
2016,5,11,18,30,0.0,24.0,2.2,14.0,24.0,23.17,13.02
2016,5,11,18,45,0.0,12.0,2.2,14.0,12.0,11.57,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,2.0,3.0,13.0,2.0,1.97,0.0
2016,5,12,5,30,0.0,4.0,3.0,13.0,4.0,3.85,0.0
2016,5,12,5,45,0.0,9.5,3.05,13.0,9.5,9.16,2.26
2016,5,12,6,0,0.0,15.0,3.1,13.0,15.0,14.46,7.2
2016,5,12,6,15,0.0,21.5,3.05,13.0,21.5,20.74,12.98
2016,5,12,6,30,0.0,28.0,3.0,13.0,28.0,27.02,17.61
2016,5,12,6,45,0.0,35.0,2.95,13.0,35.0,33.79,23.44
2016,5,12,7,0,0.0,42.0,2.9,13.0,42.0,40.56,29.19
2016,5,12,7,15,0.0,59.0,2.8,13.0,59.0,57.02,43.12
2016,5,12,7,30,0.0,76.0,2.7,13.0,76.0,73.49,56.89
2016,5,12,7,45,0.0,95.0,2.65,13.5,95.0,91.7,71.8
2016,5,12,8,0,0.0,114.0,2.6,14.0,114.0,109.76,86.37
2016,5,12,8,15,2.5,152.0,2.55,14.0,153.5,146.8,116.48
2016,5,12,8,30,5.0,190.0,2.5,14.0,193.0,184.14,146.37
2016,5,12,8,45,10.5,217.5,2.45,14.0,224.5,213.7,169.67
2016,5,12,9,0,16.0,245.0,2.4,14.0,256.0,243.93,193.3
2016,5,12,9,15,17.5,262.0,2.35,14.0,275.0,262.35,207.34
