Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,9,30,19.0,279.0,2.3,14.0,294.0,280.94,221.46
2016,5,12,9,45,15.5,265.5,2.3,14.5,278.5,266.98,209.69
2016,5,12,10,0,12.0,252.0,2.3,15.0,263.0,252.48,197.66
2016,5,12,10,15,36.5,327.0,2.25,15.0,359.5,346.0,270.3
2016,5,12,10,30,61.0,402.0,2.2,15.0,456.0,441.66,342.2
2016,5,12,10,45,118.5,430.5,2.15,15.5,538.0,525.22,404.04
2016,5,12,11,0,176.0,459.0,2.1,16.0,620.0,610.48,465.46
2016,5,12,11,15,182.5,465.5,2.1,16.0,634.5,629.96,478.7
2016,5,12,11,30,189.0,472.0,2.1,16.0,649.0,649.16,492.18
2016,5,12,11,45,254.5,460.5,2.1,16.0,701.0,710.95,537.63
2016,5,12,12,0,320.0,449.0,2.1,16.0,753.0,769.87,580.15
2016,5,12,12,15,371.5,422.5,2.2,16.0,774.5,799.93,603.12
2016,5,12,12,30,423.0,396.0,2.3,16.0,796.0,834.39,629.23
2016,5,12,12,45,449.0,384.0,2.4,16.0,804.5,852.21,643.02
2016,5,12,13,0,475.0,372.0,2.5,16.0,813.0,868.09,655.7
2016,5,12,13,15,645.5,268.5,2.7,16.0,855.5,932.24,707.75
2016,5,12,13,30,816.0,165.0,2.9,16.0,898.0,985.24,746.18
2016,5,12,13,45,818.5,158.5,3.1,16.0,876.5,972.9,739.72
2016,5,12,14,0,821.0,152.0,3.3,16.0,855.0,957.42,731.63
2016,5,12,14,15,812.0,150.0,3.45,16.0,824.0,932.79,716.78
2016,5,12,14,30,803.0,148.0,3.6,16.0,793.0,905.62,700.07
2016,5,12,14,45,797.0,142.5,3.75,16.0,757.5,875.03,680.78
2016,5,12,15,0,791.0,137.0,3.9,16.0,722.0,842.06,659.57
2016,5,12,15,15,776.0,134.0,4.0,15.5,680.0,802.03,633.93
2016,5,12,15,30,761.0,131.0,4.1,15.0,638.0,760.56,606.8
2016,5,12,15,45,743.5,126.0,4.2,15.0,592.0,716.14,575.88
2016,5,12,16,0,726.0,121.0,4.3,15.0,546.0,668.62,542.13
2016,5,12,16,15,700.0,116.5,4.35,15.0,496.5,615.38,501.73
2016,5,12,16,30,674.0,112.0,4.4,15.0,447.0,562.66,460.76
2016,5,12,16,45,502.5,128.0,4.5,15.0,362.0,443.72,364.9
2016,5,12,17,0,331.0,144.0,4.6,15.0,277.0,337.57,277.47
2016,5,12,17,15,295.5,129.5,4.65,14.5,236.0,288.18,236.69
2016,5,12,17,30,260.0,115.0,4.7,14.0,195.0,242.01,197.54
2016,5,12,17,45,224.0,96.0,4.8,14.0,156.0,194.03,155.91
2016,5,12,18,0,188.0,77.0,4.9,14.0,117.0,149.64,116.91
2016,5,12,18,15,138.5,58.0,4.85,13.5,83.0,105.2,78.45
2016,5,12,18,30,89.0,39.0,4.8,13.0,49.0,66.01,44.66
2016,5,12,18,45,44.5,19.5,4.8,13.0,24.5,30.1,7.03
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.0,3.25,12.0,2.0,1.97,0.0
2016,5,13,5,30,0.0,4.0,3.2,12.0,4.0,3.85,0.0
2016,5,13,5,45,0.0,8.5,3.2,12.0,8.5,8.19,1.47
2016,5,13,6,0,0.0,13.0,3.2,12.0,13.0,12.53,5.53
2016,5,13,6,15,0.0,18.0,3.15,12.0,18.0,17.36,10.0
2016,5,13,6,30,0.0,23.0,3.1,12.0,23.0,22.19,13.53
2016,5,13,6,45,0.0,29.0,3.1,12.5,29.0,27.99,18.5
2016,5,13,7,0,0.0,35.0,3.1,13.0,35.0,33.79,23.39
2016,5,13,7,15,0.0,57.0,3.05,13.0,57.0,55.08,41.47
2016,5,13,7,30,0.0,79.0,3.0,13.0,79.0,76.4,59.33
2016,5,13,7,45,0.0,105.5,2.95,13.0,105.5,101.56,80.19
2016,5,13,8,0,0.0,132.0,2.9,13.0,132.0,126.63,100.69
2016,5,13,8,15,2.0,158.5,2.9,13.0,159.5,152.66,121.73
2016,5,13,8,30,4.0,185.0,2.9,13.0,187.0,178.99,142.81
2016,5,13,8,45,10.0,216.0,2.9,13.5,223.0,212.04,168.82
2016,5,13,9,0,16.0,247.0,2.9,14.0,259.0,245.82,195.05
2016,5,13,9,15,21.5,273.5,2.95,14.0,290.0,275.76,218.35
2016,5,13,9,30,27.0,300.0,3.0,14.0,321.0,305.44,241.27
2016,5,13,9,45,26.5,310.5,3.15,14.5,332.5,317.5,249.84
2016,5,13,10,0,26.0,321.0,3.3,15.0,344.0,329.51,258.38
2016,5,13,10,15,150.5,371.5,3.45,15.0,505.0,481.46,377.98
2016,5,13,10,30,275.0,422.0,3.6,15.0,666.0,643.02,500.23
2016,5,13,10,45,284.5,424.5,3.75,15.0,682.0,665.37,516.15
2016,5,13,11,0,294.0,427.0,3.9,15.0,698.0,687.38,532.61
2016,5,13,11,15,290.5,440.5,4.05,15.0,711.5,707.83,547.33
2016,5,13,11,30,287.0,454.0,4.2,15.0,725.0,727.29,561.31
2016,5,13,11,45,314.5,448.5,4.4,15.0,746.5,756.47,584.15
2016,5,13,12,0,342.0,443.0,4.6,15.0,768.0,785.24,606.66
2016,5,13,12,15,628.0,282.5,4.7,15.0,877.0,916.75,711.84
2016,5,13,12,30,914.0,122.0,4.8,15.0,986.0,1034.75,796.1
2016,5,13,12,45,912.0,121.5,4.95,15.0,976.0,1036.4,797.99
2016,5,13,13,0,910.0,121.0,5.1,15.0,966.0,1034.71,798.49
2016,5,13,13,15,906.5,120.0,5.2,15.0,948.5,1027.69,794.93
2016,5,13,13,30,903.0,119.0,5.3,15.0,931.0,1017.37,789.17
2016,5,13,13,45,898.5,117.5,5.4,15.0,906.5,1002.32,780.14
2016,5,13,14,0,894.0,116.0,5.5,15.0,882.0,984.14,768.94
2016,5,13,14,15,886.5,114.5,5.5,15.0,850.5,960.1,752.88
2016,5,13,14,30,879.0,113.0,5.5,15.0,819.0,933.28,734.86
2016,5,13,14,45,871.5,109.5,5.55,15.0,782.5,901.69,713.64
2016,5,13,15,0,864.0,106.0,5.6,15.0,746.0,867.62,690.5
2016,5,13,15,15,850.5,104.0,5.55,15.0,703.5,827.86,662.47
2016,5,13,15,30,837.0,102.0,5.5,15.0,661.0,790.57,636.14
2016,5,13,15,45,825.0,97.5,5.45,15.0,615.5,745.82,603.96
2016,5,13,16,0,813.0,93.0,5.4,15.0,570.0,699.71,570.44
2016,5,13,16,15,790.5,89.5,5.3,15.0,520.0,646.42,530.63
2016,5,13,16,30,768.0,86.0,5.2,15.0,470.0,593.16,488.36
2016,5,13,16,45,744.0,81.0,5.15,15.0,419.0,537.7,443.52
2016,5,13,17,0,720.0,76.0,5.1,15.0,368.0,483.02,398.1
2016,5,13,17,15,679.0,71.0,5.05,14.5,315.5,422.2,347.08
2016,5,13,17,30,638.0,66.0,5.0,14.0,263.0,363.34,296.14
2016,5,13,17,45,581.5,59.0,5.0,14.0,213.0,299.64,239.58
2016,5,13,18,0,525.0,52.0,5.0,14.0,163.0,241.35,186.64
2016,5,13,18,15,432.0,43.0,5.0,14.0,117.5,176.34,129.04
2016,5,13,18,30,339.0,34.0,5.0,14.0,72.0,121.39,80.49
2016,5,13,18,45,169.5,17.0,5.0,14.0,36.0,52.34,16.75
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,60.0,13.0,2.2,14.0,18.0,12.78,0.0
2016,5,14,5,30,120.0,26.0,2.3,14.0,36.0,20.07,9.09
2016,5,14,5,45,192.5,41.5,2.4,14.0,70.0,31.51,21.59
2016,5,14,6,0,265.0,57.0,2.5,14.0,104.0,42.4,31.84
2016,5,14,6,15,306.5,73.5,2.5,14.0,144.5,55.44,43.82
2016,5,14,6,30,348.0,90.0,2.5,14.0,185.0,90.95,60.0
2016,5,14,6,45,384.0,102.5,2.5,14.5,228.5,127.35,85.45
2016,5,14,7,0,420.0,115.0,2.5,15.0,272.0,167.84,117.52
2016,5,14,7,15,579.0,99.0,2.35,15.0,349.5,214.88,152.66
2016,5,14,7,30,738.0,83.0,2.2,15.0,427.0,281.69,206.52
2016,5,14,7,45,422.5,162.0,2.05,15.5,364.0,285.71,220.29
2016,5,14,8,0,107.0,241.0,1.9,16.0,301.0,264.48,208.44
2016,5,14,8,15,137.5,265.0,1.75,16.0,349.0,304.85,240.05
2016,5,14,8,30,168.0,289.0,1.6,16.0,397.0,351.01,275.52
2016,5,14,8,45,514.0,194.0,1.5,16.5,556.0,461.05,361.89
2016,5,14,9,0,860.0,99.0,1.4,17.0,715.0,607.36,473.0
2016,5,14,9,15,870.5,100.5,1.4,17.0,754.0,656.11,508.49
2016,5,14,9,30,881.0,102.0,1.4,17.0,793.0,703.92,542.93
2016,5,14,9,45,732.0,191.0,1.4,17.0,781.5,717.81,549.47
2016,5,14,10,0,583.0,280.0,1.4,17.0,770.0,719.36,546.57
2016,5,14,10,15,516.0,316.5,1.45,17.0,760.5,724.47,548.75
2016,5,14,10,30,449.0,353.0,1.5,17.0,751.0,723.75,546.57
2016,5,14,10,45,523.5,335.5,1.55,17.5,810.0,788.62,592.24
2016,5,14,11,0,598.0,318.0,1.6,18.0,869.0,855.9,637.99
2016,5,14,11,15,747.5,222.0,1.65,18.0,920.0,916.8,681.65
2016,5,14,11,30,897.0,126.0,1.7,18.0,971.0,973.8,718.7
2016,5,14,11,45,896.0,127.5,1.75,18.0,975.5,991.15,729.77
2016,5,14,12,0,895.0,129.0,1.8,18.0,980.0,1005.39,739.37
2016,5,14,12,15,894.0,129.0,1.9,18.0,977.5,1014.97,746.77
2016,5,14,12,30,893.0,129.0,2.0,18.0,975.0,1021.34,752.24
2016,5,14,12,45,887.5,130.5,2.15,18.0,963.5,1021.52,754.41
2016,5,14,13,0,882.0,132.0,2.3,18.0,952.0,1018.45,754.55
2016,5,14,13,15,878.0,131.0,2.4,18.0,934.5,1011.11,751.37
2016,5,14,13,30,874.0,130.0,2.5,18.0,917.0,1000.59,746.18
2016,5,14,13,45,867.0,129.5,2.7,18.0,892.0,984.55,738.31
2016,5,14,14,0,860.0,129.0,2.9,18.0,867.0,965.57,728.33
2016,5,14,14,15,851.5,127.0,3.1,17.5,836.0,940.77,715.58
2016,5,14,14,30,843.0,125.0,3.3,17.0,805.0,913.35,700.74
2016,5,14,14,45,830.5,123.5,3.5,17.0,767.5,885.47,683.99
2016,5,14,15,0,818.0,122.0,3.7,17.0,730.0,850.27,661.75
2016,5,14,15,15,803.5,119.5,3.85,17.0,687.5,810.42,635.59
2016,5,14,15,30,789.0,117.0,4.0,17.0,645.0,769.03,607.92
2016,5,14,15,45,770.0,113.5,4.15,17.0,598.5,721.82,575.47
2016,5,14,16,0,751.0,110.0,4.3,17.0,552.0,673.91,542.03
2016,5,14,16,15,726.5,106.0,4.35,16.5,503.0,623.04,505.25
2016,5,14,16,30,702.0,102.0,4.4,16.0,454.0,570.76,465.76
2016,5,14,16,45,668.5,97.5,4.45,16.0,403.0,513.24,420.08
2016,5,14,17,0,635.0,93.0,4.5,16.0,352.0,457.51,374.6
2016,5,14,17,15,590.5,86.5,4.45,16.0,301.0,396.27,323.31
2016,5,14,17,30,546.0,80.0,4.4,16.0,250.0,338.57,273.69
2016,5,14,17,45,484.5,71.5,4.4,16.0,201.5,275.95,219.24
2016,5,14,18,0,423.0,63.0,4.4,16.0,153.0,219.29,169.04
2016,5,14,18,15,331.5,51.0,4.3,15.5,110.0,155.78,114.32
2016,5,14,18,30,240.0,39.0,4.2,15.0,67.0,103.85,69.85
2016,5,14,18,45,120.0,19.5,4.15,15.0,33.5,45.91,16.57
2016,5,14,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,15.0,5.0,14.0,20.0,14.74,0.0
2016,5,15,5,30,128.0,30.0,5.1,14.0,40.0,23.34,11.87
2016,5,15,5,45,231.0,44.5,5.2,14.0,79.0,33.91,23.67
2016,5,15,6,0,334.0,59.0,5.3,14.0,118.0,43.96,33.21
2016,5,15,6,15,167.0,53.5,5.3,14.0,83.0,44.45,34.04
2016,5,15,6,30,0.0,48.0,5.3,14.0,48.0,46.36,34.01
2016,5,15,6,45,0.0,60.0,5.3,14.5,60.0,57.98,43.84
2016,5,15,7,0,0.0,72.0,5.3,15.0,72.0,69.61,53.5
2016,5,15,7,15,0.0,91.0,5.3,15.0,91.0,87.5,68.38
2016,5,15,7,30,0.0,110.0,5.3,15.0,110.0,105.44,83.13
2016,5,15,7,45,10.5,156.5,5.35,15.5,162.5,152.27,121.18
2016,5,15,8,0,21.0,203.0,5.4,16.0,215.0,200.23,159.58
2016,5,15,8,15,14.5,202.0,5.4,16.0,210.5,198.56,157.84
2016,5,15,8,30,8.0,201.0,5.4,16.0,206.0,195.92,155.3
2016,5,15,8,45,10.0,217.5,5.45,16.0,225.0,213.47,169.07
2016,5,15,9,0,12.0,234.0,5.5,16.0,244.0,231.26,182.95
2016,5,15,9,15,77.0,304.5,5.5,16.0,365.0,339.03,269.16
2016,5,15,9,30,142.0,375.0,5.5,16.0,486.0,453.85,358.99
2016,5,15,9,45,99.0,374.0,5.55,16.5,453.0,430.23,338.58
2016,5,15,10,0,56.0,373.0,5.6,17.0,420.0,402.04,314.82
2016,5,15,10,15,470.5,247.5,5.7,17.0,664.0,621.97,495.39
2016,5,15,10,30,885.0,122.0,5.8,17.0,908.0,863.55,678.94
2016,5,15,10,45,695.5,241.5,5.9,17.0,868.0,847.16,665.28
2016,5,15,11,0,506.0,361.0,6.0,17.0,828.0,815.43,635.87
2016,5,15,11,15,434.0,394.0,6.2,17.0,798.5,796.84,620.77
2016,5,15,11,30,362.0,427.0,6.4,17.0,769.0,771.13,600.19
2016,5,15,11,45,274.0,453.5,6.65,17.0,713.0,722.56,562.23
2016,5,15,12,0,186.0,480.0,6.9,17.0,657.0,665.52,517.47
2016,5,15,12,15,322.5,435.0,7.05,17.0,741.0,764.41,596.56
2016,5,15,12,30,459.0,390.0,7.2,17.0,825.0,864.23,674.79
2016,5,15,12,45,396.5,414.0,7.35,17.0,787.0,825.03,644.33
2016,5,15,13,0,334.0,438.0,7.5,17.0,749.0,789.68,616.82
2016,5,15,13,15,331.5,427.0,7.6,17.0,731.0,776.58,608.02
2016,5,15,13,30,329.0,416.0,7.7,17.0,713.0,762.02,598.08
2016,5,15,13,45,289.5,414.0,7.8,17.0,670.0,719.48,565.88
2016,5,15,14,0,250.0,412.0,7.9,17.0,627.0,676.76,533.37
2016,5,15,14,15,319.0,376.0,7.9,16.5,640.5,700.54,555.89
2016,5,15,14,30,388.0,340.0,7.9,16.0,654.0,720.12,575.08
2016,5,15,14,45,407.5,314.5,7.9,16.0,630.5,709.24,568.35
2016,5,15,15,0,427.0,289.0,7.9,16.0,607.0,688.57,554.35
2016,5,15,15,15,415.5,275.0,7.95,16.0,569.5,651.26,526.51
2016,5,15,15,30,404.0,261.0,8.0,16.0,532.0,613.3,497.92
2016,5,15,15,45,344.0,253.5,8.05,16.0,473.0,537.58,438.24
2016,5,15,16,0,284.0,246.0,8.1,16.0,414.0,472.92,386.44
2016,5,15,16,15,287.5,222.0,8.05,15.5,379.5,437.97,360.05
2016,5,15,16,30,291.0,198.0,8.0,15.0,345.0,401.96,332.18
2016,5,15,16,45,266.0,178.5,7.95,15.0,301.5,352.93,291.96
2016,5,15,17,0,241.0,159.0,7.9,15.0,258.0,305.71,252.68
2016,5,15,17,15,221.5,140.0,7.85,15.0,221.0,263.79,217.24
2016,5,15,17,30,202.0,121.0,7.8,15.0,184.0,223.51,182.6
2016,5,15,17,45,334.0,90.0,7.8,15.0,172.0,235.7,189.82
2016,5,15,18,0,466.0,59.0,7.8,15.0,160.0,230.25,179.08
2016,5,15,18,15,374.0,48.5,7.7,14.5,115.5,166.84,123.32
2016,5,15,18,30,282.0,38.0,7.6,14.0,71.0,112.56,76.13
2016,5,15,18,45,157.0,23.5,7.5,14.0,40.5,57.5,24.06
2016,5,15,19,0,32.0,9.0,7.4,14.0,10.0,12.74,0.0
2016,5,15,19,15,16.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,58.0,15.5,5.75,14.0,20.0,15.24,0.0
2016,5,16,5,30,116.0,31.0,5.6,14.0,40.0,25.72,14.03
2016,5,16,5,45,211.0,46.5,5.45,14.0,79.0,35.47,25.07
2016,5,16,6,0,306.0,62.0,5.3,14.0,118.0,46.28,35.27
2016,5,16,6,15,153.0,61.5,5.1,14.0,89.5,50.81,39.71
2016,5,16,6,30,0.0,61.0,4.9,14.0,61.0,58.78,44.59
2016,5,16,6,45,0.0,76.0,4.75,14.5,76.0,72.87,56.46
2016,5,16,7,0,0.0,91.0,4.6,15.0,91.0,87.04,68.17
2016,5,16,7,15,0.0,113.0,4.45,15.0,113.0,107.64,85.19
2016,5,16,7,30,0.0,135.0,4.3,15.0,135.0,128.35,102.08
2016,5,16,7,45,11.0,170.0,4.2,15.0,176.0,164.73,131.44
2016,5,16,8,0,22.0,205.0,4.1,15.0,217.0,202.48,161.63
2016,5,16,8,15,42.0,239.5,4.0,15.0,265.5,242.26,193.18
2016,5,16,8,30,62.0,274.0,3.9,15.0,314.0,287.18,228.6
2016,5,16,8,45,106.0,305.0,3.8,15.5,379.0,344.42,273.13
2016,5,16,9,0,150.0,336.0,3.7,16.0,444.0,404.67,319.36
2016,5,16,9,15,273.0,331.0,3.7,16.0,540.5,487.56,384.63
2016,5,16,9,30,396.0,326.0,3.7,16.0,637.0,582.13,457.77
2016,5,16,9,45,632.0,222.0,3.7,16.5,743.5,675.33,531.53
2016,5,16,10,0,868.0,118.0,3.7,17.0,850.0,783.33,611.5
2016,5,16,10,15,874.5,119.0,3.75,17.0,877.0,822.03,637.89
2016,5,16,10,30,881.0,120.0,3.8,17.0,904.0,858.71,663.17
2016,5,16,10,45,722.0,229.0,3.9,17.0,881.0,858.31,662.48
2016,5,16,11,0,563.0,338.0,4.0,17.0,858.0,844.36,647.74
2016,5,16,11,15,728.0,231.5,4.1,17.0,913.5,908.73,698.13
2016,5,16,11,30,893.0,125.0,4.2,17.0,969.0,969.76,740.32
2016,5,16,11,45,893.0,126.0,4.35,17.5,973.5,987.45,751.28
2016,5,16,12,0,893.0,127.0,4.5,18.0,978.0,1002.09,760.98
2016,5,16,12,15,893.0,126.5,4.7,18.0,976.0,1012.1,769.55
2016,5,16,12,30,893.0,126.0,4.9,18.0,974.0,1018.93,776.04
2016,5,16,12,45,892.5,125.0,5.15,18.0,965.0,1021.53,780.11
2016,5,16,13,0,892.0,124.0,5.4,18.0,956.0,1020.87,781.96
2016,5,16,13,15,889.0,123.0,5.65,18.0,939.0,1014.45,779.81
2016,5,16,13,30,886.0,122.0,5.9,18.0,922.0,1004.81,775.41
2016,5,16,13,45,882.5,120.0,6.15,18.0,899.0,990.47,767.64
2016,5,16,14,0,879.0,118.0,6.4,18.0,876.0,973.04,757.6
2016,5,16,14,15,872.0,116.5,6.55,17.5,845.5,949.83,744.24
2016,5,16,14,30,865.0,115.0,6.7,17.0,815.0,923.87,728.76
2016,5,16,14,45,856.0,113.0,6.9,17.0,778.5,892.99,708.33
2016,5,16,15,0,847.0,111.0,7.1,17.0,742.0,859.78,685.97
2016,5,16,15,15,834.0,109.0,7.15,17.0,700.5,825.52,662.08
2016,5,16,15,30,821.0,107.0,7.2,17.0,659.0,784.92,633.21
2016,5,16,15,45,798.5,106.0,7.3,17.0,612.0,736.66,598.33
2016,5,16,16,0,776.0,105.0,7.4,17.0,565.0,687.88,562.61
2016,5,16,16,15,752.5,101.5,7.4,16.5,515.5,635.5,523.64
2016,5,16,16,30,729.0,98.0,7.4,16.0,466.0,584.89,484.01
2016,5,16,16,45,491.0,128.5,7.4,16.0,364.5,439.19,363.62
2016,5,16,17,0,253.0,159.0,7.4,16.0,263.0,312.42,257.04
2016,5,16,17,15,228.5,141.0,7.35,15.5,225.5,268.51,220.64
2016,5,16,17,30,204.0,123.0,7.3,15.0,188.0,226.75,185.22
2016,5,16,17,45,304.5,95.5,7.3,15.0,172.5,230.41,185.65
2016,5,16,18,0,405.0,68.0,7.3,15.0,157.0,218.2,170.25
2016,5,16,18,15,313.5,55.5,7.2,14.5,113.5,156.46,116.49
2016,5,16,18,30,222.0,43.0,7.1,14.0,70.0,104.72,72.07
2016,5,16,18,45,118.0,26.0,7.05,14.0,39.5,53.99,24.71
2016,5,16,19,0,14.0,9.0,7.0,14.0,9.0,10.57,0.0
2016,5,16,19,15,7.0,4.5,6.9,14.0,4.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,98.5,14.5,3.2,13.0,23.0,14.25,0.0
2016,5,17,5,30,197.0,29.0,3.2,13.0,46.0,22.41,11.86
2016,5,17,5,45,307.0,40.5,3.2,13.5,87.0,30.7,21.05
2016,5,17,6,0,417.0,52.0,3.2,14.0,128.0,38.07,28.09
2016,5,17,6,15,487.0,60.5,2.95,14.0,176.5,47.95,31.48
2016,5,17,6,30,557.0,69.0,2.7,14.0,225.0,88.28,49.89
2016,5,17,6,45,284.0,100.0,2.5,14.5,180.0,114.98,79.38
2016,5,17,7,0,11.0,131.0,2.3,15.0,135.0,124.39,98.75
2016,5,17,7,15,18.5,153.0,2.25,15.5,161.5,147.54,117.15
2016,5,17,7,30,26.0,175.0,2.2,16.0,188.0,171.66,136.11
2016,5,17,7,45,39.0,202.0,2.15,16.5,223.0,199.82,158.02
2016,5,17,8,0,52.0,229.0,2.1,17.0,258.0,232.73,183.49
2016,5,17,8,15,92.5,260.5,2.15,17.0,318.0,283.52,223.12
2016,5,17,8,30,133.0,292.0,2.2,17.0,378.0,336.65,264.3
2016,5,17,8,45,149.5,314.5,2.3,17.5,417.0,375.15,293.31
2016,5,17,9,0,166.0,337.0,2.4,18.0,456.0,415.22,323.18
2016,5,17,9,15,209.0,352.0,2.45,18.0,511.0,466.92,362.44
2016,5,17,9,30,252.0,367.0,2.5,18.0,566.0,521.47,403.34
2016,5,17,9,45,241.0,386.5,2.6,18.5,583.0,545.18,419.41
2016,5,17,10,0,230.0,406.0,2.7,19.0,600.0,567.42,434.32
2016,5,17,10,15,320.0,389.0,2.75,19.0,668.5,635.44,485.69
2016,5,17,10,30,410.0,372.0,2.8,19.0,737.0,709.5,540.36
2016,5,17,10,45,395.5,388.5,2.85,19.5,747.5,727.08,550.68
2016,5,17,11,0,381.0,405.0,2.9,20.0,758.0,744.01,560.8
2016,5,17,11,15,427.0,396.0,2.95,20.0,796.5,792.41,595.65
2016,5,17,11,30,473.0,387.0,3.0,20.0,835.0,839.45,629.06
2016,5,17,11,45,700.5,252.0,3.1,20.5,919.0,935.99,701.0
2016,5,17,12,0,928.0,117.0,3.2,21.0,1003.0,1026.53,759.83
2016,5,17,12,15,927.5,117.0,3.3,21.0,1000.5,1036.86,766.66
2016,5,17,12,30,927.0,117.0,3.4,21.0,998.0,1043.89,772.14
2016,5,17,12,45,926.0,116.0,3.5,21.0,988.0,1046.05,774.56
2016,5,17,13,0,925.0,115.0,3.6,21.0,978.0,1044.83,774.89
2016,5,17,13,15,921.0,114.0,3.7,20.5,960.5,1037.25,772.61
2016,5,17,13,30,917.0,113.0,3.8,20.0,943.0,1026.35,768.22
2016,5,17,13,45,911.0,112.5,3.9,20.0,918.0,1010.77,759.27
2016,5,17,14,0,905.0,112.0,4.0,20.0,893.0,992.08,748.27
2016,5,17,14,15,897.5,110.5,4.1,20.0,861.5,967.92,733.54
2016,5,17,14,30,890.0,109.0,4.2,20.0,830.0,940.96,716.85
2016,5,17,14,45,879.5,107.5,4.3,20.0,792.5,908.65,696.34
2016,5,17,15,0,869.0,106.0,4.4,20.0,755.0,874.02,674.1
2016,5,17,15,15,856.0,103.5,4.5,19.5,712.5,834.11,649.37
2016,5,17,15,30,843.0,101.0,4.6,19.0,670.0,792.46,622.91
2016,5,17,15,45,826.5,98.0,4.7,19.0,623.0,749.96,594.13
2016,5,17,16,0,810.0,95.0,4.8,19.0,576.0,702.32,561.04
2016,5,17,16,15,787.5,92.0,4.8,18.5,526.0,649.82,524.22
2016,5,17,16,30,765.0,89.0,4.8,18.0,476.0,597.35,484.69
2016,5,17,16,45,735.5,84.5,4.8,18.0,424.5,539.4,438.84
2016,5,17,17,0,706.0,80.0,4.8,18.0,373.0,483.98,393.74
2016,5,17,17,15,665.0,75.0,4.75,17.5,320.5,422.69,343.3
2016,5,17,17,30,624.0,70.0,4.7,17.0,268.0,364.49,293.86
2016,5,17,17,45,562.5,63.5,4.7,17.0,217.5,299.95,237.69
2016,5,17,18,0,501.0,57.0,4.7,17.0,167.0,241.3,185.54
2016,5,17,18,15,412.0,47.0,4.6,16.5,122.0,177.21,129.82
2016,5,17,18,30,323.0,37.0,4.5,16.0,77.0,122.68,82.66
2016,5,17,18,45,190.0,23.5,4.45,15.5,44.5,65.23,30.88
2016,5,17,19,0,57.0,10.0,4.4,15.0,12.0,16.94,0.0
2016,5,17,19,15,28.5,5.0,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,87.0,15.5,1.6,14.0,23.0,12.11,0.0
2016,5,18,5,30,174.0,31.0,1.6,14.0,46.0,24.01,13.31
2016,5,18,5,45,275.5,44.0,1.65,14.5,86.5,33.32,23.29
2016,5,18,6,0,377.0,57.0,1.7,15.0,127.0,42.17,31.61
2016,5,18,6,15,446.5,66.0,1.6,15.0,174.5,53.13,35.54
2016,5,18,6,30,516.0,75.0,1.5,15.0,222.0,91.65,53.72
2016,5,18,6,45,566.5,82.0,1.4,15.5,272.5,134.02,82.48
2016,5,18,7,0,617.0,89.0,1.3,16.0,323.0,182.14,120.44
2016,5,18,7,15,375.0,144.0,1.2,16.0,292.5,210.13,154.88
2016,5,18,7,30,133.0,199.0,1.1,16.0,262.0,216.82,168.88
2016,5,18,7,45,107.5,219.5,1.05,16.5,274.5,235.6,184.36
2016,5,18,8,0,82.0,240.0,1.0,17.0,287.0,254.27,198.93
2016,5,18,8,15,74.0,258.5,0.95,17.0,303.5,273.55,213.66
2016,5,18,8,30,66.0,277.0,0.9,17.0,320.0,291.97,227.37
2016,5,18,8,45,69.5,298.5,0.9,17.5,347.0,318.62,246.83
2016,5,18,9,0,73.0,320.0,0.9,18.0,374.0,345.66,266.21
2016,5,18,9,15,152.0,345.5,1.0,18.0,464.0,424.34,325.84
2016,5,18,9,30,231.0,371.0,1.1,18.0,554.0,511.51,390.29
2016,5,18,9,45,162.0,385.5,1.2,18.5,516.5,486.9,369.88
2016,5,18,10,0,93.0,400.0,1.3,19.0,479.0,456.09,345.4
2016,5,18,10,15,112.0,419.0,1.45,19.0,517.0,495.78,375.02
2016,5,18,10,30,131.0,438.0,1.6,19.0,555.0,536.38,404.62
2016,5,18,10,45,130.5,449.0,1.75,19.0,567.5,553.34,416.74
2016,5,18,11,0,130.0,460.0,1.9,19.0,580.0,569.96,428.78
2016,5,18,11,15,156.5,468.0,1.95,19.0,615.0,608.21,456.57
2016,5,18,11,30,183.0,476.0,2.0,19.0,650.0,647.2,484.54
2016,5,18,11,45,241.0,467.5,2.15,19.0,697.5,704.67,526.89
2016,5,18,12,0,299.0,459.0,2.3,19.0,745.0,759.32,566.89
2016,5,18,12,15,281.5,462.5,2.4,19.0,731.5,751.76,561.35
2016,5,18,12,30,264.0,466.0,2.5,19.0,718.0,742.74,555.32
2016,5,18,12,45,299.0,450.5,2.6,19.0,732.5,765.29,573.06
2016,5,18,13,0,334.0,435.0,2.7,19.0,747.0,786.49,589.65
2016,5,18,13,15,606.5,281.0,2.8,19.0,835.5,907.08,683.04
2016,5,18,13,30,879.0,127.0,2.9,19.0,924.0,1003.7,750.05
2016,5,18,13,45,876.0,124.5,3.05,19.0,900.0,989.49,741.65
2016,5,18,14,0,873.0,122.0,3.2,19.0,876.0,972.19,732.19
2016,5,18,14,15,865.0,120.5,3.4,19.0,845.0,948.22,718.48
2016,5,18,14,30,857.0,119.0,3.6,19.0,814.0,921.57,702.77
2016,5,18,14,45,847.5,116.5,3.85,19.0,777.5,889.98,683.66
2016,5,18,15,0,838.0,114.0,4.1,19.0,741.0,856.13,662.6
2016,5,18,15,15,824.0,111.5,4.35,18.5,699.0,820.88,641.44
2016,5,18,15,30,810.0,109.0,4.6,18.0,657.0,779.34,615.73
2016,5,18,15,45,789.5,107.0,4.95,18.0,610.0,731.98,584.24
2016,5,18,16,0,769.0,105.0,5.3,18.0,563.0,683.99,551.33
2016,5,18,16,15,745.5,101.5,5.4,17.5,514.0,631.96,513.97
2016,5,18,16,30,722.0,98.0,5.5,17.0,465.0,581.67,475.77
2016,5,18,16,45,685.0,95.0,5.65,17.0,413.5,522.87,428.88
2016,5,18,17,0,648.0,92.0,5.8,17.0,362.0,466.15,382.41
2016,5,18,17,15,605.0,86.0,5.9,16.5,311.0,405.54,332.2
2016,5,18,17,30,562.0,80.0,6.0,16.0,260.0,348.29,283.3
2016,5,18,17,45,500.0,72.0,6.15,16.0,210.5,285.03,227.97
2016,5,18,18,0,438.0,64.0,6.3,16.0,161.0,227.73,176.94
2016,5,18,18,15,350.5,52.5,6.35,15.5,117.5,164.49,121.96
2016,5,18,18,30,263.0,41.0,6.4,15.0,74.0,112.47,77.12
2016,5,18,18,45,148.5,26.0,6.45,15.0,43.0,60.27,30.28
2016,5,18,19,0,34.0,11.0,6.5,15.0,12.0,15.1,0.0
2016,5,18,19,15,17.0,5.5,6.4,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,64.5,18.0,6.75,13.0,23.5,15.21,0.0
2016,5,19,5,30,129.0,36.0,6.9,13.0,47.0,29.63,18.01
2016,5,19,5,45,227.5,51.5,7.05,13.0,87.5,39.39,28.69
2016,5,19,6,0,326.0,67.0,7.2,13.0,128.0,50.08,38.84
2016,5,19,6,15,397.5,78.0,7.3,13.0,175.0,62.98,44.2
2016,5,19,6,30,469.0,89.0,7.4,13.0,222.0,101.24,63.91
2016,5,19,6,45,522.5,96.0,7.55,13.5,272.5,141.94,92.14
2016,5,19,7,0,576.0,103.0,7.7,14.0,323.0,188.1,129.24
2016,5,19,7,15,477.0,135.5,7.6,14.0,335.5,227.11,168.58
2016,5,19,7,30,378.0,168.0,7.5,14.0,348.0,255.22,197.87
2016,5,19,7,45,550.5,143.5,7.4,14.0,438.0,315.52,247.03
2016,5,19,8,0,723.0,119.0,7.3,14.0,528.0,392.78,311.83
2016,5,19,8,15,745.0,123.0,7.4,14.0,576.0,445.88,358.76
2016,5,19,8,30,767.0,127.0,7.5,14.0,624.0,502.42,407.52
2016,5,19,8,45,786.5,129.0,7.6,14.5,669.5,554.43,450.98
2016,5,19,9,0,806.0,131.0,7.7,15.0,715.0,607.01,493.87
2016,5,19,9,15,820.5,133.5,7.75,15.0,755.5,657.16,534.74
2016,5,19,9,30,835.0,136.0,7.8,15.0,796.0,706.89,574.57
2016,5,19,9,45,845.5,138.5,7.9,15.0,831.0,753.04,610.2
2016,5,19,10,0,856.0,141.0,8.0,15.0,866.0,797.96,643.79
2016,5,19,10,15,864.5,143.0,8.0,15.0,895.0,838.03,673.24
2016,5,19,10,30,873.0,145.0,8.0,15.0,924.0,877.04,701.75
2016,5,19,10,45,883.0,144.0,8.0,15.0,947.0,912.47,727.46
2016,5,19,11,0,893.0,143.0,8.0,15.0,970.0,945.75,751.51
2016,5,19,11,15,896.5,143.5,8.05,15.0,984.0,972.15,770.64
2016,5,19,11,30,900.0,144.0,8.1,15.0,998.0,995.78,787.8
2016,5,19,11,45,899.5,146.5,8.2,15.0,1003.5,1014.65,801.74
2016,5,19,12,0,899.0,149.0,8.3,15.0,1009.0,1030.45,813.55
2016,5,19,12,15,898.5,148.5,8.35,15.0,1006.5,1040.17,820.83
2016,5,19,12,30,898.0,148.0,8.4,15.0,1004.0,1046.7,825.93
2016,5,19,12,45,901.0,144.0,8.5,15.0,995.0,1049.98,829.0
2016,5,19,13,0,904.0,140.0,8.6,15.0,986.0,1049.94,829.78
2016,5,19,13,15,900.0,139.0,8.7,15.0,968.0,1042.64,825.38
2016,5,19,13,30,896.0,138.0,8.8,15.0,950.0,1032.1,818.72
2016,5,19,13,45,777.0,196.5,9.0,15.0,887.5,973.76,777.01
2016,5,19,14,0,658.0,255.0,9.2,15.0,825.0,914.36,733.62
2016,5,19,14,15,574.5,275.5,9.35,15.0,760.5,843.83,679.32
2016,5,19,14,30,491.0,296.0,9.5,15.0,696.0,776.86,626.95
2016,5,19,14,45,519.5,269.5,9.7,15.0,675.0,763.19,619.04
2016,5,19,15,0,548.0,243.0,9.9,15.0,654.0,746.02,608.2
2016,5,19,15,15,679.0,184.0,9.75,14.5,664.0,780.14,640.24
2016,5,19,15,30,810.0,125.0,9.6,14.0,674.0,797.19,655.99
2016,5,19,15,45,729.0,133.0,9.5,14.0,601.0,716.3,593.65
2016,5,19,16,0,648.0,141.0,9.4,14.0,528.0,637.27,530.72
2016,5,19,16,15,631.0,131.0,9.6,14.0,481.0,587.64,491.35
2016,5,19,16,30,614.0,121.0,9.8,14.0,434.0,537.91,451.04
2016,5,19,16,45,502.5,130.5,10.0,14.0,368.5,449.55,376.91
2016,5,19,17,0,391.0,140.0,10.2,14.0,303.0,374.24,312.67
2016,5,19,17,15,344.5,131.0,10.1,13.5,260.5,321.6,267.91
2016,5,19,17,30,298.0,122.0,10.0,13.0,218.0,268.34,221.98
2016,5,19,17,45,263.5,103.5,9.9,13.0,177.0,219.34,178.71
2016,5,19,18,0,229.0,85.0,9.8,13.0,136.0,173.72,137.93
2016,5,19,18,15,176.5,66.5,9.8,13.0,99.5,126.42,96.24
2016,5,19,18,30,124.0,48.0,9.8,13.0,63.0,84.71,59.96
2016,5,19,18,45,62.0,29.5,9.8,13.0,37.0,44.03,23.17
2016,5,19,19,0,0.0,11.0,9.8,13.0,11.0,10.81,0.0
2016,5,19,19,15,0.0,5.5,9.8,13.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,23.0,16.0,8.6,12.0,18.0,14.48,0.0
2016,5,20,5,30,46.0,32.0,8.5,12.0,36.0,28.05,17.04
2016,5,20,5,45,87.5,52.0,8.4,12.5,66.0,44.31,33.08
2016,5,20,6,0,129.0,72.0,8.3,13.0,96.0,60.15,47.77
2016,5,20,6,15,157.5,92.5,8.25,13.0,131.0,79.06,60.11
2016,5,20,6,30,186.0,113.0,8.2,13.0,166.0,105.27,77.52
2016,5,20,6,45,218.5,129.0,8.15,13.0,203.5,135.66,100.4
2016,5,20,7,0,251.0,145.0,8.1,13.0,241.0,169.66,127.9
2016,5,20,7,15,168.5,171.0,8.05,13.0,240.0,191.95,150.74
2016,5,20,7,30,86.0,197.0,8.0,13.0,239.0,204.84,164.56
2016,5,20,7,45,405.0,159.5,7.95,13.5,385.5,280.15,221.31
2016,5,20,8,0,724.0,122.0,7.9,14.0,532.0,396.5,315.28
2016,5,20,8,15,745.5,126.0,7.85,14.0,580.0,449.42,361.96
2016,5,20,8,30,767.0,130.0,7.8,14.0,628.0,505.76,410.48
2016,5,20,8,45,784.0,133.0,7.75,14.0,672.0,557.31,454.22
2016,5,20,9,0,801.0,136.0,7.7,14.0,716.0,609.21,497.29
2016,5,20,9,15,559.0,244.5,7.7,14.0,660.0,591.8,480.47
2016,5,20,9,30,317.0,353.0,7.7,14.0,604.0,553.46,445.42
2016,5,20,9,45,339.5,364.0,7.7,14.0,643.0,596.21,479.13
2016,5,20,10,0,362.0,375.0,7.7,14.0,682.0,640.04,513.2
2016,5,20,10,15,623.0,254.0,7.65,14.0,802.5,752.01,606.72
2016,5,20,10,30,884.0,133.0,7.6,14.0,923.0,875.12,701.91
2016,5,20,10,45,890.5,133.0,7.6,14.0,944.0,908.71,725.94
2016,5,20,11,0,897.0,133.0,7.6,14.0,965.0,939.93,748.47
2016,5,20,11,15,900.0,133.5,7.55,14.0,978.0,965.9,766.89
2016,5,20,11,30,903.0,134.0,7.5,14.0,991.0,989.07,783.26
2016,5,20,11,45,906.5,132.5,7.45,14.0,997.0,1007.84,796.45
2016,5,20,12,0,910.0,131.0,7.4,14.0,1003.0,1023.62,807.53
2016,5,20,12,15,909.5,131.0,7.35,14.0,1000.5,1033.84,814.66
2016,5,20,12,30,909.0,131.0,7.3,14.0,998.0,1040.84,819.57
2016,5,20,12,45,643.0,272.0,7.3,14.0,882.5,933.17,740.32
2016,5,20,13,0,377.0,413.0,7.3,14.0,767.0,806.61,637.25
2016,5,20,13,15,637.5,270.0,7.25,14.0,855.0,926.96,737.14
2016,5,20,13,30,898.0,127.0,7.2,14.0,943.0,1023.02,808.44
2016,5,20,13,45,889.5,127.5,7.2,14.0,917.5,1006.4,796.67
2016,5,20,14,0,881.0,128.0,7.2,14.0,892.0,986.82,783.31
2016,5,20,14,15,872.5,126.5,7.15,14.0,860.0,962.33,766.18
2016,5,20,14,30,864.0,125.0,7.1,14.0,828.0,935.15,747.11
2016,5,20,14,45,847.5,125.5,7.1,14.0,789.5,905.45,726.38
2016,5,20,15,0,831.0,126.0,7.1,14.0,751.0,868.64,700.26
2016,5,20,15,15,816.0,123.5,7.05,14.0,708.0,828.17,671.06
2016,5,20,15,30,801.0,121.0,7.0,14.0,665.0,786.15,640.51
2016,5,20,15,45,493.5,192.5,7.0,14.0,520.5,595.75,489.7
2016,5,20,16,0,186.0,264.0,7.0,14.0,376.0,414.29,338.59
2016,5,20,16,15,444.0,187.5,6.95,14.0,423.0,516.44,427.43
2016,5,20,16,30,702.0,111.0,6.9,14.0,470.0,584.4,486.08
2016,5,20,16,45,491.0,134.5,6.9,14.0,373.0,447.45,372.44
2016,5,20,17,0,280.0,158.0,6.9,14.0,276.0,326.89,270.93
2016,5,20,17,15,250.5,142.5,6.8,13.5,237.5,281.83,233.32
2016,5,20,17,30,221.0,127.0,6.7,13.0,199.0,239.39,197.13
2016,5,20,17,45,316.5,99.5,6.65,13.0,182.0,240.78,195.76
2016,5,20,18,0,412.0,72.0,6.6,13.0,165.0,226.95,179.15
2016,5,20,18,15,322.5,59.5,6.5,13.0,121.0,164.97,124.58
2016,5,20,18,30,233.0,47.0,6.4,13.0,77.0,112.69,79.33
2016,5,20,18,45,129.0,30.5,6.3,13.0,45.5,62.89,35.04
2016,5,20,19,0,25.0,14.0,6.2,13.0,14.0,17.0,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.0,6.88,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,6.5,15.0,3.8,13.0,16.0,14.35,0.0
2016,5,21,5,30,13.0,30.0,3.8,13.0,32.0,27.8,16.97
2016,5,21,5,45,40.5,50.0,3.8,13.0,57.5,44.88,33.58
2016,5,21,6,0,68.0,70.0,3.8,13.0,83.0,58.75,46.57
2016,5,21,6,15,86.0,91.5,3.8,13.0,113.0,77.53,59.49
2016,5,21,6,30,104.0,113.0,3.8,13.0,143.0,103.48,78.86
2016,5,21,6,45,121.0,133.5,3.8,13.5,175.0,130.87,100.19
2016,5,21,7,0,138.0,154.0,3.8,14.0,207.0,160.34,123.87
2016,5,21,7,15,83.5,166.5,3.85,14.0,200.0,171.47,135.52
2016,5,21,7,30,29.0,179.0,3.9,14.0,193.0,173.1,138.52
2016,5,21,7,45,105.0,213.0,3.95,14.0,271.5,229.52,183.12
2016,5,21,8,0,181.0,247.0,4.0,14.0,350.0,297.43,237.29
2016,5,21,8,15,170.0,271.0,4.05,14.0,374.0,325.62,260.15
2016,5,21,8,30,159.0,295.0,4.1,14.0,398.0,352.69,281.71
2016,5,21,8,45,79.5,218.0,4.2,14.5,269.5,249.32,199.01
2016,5,21,9,0,0.0,141.0,4.3,15.0,141.0,136.03,106.28
2016,5,21,9,15,60.0,258.0,4.3,15.0,306.0,284.88,226.61
2016,5,21,9,30,120.0,375.0,4.3,15.0,471.0,438.81,346.52
2016,5,21,9,45,471.5,261.0,4.35,15.0,658.5,596.09,474.74
2016,5,21,10,0,823.0,147.0,4.4,15.0,846.0,778.93,616.31
2016,5,21,10,15,830.0,148.5,4.4,15.0,872.5,817.38,642.39
2016,5,21,10,30,837.0,150.0,4.4,15.0,899.0,854.02,667.86
2016,5,21,10,45,846.0,148.5,4.4,15.0,920.0,884.99,689.14
2016,5,21,11,0,855.0,147.0,4.4,15.0,941.0,915.86,710.3
2016,5,21,11,15,858.0,147.5,4.4,15.0,953.5,940.86,727.26
2016,5,21,11,30,861.0,148.0,4.4,15.0,966.0,963.2,742.41
2016,5,21,11,45,647.0,274.0,4.45,15.0,891.0,906.64,701.85
2016,5,21,12,0,433.0,400.0,4.5,15.0,816.0,834.76,643.68
2016,5,21,12,15,430.5,399.5,4.55,15.0,812.0,839.49,647.84
2016,5,21,12,30,428.0,399.0,4.6,15.0,808.0,842.42,650.31
2016,5,21,12,45,476.5,381.5,4.65,15.0,832.5,877.34,677.26
2016,5,21,13,0,525.0,364.0,4.7,15.0,857.0,910.24,702.53
2016,5,21,13,15,686.0,255.5,4.7,15.0,887.0,960.54,744.17
2016,5,21,13,30,847.0,147.0,4.7,15.0,917.0,993.42,767.52
2016,5,21,13,45,570.0,276.0,4.7,15.0,788.5,858.48,669.81
2016,5,21,14,0,293.0,405.0,4.7,15.0,660.0,710.52,553.88
2016,5,21,14,15,446.0,331.0,4.65,15.0,703.0,780.63,611.86
2016,5,21,14,30,599.0,257.0,4.6,15.0,746.0,838.02,658.73
2016,5,21,14,45,341.5,299.5,4.6,15.0,575.5,627.05,497.2
2016,5,21,15,0,84.0,342.0,4.6,15.0,405.0,423.42,335.15
2016,5,21,15,15,293.0,284.0,4.55,15.0,486.5,551.22,441.77
2016,5,21,15,30,502.0,226.0,4.5,15.0,568.0,656.56,527.37
2016,5,21,15,45,469.0,220.0,4.5,15.0,522.0,606.54,488.97
2016,5,21,16,0,436.0,214.0,4.5,15.0,476.0,557.65,451.66
2016,5,21,16,15,468.0,185.5,4.45,15.0,445.0,531.19,432.63
2016,5,21,16,30,500.0,157.0,4.4,15.0,414.0,500.68,409.74
2016,5,21,16,45,577.5,124.0,4.4,15.0,391.0,491.61,403.52
2016,5,21,17,0,655.0,91.0,4.4,15.0,368.0,470.89,386.87
2016,5,21,17,15,613.5,85.0,4.35,14.5,317.0,410.7,337.01
2016,5,21,17,30,572.0,79.0,4.3,14.0,266.0,353.7,288.47
2016,5,21,17,45,517.0,71.0,4.3,14.0,217.5,292.62,235.03
2016,5,21,18,0,462.0,63.0,4.3,14.0,169.0,236.75,185.08
2016,5,21,18,15,378.0,52.5,4.2,13.5,125.0,175.25,131.24
2016,5,21,18,30,294.0,42.0,4.1,13.0,81.0,121.86,84.86
2016,5,21,18,45,176.0,28.0,4.1,13.0,48.5,69.01,38.63
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,21.35,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,12.0,2.7,13.0,12.0,11.58,0.0
