Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,5,30,0.0,24.0,2.7,13.0,24.0,23.17,13.35
2016,5,22,5,45,0.0,43.0,2.75,13.0,43.0,40.54,29.85
2016,5,22,6,0,0.0,62.0,2.8,13.0,62.0,57.55,45.54
2016,5,22,6,15,7.0,82.0,2.75,13.0,84.0,75.6,58.81
2016,5,22,6,30,14.0,102.0,2.7,13.0,106.0,95.18,75.14
2016,5,22,6,45,21.0,122.0,2.7,13.5,129.5,115.74,91.84
2016,5,22,7,0,28.0,142.0,2.7,14.0,153.0,134.04,106.47
2016,5,22,7,15,235.0,149.0,2.65,14.0,260.5,186.21,142.3
2016,5,22,7,30,442.0,156.0,2.6,14.0,368.0,264.42,202.02
2016,5,22,7,45,590.0,134.0,2.6,14.0,450.0,321.82,248.54
2016,5,22,8,0,738.0,112.0,2.6,14.0,532.0,394.08,308.07
2016,5,22,8,15,507.5,196.5,2.6,14.0,497.0,407.22,322.33
2016,5,22,8,30,277.0,281.0,2.6,14.0,462.0,397.45,315.39
2016,5,22,8,45,543.5,202.5,2.6,14.5,587.5,487.96,388.07
2016,5,22,9,0,810.0,124.0,2.6,15.0,713.0,604.06,479.1
2016,5,22,9,15,822.0,126.0,2.65,15.0,751.5,652.16,515.83
2016,5,22,9,30,834.0,128.0,2.7,15.0,790.0,699.61,551.74
2016,5,22,9,45,861.0,119.5,2.8,15.0,827.5,747.26,586.12
2016,5,22,10,0,888.0,111.0,2.9,15.0,865.0,794.31,619.24
2016,5,22,10,15,894.0,112.0,2.95,15.0,892.0,833.1,645.93
2016,5,22,10,30,900.0,113.0,3.0,15.0,919.0,869.81,671.05
2016,5,22,10,45,903.0,114.5,3.1,15.5,938.5,902.14,692.06
2016,5,22,11,0,906.0,116.0,3.2,16.0,958.0,931.9,711.21
2016,5,22,11,15,908.0,116.5,3.25,16.0,970.5,957.04,728.15
2016,5,22,11,30,910.0,117.0,3.3,16.0,983.0,979.32,743.19
2016,5,22,11,45,910.0,118.0,3.4,16.0,987.5,997.21,755.71
2016,5,22,12,0,910.0,119.0,3.5,16.0,992.0,1012.01,766.25
2016,5,22,12,15,909.0,119.0,3.6,16.0,989.5,1021.67,773.44
2016,5,22,12,30,908.0,119.0,3.7,16.0,987.0,1028.11,778.59
2016,5,22,12,45,903.5,120.0,3.8,16.0,976.0,1028.82,779.99
2016,5,22,13,0,899.0,121.0,3.9,16.0,965.0,1026.26,779.33
2016,5,22,13,15,895.0,120.0,4.05,16.0,947.5,1018.91,775.84
2016,5,22,13,30,891.0,119.0,4.2,16.0,930.0,1008.35,770.24
2016,5,22,13,45,602.5,259.0,4.35,16.0,801.5,873.05,676.13
2016,5,22,14,0,314.0,399.0,4.5,16.0,673.0,724.41,561.55
2016,5,22,14,15,427.5,340.0,4.6,15.5,698.0,772.52,603.75
2016,5,22,14,30,541.0,281.0,4.7,15.0,723.0,807.75,635.6
2016,5,22,14,45,690.5,196.5,4.85,15.0,734.0,843.72,667.34
2016,5,22,15,0,840.0,112.0,5.0,15.0,745.0,857.58,679.48
2016,5,22,15,15,826.5,109.5,5.1,15.0,703.5,822.75,655.81
2016,5,22,15,30,813.0,107.0,5.2,15.0,662.0,781.69,627.49
2016,5,22,15,45,792.5,105.5,5.3,15.0,615.5,734.9,594.47
2016,5,22,16,0,772.0,104.0,5.4,15.0,569.0,687.47,560.46
2016,5,22,16,15,749.5,100.0,5.45,14.5,520.0,635.6,522.84
2016,5,22,16,30,727.0,96.0,5.5,14.0,471.0,583.83,483.01
2016,5,22,16,45,478.0,131.5,5.55,14.0,367.5,437.22,362.47
2016,5,22,17,0,229.0,167.0,5.6,14.0,264.0,308.89,254.77
2016,5,22,17,15,408.5,121.5,5.6,14.0,266.5,344.65,284.94
2016,5,22,17,30,588.0,76.0,5.6,14.0,269.0,358.36,293.83
2016,5,22,17,45,535.5,68.0,5.6,14.0,220.5,297.46,239.86
2016,5,22,18,0,483.0,60.0,5.6,14.0,172.0,241.49,189.35
2016,5,22,18,15,401.5,50.5,5.5,13.5,127.5,180.61,135.52
2016,5,22,18,30,320.0,41.0,5.4,13.0,83.0,128.37,89.62
2016,5,22,18,45,203.5,27.5,5.35,13.0,50.0,73.66,41.83
2016,5,22,19,0,87.0,14.0,5.3,13.0,17.0,27.77,0.0
2016,5,22,19,15,43.5,7.0,5.2,13.0,8.5,10.46,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,14.0,3.75,13.0,14.0,13.51,0.0
2016,5,23,5,30,0.0,28.0,3.7,13.0,28.0,26.75,16.39
2016,5,23,5,45,12.0,48.0,3.7,13.0,50.0,44.68,33.48
2016,5,23,6,0,24.0,68.0,3.7,13.0,72.0,60.28,47.96
2016,5,23,6,15,36.0,89.0,3.65,13.0,98.0,78.78,61.11
2016,5,23,6,30,48.0,110.0,3.6,13.0,124.0,101.02,78.81
2016,5,23,6,45,59.5,131.5,3.55,13.5,152.0,125.21,98.13
2016,5,23,7,0,71.0,153.0,3.5,14.0,180.0,150.92,118.8
2016,5,23,7,15,113.5,177.5,3.5,14.0,228.5,184.75,145.38
2016,5,23,7,30,156.0,202.0,3.5,14.0,277.0,226.8,179.11
2016,5,23,7,45,439.5,156.0,3.5,14.0,400.0,289.93,226.34
2016,5,23,8,0,723.0,110.0,3.5,14.0,523.0,386.73,303.79
2016,5,23,8,15,743.0,114.0,3.5,14.0,569.5,440.92,350.12
2016,5,23,8,30,763.0,118.0,3.5,14.0,616.0,493.82,394.51
2016,5,23,8,45,557.5,212.0,3.5,14.5,589.0,504.63,402.15
2016,5,23,9,0,352.0,306.0,3.5,15.0,562.0,497.51,393.8
2016,5,23,9,15,587.0,216.0,3.5,15.0,670.5,583.94,464.39
2016,5,23,9,30,822.0,126.0,3.5,15.0,779.0,689.68,548.25
2016,5,23,9,45,840.0,122.5,3.5,15.0,814.0,734.97,580.52
2016,5,23,10,0,858.0,119.0,3.5,15.0,849.0,779.04,611.43
2016,5,23,10,15,667.0,234.0,3.45,15.0,812.5,768.76,601.06
2016,5,23,10,30,476.0,349.0,3.4,15.0,776.0,743.27,576.34
2016,5,23,10,45,304.5,405.5,3.35,15.0,681.0,664.3,514.13
2016,5,23,11,0,133.0,462.0,3.3,15.0,586.0,574.23,442.58
2016,5,23,11,15,509.0,293.0,3.25,15.0,776.5,767.39,596.4
2016,5,23,11,30,885.0,124.0,3.2,15.0,967.0,962.71,735.52
2016,5,23,11,45,887.0,124.0,3.15,15.0,972.5,981.13,745.76
2016,5,23,12,0,889.0,124.0,3.1,15.0,978.0,996.6,755.59
2016,5,23,12,15,888.5,124.0,3.1,15.0,976.0,1006.57,762.21
2016,5,23,12,30,888.0,124.0,3.1,15.0,974.0,1013.4,766.86
2016,5,23,12,45,870.0,134.5,3.1,15.5,960.0,1010.19,763.45
2016,5,23,13,0,852.0,145.0,3.1,16.0,946.0,1003.85,758.13
2016,5,23,13,15,848.0,144.0,3.2,16.0,929.0,996.85,754.77
2016,5,23,13,30,844.0,143.0,3.3,16.0,912.0,986.81,749.41
2016,5,23,13,45,844.0,138.0,3.4,16.0,890.0,973.59,741.94
2016,5,23,14,0,844.0,133.0,3.5,16.0,868.0,957.29,732.4
2016,5,23,14,15,836.5,131.0,3.65,16.0,837.5,934.0,718.34
2016,5,23,14,30,829.0,129.0,3.8,16.0,807.0,913.37,706.09
2016,5,23,14,45,703.5,181.5,3.95,16.0,739.5,839.78,655.95
2016,5,23,15,0,578.0,234.0,4.1,16.0,672.0,763.56,600.92
2016,5,23,15,15,682.0,175.5,4.25,15.5,663.0,775.1,615.07
2016,5,23,15,30,786.0,117.0,4.4,15.0,654.0,771.24,615.69
2016,5,23,15,45,427.0,186.5,4.6,15.0,476.0,538.78,436.93
2016,5,23,16,0,68.0,256.0,4.8,15.0,298.0,312.37,251.04
2016,5,23,16,15,51.5,227.5,4.9,15.0,257.5,268.62,216.76
2016,5,23,16,30,35.0,199.0,5.0,15.0,217.0,226.11,182.62
2016,5,23,16,45,48.5,183.5,5.15,15.0,206.0,217.1,176.14
2016,5,23,17,0,62.0,168.0,5.3,15.0,195.0,206.78,168.26
2016,5,23,17,15,55.5,146.5,5.35,14.5,168.5,178.41,145.14
2016,5,23,17,30,49.0,125.0,5.4,14.0,142.0,150.57,122.07
2016,5,23,17,45,254.5,94.0,5.45,14.0,156.0,206.08,166.76
2016,5,23,18,0,460.0,63.0,5.5,14.0,170.0,237.25,186.46
2016,5,23,18,15,379.0,53.0,5.5,14.0,126.5,177.1,133.1
2016,5,23,18,30,298.0,43.0,5.5,14.0,83.0,124.64,87.17
2016,5,23,18,45,184.5,28.5,5.5,14.0,50.0,71.45,41.37
2016,5,23,19,0,71.0,14.0,5.5,14.0,17.0,25.85,0.0
2016,5,23,19,15,35.5,7.0,5.45,13.5,8.5,9.85,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,3.8,13.0,10.5,10.13,0.0
2016,5,24,5,30,0.0,21.0,3.8,13.0,21.0,20.27,11.13
2016,5,24,5,45,0.0,37.0,3.8,13.5,37.0,35.54,25.47
2016,5,24,6,0,0.0,53.0,3.8,14.0,53.0,50.25,38.94
2016,5,24,6,15,0.0,71.5,3.8,14.0,71.5,67.06,51.48
2016,5,24,6,30,0.0,90.0,3.8,14.0,90.0,84.29,66.21
2016,5,24,6,45,1.5,109.5,3.8,14.0,110.0,102.75,81.67
2016,5,24,7,0,3.0,129.0,3.8,14.0,130.0,121.52,97.16
2016,5,24,7,15,11.0,150.5,3.8,14.0,156.0,143.9,115.22
2016,5,24,7,30,19.0,172.0,3.8,14.0,182.0,167.29,134.0
2016,5,24,7,45,190.0,195.5,3.8,14.5,303.5,244.28,193.38
2016,5,24,8,0,361.0,219.0,3.8,15.0,425.0,342.7,270.87
2016,5,24,8,15,273.0,257.0,3.8,15.0,420.5,357.7,284.15
2016,5,24,8,30,185.0,295.0,3.8,15.0,416.0,365.99,290.84
2016,5,24,8,45,158.5,317.0,3.8,15.0,426.0,382.79,303.75
2016,5,24,9,0,132.0,339.0,3.8,15.0,436.0,396.94,314.11
2016,5,24,9,15,204.5,352.0,3.85,15.0,510.5,464.41,367.1
2016,5,24,9,30,277.0,365.0,3.9,15.0,585.0,537.13,423.33
2016,5,24,9,45,283.5,380.5,3.95,15.0,614.0,570.76,448.26
2016,5,24,10,0,290.0,396.0,4.0,15.0,643.0,604.39,473.12
2016,5,24,10,15,584.5,260.0,4.0,15.0,778.0,726.96,572.09
2016,5,24,10,30,879.0,124.0,4.0,15.0,913.0,863.08,672.69
2016,5,24,10,45,885.0,124.5,4.05,15.5,933.5,896.43,693.71
2016,5,24,11,0,891.0,125.0,4.1,16.0,954.0,927.43,713.66
2016,5,24,11,15,893.5,125.5,4.1,16.0,967.0,952.7,730.61
2016,5,24,11,30,896.0,126.0,4.1,16.0,980.0,975.18,745.68
2016,5,24,11,45,899.0,125.0,4.2,16.0,985.5,993.78,758.72
2016,5,24,12,0,902.0,124.0,4.3,16.0,991.0,1009.41,769.83
2016,5,24,12,15,901.5,124.0,4.35,16.0,989.0,1019.53,777.06
2016,5,24,12,30,901.0,124.0,4.4,16.0,987.0,1026.47,782.37
2016,5,24,12,45,902.0,121.5,4.45,16.0,978.0,1029.16,784.9
2016,5,24,13,0,903.0,119.0,4.5,16.0,969.0,1028.57,785.33
2016,5,24,13,15,899.5,118.0,4.55,16.0,951.5,1021.75,781.61
2016,5,24,13,30,896.0,117.0,4.6,16.0,934.0,1011.69,775.81
2016,5,24,13,45,891.5,115.0,4.7,16.0,910.5,996.45,766.93
2016,5,24,14,0,887.0,113.0,4.8,16.0,887.0,978.14,755.94
2016,5,24,14,15,879.5,112.0,4.85,16.0,856.0,955.07,741.2
2016,5,24,14,30,872.0,111.0,4.9,16.0,825.0,929.27,724.53
2016,5,24,14,45,863.0,108.5,5.0,16.0,788.5,897.95,704.16
2016,5,24,15,0,854.0,106.0,5.1,16.0,752.0,864.29,681.94
2016,5,24,15,15,841.0,103.5,5.2,15.5,710.5,825.11,656.68
2016,5,24,15,30,828.0,101.0,5.3,15.0,669.0,784.23,629.75
2016,5,24,15,45,812.5,98.0,5.4,15.0,623.5,743.25,601.1
2016,5,24,16,0,797.0,95.0,5.5,15.0,578.0,697.17,568.12
2016,5,24,16,15,775.5,92.0,5.55,15.0,529.0,646.13,530.61
2016,5,24,16,30,754.0,89.0,5.6,15.0,480.0,595.06,490.64
2016,5,24,16,45,725.5,85.0,5.65,15.0,429.5,538.93,445.48
2016,5,24,17,0,697.0,81.0,5.7,15.0,379.0,485.14,401.02
2016,5,24,17,15,658.5,76.0,5.7,14.5,328.0,425.57,351.29
2016,5,24,17,30,620.0,71.0,5.7,14.0,277.0,368.82,302.45
2016,5,24,17,45,565.5,64.5,5.75,14.0,227.5,307.07,247.85
2016,5,24,18,0,511.0,58.0,5.8,14.0,178.0,250.42,196.65
2016,5,24,18,15,430.0,49.0,5.7,13.5,133.0,188.58,141.8
2016,5,24,18,30,349.0,40.0,5.6,13.0,88.0,135.3,94.78
2016,5,24,18,45,228.0,28.0,5.55,13.0,54.0,80.25,47.2
2016,5,24,19,0,107.0,16.0,5.5,13.0,20.0,33.15,0.0
2016,5,24,19,15,53.5,8.0,5.4,13.0,10.0,12.41,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,119.0,16.5,3.2,13.0,28.5,12.75,0.0
2016,5,25,5,30,238.0,33.0,3.2,13.0,57.0,25.36,15.44
2016,5,25,5,45,332.0,44.0,3.2,13.0,98.0,33.08,23.4
2016,5,25,6,0,426.0,55.0,3.2,13.0,139.0,39.88,29.92
2016,5,25,6,15,213.0,54.0,3.2,13.0,96.0,43.53,28.45
2016,5,25,6,30,0.0,53.0,3.2,13.0,53.0,51.2,38.33
2016,5,25,6,45,0.0,64.5,3.2,13.5,64.5,62.34,47.72
2016,5,25,7,0,0.0,76.0,3.2,14.0,76.0,73.41,56.87
2016,5,25,7,15,0.0,100.5,3.3,14.0,100.5,96.35,75.97
2016,5,25,7,30,0.0,125.0,3.4,14.0,125.0,119.34,94.85
2016,5,25,7,45,0.0,138.5,3.5,14.5,138.5,132.31,105.03
2016,5,25,8,0,0.0,152.0,3.6,15.0,152.0,145.31,115.12
2016,5,25,8,15,5.0,182.0,3.7,15.0,186.0,175.95,139.68
2016,5,25,8,30,10.0,212.0,3.8,15.0,220.0,207.23,164.51
2016,5,25,8,45,17.5,243.5,3.95,15.0,256.5,241.94,191.91
2016,5,25,9,0,25.0,275.0,4.1,15.0,293.0,277.52,219.8
2016,5,25,9,15,21.5,276.5,4.2,15.0,293.0,278.65,220.23
2016,5,25,9,30,18.0,278.0,4.3,15.0,293.0,279.32,220.37
2016,5,25,9,45,15.5,269.5,4.4,15.5,282.5,270.77,212.93
2016,5,25,10,0,13.0,261.0,4.5,16.0,272.0,261.83,205.25
2016,5,25,10,15,35.5,332.5,4.55,16.0,364.5,350.11,274.36
2016,5,25,10,30,58.0,404.0,4.6,16.0,457.0,440.54,343.57
2016,5,25,10,45,36.5,349.5,4.7,16.0,383.0,372.33,290.65
2016,5,25,11,0,15.0,295.0,4.8,16.0,309.0,299.94,234.16
2016,5,25,11,15,18.5,322.0,4.85,16.0,339.5,330.35,257.86
2016,5,25,11,30,22.0,349.0,4.9,16.0,370.0,361.04,281.44
2016,5,25,11,45,26.5,368.5,4.95,16.0,394.0,389.98,303.64
2016,5,25,12,0,31.0,388.0,5.0,16.0,418.0,415.58,323.23
2016,5,25,12,15,56.5,424.0,5.1,16.0,478.5,478.82,372.17
2016,5,25,12,30,82.0,460.0,5.2,16.0,539.0,542.75,421.02
2016,5,25,12,45,162.0,461.5,5.35,16.0,615.0,632.8,491.38
2016,5,25,13,0,242.0,463.0,5.5,16.0,691.0,723.01,560.78
2016,5,25,13,15,215.0,457.5,5.65,16.0,657.5,684.6,532.29
2016,5,25,13,30,188.0,452.0,5.8,16.0,624.0,652.3,508.47
2016,5,25,13,45,184.0,439.5,6.0,16.0,604.5,634.85,496.56
2016,5,25,14,0,180.0,427.0,6.2,16.0,585.0,616.68,483.98
2016,5,25,14,15,162.5,410.5,6.35,16.0,549.5,580.85,457.43
2016,5,25,14,30,145.0,394.0,6.5,16.0,514.0,545.0,430.65
2016,5,25,14,45,92.5,352.5,6.65,16.0,427.5,443.22,351.72
2016,5,25,15,0,40.0,311.0,6.8,16.0,341.0,351.82,279.35
2016,5,25,15,15,123.0,311.5,6.9,15.5,397.0,429.76,345.1
2016,5,25,15,30,206.0,312.0,7.0,15.0,453.0,494.41,399.69
2016,5,25,15,45,292.5,272.0,7.15,15.0,457.5,519.13,422.59
2016,5,25,16,0,379.0,232.0,7.3,15.0,462.0,528.87,433.57
2016,5,25,16,15,286.5,226.0,7.35,15.0,391.5,443.05,363.79
2016,5,25,16,30,194.0,220.0,7.4,15.0,321.0,358.19,294.1
2016,5,25,16,45,152.0,197.5,7.5,15.0,271.5,300.45,246.83
2016,5,25,17,0,110.0,175.0,7.6,15.0,222.0,246.3,201.95
2016,5,25,17,15,101.5,153.5,7.6,14.5,192.5,214.12,175.57
2016,5,25,17,30,93.0,132.0,7.6,14.0,163.0,182.61,149.22
2016,5,25,17,45,292.0,97.5,7.6,14.0,171.0,225.65,183.32
2016,5,25,18,0,491.0,63.0,7.6,14.0,179.0,249.36,196.83
2016,5,25,18,15,409.0,53.5,7.5,14.0,134.5,187.62,141.68
2016,5,25,18,30,327.0,44.0,7.4,14.0,90.0,134.49,94.76
2016,5,25,18,45,202.0,31.0,7.35,14.0,55.5,78.01,46.81
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,30.26,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,12.17,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,19.5,5.0,13.0,27.0,16.48,0.0
2016,5,26,5,30,150.0,39.0,4.9,13.0,54.0,32.02,21.04
2016,5,26,5,45,240.5,53.5,4.8,13.0,94.0,40.61,29.99
2016,5,26,6,0,331.0,68.0,4.7,13.0,134.0,50.41,39.27
2016,5,26,6,15,165.5,64.0,4.65,13.0,97.0,55.42,39.2
2016,5,26,6,30,0.0,60.0,4.6,13.0,60.0,57.99,44.11
2016,5,26,6,45,0.0,73.0,4.6,13.5,73.0,70.3,54.48
2016,5,26,7,0,0.0,86.0,4.6,14.0,86.0,82.62,64.65
2016,5,26,7,15,0.0,99.0,4.6,14.0,99.0,94.98,74.84
2016,5,26,7,30,0.0,112.0,4.6,14.0,112.0,107.38,84.95
2016,5,26,7,45,0.0,130.0,4.6,14.0,130.0,124.46,98.83
2016,5,26,8,0,0.0,148.0,4.6,14.0,148.0,141.6,112.63
2016,5,26,8,15,1.5,164.5,4.6,14.0,166.0,158.1,125.79
2016,5,26,8,30,3.0,181.0,4.6,14.0,184.0,174.82,139.04
2016,5,26,8,45,5.0,195.0,4.65,14.5,199.0,189.67,150.46
2016,5,26,9,0,7.0,209.0,4.7,15.0,214.0,204.75,161.98
2016,5,26,9,15,11.5,240.0,4.7,15.0,249.0,237.76,188.07
2016,5,26,9,30,16.0,271.0,4.7,15.0,284.0,271.3,214.33
2016,5,26,9,45,25.0,308.5,4.75,15.5,330.0,314.22,247.41
2016,5,26,10,0,34.0,346.0,4.8,16.0,376.0,359.1,281.56
2016,5,26,10,15,103.5,395.0,4.8,16.0,487.5,465.66,364.82
2016,5,26,10,30,173.0,444.0,4.8,16.0,599.0,576.98,449.65
2016,5,26,10,45,138.5,449.5,4.8,16.0,575.5,560.22,435.34
2016,5,26,11,0,104.0,455.0,4.8,16.0,552.0,538.63,417.87
2016,5,26,11,15,89.5,453.5,4.8,16.0,538.0,528.28,409.54
2016,5,26,11,30,75.0,452.0,4.8,16.0,524.0,516.88,400.39
2016,5,26,11,45,78.5,451.5,4.85,16.5,527.0,522.93,404.38
2016,5,26,12,0,82.0,451.0,4.9,17.0,530.0,528.74,408.15
2016,5,26,12,15,87.5,459.0,5.0,17.0,543.5,544.86,420.52
2016,5,26,12,30,93.0,467.0,5.1,17.0,557.0,560.77,432.73
2016,5,26,12,45,136.5,469.5,5.25,17.0,599.5,615.41,475.24
2016,5,26,13,0,180.0,472.0,5.4,17.0,642.0,663.47,512.61
2016,5,26,13,15,165.5,462.5,5.6,17.0,617.0,640.39,495.91
2016,5,26,13,30,151.0,453.0,5.8,17.0,592.0,616.66,478.87
2016,5,26,13,45,216.0,432.0,6.05,17.0,624.0,658.26,513.56
2016,5,26,14,0,281.0,411.0,6.3,17.0,656.0,705.11,551.71
2016,5,26,14,15,367.0,362.0,6.5,16.5,671.0,731.33,576.8
2016,5,26,14,30,453.0,313.0,6.7,16.0,686.0,760.26,603.87
2016,5,26,14,45,327.5,334.5,6.9,16.0,598.0,652.0,519.72
2016,5,26,15,0,202.0,356.0,7.1,16.0,510.0,549.15,438.23
2016,5,26,15,15,200.5,334.5,7.2,16.0,480.5,519.79,416.8
2016,5,26,15,30,199.0,313.0,7.3,16.0,451.0,489.83,394.5
2016,5,26,15,45,247.0,283.0,7.45,16.0,441.5,495.8,401.68
2016,5,26,16,0,295.0,253.0,7.6,16.0,432.0,489.87,399.31
2016,5,26,16,15,488.0,186.0,7.65,15.5,453.5,547.3,450.85
2016,5,26,16,30,681.0,119.0,7.7,15.0,475.0,583.1,483.96
2016,5,26,16,45,650.0,113.5,7.8,15.0,425.0,527.03,438.06
2016,5,26,17,0,619.0,108.0,7.9,15.0,375.0,472.5,392.62
2016,5,26,17,15,577.0,101.0,7.85,14.5,324.5,412.61,342.27
2016,5,26,17,30,535.0,94.0,7.8,14.0,274.0,355.93,293.39
2016,5,26,17,45,473.0,85.5,7.8,14.0,224.5,291.28,236.57
2016,5,26,18,0,411.0,77.0,7.8,14.0,175.0,235.0,186.21
2016,5,26,18,15,328.5,64.5,7.7,13.5,131.0,174.54,133.18
2016,5,26,18,30,246.0,52.0,7.6,13.0,87.0,122.92,88.4
2016,5,26,18,45,142.5,35.0,7.5,13.0,53.5,68.45,42.28
2016,5,26,19,0,39.0,18.0,7.4,13.0,20.0,24.18,0.0
2016,5,26,19,15,19.5,9.0,7.25,13.0,10.0,10.56,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,65.0,20.5,4.2,13.0,27.0,17.28,0.0
2016,5,27,5,30,130.0,41.0,4.1,13.0,54.0,33.54,22.4
2016,5,27,5,45,220.0,57.0,4.05,13.0,94.5,43.44,32.49
2016,5,27,6,0,310.0,73.0,4.0,13.0,135.0,54.38,42.8
2016,5,27,6,15,163.0,89.5,3.85,13.0,122.5,74.84,55.67
2016,5,27,6,30,16.0,106.0,3.7,13.0,110.0,98.93,78.25
2016,5,27,6,45,24.5,126.0,3.55,13.5,134.5,116.67,92.49
2016,5,27,7,0,33.0,146.0,3.4,14.0,159.0,138.53,110.05
2016,5,27,7,15,39.5,168.0,3.2,14.0,186.0,162.67,129.66
2016,5,27,7,30,46.0,190.0,3.0,14.0,213.0,187.71,149.88
2016,5,27,7,45,65.0,217.5,2.9,14.5,253.5,222.71,177.47
2016,5,27,8,0,84.0,245.0,2.8,15.0,294.0,259.98,206.62
2016,5,27,8,15,105.0,270.5,2.6,15.0,337.0,298.59,236.86
2016,5,27,8,30,126.0,296.0,2.4,15.0,380.0,337.18,266.74
2016,5,27,8,45,166.0,317.0,2.25,15.5,434.5,386.99,304.58
2016,5,27,9,0,206.0,338.0,2.1,16.0,489.0,440.57,344.56
2016,5,27,9,15,175.5,359.5,1.95,16.0,493.0,452.46,352.07
2016,5,27,9,30,145.0,381.0,1.8,16.0,497.0,461.47,357.27
2016,5,27,9,45,189.5,395.0,1.7,16.5,553.5,515.77,396.8
2016,5,27,10,0,234.0,409.0,1.6,17.0,610.0,573.29,437.45
2016,5,27,10,15,310.5,397.5,1.6,17.0,672.5,635.75,483.29
2016,5,27,10,30,387.0,386.0,1.6,17.0,735.0,702.48,531.33
2016,5,27,10,45,641.5,257.5,1.65,17.5,850.0,816.71,616.45
2016,5,27,11,0,896.0,129.0,1.7,18.0,965.0,935.98,695.42
2016,5,27,11,15,898.5,130.0,1.9,18.0,978.0,961.87,713.11
2016,5,27,11,30,901.0,131.0,2.1,18.0,991.0,984.96,730.04
2016,5,27,11,45,901.5,131.0,2.3,18.0,996.0,1002.27,743.21
2016,5,27,12,0,902.0,131.0,2.5,18.0,1001.0,1016.55,754.47
2016,5,27,12,15,901.5,131.0,2.8,18.0,999.0,1026.75,764.07
2016,5,27,12,30,901.0,131.0,3.1,18.0,997.0,1033.79,771.53
2016,5,27,12,45,897.0,132.0,3.4,18.0,986.5,1035.14,775.13
2016,5,27,13,0,893.0,133.0,3.7,18.0,976.0,1033.27,776.54
2016,5,27,13,15,889.0,132.0,4.0,18.0,958.5,1026.16,774.35
2016,5,27,13,30,885.0,131.0,4.3,18.0,941.0,1015.88,769.95
2016,5,27,13,45,878.0,130.5,4.6,18.0,916.5,1000.06,762.45
2016,5,27,14,0,871.0,130.0,4.9,18.0,892.0,981.3,752.94
2016,5,27,14,15,863.0,128.5,5.1,18.0,861.0,957.71,739.04
2016,5,27,14,30,855.0,127.0,5.3,18.0,830.0,931.48,723.08
2016,5,27,14,45,844.5,125.0,5.55,18.0,793.5,899.95,703.39
2016,5,27,15,0,834.0,123.0,5.8,18.0,757.0,871.04,685.28
2016,5,27,15,15,820.5,120.5,5.8,17.5,715.5,832.01,659.53
2016,5,27,15,30,807.0,118.0,5.8,17.0,674.0,791.35,632.28
2016,5,27,15,45,791.0,114.0,5.8,17.0,628.5,745.72,599.76
2016,5,27,16,0,775.0,110.0,5.8,17.0,583.0,699.11,566.13
2016,5,27,16,15,752.5,106.5,5.7,17.0,534.0,647.79,527.69
2016,5,27,16,30,730.0,103.0,5.6,17.0,485.0,598.14,488.61
2016,5,27,16,45,701.0,98.0,5.6,17.0,434.5,541.7,443.64
2016,5,27,17,0,672.0,93.0,5.6,17.0,384.0,486.55,398.62
2016,5,27,17,15,632.5,87.5,5.6,16.5,333.0,427.08,349.63
2016,5,27,17,30,593.0,82.0,5.6,16.0,282.0,370.51,301.63
2016,5,27,17,45,536.5,74.5,5.6,16.0,232.5,308.07,247.23
2016,5,27,18,0,480.0,67.0,5.6,16.0,183.0,250.9,196.39
2016,5,27,18,15,399.0,57.0,5.5,15.5,137.5,189.31,142.52
2016,5,27,18,30,318.0,47.0,5.4,15.0,92.0,135.48,95.73
2016,5,27,18,45,203.0,32.5,5.3,15.0,57.5,80.31,49.23
2016,5,27,19,0,88.0,18.0,5.2,15.0,23.0,33.51,0.0
2016,5,27,19,15,44.0,9.0,5.1,14.5,11.5,12.77,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,19.5,2.5,14.0,28.0,16.49,0.0
2016,5,28,5,30,166.0,39.0,2.5,14.0,56.0,30.21,19.62
2016,5,28,5,45,260.5,52.5,2.5,14.0,96.5,39.71,29.14
2016,5,28,6,0,355.0,66.0,2.5,14.0,137.0,48.74,37.67
2016,5,28,6,15,421.0,76.0,2.45,14.0,184.5,66.0,43.65
2016,5,28,6,30,487.0,86.0,2.4,14.0,232.0,104.5,64.58
2016,5,28,6,45,448.5,105.5,2.35,14.5,259.0,144.47,96.62
2016,5,28,7,0,410.0,125.0,2.3,15.0,286.0,180.58,128.75
2016,5,28,7,15,536.0,118.0,2.25,15.5,360.0,229.15,166.2
2016,5,28,7,30,662.0,111.0,2.2,16.0,434.0,290.77,215.94
2016,5,28,7,45,692.0,114.5,2.2,16.5,484.0,341.61,259.82
2016,5,28,8,0,722.0,118.0,2.2,17.0,534.0,395.13,304.99
2016,5,28,8,15,742.5,122.0,2.2,17.0,580.5,447.21,348.63
2016,5,28,8,30,763.0,126.0,2.2,17.0,627.0,502.57,393.56
2016,5,28,8,45,780.5,128.0,2.2,17.5,671.0,552.99,432.85
2016,5,28,9,0,798.0,130.0,2.2,18.0,715.0,603.81,471.26
2016,5,28,9,15,810.5,132.5,2.2,18.0,753.5,652.01,507.54
2016,5,28,9,30,823.0,135.0,2.2,18.0,792.0,699.65,542.55
2016,5,28,9,45,832.0,137.0,2.25,18.5,825.0,743.47,572.4
2016,5,28,10,0,841.0,139.0,2.3,19.0,858.0,785.99,600.24
2016,5,28,10,15,847.5,140.5,2.35,19.0,884.5,823.35,625.35
2016,5,28,10,30,854.0,142.0,2.4,19.0,911.0,859.45,649.48
2016,5,28,10,45,858.0,144.0,2.5,19.0,931.0,891.77,671.36
2016,5,28,11,0,862.0,146.0,2.6,19.0,951.0,921.73,691.64
2016,5,28,11,15,865.0,146.5,2.7,19.0,964.0,946.84,708.68
2016,5,28,11,30,868.0,147.0,2.8,19.0,977.0,969.31,724.03
2016,5,28,11,45,868.5,148.0,2.9,19.0,982.0,987.1,736.34
2016,5,28,12,0,869.0,149.0,3.0,19.0,987.0,1002.0,746.85
2016,5,28,12,15,868.5,148.5,3.15,19.0,984.5,1011.48,754.29
2016,5,28,12,30,868.0,148.0,3.3,19.0,982.0,1017.91,759.84
2016,5,28,12,45,865.0,148.0,3.45,19.0,972.5,1019.26,762.1
2016,5,28,13,0,862.0,148.0,3.6,19.0,963.0,1017.5,762.39
2016,5,28,13,15,858.0,147.0,3.7,19.0,946.0,1010.63,758.98
2016,5,28,13,30,854.0,146.0,3.8,19.0,929.0,1000.7,753.61
2016,5,28,13,45,847.0,145.0,3.9,19.0,904.5,984.82,744.28
2016,5,28,14,0,840.0,144.0,4.0,19.0,880.0,971.9,737.04
2016,5,28,14,15,831.5,142.5,4.05,18.5,849.5,948.38,723.59
2016,5,28,14,30,823.0,141.0,4.1,18.0,819.0,922.29,708.34
2016,5,28,14,45,812.0,138.5,4.2,18.0,783.0,890.45,687.87
2016,5,28,15,0,801.0,136.0,4.3,18.0,747.0,856.5,665.76
2016,5,28,15,15,787.0,133.0,4.35,18.0,705.5,817.55,639.72
2016,5,28,15,30,773.0,130.0,4.4,18.0,664.0,777.08,612.37
2016,5,28,15,45,755.5,126.0,4.45,18.0,619.0,731.54,580.92
2016,5,28,16,0,738.0,122.0,4.5,18.0,574.0,687.23,549.95
2016,5,28,16,15,714.5,118.0,4.5,17.5,525.5,636.17,513.0
2016,5,28,16,30,691.0,114.0,4.5,17.0,477.0,585.37,474.92
2016,5,28,16,45,661.0,108.5,4.55,17.0,427.0,529.52,431.14
2016,5,28,17,0,631.0,103.0,4.6,17.0,377.0,475.11,387.35
2016,5,28,17,15,590.0,96.5,4.5,16.5,326.5,415.71,338.81
2016,5,28,17,30,549.0,90.0,4.4,16.0,276.0,359.41,291.5
2016,5,28,17,45,492.0,81.5,4.35,16.0,227.5,297.86,238.46
2016,5,28,18,0,435.0,73.0,4.3,16.0,179.0,240.14,187.84
2016,5,28,18,15,356.0,61.5,4.15,15.5,134.5,180.35,136.03
2016,5,28,18,30,277.0,50.0,4.0,15.0,90.0,128.98,91.77
2016,5,28,18,45,173.0,34.5,3.85,15.0,56.0,76.94,48.07
2016,5,28,19,0,69.0,19.0,3.7,15.0,22.0,30.73,0.0
2016,5,28,19,15,34.5,9.5,3.55,14.5,11.0,12.46,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,96.5,19.0,2.65,13.0,29.0,14.72,0.0
2016,5,29,5,30,193.0,38.0,2.7,13.0,58.0,29.35,19.05
2016,5,29,5,45,291.5,50.0,2.75,13.5,99.5,37.65,27.42
2016,5,29,6,0,390.0,62.0,2.8,14.0,141.0,45.55,34.86
2016,5,29,6,15,195.0,55.5,2.65,14.0,95.0,45.0,29.48
2016,5,29,6,30,0.0,49.0,2.5,14.0,49.0,47.33,34.89
2016,5,29,6,45,0.0,60.0,2.4,14.5,60.0,57.98,43.83
2016,5,29,7,0,0.0,71.0,2.3,15.0,71.0,68.64,52.62
2016,5,29,7,15,0.0,85.0,2.1,15.0,85.0,82.03,63.66
2016,5,29,7,30,0.0,99.0,1.9,15.0,99.0,95.32,74.48
2016,5,29,7,45,0.0,127.5,1.75,15.0,127.5,122.15,96.31
2016,5,29,8,0,0.0,156.0,1.6,15.0,156.0,149.03,117.81
2016,5,29,8,15,4.0,179.0,1.55,15.0,181.5,172.72,136.48
2016,5,29,8,30,8.0,202.0,1.5,15.0,207.0,196.93,155.39
2016,5,29,8,45,16.0,236.5,1.5,15.5,248.0,234.59,184.44
2016,5,29,9,0,24.0,271.0,1.5,16.0,289.0,273.17,213.69
2016,5,29,9,15,24.5,285.5,1.55,16.0,304.5,289.03,225.43
2016,5,29,9,30,25.0,300.0,1.6,16.0,320.0,303.76,236.36
2016,5,29,9,45,50.0,347.0,1.7,16.5,389.5,368.76,285.52
2016,5,29,10,0,75.0,394.0,1.8,17.0,459.0,436.15,335.24
2016,5,29,10,15,85.5,413.0,1.9,17.0,489.0,467.37,358.02
2016,5,29,10,30,96.0,432.0,2.0,17.0,519.0,499.28,381.4
2016,5,29,10,45,109.5,447.0,2.1,17.0,548.5,530.52,404.32
2016,5,29,11,0,123.0,462.0,2.2,17.0,578.0,564.67,429.22
2016,5,29,11,15,106.5,462.5,2.3,17.0,564.0,552.65,420.0
2016,5,29,11,30,90.0,463.0,2.4,17.0,550.0,541.77,411.83
2016,5,29,11,45,114.0,473.5,2.5,17.0,584.0,583.2,442.78
2016,5,29,12,0,138.0,484.0,2.6,17.0,618.0,621.41,470.97
2016,5,29,12,15,119.5,478.0,2.65,17.0,593.5,601.05,455.78
2016,5,29,12,30,101.0,472.0,2.7,17.0,569.0,573.62,435.88
2016,5,29,12,45,148.5,472.0,2.8,17.0,613.5,629.7,478.55
2016,5,29,13,0,196.0,472.0,2.9,17.0,658.0,679.23,515.75
2016,5,29,13,15,172.5,463.5,2.95,17.0,625.0,648.17,493.09
2016,5,29,13,30,149.0,455.0,3.0,17.0,592.0,616.53,470.37
2016,5,29,13,45,213.5,434.0,3.15,17.0,624.5,657.77,503.72
2016,5,29,14,0,278.0,413.0,3.3,17.0,657.0,704.23,540.05
2016,5,29,14,15,292.0,393.5,3.5,17.0,642.0,693.48,534.13
2016,5,29,14,30,306.0,374.0,3.7,17.0,627.0,680.97,527.23
2016,5,29,14,45,306.0,356.0,3.9,17.0,599.5,655.55,510.39
2016,5,29,15,0,306.0,338.0,4.1,17.0,572.0,628.99,492.54
2016,5,29,15,15,195.0,323.0,4.25,17.0,469.0,502.9,396.61
2016,5,29,15,30,84.0,308.0,4.4,17.0,366.0,383.68,303.39
2016,5,29,15,45,85.0,287.0,4.6,17.0,342.5,360.11,286.45
2016,5,29,16,0,86.0,266.0,4.8,17.0,319.0,336.21,268.72
2016,5,29,16,15,77.0,241.5,4.9,16.5,286.0,301.24,242.06
2016,5,29,16,30,68.0,217.0,5.0,16.0,253.0,266.81,215.41
2016,5,29,16,45,46.0,188.0,5.1,16.0,211.5,220.23,177.78
2016,5,29,17,0,24.0,159.0,5.2,16.0,170.0,171.29,137.78
2016,5,29,17,15,18.5,139.5,5.25,15.5,147.5,147.92,118.94
2016,5,29,17,30,13.0,120.0,5.3,15.0,125.0,125.05,100.19
2016,5,29,17,45,6.5,100.5,5.4,15.0,103.0,102.3,81.09
2016,5,29,18,0,0.0,81.0,5.5,15.0,81.0,80.18,62.33
2016,5,29,18,15,131.5,67.0,5.5,14.5,86.5,114.63,87.77
2016,5,29,18,30,263.0,53.0,5.5,14.0,92.0,129.1,93.0
2016,5,29,18,45,161.0,36.5,5.55,14.0,57.5,77.0,49.11
2016,5,29,19,0,59.0,20.0,5.6,14.0,23.0,30.58,0.0
2016,5,29,19,15,29.5,10.0,5.55,13.5,11.5,12.54,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,103.0,19.0,2.05,13.0,30.0,14.7,0.0
2016,5,30,5,30,206.0,38.0,2.0,13.0,60.0,29.32,19.09
2016,5,30,5,45,306.5,50.0,1.95,13.5,102.5,37.63,27.43
2016,5,30,6,0,407.0,62.0,1.9,14.0,145.0,45.98,35.26
2016,5,30,6,15,203.5,75.0,1.8,14.0,116.5,65.36,46.56
2016,5,30,6,30,0.0,88.0,1.7,14.0,88.0,82.76,64.89
2016,5,30,6,45,0.0,106.5,1.65,14.0,106.5,100.11,79.41
2016,5,30,7,0,0.0,125.0,1.6,14.0,125.0,117.59,93.79
2016,5,30,7,15,0.0,130.5,1.55,14.0,130.5,123.61,98.46
2016,5,30,7,30,0.0,136.0,1.5,14.0,136.0,129.42,102.9
2016,5,30,7,45,2.0,156.0,1.45,14.5,157.0,149.09,118.38
2016,5,30,8,0,4.0,176.0,1.4,15.0,178.0,169.08,133.86
2016,5,30,8,15,9.0,200.0,1.4,15.0,206.0,194.41,153.71
2016,5,30,8,30,14.0,224.0,1.4,15.0,234.0,220.38,173.87
2016,5,30,8,45,22.0,254.0,1.45,15.5,270.0,254.18,199.69
2016,5,30,9,0,30.0,284.0,1.5,16.0,306.0,286.78,224.2
2016,5,30,9,15,53.5,324.0,1.55,16.0,365.5,341.9,266.35
2016,5,30,9,30,77.0,364.0,1.6,16.0,425.0,399.43,309.6
2016,5,30,9,45,80.5,382.0,1.65,16.5,448.5,423.96,326.76
2016,5,30,10,0,84.0,400.0,1.7,17.0,472.0,448.73,344.1
2016,5,30,10,15,113.0,422.0,1.7,17.0,522.5,498.68,380.89
2016,5,30,10,30,142.0,444.0,1.7,17.0,573.0,550.54,418.4
2016,5,30,10,45,226.0,442.0,1.75,17.5,651.5,628.99,475.55
2016,5,30,11,0,310.0,440.0,1.8,18.0,730.0,713.55,535.4
2016,5,30,11,15,262.5,458.5,1.8,18.0,706.5,698.48,522.48
2016,5,30,11,30,215.0,477.0,1.8,18.0,683.0,677.41,506.28
2016,5,30,11,45,238.5,475.0,1.8,18.0,705.0,704.59,525.96
2016,5,30,12,0,262.0,473.0,1.8,18.0,727.0,736.05,547.98
2016,5,30,12,15,243.5,476.0,1.85,18.0,711.5,726.67,541.08
2016,5,30,12,30,225.0,479.0,1.9,18.0,696.0,710.31,529.84
2016,5,30,12,45,211.0,476.0,1.95,18.0,678.0,696.24,520.37
2016,5,30,13,0,197.0,473.0,2.0,18.0,660.0,681.18,510.16
2016,5,30,13,15,189.0,464.5,2.05,18.0,641.0,665.59,499.85
2016,5,30,13,30,181.0,456.0,2.1,18.0,622.0,649.2,488.95
2016,5,30,13,45,172.5,443.0,2.2,18.0,598.5,626.94,474.17
2016,5,30,14,0,164.0,430.0,2.3,18.0,575.0,604.11,458.87
2016,5,30,14,15,196.5,411.0,2.4,18.0,578.5,613.41,467.98
2016,5,30,14,30,229.0,392.0,2.5,18.0,582.0,620.63,475.4
2016,5,30,14,45,212.5,375.5,2.6,18.0,545.5,583.84,449.51
2016,5,30,15,0,196.0,359.0,2.7,18.0,509.0,547.11,423.6
2016,5,30,15,15,203.0,337.0,2.75,18.0,485.0,524.66,408.56
2016,5,30,15,30,210.0,315.0,2.8,18.0,461.0,501.07,392.4
2016,5,30,15,45,157.0,292.5,2.9,18.0,397.5,429.09,337.89
2016,5,30,16,0,104.0,270.0,3.0,18.0,334.0,353.81,279.95
2016,5,30,16,15,89.5,245.0,3.0,17.5,296.5,313.73,249.82
2016,5,30,16,30,75.0,220.0,3.0,17.0,259.0,274.62,219.79
2016,5,30,16,45,44.0,186.0,3.05,17.0,208.5,216.82,173.56
2016,5,30,17,0,13.0,152.0,3.1,17.0,158.0,157.79,125.63
2016,5,30,17,15,8.5,133.5,3.05,16.5,137.5,136.49,108.68
2016,5,30,17,30,4.0,115.0,3.0,16.0,117.0,115.61,91.74
2016,5,30,17,45,247.5,91.5,2.95,16.0,153.0,202.15,162.18
2016,5,30,18,0,491.0,68.0,2.9,16.0,189.0,257.72,201.19
2016,5,30,18,15,410.5,58.0,2.8,15.5,143.5,195.45,147.04
2016,5,30,18,30,330.0,48.0,2.7,15.0,98.0,140.75,99.84
2016,5,30,18,45,216.5,34.5,2.65,15.0,62.0,85.86,54.03
2016,5,30,19,0,103.0,21.0,2.6,15.0,26.0,39.76,2.67
2016,5,30,19,15,51.5,10.5,2.55,14.5,13.0,15.12,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.5,18.5,1.35,13.0,31.5,14.28,0.12
2016,5,31,5,30,247.0,37.0,1.3,13.0,63.0,28.48,18.44
2016,5,31,5,45,343.0,48.0,1.3,13.5,105.5,36.44,26.41
2016,5,31,6,0,439.0,59.0,1.3,14.0,148.0,43.11,32.74
2016,5,31,6,15,219.5,71.0,1.25,14.0,115.5,62.83,44.08
2016,5,31,6,30,0.0,83.0,1.2,14.0,83.0,78.48,61.28
2016,5,31,6,45,0.0,100.5,1.2,14.5,100.5,94.91,74.87
2016,5,31,7,0,0.0,118.0,1.2,15.0,118.0,111.45,88.28
2016,5,31,7,15,0.5,134.5,1.2,15.0,135.0,127.31,101.05
2016,5,31,7,30,1.0,151.0,1.2,15.0,152.0,143.3,113.75
2016,5,31,7,45,6.0,172.0,1.2,15.5,175.5,165.06,130.65
2016,5,31,8,0,11.0,193.0,1.2,16.0,199.0,187.45,147.85
2016,5,31,8,15,12.5,207.5,1.2,16.0,215.0,202.91,159.65
2016,5,31,8,30,14.0,222.0,1.2,16.0,231.0,218.52,171.53
2016,5,31,8,45,30.0,264.0,1.3,16.5,285.5,265.48,207.63
2016,5,31,9,0,46.0,306.0,1.4,17.0,340.0,316.57,246.17
2016,5,31,9,15,51.5,328.0,1.45,17.0,368.0,344.26,266.7
2016,5,31,9,30,57.0,350.0,1.5,17.0,396.0,372.53,287.62
2016,5,31,9,45,53.0,361.0,1.6,17.5,405.0,384.04,295.26
2016,5,31,10,0,49.0,372.0,1.7,18.0,414.0,395.14,302.62
2016,5,31,10,15,61.5,396.5,1.75,18.0,451.0,432.1,329.95
2016,5,31,10,30,74.0,421.0,1.8,18.0,488.0,470.04,357.61
2016,5,31,10,45,116.5,444.0,1.85,18.5,552.5,535.26,404.94
2016,5,31,11,0,159.0,467.0,1.9,19.0,617.0,601.73,452.07
2016,5,31,11,15,189.0,472.0,1.95,19.0,652.0,641.03,480.15
2016,5,31,11,30,219.0,477.0,2.0,19.0,687.0,681.09,508.77
2016,5,31,11,45,211.0,481.0,2.05,19.0,684.5,683.96,510.37
2016,5,31,12,0,203.0,485.0,2.1,19.0,682.0,685.8,511.59
2016,5,31,12,15,263.5,469.0,2.15,19.0,724.0,739.28,550.91
2016,5,31,12,30,324.0,453.0,2.2,19.0,766.0,788.1,586.34
2016,5,31,12,45,290.5,458.0,2.3,19.5,736.0,763.45,567.82
2016,5,31,13,0,257.0,463.0,2.4,20.0,706.0,737.48,548.9
2016,5,31,13,15,315.0,433.5,2.5,20.0,726.5,766.17,572.02
2016,5,31,13,30,373.0,404.0,2.6,20.0,747.0,792.66,593.17
2016,5,31,13,45,324.0,409.5,2.75,20.0,702.0,748.03,562.04
2016,5,31,14,0,275.0,415.0,2.9,20.0,657.0,703.38,530.89
2016,5,31,14,15,258.0,403.0,3.0,20.0,624.0,671.2,509.16
2016,5,31,14,30,241.0,391.0,3.1,20.0,591.0,638.61,486.78
2016,5,31,14,45,263.0,367.5,3.25,20.0,577.0,628.93,482.19
2016,5,31,15,0,285.0,344.0,3.4,20.0,563.0,617.07,475.8
2016,5,31,15,15,242.0,330.5,3.5,19.5,509.5,558.45,433.77
2016,5,31,15,30,199.0,317.0,3.6,19.0,456.0,494.3,387.02
2016,5,31,15,45,150.0,293.5,3.7,19.0,394.5,424.74,334.32
2016,5,31,16,0,101.0,270.0,3.8,19.0,333.0,351.59,277.88
2016,5,31,16,15,62.5,232.0,3.8,19.0,270.0,280.84,222.54
2016,5,31,16,30,24.0,194.0,3.8,19.0,207.0,208.07,164.57
2016,5,31,16,45,16.0,170.5,3.85,19.0,179.0,178.57,141.29
2016,5,31,17,0,8.0,147.0,3.9,19.0,151.0,149.77,118.22
2016,5,31,17,15,4.0,129.5,3.85,18.5,131.5,129.98,102.53
2016,5,31,17,30,0.0,112.0,3.8,18.0,112.0,110.58,86.91
2016,5,31,17,45,257.5,88.5,3.8,17.5,152.5,203.21,162.35
2016,5,31,18,0,515.0,65.0,3.8,17.0,193.0,263.83,205.58
2016,5,31,18,15,435.0,56.0,3.7,16.5,147.0,201.45,151.2
2016,5,31,18,30,355.0,47.0,3.6,16.0,101.0,147.37,104.32
2016,5,31,18,45,237.0,34.0,3.55,16.0,64.5,89.59,56.29
2016,5,31,19,0,119.0,21.0,3.5,16.0,28.0,42.37,5.64
2016,5,31,19,15,59.5,10.5,3.35,15.5,14.0,15.94,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
