Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,116.5,19.0,1.85,14.0,32.0,14.67,0.64
2016,6,1,5,30,233.0,38.0,1.8,14.0,64.0,29.27,19.05
2016,6,1,5,45,331.0,49.5,1.75,14.5,106.5,37.18,26.95
2016,6,1,6,0,429.0,61.0,1.7,15.0,149.0,44.91,34.19
2016,6,1,6,15,214.5,56.5,1.6,15.0,100.5,46.59,30.2
2016,6,1,6,30,0.0,52.0,1.5,15.0,52.0,50.24,37.22
2016,6,1,6,45,0.0,63.0,1.4,15.5,63.0,60.89,46.11
2016,6,1,7,0,0.0,74.0,1.3,16.0,74.0,71.55,54.83
2016,6,1,7,15,0.0,89.5,1.25,16.0,89.5,86.22,66.86
2016,6,1,7,30,0.0,105.0,1.2,16.0,105.0,100.91,78.73
2016,6,1,7,45,0.0,120.0,1.15,16.0,120.0,115.18,90.12
2016,6,1,8,0,0.0,135.0,1.1,16.0,135.0,129.5,101.41
2016,6,1,8,15,1.5,159.0,1.05,16.0,160.5,152.97,119.95
2016,6,1,8,30,3.0,183.0,1.0,16.0,186.0,176.68,138.41
2016,6,1,8,45,4.5,191.0,1.0,16.5,195.0,185.62,144.79
2016,6,1,9,0,6.0,199.0,1.0,17.0,204.0,194.69,151.29
2016,6,1,9,15,7.5,213.0,1.0,17.0,219.5,209.58,162.59
2016,6,1,9,30,9.0,227.0,1.0,17.0,235.0,224.64,173.94
2016,6,1,9,45,10.0,238.5,1.0,17.5,247.5,237.11,182.88
2016,6,1,10,0,11.0,250.0,1.0,18.0,260.0,249.68,191.84
2016,6,1,10,15,41.5,334.5,1.05,18.0,372.5,356.6,272.84
2016,6,1,10,30,72.0,419.0,1.1,18.0,485.0,466.36,352.73
2016,6,1,10,45,49.0,389.5,1.15,18.5,435.0,421.74,318.4
2016,6,1,11,0,26.0,360.0,1.2,19.0,385.0,375.13,283.43
2016,6,1,11,15,42.5,399.5,1.25,19.0,440.5,431.22,325.03
2016,6,1,11,30,59.0,439.0,1.3,19.0,496.0,488.41,366.16
2016,6,1,11,45,64.0,446.5,1.4,19.0,509.0,503.52,377.01
2016,6,1,12,0,69.0,454.0,1.5,19.0,522.0,518.61,388.19
2016,6,1,12,15,70.5,452.0,1.6,19.0,521.0,520.52,389.99
2016,6,1,12,30,72.0,450.0,1.7,19.0,520.0,522.09,391.68
2016,6,1,12,45,71.0,445.0,1.85,19.0,513.5,517.73,389.3
2016,6,1,13,0,70.0,440.0,2.0,19.0,507.0,512.99,386.66
2016,6,1,13,15,69.0,432.0,2.1,19.0,496.5,504.79,381.38
2016,6,1,13,30,68.0,424.0,2.2,19.0,486.0,496.25,375.87
2016,6,1,13,45,67.5,413.0,2.3,19.0,473.5,484.76,368.27
2016,6,1,14,0,67.0,402.0,2.4,19.0,461.0,472.96,360.43
2016,6,1,14,15,66.5,388.5,2.45,18.5,445.5,458.25,350.99
2016,6,1,14,30,66.0,375.0,2.5,18.0,430.0,443.26,341.3
2016,6,1,14,45,85.5,365.5,2.6,18.0,433.0,450.38,348.23
2016,6,1,15,0,105.0,356.0,2.7,18.0,436.0,456.25,354.12
2016,6,1,15,15,61.0,299.0,2.7,18.0,345.5,356.28,278.09
2016,6,1,15,30,17.0,242.0,2.7,18.0,255.0,252.92,197.78
2016,6,1,15,45,15.0,225.0,2.75,18.0,235.5,233.91,183.63
2016,6,1,16,0,13.0,208.0,2.8,18.0,216.0,215.0,169.19
2016,6,1,16,15,11.5,193.0,2.8,17.5,200.0,198.62,156.95
2016,6,1,16,30,10.0,178.0,2.8,17.0,184.0,182.36,144.63
2016,6,1,16,45,262.0,150.5,2.8,17.0,267.0,323.08,262.94
2016,6,1,17,0,514.0,123.0,2.8,17.0,350.0,429.93,348.82
2016,6,1,17,15,456.5,121.5,2.85,16.5,304.0,373.43,302.64
2016,6,1,17,30,399.0,120.0,2.9,16.0,258.0,321.83,260.14
2016,6,1,17,45,364.0,104.0,2.95,16.0,214.0,269.33,215.65
2016,6,1,18,0,329.0,88.0,3.0,16.0,170.0,220.1,172.97
2016,6,1,18,15,271.0,72.0,3.0,15.5,129.5,167.25,127.53
2016,6,1,18,30,213.0,56.0,3.0,15.0,89.0,120.53,87.35
2016,6,1,18,45,133.5,39.0,3.0,15.0,57.0,71.84,46.59
2016,6,1,19,0,54.0,22.0,3.0,15.0,25.0,32.52,5.48
2016,6,1,19,15,27.0,11.0,2.9,14.5,12.5,13.4,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,125.0,19.0,1.4,13.0,32.5,14.66,1.01
2016,6,2,5,30,250.0,38.0,1.3,13.0,65.0,29.26,19.17
2016,6,2,5,45,346.5,49.0,1.2,13.5,108.0,37.29,27.19
2016,6,2,6,0,443.0,60.0,1.1,14.0,151.0,43.93,33.48
2016,6,2,6,15,221.5,64.0,1.0,14.0,109.5,52.64,35.31
2016,6,2,6,30,0.0,68.0,0.9,14.0,68.0,65.31,50.17
2016,6,2,6,45,0.0,82.0,0.85,14.5,82.0,78.51,61.13
2016,6,2,7,0,0.0,96.0,0.8,15.0,96.0,91.77,71.91
2016,6,2,7,15,0.0,106.5,0.8,15.0,106.5,101.89,80.05
2016,6,2,7,30,0.0,117.0,0.8,15.0,117.0,112.02,88.09
2016,6,2,7,45,1.5,144.5,0.8,15.5,145.5,138.38,109.04
2016,6,2,8,0,3.0,172.0,0.8,16.0,174.0,165.0,129.77
2016,6,2,8,15,6.0,189.0,0.8,16.0,193.0,182.89,143.52
2016,6,2,8,30,9.0,206.0,0.8,16.0,212.0,201.15,157.49
2016,6,2,8,45,11.0,223.0,0.85,16.5,231.0,219.2,170.92
2016,6,2,9,0,13.0,240.0,0.9,17.0,250.0,237.49,184.41
2016,6,2,9,15,13.5,249.5,0.9,17.0,260.5,247.98,192.04
2016,6,2,9,30,14.0,259.0,0.9,17.0,271.0,258.48,199.71
2016,6,2,9,45,19.5,291.0,0.9,17.5,308.0,294.08,226.07
2016,6,2,10,0,25.0,323.0,0.9,18.0,345.0,330.01,252.1
2016,6,2,10,15,49.5,372.0,0.95,18.0,416.5,398.89,303.14
2016,6,2,10,30,74.0,421.0,1.0,18.0,488.0,469.9,354.48
2016,6,2,10,45,75.0,429.5,1.05,18.5,499.0,483.16,362.69
2016,6,2,11,0,76.0,438.0,1.1,19.0,510.0,496.29,371.27
2016,6,2,11,15,177.0,451.0,1.15,19.0,620.5,609.14,453.72
2016,6,2,11,30,278.0,464.0,1.2,19.0,731.0,726.98,536.15
2016,6,2,11,45,284.5,460.5,1.3,19.0,735.0,737.96,543.47
2016,6,2,12,0,291.0,457.0,1.4,19.0,739.0,748.03,551.37
2016,6,2,12,15,363.0,429.5,1.45,19.0,780.5,797.63,587.57
2016,6,2,12,30,435.0,402.0,1.5,19.0,822.0,851.54,625.76
2016,6,2,12,45,453.0,394.0,1.6,19.0,827.5,865.84,636.53
2016,6,2,13,0,471.0,386.0,1.7,19.0,833.0,878.26,646.55
2016,6,2,13,15,466.5,376.5,1.8,19.0,812.5,864.64,638.94
2016,6,2,13,30,462.0,367.0,1.9,19.0,792.0,849.08,630.24
2016,6,2,13,45,429.0,368.5,2.05,19.0,755.5,814.96,608.41
2016,6,2,14,0,396.0,370.0,2.2,19.0,719.0,779.9,585.65
2016,6,2,14,15,349.0,373.5,2.3,19.0,673.5,726.61,549.19
2016,6,2,14,30,302.0,377.0,2.4,19.0,628.0,680.54,517.09
2016,6,2,14,45,280.0,364.0,2.55,19.0,588.5,640.67,490.07
2016,6,2,15,0,258.0,351.0,2.7,19.0,549.0,600.89,462.55
2016,6,2,15,15,267.0,328.5,2.85,19.0,524.0,577.64,447.66
2016,6,2,15,30,276.0,306.0,3.0,19.0,499.0,552.88,431.29
2016,6,2,15,45,217.5,290.5,3.15,19.0,436.5,474.23,372.53
2016,6,2,16,0,159.0,275.0,3.3,19.0,374.0,406.75,321.08
2016,6,2,16,15,117.5,248.5,3.35,18.5,318.5,343.51,272.83
2016,6,2,16,30,76.0,222.0,3.4,18.0,263.0,277.41,221.3
2016,6,2,16,45,55.5,194.5,3.5,18.0,223.0,232.96,186.17
2016,6,2,17,0,35.0,167.0,3.6,18.0,183.0,190.26,151.9
2016,6,2,17,15,30.0,147.0,3.65,17.5,159.5,165.56,132.33
2016,6,2,17,30,25.0,127.0,3.7,17.0,136.0,141.29,112.73
2016,6,2,17,45,18.5,107.0,3.75,17.0,113.0,113.96,90.03
2016,6,2,18,0,12.0,87.0,3.8,17.0,90.0,90.68,70.44
2016,6,2,18,15,6.0,67.5,3.8,16.5,69.0,68.71,51.86
2016,6,2,18,30,0.0,48.0,3.8,16.0,48.0,47.3,33.62
2016,6,2,18,45,0.0,31.0,3.8,16.0,31.0,30.28,18.54
2016,6,2,19,0,0.0,14.0,3.8,16.0,14.0,13.51,0.08
2016,6,2,19,15,0.0,7.0,3.7,15.5,7.0,6.88,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,136.0,18.5,1.45,15.0,33.5,14.24,1.03
2016,6,3,5,30,272.0,37.0,1.4,15.0,67.0,28.42,18.31
2016,6,3,5,45,366.0,47.5,1.4,15.0,110.0,35.8,25.71
2016,6,3,6,0,460.0,58.0,1.4,15.0,153.0,42.04,31.67
2016,6,3,6,15,333.5,87.0,1.3,15.0,166.0,73.77,50.9
2016,6,3,6,30,207.0,116.0,1.2,15.0,179.0,111.66,80.76
2016,6,3,6,45,232.5,133.0,1.15,15.5,215.5,143.05,104.2
2016,6,3,7,0,258.0,150.0,1.1,16.0,252.0,177.32,131.28
2016,6,3,7,15,435.0,131.5,1.1,16.5,332.5,217.38,158.76
2016,6,3,7,30,612.0,113.0,1.1,17.0,413.0,278.42,205.47
2016,6,3,7,45,642.0,118.5,1.1,17.5,463.0,328.24,247.48
2016,6,3,8,0,672.0,124.0,1.1,18.0,513.0,380.79,290.78
2016,6,3,8,15,650.5,147.0,1.15,18.0,549.5,428.39,330.03
2016,6,3,8,30,629.0,170.0,1.2,18.0,586.0,473.27,365.85
2016,6,3,8,45,657.0,174.5,1.25,18.5,634.0,525.66,405.7
2016,6,3,9,0,685.0,179.0,1.3,19.0,682.0,579.73,445.66
2016,6,3,9,15,650.5,209.5,1.3,19.5,708.0,619.01,472.6
2016,6,3,9,30,616.0,240.0,1.3,20.0,734.0,654.12,495.74
2016,6,3,9,45,566.0,276.0,1.35,20.5,744.5,679.14,511.25
2016,6,3,10,0,516.0,312.0,1.4,21.0,755.0,699.04,522.8
2016,6,3,10,15,526.0,323.0,1.45,21.0,786.5,739.05,550.34
2016,6,3,10,30,536.0,334.0,1.5,21.0,818.0,778.47,576.92
2016,6,3,10,45,507.5,355.0,1.6,21.0,821.5,793.11,586.24
2016,6,3,11,0,479.0,376.0,1.7,21.0,825.0,804.8,593.74
2016,6,3,11,15,507.0,373.5,1.8,21.0,855.0,843.22,620.72
2016,6,3,11,30,535.0,371.0,1.9,21.0,885.0,881.21,647.0
2016,6,3,11,45,735.5,242.5,2.0,21.0,952.5,960.01,704.92
2016,6,3,12,0,936.0,114.0,2.1,21.0,1020.0,1032.82,752.18
2016,6,3,12,15,935.5,114.0,2.3,21.0,1018.0,1043.44,760.59
2016,6,3,12,30,935.0,114.0,2.5,21.0,1016.0,1050.82,767.61
2016,6,3,12,45,926.5,117.5,2.75,21.0,1004.5,1050.43,770.15
2016,6,3,13,0,918.0,121.0,3.0,21.0,993.0,1046.76,770.52
2016,6,3,13,15,914.5,120.5,3.15,21.0,976.0,1040.75,768.43
2016,6,3,13,30,911.0,120.0,3.3,21.0,959.0,1031.5,764.25
2016,6,3,13,45,905.5,119.0,3.5,21.0,935.0,1016.59,756.72
2016,6,3,14,0,900.0,118.0,3.7,21.0,911.0,998.6,747.08
2016,6,3,14,15,703.0,208.5,3.75,21.0,815.0,900.76,681.87
2016,6,3,14,30,506.0,299.0,3.8,21.0,719.0,795.83,605.99
2016,6,3,14,45,481.0,292.0,3.9,21.0,677.5,754.47,578.21
2016,6,3,15,0,456.0,285.0,4.0,21.0,636.0,712.66,549.27
2016,6,3,15,15,436.0,277.0,4.0,20.5,598.0,673.92,522.97
2016,6,3,15,30,416.0,269.0,4.0,20.0,560.0,635.01,496.09
2016,6,3,15,45,370.0,260.5,4.0,20.0,506.5,568.44,446.94
2016,6,3,16,0,324.0,252.0,4.0,20.0,453.0,511.52,404.18
2016,6,3,16,15,303.5,233.5,3.95,20.0,409.5,464.53,368.91
2016,6,3,16,30,283.0,215.0,3.9,20.0,366.0,418.49,333.77
2016,6,3,16,45,277.5,192.5,3.9,20.0,328.5,378.5,303.09
2016,6,3,17,0,272.0,170.0,3.9,20.0,291.0,338.41,271.66
2016,6,3,17,15,252.0,152.5,3.8,19.5,253.5,296.28,238.11
2016,6,3,17,30,232.0,135.0,3.7,19.0,216.0,255.74,205.1
2016,6,3,17,45,375.0,100.0,3.65,19.0,206.5,270.39,214.75
2016,6,3,18,0,518.0,65.0,3.6,19.0,197.0,266.79,206.51
2016,6,3,18,15,442.0,56.0,3.5,18.5,151.0,205.27,153.37
2016,6,3,18,30,366.0,47.0,3.4,18.0,105.0,151.62,107.05
2016,6,3,18,45,253.5,34.5,3.35,17.5,68.0,94.26,59.75
2016,6,3,19,0,141.0,22.0,3.3,17.0,31.0,47.68,13.17
2016,6,3,19,15,70.5,11.0,3.25,17.0,15.5,17.75,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,11.0,0.45,16.0,11.0,10.61,0.0
2016,6,4,5,30,0.0,22.0,0.3,16.0,22.0,21.23,12.28
2016,6,4,5,45,0.0,37.0,0.2,16.0,37.0,35.74,25.65
2016,6,4,6,0,0.0,52.0,0.1,16.0,52.0,49.62,38.3
2016,6,4,6,15,0.0,68.5,0.15,16.0,68.5,64.81,49.25
2016,6,4,6,30,0.0,85.0,0.2,16.0,85.0,80.25,62.2
2016,6,4,6,45,0.0,103.0,0.3,16.5,103.0,97.12,75.96
2016,6,4,7,0,0.0,121.0,0.4,17.0,121.0,114.12,89.55
2016,6,4,7,15,0.0,113.5,0.4,17.0,113.5,108.28,84.46
2016,6,4,7,30,0.0,106.0,0.4,17.0,106.0,101.84,78.95
2016,6,4,7,45,3.5,145.5,0.4,17.0,147.5,140.0,109.49
2016,6,4,8,0,7.0,185.0,0.4,17.0,189.0,178.53,139.57
2016,6,4,8,15,7.5,194.5,0.4,17.0,199.0,188.65,146.93
2016,6,4,8,30,8.0,204.0,0.4,17.0,209.0,198.77,154.4
2016,6,4,8,45,30.5,258.5,0.45,17.5,281.0,260.66,201.64
2016,6,4,9,0,53.0,313.0,0.5,18.0,353.0,327.05,250.82
2016,6,4,9,15,33.0,285.0,0.55,18.0,310.5,292.33,223.91
2016,6,4,9,30,13.0,257.0,0.6,18.0,268.0,255.87,196.03
2016,6,4,9,45,16.0,278.5,0.7,18.0,292.5,279.6,214.17
2016,6,4,10,0,19.0,300.0,0.8,18.0,317.0,303.65,232.09
2016,6,4,10,15,48.5,362.0,0.8,18.0,406.0,388.42,295.1
2016,6,4,10,30,78.0,424.0,0.8,18.0,495.0,476.02,357.93
2016,6,4,10,45,151.0,443.5,0.8,18.5,584.0,564.47,420.57
2016,6,4,11,0,224.0,463.0,0.8,19.0,673.0,655.91,483.25
2016,6,4,11,15,124.5,413.0,0.75,19.0,530.5,523.14,388.05
2016,6,4,11,30,25.0,363.0,0.7,19.0,388.0,380.83,284.52
2016,6,4,11,45,170.0,411.0,0.7,19.5,576.0,574.36,426.68
2016,6,4,12,0,315.0,459.0,0.7,20.0,764.0,773.26,560.27
2016,6,4,12,15,298.0,463.5,0.75,20.0,751.5,767.41,554.06
2016,6,4,12,30,281.0,468.0,0.8,20.0,739.0,760.06,549.58
2016,6,4,12,45,207.0,470.5,0.85,20.5,669.5,686.22,498.55
2016,6,4,13,0,133.0,473.0,0.9,21.0,600.0,616.71,449.95
2016,6,4,13,15,115.0,459.0,0.95,21.0,567.5,585.68,429.72
2016,6,4,13,30,97.0,445.0,1.0,21.0,535.0,546.65,403.36
2016,6,4,13,45,82.5,424.5,1.05,21.0,500.0,511.31,379.38
2016,6,4,14,0,68.0,404.0,1.1,21.0,465.0,475.87,354.94
2016,6,4,14,15,47.0,360.0,1.1,20.5,401.5,409.73,308.33
2016,6,4,14,30,26.0,316.0,1.1,20.0,338.0,344.1,261.08
2016,6,4,14,45,22.5,294.0,1.15,20.0,312.5,310.89,237.28
2016,6,4,15,0,19.0,272.0,1.2,20.0,287.0,285.3,218.67
2016,6,4,15,15,21.5,266.0,1.2,20.0,282.0,281.23,216.27
2016,6,4,15,30,24.0,260.0,1.2,20.0,277.0,276.98,213.64
2016,6,4,15,45,21.0,240.0,1.25,20.0,254.0,253.89,196.52
2016,6,4,16,0,18.0,220.0,1.3,20.0,231.0,230.95,179.41
2016,6,4,16,15,15.5,202.0,1.3,19.5,211.0,210.61,164.4
2016,6,4,16,30,13.0,184.0,1.3,19.0,191.0,190.44,149.3
2016,6,4,16,45,6.5,161.0,1.35,19.0,164.5,162.86,127.72
2016,6,4,17,0,0.0,138.0,1.4,19.0,138.0,135.86,106.33
2016,6,4,17,15,0.0,120.5,1.4,18.5,120.5,118.5,92.78
2016,6,4,17,30,0.0,103.0,1.4,18.0,103.0,101.15,78.93
2016,6,4,17,45,256.0,84.0,1.4,17.5,149.5,203.66,162.13
2016,6,4,18,0,512.0,65.0,1.4,17.0,196.0,265.21,205.63
2016,6,4,18,15,438.5,56.0,1.35,16.5,150.5,204.73,153.32
2016,6,4,18,30,365.0,47.0,1.3,16.0,105.0,151.84,107.76
2016,6,4,18,45,257.5,34.5,1.3,16.0,68.0,95.35,60.91
2016,6,4,19,0,150.0,22.0,1.3,16.0,31.0,49.37,15.38
2016,6,4,19,15,75.0,11.0,1.2,15.5,15.5,18.29,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,146.0,17.5,1.0,14.0,33.5,13.0,0.86
2016,6,5,5,30,292.0,35.0,1.0,14.0,67.0,27.08,17.32
2016,6,5,5,45,383.5,45.0,1.0,14.5,110.0,33.37,23.67
2016,6,5,6,0,475.0,55.0,1.0,15.0,153.0,39.26,29.24
2016,6,5,6,15,536.0,62.5,1.0,15.0,202.0,58.55,34.28
2016,6,5,6,30,597.0,70.0,1.0,15.0,251.0,100.3,56.18
2016,6,5,6,45,298.5,68.0,1.0,15.0,158.5,94.42,61.13
2016,6,5,7,0,0.0,66.0,1.0,15.0,66.0,63.79,48.48
2016,6,5,7,15,0.0,94.5,1.0,15.0,94.5,90.86,70.98
2016,6,5,7,30,0.0,123.0,1.0,15.0,123.0,117.54,92.7
2016,6,5,7,45,4.5,156.0,1.0,15.5,159.0,149.97,118.45
2016,6,5,8,0,9.0,189.0,1.0,16.0,195.0,182.98,144.19
2016,6,5,8,15,8.0,195.0,1.1,16.0,200.5,189.33,148.8
2016,6,5,8,30,7.0,201.0,1.2,16.0,206.0,195.47,153.34
2016,6,5,8,45,18.0,242.0,1.35,16.5,255.0,240.76,188.41
2016,6,5,9,0,29.0,283.0,1.5,17.0,304.0,285.09,222.07
2016,6,5,9,15,34.5,307.0,1.6,17.0,334.0,313.65,243.57
2016,6,5,9,30,40.0,331.0,1.7,17.0,364.0,342.86,265.48
2016,6,5,9,45,35.5,335.5,1.85,17.5,365.5,347.01,267.75
2016,6,5,10,0,31.0,340.0,2.0,18.0,367.0,350.67,269.75
2016,6,5,10,15,42.5,371.0,2.1,18.0,409.0,392.12,300.9
2016,6,5,10,30,54.0,402.0,2.2,18.0,451.0,434.61,332.35
2016,6,5,10,45,97.5,434.5,2.35,18.0,525.0,507.41,386.92
2016,6,5,11,0,141.0,467.0,2.5,18.0,599.0,584.98,443.92
2016,6,5,11,15,136.5,473.0,2.6,18.0,603.0,592.91,449.08
2016,6,5,11,30,132.0,479.0,2.7,18.0,607.0,600.22,454.26
2016,6,5,11,45,194.5,477.5,2.8,18.0,666.5,664.03,502.11
2016,6,5,12,0,257.0,476.0,2.9,18.0,726.0,733.4,552.85
2016,6,5,12,15,255.0,475.5,2.95,18.0,723.0,736.83,554.98
2016,6,5,12,30,253.0,475.0,3.0,18.0,720.0,739.13,556.85
2016,6,5,12,45,216.5,475.5,3.05,18.5,683.5,700.76,528.21
2016,6,5,13,0,180.0,476.0,3.1,19.0,647.0,666.8,502.7
2016,6,5,13,15,200.5,465.0,3.15,19.0,652.5,677.19,511.61
2016,6,5,13,30,221.0,454.0,3.2,19.0,658.0,686.45,519.48
2016,6,5,13,45,321.0,406.5,3.25,19.0,694.5,741.88,562.98
2016,6,5,14,0,421.0,359.0,3.3,19.0,731.0,792.94,602.68
2016,6,5,14,15,357.0,370.0,3.35,19.0,678.5,730.66,557.54
2016,6,5,14,30,293.0,381.0,3.4,19.0,626.0,676.48,518.12
2016,6,5,14,45,215.0,372.0,3.5,19.0,548.0,582.48,449.28
2016,6,5,15,0,137.0,363.0,3.6,19.0,470.0,499.52,386.97
2016,6,5,15,15,117.0,339.5,3.65,18.5,427.0,454.38,354.51
2016,6,5,15,30,97.0,316.0,3.7,18.0,384.0,402.72,316.4
2016,6,5,15,45,61.5,274.5,3.75,18.0,317.0,328.27,258.94
2016,6,5,16,0,26.0,233.0,3.8,18.0,250.0,250.25,197.59
2016,6,5,16,15,16.5,203.5,3.75,18.0,214.0,212.84,168.29
2016,6,5,16,30,7.0,174.0,3.7,18.0,178.0,176.19,139.16
2016,6,5,16,45,3.5,145.5,3.65,18.0,147.5,145.12,114.37
2016,6,5,17,0,0.0,117.0,3.6,18.0,117.0,114.43,89.56
2016,6,5,17,15,0.0,102.0,3.55,17.5,102.0,99.61,77.78
2016,6,5,17,30,0.0,87.0,3.5,17.0,87.0,84.79,65.78
2016,6,5,17,45,0.0,72.5,3.45,17.0,72.5,70.49,53.88
2016,6,5,18,0,0.0,58.0,3.4,17.0,58.0,56.19,41.8
2016,6,5,18,15,0.0,45.0,3.4,16.5,45.0,43.47,30.96
2016,6,5,18,30,0.0,32.0,3.4,16.0,32.0,30.9,20.1
2016,6,5,18,45,0.0,21.0,3.4,16.0,21.0,20.26,10.69
2016,6,5,19,0,0.0,10.0,3.4,16.0,10.0,9.64,0.0
2016,6,5,19,15,0.0,5.0,3.4,15.5,5.0,4.91,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,146.5,17.0,2.65,14.0,33.5,12.54,0.74
2016,6,6,5,30,293.0,34.0,2.7,14.0,67.0,26.07,16.45
2016,6,6,5,45,385.0,43.5,2.75,14.5,109.5,31.96,22.4
2016,6,6,6,0,477.0,53.0,2.8,15.0,152.0,37.46,27.61
2016,6,6,6,15,253.5,81.5,2.8,15.0,135.5,72.12,50.92
2016,6,6,6,30,30.0,110.0,2.8,15.0,119.0,100.47,78.36
2016,6,6,6,45,36.5,130.5,2.8,15.5,143.5,122.12,95.73
2016,6,6,7,0,43.0,151.0,2.8,16.0,168.0,144.7,113.79
2016,6,6,7,15,30.0,162.0,2.75,16.0,175.0,155.48,122.99
2016,6,6,7,30,17.0,173.0,2.7,16.0,182.0,167.73,133.12
2016,6,6,7,45,53.5,211.0,2.65,16.5,241.5,213.11,168.54
2016,6,6,8,0,90.0,249.0,2.6,17.0,301.0,265.81,209.48
2016,6,6,8,15,93.5,271.5,2.55,17.0,330.0,294.11,231.44
2016,6,6,8,30,97.0,294.0,2.5,17.0,359.0,322.81,253.5
2016,6,6,8,45,129.0,318.5,2.5,17.0,410.5,367.38,287.84
2016,6,6,9,0,161.0,343.0,2.5,17.0,462.0,417.45,325.99
2016,6,6,9,15,228.0,353.0,2.5,17.0,531.0,479.9,373.72
2016,6,6,9,30,295.0,363.0,2.5,17.0,600.0,546.71,424.06
2016,6,6,9,45,393.5,341.5,2.5,17.5,671.0,613.76,474.04
2016,6,6,10,0,492.0,320.0,2.5,18.0,742.0,687.49,527.89
2016,6,6,10,15,445.5,350.5,2.5,18.0,742.0,699.44,534.36
2016,6,6,10,30,399.0,381.0,2.5,18.0,742.0,707.24,538.14
2016,6,6,10,45,362.5,408.5,2.5,18.0,742.0,716.23,542.93
2016,6,6,11,0,326.0,436.0,2.5,18.0,742.0,723.06,546.08
2016,6,6,11,15,374.0,419.5,2.45,18.0,775.0,762.38,574.55
2016,6,6,11,30,422.0,403.0,2.4,18.0,808.0,805.02,604.69
2016,6,6,11,45,306.5,445.5,2.35,18.0,740.5,743.72,557.94
2016,6,6,12,0,191.0,488.0,2.3,18.0,673.0,676.44,507.16
2016,6,6,12,15,235.5,478.5,2.25,18.0,706.5,715.55,536.28
2016,6,6,12,30,280.0,469.0,2.2,18.0,740.0,759.87,567.77
2016,6,6,12,45,169.0,451.5,2.15,18.0,614.5,628.61,472.81
2016,6,6,13,0,58.0,434.0,2.1,18.0,489.0,494.52,373.92
2016,6,6,13,15,159.0,440.0,2.1,18.0,588.0,609.87,461.55
2016,6,6,13,30,260.0,446.0,2.1,18.0,687.0,724.01,544.14
2016,6,6,13,45,214.5,440.0,2.15,18.0,635.0,664.72,501.33
2016,6,6,14,0,169.0,434.0,2.2,18.0,583.0,612.85,464.38
2016,6,6,14,15,135.5,414.0,2.25,18.0,531.5,558.38,425.51
2016,6,6,14,30,102.0,394.0,2.3,18.0,480.0,496.63,380.73
2016,6,6,14,45,142.5,379.0,2.4,18.0,493.0,524.11,403.6
2016,6,6,15,0,183.0,364.0,2.5,18.0,506.0,541.11,418.3
2016,6,6,15,15,116.5,328.5,2.6,18.0,417.5,442.22,344.07
2016,6,6,15,30,50.0,293.0,2.7,18.0,329.0,339.73,265.56
2016,6,6,15,45,47.0,272.0,2.8,18.0,303.5,314.24,246.97
2016,6,6,16,0,44.0,251.0,2.9,18.0,278.0,288.82,227.91
2016,6,6,16,15,33.0,223.0,2.95,17.5,242.5,250.38,198.5
2016,6,6,16,30,22.0,195.0,3.0,17.0,207.0,207.69,165.19
2016,6,6,16,45,21.0,178.0,3.1,17.0,188.5,189.29,150.93
2016,6,6,17,0,20.0,161.0,3.2,17.0,170.0,170.95,136.47
2016,6,6,17,15,15.5,142.0,3.25,16.5,148.5,148.77,118.82
2016,6,6,17,30,11.0,123.0,3.3,16.0,127.0,127.0,101.22
2016,6,6,17,45,5.5,104.0,3.4,16.0,106.0,105.25,83.16
2016,6,6,18,0,0.0,85.0,3.5,16.0,85.0,84.03,65.34
2016,6,6,18,15,0.0,65.5,3.55,15.5,65.5,64.56,48.79
2016,6,6,18,30,0.0,46.0,3.6,15.0,46.0,45.02,31.97
2016,6,6,18,45,0.0,30.0,3.65,15.0,30.0,29.08,17.9
2016,6,6,19,0,0.0,14.0,3.7,15.0,14.0,13.51,2.02
2016,6,6,19,15,0.0,7.0,3.7,15.0,7.0,6.88,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,4,45,15.5,4.0,2.45,14.5,4.5,0.0,0.0
2016,6,7,5,0,31.0,8.0,2.4,15.0,9.0,7.86,0.0
2016,6,7,5,15,145.0,22.0,2.3,15.0,37.0,17.09,3.17
2016,6,7,5,30,259.0,36.0,2.2,15.0,65.0,27.54,17.62
2016,6,7,5,45,350.5,46.0,2.15,15.0,106.5,34.25,24.36
2016,6,7,6,0,442.0,56.0,2.1,15.0,148.0,40.1,29.95
2016,6,7,6,15,221.0,65.5,2.05,15.0,111.5,53.95,36.17
2016,6,7,6,30,0.0,75.0,2.0,15.0,75.0,71.55,55.22
2016,6,7,6,45,0.0,90.5,2.0,15.5,90.5,86.13,67.29
2016,6,7,7,0,0.0,106.0,2.0,16.0,106.0,100.8,79.2
2016,6,7,7,15,0.0,118.5,2.0,16.0,118.5,112.82,88.88
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,124.86,98.46
2016,6,7,7,45,0.5,148.5,2.05,16.5,149.0,141.7,111.63
2016,6,7,8,0,1.0,166.0,2.1,17.0,167.0,158.65,124.72
2016,6,7,8,15,1.5,171.5,2.1,17.0,172.5,164.6,129.07
2016,6,7,8,30,2.0,177.0,2.1,17.0,178.0,170.54,133.45
2016,6,7,8,45,36.5,251.0,2.15,17.5,277.5,257.05,201.42
2016,6,7,9,0,71.0,325.0,2.2,18.0,377.0,348.68,271.3
2016,6,7,9,15,96.5,352.5,2.25,18.0,427.5,395.62,306.56
2016,6,7,9,30,122.0,380.0,2.3,18.0,478.0,443.85,342.63
2016,6,7,9,45,156.5,398.0,2.35,18.0,529.5,493.47,379.64
2016,6,7,10,0,191.0,416.0,2.4,18.0,581.0,545.65,418.13
2016,6,7,10,15,153.5,428.0,2.45,18.0,563.0,536.31,409.82
2016,6,7,10,30,116.0,440.0,2.5,18.0,545.0,524.04,399.6
2016,6,7,10,45,179.5,449.5,2.6,18.5,616.0,594.77,451.95
2016,6,7,11,0,243.0,459.0,2.7,19.0,687.0,670.55,506.42
2016,6,7,11,15,235.0,467.5,2.7,19.0,691.0,678.33,510.91
2016,6,7,11,30,227.0,476.0,2.7,19.0,695.0,686.86,516.38
2016,6,7,11,45,402.5,415.5,2.7,19.0,805.5,809.21,607.08
2016,6,7,12,0,578.0,355.0,2.7,19.0,916.0,930.31,693.5
2016,6,7,12,15,485.5,386.5,2.7,19.0,857.0,879.43,655.51
2016,6,7,12,30,393.0,418.0,2.7,19.0,798.0,820.67,613.32
2016,6,7,12,45,328.5,440.5,2.75,19.0,756.0,783.01,586.24
2016,6,7,13,0,264.0,463.0,2.8,19.0,714.0,743.92,557.66
2016,6,7,13,15,146.0,412.0,2.85,18.5,550.5,567.94,431.85
2016,6,7,13,30,28.0,361.0,2.9,18.0,387.0,391.2,299.7
2016,6,7,13,45,38.0,372.5,2.95,18.0,407.5,413.46,317.81
2016,6,7,14,0,48.0,384.0,3.0,18.0,428.0,435.5,334.92
2016,6,7,14,15,131.0,391.5,3.1,18.0,502.5,530.43,408.86
2016,6,7,14,30,214.0,399.0,3.2,18.0,577.0,614.13,472.96
2016,6,7,14,45,149.5,375.5,3.3,18.0,498.0,526.75,407.55
2016,6,7,15,0,85.0,352.0,3.4,18.0,419.0,434.28,337.74
2016,6,7,15,15,83.0,332.0,3.5,18.0,394.0,409.89,320.46
2016,6,7,15,30,81.0,312.0,3.6,18.0,369.0,385.33,302.6
2016,6,7,15,45,69.5,286.0,3.75,18.0,333.0,346.78,273.51
2016,6,7,16,0,58.0,260.0,3.9,18.0,297.0,308.85,244.54
2016,6,7,16,15,35.0,221.0,4.0,17.5,243.0,249.64,198.4
2016,6,7,16,30,12.0,182.0,4.1,17.0,189.0,187.67,149.1
2016,6,7,16,45,6.0,155.0,4.2,17.0,158.5,156.34,124.06
2016,6,7,17,0,0.0,128.0,4.3,17.0,128.0,125.57,99.12
2016,6,7,17,15,0.0,111.5,4.35,16.5,111.5,109.23,86.1
2016,6,7,17,30,0.0,95.0,4.4,16.0,95.0,92.89,72.84
2016,6,7,17,45,224.0,86.5,4.45,16.0,144.5,188.67,151.97
2016,6,7,18,0,448.0,78.0,4.5,16.0,194.0,255.32,201.51
2016,6,7,18,15,373.0,67.0,4.5,15.5,149.5,195.82,149.7
2016,6,7,18,30,298.0,56.0,4.5,15.0,105.0,144.2,104.96
2016,6,7,18,45,201.0,41.0,4.5,15.0,69.0,91.69,61.0
2016,6,7,19,0,104.0,26.0,4.5,15.0,33.0,45.68,18.19
2016,6,7,19,15,52.0,13.0,4.45,15.0,16.5,18.16,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,4.3,14.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.3,14.0,4.0,3.93,0.0
2016,6,8,5,15,0.0,15.0,4.2,14.0,15.0,14.47,1.93
2016,6,8,5,30,0.0,26.0,4.1,14.0,26.0,25.1,15.63
2016,6,8,5,45,0.0,41.5,4.1,14.5,41.5,39.65,29.12
2016,6,8,6,0,0.0,57.0,4.1,15.0,57.0,53.88,42.08
2016,6,8,6,15,0.0,75.0,4.1,15.0,75.0,70.3,54.06
2016,6,8,6,30,0.0,93.0,4.1,15.0,93.0,87.1,68.33
2016,6,8,6,45,1.0,111.5,4.15,15.0,112.0,104.62,82.94
2016,6,8,7,0,2.0,130.0,4.2,15.0,131.0,122.38,97.52
2016,6,8,7,15,28.0,162.5,4.3,15.0,176.5,155.39,123.7
2016,6,8,7,30,54.0,195.0,4.4,15.0,222.0,194.34,154.81
2016,6,8,7,45,57.5,217.5,4.5,15.5,249.0,220.04,175.24
2016,6,8,8,0,61.0,240.0,4.6,16.0,276.0,246.24,195.83
2016,6,8,8,15,36.5,229.0,4.7,16.0,251.0,230.52,183.11
2016,6,8,8,30,12.0,218.0,4.8,16.0,226.0,213.74,169.27
2016,6,8,8,45,66.0,279.0,4.9,16.0,327.0,298.84,237.28
2016,6,8,9,0,120.0,340.0,5.0,16.0,428.0,389.89,308.88
2016,6,8,9,15,311.0,311.5,5.05,16.0,557.0,493.79,392.64
2016,6,8,9,30,502.0,283.0,5.1,16.0,686.0,614.53,488.19
2016,6,8,9,45,500.0,300.0,5.2,16.0,715.5,652.28,516.37
2016,6,8,10,0,498.0,317.0,5.3,16.0,745.0,688.87,543.67
2016,6,8,10,15,376.0,376.0,5.35,16.0,705.0,666.7,523.58
2016,6,8,10,30,254.0,435.0,5.4,16.0,665.0,635.87,496.71
2016,6,8,10,45,561.5,286.0,5.45,16.0,809.0,772.39,608.25
2016,6,8,11,0,869.0,137.0,5.5,16.0,953.0,917.93,716.9
2016,6,8,11,15,872.0,137.5,5.55,16.0,966.0,943.3,734.12
2016,6,8,11,30,875.0,138.0,5.6,16.0,979.0,966.03,750.16
2016,6,8,11,45,875.0,139.0,5.7,16.0,984.0,983.62,762.96
2016,6,8,12,0,875.0,140.0,5.8,16.0,989.0,998.32,773.82
2016,6,8,12,15,875.0,140.0,5.85,16.0,987.5,1009.08,781.68
2016,6,8,12,30,875.0,140.0,5.9,16.0,986.0,1016.84,787.56
2016,6,8,12,45,853.0,152.5,6.0,16.5,971.0,1011.95,783.41
2016,6,8,13,0,831.0,165.0,6.1,17.0,956.0,1010.41,781.82
2016,6,8,13,15,687.0,254.5,6.1,17.0,901.5,961.39,747.38
2016,6,8,13,30,543.0,344.0,6.1,17.0,847.0,905.98,703.41
2016,6,8,13,45,681.5,249.0,6.15,17.0,864.0,941.89,735.44
2016,6,8,14,0,820.0,154.0,6.2,17.0,881.0,965.39,753.26
2016,6,8,14,15,812.0,152.5,6.15,17.0,851.5,943.18,737.82
2016,6,8,14,30,804.0,151.0,6.1,17.0,822.0,918.45,720.82
2016,6,8,14,45,798.5,146.0,6.05,17.0,788.5,889.9,701.09
2016,6,8,15,0,793.0,141.0,6.0,17.0,755.0,858.99,679.6
2016,6,8,15,15,632.0,194.0,5.95,17.0,666.5,757.66,605.12
2016,6,8,15,30,471.0,247.0,5.9,17.0,578.0,658.08,526.64
2016,6,8,15,45,430.0,242.5,5.85,17.0,530.0,604.57,485.93
2016,6,8,16,0,389.0,238.0,5.8,17.0,482.0,545.92,440.72
2016,6,8,16,15,412.5,211.0,5.8,16.5,451.0,525.08,426.68
2016,6,8,16,30,436.0,184.0,5.8,16.0,420.0,494.26,404.33
2016,6,8,16,45,467.5,157.0,5.8,16.0,387.5,465.23,382.03
2016,6,8,17,0,499.0,130.0,5.8,16.0,355.0,432.21,355.69
2016,6,8,17,15,458.0,123.0,5.7,16.0,310.0,378.88,311.09
2016,6,8,17,30,417.0,116.0,5.6,16.0,265.0,328.86,268.47
2016,6,8,17,45,388.0,100.5,5.6,16.0,222.0,278.36,224.88
2016,6,8,18,0,359.0,85.0,5.6,16.0,179.0,230.44,182.61
2016,6,8,18,15,305.0,70.5,5.55,15.5,138.5,178.46,137.21
2016,6,8,18,30,251.0,56.0,5.5,15.0,98.0,132.11,96.66
2016,6,8,18,45,174.0,40.5,5.45,15.0,65.0,85.65,57.31
2016,6,8,19,0,97.0,25.0,5.4,15.0,32.0,43.61,17.98
2016,6,8,19,15,48.5,12.5,5.3,15.0,16.0,17.36,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,4.5,5.45,14.0,4.5,0.0,0.0
2016,6,9,5,0,0.0,9.0,5.5,14.0,9.0,8.85,0.0
2016,6,9,5,15,120.5,24.0,5.45,14.0,37.5,18.74,4.24
2016,6,9,5,30,241.0,39.0,5.4,14.0,66.0,30.0,19.76
2016,6,9,5,45,329.0,50.5,5.4,14.5,107.5,37.88,27.55
2016,6,9,6,0,417.0,62.0,5.4,15.0,149.0,45.6,34.77
2016,6,9,6,15,208.5,62.5,5.35,15.0,106.0,51.24,34.1
2016,6,9,6,30,0.0,63.0,5.3,15.0,63.0,60.83,46.17
2016,6,9,6,45,0.0,76.0,5.25,15.0,76.0,73.09,56.5
2016,6,9,7,0,0.0,89.0,5.2,15.0,89.0,85.41,66.73
2016,6,9,7,15,0.0,114.5,5.15,15.0,114.5,109.19,86.41
2016,6,9,7,30,0.0,140.0,5.1,15.0,140.0,133.05,105.9
2016,6,9,7,45,6.5,168.0,5.05,15.0,172.0,161.58,128.89
2016,6,9,8,0,13.0,196.0,5.0,15.0,204.0,190.94,152.39
2016,6,9,8,15,16.5,216.5,4.95,15.0,227.5,212.91,169.76
2016,6,9,8,30,20.0,237.0,4.9,15.0,251.0,235.31,187.36
2016,6,9,8,45,124.5,286.5,4.9,15.5,378.5,335.99,267.78
2016,6,9,9,0,229.0,336.0,4.9,16.0,506.0,451.72,358.28
2016,6,9,9,15,356.0,313.0,4.9,16.0,591.5,524.11,415.99
2016,6,9,9,30,483.0,290.0,4.9,16.0,677.0,607.68,481.88
2016,6,9,9,45,676.0,206.0,4.95,16.5,772.0,692.28,549.19
2016,6,9,10,0,869.0,122.0,5.0,17.0,867.0,789.04,621.28
2016,6,9,10,15,875.0,123.0,5.05,17.0,894.0,827.07,647.93
2016,6,9,10,30,881.0,124.0,5.1,17.0,921.0,863.13,673.33
2016,6,9,10,45,889.0,122.5,5.15,17.0,942.5,896.4,696.65
2016,6,9,11,0,897.0,121.0,5.2,17.0,964.0,927.45,718.36
2016,6,9,11,15,900.0,121.5,5.25,17.0,977.0,953.45,736.48
2016,6,9,11,30,903.0,122.0,5.3,17.0,990.0,976.73,752.73
2016,6,9,11,45,905.5,121.5,5.35,17.0,996.0,995.71,766.04
2016,6,9,12,0,908.0,121.0,5.4,17.0,1002.0,1011.76,777.4
2016,6,9,12,15,685.5,261.0,5.55,17.0,925.5,951.79,736.09
2016,6,9,12,30,463.0,401.0,5.7,17.0,849.0,877.76,676.58
2016,6,9,12,45,684.5,259.5,5.9,17.0,915.0,961.85,746.45
2016,6,9,13,0,906.0,118.0,6.1,17.0,981.0,1031.97,797.32
2016,6,9,13,15,902.5,117.5,6.25,17.0,965.0,1026.24,794.32
2016,6,9,13,30,899.0,117.0,6.4,17.0,949.0,1017.32,789.53
2016,6,9,13,45,893.5,116.0,6.55,17.0,925.5,1002.78,780.8
2016,6,9,14,0,888.0,115.0,6.7,17.0,902.0,985.22,769.92
2016,6,9,14,15,881.0,114.0,6.75,17.0,872.5,963.31,755.4
2016,6,9,14,30,874.0,113.0,6.8,17.0,843.0,938.67,738.91
2016,6,9,14,45,863.5,112.0,6.85,17.0,807.0,908.26,718.17
2016,6,9,15,0,853.0,111.0,6.9,17.0,771.0,875.6,695.7
2016,6,9,15,15,841.0,108.5,6.9,16.5,730.5,838.0,670.52
2016,6,9,15,30,829.0,106.0,6.9,16.0,690.0,802.71,646.84
2016,6,9,15,45,813.0,103.5,6.95,16.0,645.5,758.44,614.98
2016,6,9,16,0,797.0,101.0,7.0,16.0,601.0,713.12,581.99
2016,6,9,16,15,717.0,111.5,7.0,16.0,534.5,637.4,524.13
2016,6,9,16,30,637.0,122.0,7.0,16.0,468.0,565.07,465.96
2016,6,9,16,45,626.5,111.0,7.0,16.0,423.0,517.93,428.17
2016,6,9,17,0,616.0,100.0,7.0,16.0,378.0,470.46,389.14
2016,6,9,17,15,468.5,111.5,7.0,15.5,308.0,372.35,307.63
2016,6,9,17,30,321.0,123.0,7.0,15.0,238.0,286.02,235.02
2016,6,9,17,45,286.5,108.5,7.0,15.0,199.0,239.67,194.89
2016,6,9,18,0,252.0,94.0,7.0,15.0,160.0,196.62,157.01
2016,6,9,18,15,217.0,76.0,6.95,14.5,124.5,152.99,118.68
2016,6,9,18,30,182.0,58.0,6.9,14.0,89.0,112.94,83.38
2016,6,9,18,45,125.0,41.5,6.85,14.0,59.5,73.61,49.73
2016,6,9,19,0,68.0,25.0,6.8,14.0,30.0,39.2,16.92
2016,6,9,19,15,34.0,12.5,6.7,14.0,15.0,15.88,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,30.0,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,10,5,0,60.0,9.0,4.6,14.0,10.0,8.85,0.0
2016,6,10,5,15,190.5,21.5,4.75,14.0,40.0,16.71,3.21
2016,6,10,5,30,321.0,34.0,4.9,14.0,70.0,26.03,16.41
2016,6,10,5,45,407.5,43.0,5.05,14.5,112.0,31.47,21.95
2016,6,10,6,0,494.0,52.0,5.2,15.0,154.0,36.56,26.79
2016,6,10,6,15,451.0,72.0,5.3,15.0,185.0,64.56,40.97
2016,6,10,6,30,408.0,92.0,5.4,15.0,216.0,104.17,66.93
2016,6,10,6,45,438.0,103.5,5.5,15.5,259.0,142.03,94.94
2016,6,10,7,0,468.0,115.0,5.6,16.0,302.0,183.26,128.76
2016,6,10,7,15,607.0,99.0,5.65,16.0,376.0,229.33,164.85
2016,6,10,7,30,746.0,83.0,5.7,16.0,450.0,293.02,217.82
2016,6,10,7,45,767.5,86.5,5.8,16.0,498.5,344.68,264.74
2016,6,10,8,0,789.0,90.0,5.9,16.0,547.0,398.05,312.43
2016,6,10,8,15,594.0,172.0,5.95,16.0,532.0,424.39,337.72
2016,6,10,8,30,399.0,254.0,6.0,16.0,517.0,432.23,345.19
2016,6,10,8,45,362.0,284.5,6.05,16.5,536.0,463.21,369.38
2016,6,10,9,0,325.0,315.0,6.1,17.0,555.0,488.33,388.08
2016,6,10,9,15,406.0,301.5,6.15,17.0,617.0,544.55,433.24
2016,6,10,9,30,487.0,288.0,6.2,17.0,679.0,608.34,483.84
2016,6,10,9,45,470.0,309.5,6.3,17.5,699.5,638.73,505.6
2016,6,10,10,0,453.0,331.0,6.4,18.0,720.0,666.87,525.34
2016,6,10,10,15,435.5,351.0,6.5,18.0,734.5,691.01,542.83
2016,6,10,10,30,418.0,371.0,6.6,18.0,749.0,712.96,558.52
2016,6,10,10,45,666.5,238.0,6.7,18.0,856.5,817.36,644.13
2016,6,10,11,0,915.0,105.0,6.8,18.0,964.0,927.82,724.9
2016,6,10,11,15,918.5,105.5,6.9,18.0,977.5,954.68,743.84
2016,6,10,11,30,922.0,106.0,7.0,18.0,991.0,978.77,761.19
2016,6,10,11,45,923.0,106.5,7.1,18.0,997.5,997.59,774.84
2016,6,10,12,0,924.0,107.0,7.2,18.0,1004.0,1013.36,786.43
2016,6,10,12,15,924.5,107.0,7.25,18.0,1003.5,1025.04,794.95
2016,6,10,12,30,925.0,107.0,7.3,18.0,1003.0,1033.54,801.33
2016,6,10,12,45,908.5,117.0,7.4,18.0,990.0,1031.93,800.88
2016,6,10,13,0,892.0,127.0,7.5,18.0,977.0,1027.1,798.27
2016,6,10,13,15,889.5,126.5,7.5,17.5,962.0,1022.52,797.02
2016,6,10,13,30,887.0,126.0,7.5,17.0,947.0,1014.78,793.59
2016,6,10,13,45,883.5,124.5,7.55,17.0,925.0,1001.91,785.27
2016,6,10,14,0,880.0,123.0,7.6,17.0,903.0,986.0,774.83
2016,6,10,14,15,873.5,121.5,7.65,17.0,874.0,964.28,760.21
2016,6,10,14,30,867.0,120.0,7.7,17.0,845.0,939.81,743.62
2016,6,10,14,45,858.0,118.5,7.8,17.0,810.0,910.48,723.59
2016,6,10,15,0,849.0,117.0,7.9,17.0,775.0,878.82,701.75
2016,6,10,15,15,837.0,114.5,7.95,16.5,734.5,845.83,679.94
2016,6,10,15,30,825.0,112.0,8.0,16.0,694.0,806.44,653.01
2016,6,10,15,45,808.0,110.0,8.05,16.0,649.0,762.09,620.75
2016,6,10,16,0,791.0,108.0,8.1,16.0,604.0,716.77,587.43
2016,6,10,16,15,770.0,104.5,8.1,16.0,556.0,666.29,549.55
2016,6,10,16,30,749.0,101.0,8.1,16.0,508.0,615.69,509.52
2016,6,10,16,45,719.0,97.5,8.1,16.0,457.5,561.06,465.1
2016,6,10,17,0,689.0,94.0,8.1,16.0,407.0,506.33,419.72
2016,6,10,17,15,533.0,104.5,8.0,15.5,329.0,401.98,332.83
2016,6,10,17,30,377.0,115.0,7.9,15.0,251.0,309.54,254.88
2016,6,10,17,45,330.0,104.5,7.8,15.0,209.5,258.79,210.77
2016,6,10,18,0,283.0,94.0,7.7,15.0,168.0,208.4,166.58
2016,6,10,18,15,241.5,76.5,7.5,14.5,130.5,161.57,125.43
2016,6,10,18,30,200.0,59.0,7.3,14.0,93.0,119.01,87.98
2016,6,10,18,45,135.5,42.5,7.15,14.0,62.0,77.08,52.26
2016,6,10,19,0,71.0,26.0,7.0,14.0,31.0,40.98,18.53
2016,6,10,19,15,35.5,13.0,6.85,14.0,15.5,16.57,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
