Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.0,4.5,13.5,4.0,0.0,0.0
2016,6,11,5,0,0.0,8.0,4.4,14.0,8.0,7.86,0.0
2016,6,11,5,15,95.5,25.5,4.35,14.0,36.0,21.29,5.66
2016,6,11,5,30,191.0,43.0,4.3,14.0,64.0,33.31,22.58
2016,6,11,5,45,285.5,55.5,4.25,14.0,105.5,41.91,31.15
2016,6,11,6,0,380.0,68.0,4.2,14.0,147.0,50.08,38.89
2016,6,11,6,15,444.5,77.5,4.1,14.0,194.5,68.93,45.03
2016,6,11,6,30,509.0,87.0,4.0,14.0,242.0,107.9,66.41
2016,6,11,6,45,562.0,93.0,3.9,14.5,293.0,149.06,95.6
2016,6,11,7,0,615.0,99.0,3.8,15.0,344.0,196.22,133.63
2016,6,11,7,15,649.0,104.5,3.65,15.5,395.0,244.13,175.09
2016,6,11,7,30,683.0,110.0,3.5,16.0,446.0,295.59,220.05
2016,6,11,7,45,713.5,113.0,3.4,16.5,496.5,346.92,264.74
2016,6,11,8,0,744.0,116.0,3.3,17.0,547.0,400.97,310.74
2016,6,11,8,15,763.5,119.5,3.1,17.0,593.5,455.31,356.3
2016,6,11,8,30,783.0,123.0,2.9,17.0,640.0,508.09,399.37
2016,6,11,8,45,801.0,124.5,2.75,17.5,684.0,559.03,439.07
2016,6,11,9,0,819.0,126.0,2.6,18.0,728.0,610.42,477.69
2016,6,11,9,15,830.5,128.0,2.5,18.0,766.5,658.25,513.52
2016,6,11,9,30,842.0,130.0,2.4,18.0,805.0,705.44,547.88
2016,6,11,9,45,853.0,130.5,2.35,18.5,839.0,750.12,577.61
2016,6,11,10,0,864.0,131.0,2.3,19.0,873.0,793.01,604.96
2016,6,11,10,15,870.0,132.5,2.35,19.0,899.5,831.4,630.73
2016,6,11,10,30,876.0,134.0,2.4,19.0,926.0,867.85,655.03
2016,6,11,10,45,880.5,135.0,2.45,19.5,946.0,900.4,675.3
2016,6,11,11,0,885.0,136.0,2.5,20.0,966.0,930.6,693.87
2016,6,11,11,15,887.5,136.5,2.65,20.0,979.0,955.97,711.4
2016,6,11,11,30,890.0,137.0,2.8,20.0,992.0,978.63,727.21
2016,6,11,11,45,889.5,138.0,2.95,20.0,997.5,996.1,739.66
2016,6,11,12,0,889.0,139.0,3.1,20.0,1003.0,1010.62,750.26
2016,6,11,12,15,888.0,139.0,3.25,20.0,1001.0,1020.65,758.01
2016,6,11,12,30,887.0,139.0,3.4,20.0,999.0,1027.62,763.84
2016,6,11,12,45,890.5,135.0,3.6,20.0,991.5,1031.99,768.44
2016,6,11,13,0,894.0,131.0,3.8,20.0,984.0,1033.17,770.98
2016,6,11,13,15,890.0,130.5,3.8,19.5,967.0,1027.15,768.87
2016,6,11,13,30,886.0,130.0,3.8,19.0,950.0,1017.99,764.8
2016,6,11,13,45,876.0,131.0,3.85,19.0,925.0,1001.39,754.68
2016,6,11,14,0,866.0,132.0,3.9,19.0,900.0,981.94,742.73
2016,6,11,14,15,858.0,130.5,3.85,19.0,870.0,959.12,727.88
2016,6,11,14,30,850.0,129.0,3.8,19.0,840.0,933.66,711.27
2016,6,11,14,45,648.0,210.5,3.8,19.0,739.0,825.15,636.61
2016,6,11,15,0,446.0,292.0,3.8,19.0,638.0,712.53,551.7
2016,6,11,15,15,486.5,259.0,3.75,18.5,618.5,699.75,546.34
2016,6,11,15,30,527.0,226.0,3.7,18.0,599.0,682.64,537.04
2016,6,11,15,45,639.5,173.5,3.7,18.0,596.5,700.27,553.85
2016,6,11,16,0,752.0,121.0,3.7,18.0,594.0,702.03,557.58
2016,6,11,16,15,730.0,117.0,3.65,17.5,546.0,653.69,523.36
2016,6,11,16,30,708.0,113.0,3.6,17.0,498.0,603.55,486.31
2016,6,11,16,45,678.0,108.5,3.55,17.0,448.5,548.23,443.41
2016,6,11,17,0,648.0,104.0,3.5,17.0,399.0,494.25,400.53
2016,6,11,17,15,610.5,98.0,3.55,16.5,349.0,436.34,354.3
2016,6,11,17,30,573.0,92.0,3.6,16.0,299.0,381.09,308.78
2016,6,11,17,45,521.0,84.0,3.65,16.0,250.0,320.5,257.21
2016,6,11,18,0,469.0,76.0,3.7,16.0,201.0,264.62,208.51
2016,6,11,18,15,399.0,65.5,3.6,16.0,156.0,204.06,155.77
2016,6,11,18,30,329.0,55.0,3.5,16.0,111.0,152.61,110.82
2016,6,11,18,45,231.5,41.0,3.45,16.0,74.0,98.96,65.98
2016,6,11,19,0,134.0,27.0,3.4,16.0,37.0,54.64,25.69
2016,6,11,19,15,67.0,13.5,3.2,15.5,18.5,20.5,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,4.0,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,8.0,8.0,3.6,14.0,8.0,7.86,0.0
2016,6,12,5,15,91.0,26.0,3.55,14.0,35.5,21.68,5.84
2016,6,12,5,30,174.0,44.0,3.5,14.0,63.0,35.9,24.77
2016,6,12,5,45,265.5,57.5,3.45,14.5,104.0,43.54,32.51
2016,6,12,6,0,357.0,71.0,3.4,15.0,145.0,52.46,40.83
2016,6,12,6,15,178.5,83.5,3.35,15.0,120.5,71.43,51.8
2016,6,12,6,30,0.0,96.0,3.3,15.0,96.0,89.61,70.43
2016,6,12,6,45,3.5,115.0,3.25,15.5,116.5,107.93,85.39
2016,6,12,7,0,7.0,134.0,3.2,16.0,137.0,126.76,100.51
2016,6,12,7,15,20.0,159.5,3.15,16.0,169.5,154.07,122.26
2016,6,12,7,30,33.0,185.0,3.1,16.0,202.0,179.52,142.4
2016,6,12,7,45,87.5,219.0,3.05,16.0,268.5,231.61,183.28
2016,6,12,8,0,142.0,253.0,3.0,16.0,335.0,286.88,226.75
2016,6,12,8,15,193.5,271.5,2.85,16.0,393.5,336.35,265.56
2016,6,12,8,30,245.0,290.0,2.7,16.0,452.0,388.44,306.21
2016,6,12,8,45,195.5,316.0,2.6,16.5,451.0,401.34,314.97
2016,6,12,9,0,146.0,342.0,2.5,17.0,450.0,406.91,317.6
2016,6,12,9,15,213.5,353.5,2.45,17.0,520.5,470.21,366.13
2016,6,12,9,30,281.0,365.0,2.4,17.0,591.0,537.9,416.99
2016,6,12,9,45,313.5,372.5,2.35,17.5,634.0,583.08,449.15
2016,6,12,10,0,346.0,380.0,2.3,18.0,677.0,630.15,482.22
2016,6,12,10,15,327.0,400.0,2.35,18.0,688.0,649.19,494.87
2016,6,12,10,30,308.0,420.0,2.4,18.0,699.0,666.26,506.18
2016,6,12,10,45,343.0,414.5,2.5,18.0,731.5,703.97,534.02
2016,6,12,11,0,378.0,409.0,2.6,18.0,764.0,742.57,562.18
2016,6,12,11,15,404.5,404.0,2.7,18.0,788.5,776.33,586.58
2016,6,12,11,30,431.0,399.0,2.8,18.0,813.0,808.6,609.91
2016,6,12,11,45,475.0,392.5,2.9,18.5,851.5,855.76,642.6
2016,6,12,12,0,519.0,386.0,3.0,19.0,890.0,902.57,674.58
2016,6,12,12,15,714.0,254.5,3.0,19.0,947.0,973.1,728.1
2016,6,12,12,30,909.0,123.0,3.0,19.0,1004.0,1033.54,767.76
2016,6,12,12,45,904.0,124.5,3.05,19.0,994.0,1034.94,768.77
2016,6,12,13,0,899.0,126.0,3.1,19.0,984.0,1033.14,768.34
2016,6,12,13,15,895.5,125.5,3.1,18.5,967.5,1027.62,766.61
2016,6,12,13,30,892.0,125.0,3.1,18.0,951.0,1018.94,762.9
2016,6,12,13,45,886.0,124.0,3.1,18.0,927.5,1004.17,753.78
2016,6,12,14,0,880.0,123.0,3.1,18.0,904.0,986.41,742.78
2016,6,12,14,15,873.0,121.5,3.1,18.0,874.5,964.3,728.91
2016,6,12,14,30,866.0,120.0,3.1,18.0,845.0,939.47,713.23
2016,6,12,14,45,855.5,118.5,3.1,18.0,809.0,908.88,693.57
2016,6,12,15,0,845.0,117.0,3.1,18.0,773.0,876.05,672.31
2016,6,12,15,15,832.5,114.5,3.05,18.0,732.5,842.83,650.35
2016,6,12,15,30,820.0,112.0,3.0,18.0,692.0,803.24,623.74
2016,6,12,15,45,802.0,110.0,3.0,18.0,647.0,758.35,593.4
2016,6,12,16,0,784.0,108.0,3.0,18.0,602.0,712.58,562.04
2016,6,12,16,15,763.5,104.5,2.95,17.5,554.0,662.78,528.02
2016,6,12,16,30,743.0,101.0,2.9,17.0,506.0,612.83,491.74
2016,6,12,16,45,713.5,97.5,2.85,17.0,456.0,558.79,450.1
2016,6,12,17,0,684.0,94.0,2.8,17.0,406.0,504.63,407.38
2016,6,12,17,15,647.5,88.5,2.75,17.0,355.5,446.11,360.17
2016,6,12,17,30,611.0,83.0,2.7,17.0,305.0,390.13,313.7
2016,6,12,17,45,558.5,77.0,2.65,17.0,255.5,329.59,262.48
2016,6,12,18,0,506.0,71.0,2.6,17.0,206.0,273.76,214.06
2016,6,12,18,15,436.0,61.5,2.55,16.5,160.5,213.63,162.21
2016,6,12,18,30,366.0,52.0,2.5,16.0,115.0,160.66,116.21
2016,6,12,18,45,263.0,39.5,2.45,16.0,77.0,104.26,69.15
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,59.11,28.33
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,21.99,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,12.5,4.5,4.05,14.0,4.5,0.0,0.0
2016,6,13,5,0,25.0,9.0,4.2,14.0,9.0,8.85,0.0
2016,6,13,5,15,128.5,24.0,4.05,14.0,37.0,18.74,4.22
2016,6,13,5,30,232.0,39.0,3.9,14.0,65.0,30.0,19.77
2016,6,13,5,45,324.5,50.0,3.8,14.0,106.5,37.48,27.28
2016,6,13,6,0,417.0,61.0,3.7,14.0,148.0,44.69,34.13
2016,6,13,6,15,478.5,69.5,3.6,14.0,195.0,62.53,39.17
2016,6,13,6,30,540.0,78.0,3.5,14.0,242.0,101.81,60.15
2016,6,13,6,45,270.0,86.0,3.4,14.5,168.0,104.73,71.3
2016,6,13,7,0,0.0,94.0,3.3,15.0,94.0,89.95,70.48
2016,6,13,7,15,0.0,111.0,3.4,15.0,111.0,105.99,83.66
2016,6,13,7,30,0.0,128.0,3.5,15.0,128.0,122.1,96.72
2016,6,13,7,45,2.5,154.0,3.6,15.5,155.5,147.4,116.92
2016,6,13,8,0,5.0,180.0,3.7,16.0,183.0,173.08,137.15
2016,6,13,8,15,2.5,156.0,3.95,16.0,157.5,150.58,118.55
2016,6,13,8,30,0.0,132.0,4.2,16.0,132.0,127.15,99.24
2016,6,13,8,45,2.5,163.0,4.45,16.0,165.0,158.07,124.11
2016,6,13,9,0,5.0,194.0,4.7,16.0,198.0,189.29,148.96
2016,6,13,9,15,16.5,251.5,4.85,16.0,265.0,251.65,198.51
2016,6,13,9,30,28.0,309.0,5.0,16.0,332.0,313.72,247.14
2016,6,13,9,45,89.0,362.5,5.15,16.5,438.5,411.04,323.25
2016,6,13,10,0,150.0,416.0,5.3,17.0,545.0,513.35,401.53
2016,6,13,10,15,164.0,430.5,5.45,17.0,575.5,546.44,426.44
2016,6,13,10,30,178.0,445.0,5.6,17.0,606.0,580.21,452.0
2016,6,13,10,45,311.0,413.0,5.75,17.0,702.0,674.5,526.58
2016,6,13,11,0,444.0,381.0,5.9,17.0,798.0,776.17,605.35
2016,6,13,11,15,274.0,426.0,6.15,16.5,684.5,675.32,527.14
2016,6,13,11,30,104.0,471.0,6.4,16.0,571.0,561.79,437.62
2016,6,13,11,45,91.5,467.5,6.65,16.0,556.0,550.15,429.04
2016,6,13,12,0,79.0,464.0,6.9,16.0,541.0,537.65,419.48
2016,6,13,12,15,72.5,457.5,7.0,16.0,528.5,527.33,411.62
2016,6,13,12,30,66.0,451.0,7.1,16.0,516.0,516.44,403.35
2016,6,13,12,45,485.5,287.0,7.25,16.0,751.0,789.11,626.09
2016,6,13,13,0,905.0,123.0,7.4,16.0,986.0,1036.13,811.52
2016,6,13,13,15,901.0,122.0,7.4,16.0,969.5,1029.61,806.2
2016,6,13,13,30,897.0,121.0,7.4,16.0,953.0,1019.91,799.81
2016,6,13,13,45,608.0,263.5,7.4,16.0,821.5,884.87,700.4
2016,6,13,14,0,319.0,406.0,7.4,16.0,690.0,736.61,580.47
2016,6,13,14,15,250.5,404.5,7.4,16.0,623.0,665.7,526.02
2016,6,13,14,30,182.0,403.0,7.4,16.0,556.0,588.59,466.01
2016,6,13,14,45,521.0,255.5,7.45,16.0,666.5,754.21,605.31
2016,6,13,15,0,860.0,108.0,7.5,16.0,777.0,880.14,704.53
2016,6,13,15,15,847.5,106.0,7.5,16.0,736.0,842.59,677.23
2016,6,13,15,30,835.0,104.0,7.5,16.0,695.0,803.28,649.05
2016,6,13,15,45,814.0,103.5,7.5,16.0,649.0,761.21,618.55
2016,6,13,16,0,793.0,103.0,7.5,16.0,603.0,714.41,584.1
2016,6,13,16,15,773.5,100.0,7.5,15.5,555.5,665.54,548.7
2016,6,13,16,30,754.0,97.0,7.5,15.0,508.0,616.42,511.2
2016,6,13,16,45,730.5,92.0,7.5,15.0,459.0,562.66,467.63
2016,6,13,17,0,707.0,87.0,7.5,15.0,410.0,510.72,424.52
2016,6,13,17,15,673.0,82.5,7.5,15.0,360.0,453.55,376.11
2016,6,13,17,30,639.0,78.0,7.5,15.0,310.0,398.64,328.43
2016,6,13,17,45,596.5,71.0,7.55,15.0,261.0,339.88,276.6
2016,6,13,18,0,554.0,64.0,7.6,15.0,212.0,284.83,226.87
2016,6,13,18,15,485.0,56.5,7.6,14.5,166.0,224.64,173.12
2016,6,13,18,30,416.0,49.0,7.6,14.0,120.0,171.45,125.39
2016,6,13,18,45,305.5,38.0,7.6,14.0,81.0,112.96,75.56
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,65.08,31.99
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,24.0,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,10.0,4.5,5.95,13.5,4.5,0.0,0.0
2016,6,14,5,0,20.0,9.0,5.9,14.0,9.0,8.85,0.0
2016,6,14,5,15,127.5,24.0,5.8,14.0,37.0,18.75,4.12
2016,6,14,5,30,235.0,39.0,5.7,14.0,65.0,30.01,19.75
2016,6,14,5,45,331.5,49.5,5.65,14.0,107.0,37.09,26.91
2016,6,14,6,0,428.0,60.0,5.6,14.0,149.0,43.79,33.31
2016,6,14,6,15,490.0,67.5,5.55,14.0,196.0,60.8,37.62
2016,6,14,6,30,552.0,75.0,5.5,14.0,243.0,99.83,58.12
2016,6,14,6,45,603.0,79.5,5.45,14.5,293.5,141.77,87.86
2016,6,14,7,0,654.0,84.0,5.4,15.0,344.0,189.39,126.66
2016,6,14,7,15,685.5,88.5,5.45,15.0,394.5,237.82,169.6
2016,6,14,7,30,717.0,93.0,5.5,15.0,445.0,289.48,216.16
2016,6,14,7,45,744.5,95.0,5.6,15.0,494.5,342.98,264.36
2016,6,14,8,0,772.0,97.0,5.7,15.0,544.0,396.12,311.79
2016,6,14,8,15,790.0,100.0,5.75,15.0,590.5,448.01,357.42
2016,6,14,8,30,808.0,103.0,5.8,15.0,637.0,500.81,402.75
2016,6,14,8,45,825.0,104.0,5.85,15.5,680.5,551.85,444.89
2016,6,14,9,0,842.0,105.0,5.9,16.0,724.0,605.0,487.5
2016,6,14,9,15,852.5,107.0,5.95,16.0,762.5,652.74,525.9
2016,6,14,9,30,863.0,109.0,6.0,16.0,801.0,699.67,562.79
2016,6,14,9,45,876.5,107.5,6.05,16.0,835.5,744.45,595.71
2016,6,14,10,0,890.0,106.0,6.1,16.0,870.0,788.18,627.59
2016,6,14,10,15,896.0,107.0,6.2,16.0,897.0,826.97,655.82
2016,6,14,10,30,902.0,108.0,6.3,16.0,924.0,863.77,682.49
2016,6,14,10,45,907.5,108.0,6.4,16.0,944.5,896.97,706.48
2016,6,14,11,0,913.0,108.0,6.5,16.0,965.0,927.8,728.73
2016,6,14,11,15,915.5,108.5,6.55,16.0,978.5,953.82,747.25
2016,6,14,11,30,918.0,109.0,6.6,16.0,992.0,977.05,763.82
2016,6,14,11,45,919.0,109.0,6.7,16.0,998.0,995.45,777.24
2016,6,14,12,0,920.0,109.0,6.8,16.0,1004.0,1010.84,788.62
2016,6,14,12,15,920.0,109.0,6.95,16.0,1002.5,1022.15,797.46
2016,6,14,12,30,920.0,109.0,7.1,16.0,1001.0,1030.3,804.16
2016,6,14,12,45,919.5,108.0,7.25,16.0,993.0,1033.72,807.59
2016,6,14,13,0,919.0,107.0,7.4,16.0,985.0,1033.88,808.8
2016,6,14,13,15,916.0,106.5,7.55,16.0,969.0,1028.77,806.32
2016,6,14,13,30,913.0,106.0,7.7,16.0,953.0,1020.42,801.6
2016,6,14,13,45,908.5,105.0,7.85,16.0,930.0,1006.89,793.19
2016,6,14,14,0,904.0,104.0,8.0,16.0,907.0,990.27,782.56
2016,6,14,14,15,743.0,189.0,8.0,16.0,834.5,920.37,731.93
2016,6,14,14,30,582.0,274.0,8.0,16.0,762.0,842.26,672.06
2016,6,14,14,45,728.0,186.0,8.05,16.0,770.5,872.94,699.34
2016,6,14,15,0,874.0,98.0,8.1,16.0,779.0,882.22,707.67
2016,6,14,15,15,863.0,96.0,8.1,15.5,738.5,845.53,682.62
2016,6,14,15,30,852.0,94.0,8.1,15.0,698.0,806.95,656.03
2016,6,14,15,45,727.5,130.0,8.15,15.0,622.5,724.06,593.59
2016,6,14,16,0,603.0,166.0,8.2,15.0,547.0,641.85,528.59
2016,6,14,16,15,693.0,125.5,8.25,15.0,530.5,638.18,528.52
2016,6,14,16,30,783.0,85.0,8.3,15.0,514.0,623.25,518.69
2016,6,14,16,45,753.5,83.0,8.35,15.0,463.5,567.79,473.36
2016,6,14,17,0,724.0,81.0,8.4,15.0,413.0,513.47,428.05
2016,6,14,17,15,690.5,77.0,8.35,14.5,362.5,457.27,380.8
2016,6,14,17,30,657.0,73.0,8.3,14.0,312.0,402.32,333.34
2016,6,14,17,45,601.0,69.0,8.3,14.0,261.5,340.17,278.29
2016,6,14,18,0,545.0,65.0,8.3,14.0,211.0,283.04,226.65
2016,6,14,18,15,475.5,57.0,8.15,13.5,165.0,222.57,172.45
2016,6,14,18,30,406.0,49.0,8.0,13.0,119.0,169.17,124.41
2016,6,14,18,45,294.0,38.5,7.9,13.0,80.5,111.29,75.03
2016,6,14,19,0,182.0,28.0,7.8,13.0,42.0,64.41,32.62
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.0,23.87,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,5.6,13.0,10.0,9.83,0.0
2016,6,15,5,15,130.5,23.5,5.55,13.0,38.5,18.34,3.82
2016,6,15,5,30,261.0,37.0,5.5,13.0,67.0,28.37,18.44
2016,6,15,5,45,359.0,46.5,5.5,13.5,109.0,34.77,24.93
2016,6,15,6,0,457.0,56.0,5.5,14.0,151.0,40.17,30.09
2016,6,15,6,15,517.5,63.0,5.45,14.0,198.5,57.25,34.28
2016,6,15,6,30,578.0,70.0,5.4,14.0,246.0,97.2,54.95
2016,6,15,6,45,506.0,95.5,5.4,14.5,270.0,142.86,93.03
2016,6,15,7,0,434.0,121.0,5.4,15.0,294.0,180.86,128.52
2016,6,15,7,15,582.5,104.5,5.45,15.0,370.0,226.83,164.0
2016,6,15,7,30,731.0,88.0,5.5,15.0,446.0,291.32,217.26
2016,6,15,7,45,757.0,90.0,5.6,15.0,495.5,342.29,263.57
2016,6,15,8,0,783.0,92.0,5.7,15.0,545.0,395.46,311.14
2016,6,15,8,15,800.5,95.0,5.8,15.0,591.5,447.66,357.18
2016,6,15,8,30,818.0,98.0,5.9,15.0,638.0,500.71,402.87
2016,6,15,8,45,835.5,98.5,6.0,15.5,681.5,554.24,447.1
2016,6,15,9,0,853.0,99.0,6.1,16.0,725.0,605.53,488.53
2016,6,15,9,15,863.0,100.5,6.1,16.0,763.5,652.95,526.68
2016,6,15,9,30,873.0,102.0,6.1,16.0,802.0,699.5,562.98
2016,6,15,9,45,885.0,101.0,6.2,16.0,836.0,744.04,595.92
2016,6,15,10,0,897.0,100.0,6.3,16.0,870.0,787.4,627.77
2016,6,15,10,15,903.0,101.0,6.3,16.0,897.5,826.44,655.85
2016,6,15,10,30,909.0,102.0,6.3,16.0,925.0,863.47,682.28
2016,6,15,10,45,915.5,101.5,6.35,16.0,946.0,897.27,706.47
2016,6,15,11,0,922.0,101.0,6.4,16.0,967.0,928.73,728.91
2016,6,15,11,15,925.0,101.5,6.4,16.0,981.0,955.44,747.64
2016,6,15,11,30,928.0,102.0,6.4,16.0,995.0,979.34,764.38
2016,6,15,11,45,930.5,101.5,6.4,16.0,1001.5,998.88,778.02
2016,6,15,12,0,933.0,101.0,6.4,16.0,1008.0,1015.4,789.59
2016,6,15,12,15,933.5,101.0,6.3,16.0,1007.5,1027.34,797.38
2016,6,15,12,30,934.0,101.0,6.2,16.0,1007.0,1036.09,802.98
2016,6,15,12,45,928.0,104.0,6.15,16.0,997.0,1038.13,804.27
2016,6,15,13,0,922.0,107.0,6.1,16.0,987.0,1036.89,803.4
2016,6,15,13,15,919.5,106.0,6.0,16.0,971.5,1031.81,799.6
2016,6,15,13,30,917.0,105.0,5.9,16.0,956.0,1023.47,793.64
2016,6,15,13,45,915.0,103.0,5.85,16.0,934.5,1011.35,785.47
2016,6,15,14,0,913.0,101.0,5.8,16.0,913.0,996.06,775.17
2016,6,15,14,15,907.0,99.5,5.7,16.0,883.5,974.36,760.08
2016,6,15,14,30,901.0,98.0,5.6,16.0,854.0,949.8,743.04
2016,6,15,14,45,894.5,95.5,5.55,16.0,819.5,920.99,723.3
2016,6,15,15,0,888.0,93.0,5.5,16.0,785.0,889.62,701.71
2016,6,15,15,15,877.5,91.5,5.45,16.0,745.0,853.5,676.58
2016,6,15,15,30,867.0,90.0,5.4,16.0,705.0,815.43,649.91
2016,6,15,15,45,854.5,87.0,5.35,16.0,660.5,772.4,619.35
2016,6,15,16,0,842.0,84.0,5.3,16.0,616.0,727.97,587.48
2016,6,15,16,15,824.0,81.5,5.2,15.5,568.5,679.02,552.69
2016,6,15,16,30,806.0,79.0,5.1,15.0,521.0,632.54,519.0
2016,6,15,16,45,783.0,75.5,5.1,15.0,471.0,578.49,476.16
2016,6,15,17,0,760.0,72.0,5.1,15.0,421.0,524.97,432.66
2016,6,15,17,15,728.0,68.5,4.9,15.0,370.0,467.48,384.41
2016,6,15,17,30,696.0,65.0,4.7,15.0,319.0,411.94,336.6
2016,6,15,17,45,653.5,59.5,4.55,15.0,269.0,351.96,284.18
2016,6,15,18,0,611.0,54.0,4.4,15.0,219.0,296.38,234.28
2016,6,15,18,15,545.5,48.0,4.25,14.5,172.0,235.98,180.48
2016,6,15,18,30,480.0,42.0,4.1,14.0,125.0,182.2,132.09
2016,6,15,18,45,381.5,33.0,3.95,14.0,85.5,124.89,82.53
2016,6,15,19,0,283.0,24.0,3.8,14.0,46.0,77.69,38.57
2016,6,15,19,15,141.5,12.0,3.65,14.0,23.0,27.64,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.0,1.25,14.0,5.0,0.0,0.0
2016,6,16,5,0,0.0,10.0,1.3,14.0,10.0,9.83,0.0
2016,6,16,5,15,149.0,22.0,1.4,14.0,38.5,17.1,3.02
2016,6,16,5,30,298.0,34.0,1.5,14.0,67.0,26.1,16.48
2016,6,16,5,45,387.5,42.5,1.6,14.5,108.5,31.09,21.65
2016,6,16,6,0,477.0,51.0,1.7,15.0,150.0,35.77,26.12
2016,6,16,6,15,535.5,57.5,1.65,15.0,197.0,52.67,30.15
2016,6,16,6,30,594.0,64.0,1.6,15.0,244.0,92.97,50.56
2016,6,16,6,45,636.0,68.5,1.55,15.5,293.5,135.95,80.91
2016,6,16,7,0,678.0,73.0,1.5,16.0,343.0,186.27,121.74
2016,6,16,7,15,707.5,77.0,1.5,16.0,392.5,234.75,164.02
2016,6,16,7,30,737.0,81.0,1.5,16.0,442.0,286.24,209.48
2016,6,16,7,45,760.0,84.0,1.5,16.5,490.5,337.37,254.06
2016,6,16,8,0,783.0,87.0,1.5,17.0,539.0,390.38,299.08
2016,6,16,8,15,800.0,89.5,1.55,17.0,585.0,441.86,342.5
2016,6,16,8,30,817.0,92.0,1.6,17.0,631.0,496.71,387.21
2016,6,16,8,45,831.0,94.0,1.65,17.0,674.0,547.09,427.44
2016,6,16,9,0,845.0,96.0,1.7,17.0,717.0,597.45,466.6
2016,6,16,9,15,855.0,97.5,1.75,17.0,755.0,644.5,502.39
2016,6,16,9,30,865.0,99.0,1.8,17.0,793.0,690.69,536.31
2016,6,16,9,45,882.5,95.0,1.9,17.5,828.0,736.04,566.87
2016,6,16,10,0,900.0,91.0,2.0,18.0,863.0,780.62,596.5
2016,6,16,10,15,905.5,92.0,2.1,18.0,889.5,819.36,622.93
2016,6,16,10,30,911.0,93.0,2.2,18.0,916.0,856.03,647.88
2016,6,16,10,45,915.5,93.0,2.3,18.0,936.5,888.63,669.97
2016,6,16,11,0,920.0,93.0,2.4,18.0,957.0,918.77,690.41
2016,6,16,11,15,922.5,93.5,2.45,18.0,970.0,944.96,707.74
2016,6,16,11,30,925.0,94.0,2.5,18.0,983.0,968.34,723.24
2016,6,16,11,45,926.5,94.0,2.6,18.0,989.5,987.35,736.38
2016,6,16,12,0,928.0,94.0,2.7,18.0,996.0,1003.33,747.63
2016,6,16,12,15,928.0,94.0,2.7,18.0,994.5,1014.73,754.99
2016,6,16,12,30,928.0,94.0,2.7,18.0,993.0,1022.93,760.39
2016,6,16,12,45,928.0,92.5,2.75,18.0,985.0,1026.35,763.27
2016,6,16,13,0,928.0,91.0,2.8,18.0,977.0,1026.48,764.12
2016,6,16,13,15,925.5,90.5,2.75,18.0,961.5,1021.83,761.0
2016,6,16,13,30,923.0,90.0,2.7,18.0,946.0,1013.91,755.87
2016,6,16,13,45,919.5,88.5,2.7,18.0,924.0,1000.72,747.87
2016,6,16,14,0,916.0,87.0,2.7,18.0,902.0,984.38,737.9
2016,6,16,14,15,910.0,86.0,2.7,18.0,873.5,963.13,724.7
2016,6,16,14,30,904.0,85.0,2.7,18.0,845.0,939.0,709.62
2016,6,16,14,45,897.0,83.5,2.7,18.0,810.5,910.71,691.7
2016,6,16,15,0,890.0,82.0,2.7,18.0,776.0,879.88,672.01
2016,6,16,15,15,879.5,80.5,2.7,18.0,736.5,843.69,648.47
2016,6,16,15,30,869.0,79.0,2.7,18.0,697.0,805.54,623.39
2016,6,16,15,45,856.0,77.5,2.7,18.0,653.0,763.67,595.4
2016,6,16,16,0,843.0,76.0,2.7,18.0,609.0,720.45,566.11
2016,6,16,16,15,826.0,73.5,2.7,18.0,562.0,672.16,532.68
2016,6,16,16,30,809.0,71.0,2.7,18.0,515.0,623.34,498.31
2016,6,16,16,45,786.0,68.5,2.75,18.0,465.5,570.5,458.41
2016,6,16,17,0,763.0,66.0,2.8,18.0,416.0,520.6,419.29
2016,6,16,17,15,733.0,62.5,2.75,17.5,366.0,464.05,374.31
2016,6,16,17,30,703.0,59.0,2.7,17.0,316.0,409.28,329.24
2016,6,16,17,45,660.0,55.0,2.7,17.0,267.0,350.39,278.99
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,295.16,230.39
2016,6,16,18,15,554.5,45.0,2.6,16.5,171.5,236.05,178.42
2016,6,16,18,30,492.0,39.0,2.5,16.0,125.0,182.6,130.83
2016,6,16,18,45,391.0,31.0,2.4,16.0,85.5,125.13,81.73
2016,6,16,19,0,290.0,23.0,2.3,16.0,46.0,78.16,38.74
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.0,27.66,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,40.5,4.5,1.9,15.0,5.0,0.0,0.0
2016,6,17,5,0,81.0,9.0,2.0,15.0,10.0,8.85,0.0
2016,6,17,5,15,212.0,19.5,2.05,15.0,39.0,14.87,1.69
2016,6,17,5,30,343.0,30.0,2.1,15.0,68.0,22.36,13.22
2016,6,17,5,45,426.5,37.5,2.15,15.5,109.0,26.67,17.68
2016,6,17,6,0,510.0,45.0,2.2,16.0,150.0,30.72,21.54
2016,6,17,6,15,299.0,79.5,2.2,16.0,145.5,65.77,45.13
2016,6,17,6,30,88.0,114.0,2.2,16.0,141.0,104.01,78.82
2016,6,17,6,45,93.0,136.0,2.25,16.5,169.0,129.89,99.26
2016,6,17,7,0,98.0,158.0,2.3,17.0,197.0,156.6,120.76
2016,6,17,7,15,128.0,181.0,2.25,17.0,239.5,190.87,147.81
2016,6,17,7,30,158.0,204.0,2.2,17.0,282.0,228.59,177.82
2016,6,17,7,45,150.5,228.0,2.2,17.5,308.5,257.54,201.19
2016,6,17,8,0,143.0,252.0,2.2,18.0,335.0,285.82,223.46
2016,6,17,8,15,485.5,166.0,2.2,18.0,480.5,367.94,287.41
2016,6,17,8,30,828.0,80.0,2.2,18.0,626.0,490.61,383.9
2016,6,17,8,45,463.5,207.0,2.2,18.0,516.5,445.26,348.57
2016,6,17,9,0,99.0,334.0,2.2,18.0,407.0,372.91,289.26
2016,6,17,9,15,260.0,324.0,2.2,18.0,529.5,470.74,365.88
2016,6,17,9,30,421.0,314.0,2.2,18.0,652.0,585.08,452.34
2016,6,17,9,45,236.0,343.0,2.25,18.5,534.0,498.14,383.78
2016,6,17,10,0,51.0,372.0,2.3,19.0,416.0,395.76,302.69
2016,6,17,10,15,31.0,306.0,2.3,19.0,333.0,320.22,245.93
2016,6,17,10,30,11.0,240.0,2.3,19.0,250.0,241.39,185.37
2016,6,17,10,45,36.5,334.5,2.35,19.0,368.5,356.8,273.82
2016,6,17,11,0,62.0,429.0,2.4,19.0,487.0,473.96,360.23
2016,6,17,11,15,119.0,455.0,2.4,19.0,569.0,557.98,422.0
2016,6,17,11,30,176.0,481.0,2.4,19.0,651.0,642.51,483.0
2016,6,17,11,45,109.0,449.5,2.4,19.0,555.0,552.8,416.75
2016,6,17,12,0,42.0,418.0,2.4,19.0,459.0,455.24,344.38
2016,6,17,12,15,29.5,369.5,2.45,19.0,398.5,396.1,301.28
2016,6,17,12,30,17.0,321.0,2.5,19.0,338.0,331.19,252.92
2016,6,17,12,45,20.5,339.5,2.55,19.0,360.0,353.52,270.14
2016,6,17,13,0,24.0,358.0,2.6,19.0,382.0,382.42,291.87
2016,6,17,13,15,72.5,407.0,2.65,19.0,475.5,481.93,367.25
2016,6,17,13,30,121.0,456.0,2.7,19.0,569.0,588.84,445.78
2016,6,17,13,45,134.0,445.5,2.8,19.0,568.0,591.08,448.03
2016,6,17,14,0,147.0,435.0,2.9,19.0,567.0,592.41,450.3
2016,6,17,14,15,106.5,406.5,3.05,18.5,500.0,514.89,394.62
2016,6,17,14,30,66.0,378.0,3.2,18.0,433.0,446.04,344.19
2016,6,17,14,45,97.5,372.5,3.4,18.0,450.5,468.51,363.39
2016,6,17,15,0,129.0,367.0,3.6,18.0,468.0,496.85,386.46
2016,6,17,15,15,110.0,343.0,3.8,18.0,425.5,444.75,347.76
2016,6,17,15,30,91.0,319.0,4.0,18.0,383.0,401.1,315.12
2016,6,17,15,45,46.5,245.5,4.25,18.0,278.5,285.77,225.63
2016,6,17,16,0,2.0,172.0,4.5,18.0,174.0,170.11,133.23
2016,6,17,16,15,2.0,168.5,4.75,17.5,170.0,166.79,131.41
2016,6,17,16,30,2.0,165.0,5.0,17.0,166.0,163.54,129.48
2016,6,17,16,45,1.0,135.0,5.3,17.0,135.5,132.79,104.75
2016,6,17,17,0,0.0,105.0,5.6,17.0,105.0,102.23,79.86
2016,6,17,17,15,0.0,81.0,5.7,16.5,81.0,78.43,60.43
2016,6,17,17,30,0.0,57.0,5.8,16.0,57.0,55.08,41.05
2016,6,17,17,45,0.0,48.0,5.9,16.0,48.0,46.36,33.74
2016,6,17,18,0,0.0,39.0,6.0,16.0,39.0,37.65,26.34
2016,6,17,18,15,0.0,30.5,5.9,15.5,30.5,29.44,19.3
2016,6,17,18,30,0.0,22.0,5.8,15.0,22.0,21.22,12.19
2016,6,17,18,45,0.0,15.0,5.7,15.0,15.0,14.46,6.23
2016,6,17,19,0,0.0,8.0,5.6,15.0,8.0,7.71,0.0
2016,6,17,19,15,0.0,4.0,5.4,15.0,4.0,3.93,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,168.0,15.5,3.1,14.0,34.0,11.26,0.0
2016,6,18,5,30,336.0,31.0,3.1,14.0,68.0,23.32,14.07
2016,6,18,5,45,423.5,39.0,3.15,14.5,110.0,28.02,18.93
2016,6,18,6,0,511.0,47.0,3.2,15.0,152.0,32.42,23.13
2016,6,18,6,15,569.0,53.0,3.2,15.0,200.0,48.97,26.87
2016,6,18,6,30,627.0,59.0,3.2,15.0,248.0,90.48,47.43
2016,6,18,6,45,668.5,63.0,3.25,15.5,298.5,137.28,80.79
2016,6,18,7,0,710.0,67.0,3.3,16.0,349.0,185.82,120.46
2016,6,18,7,15,740.0,70.5,3.25,16.0,400.0,235.65,164.42
2016,6,18,7,30,770.0,74.0,3.2,16.0,451.0,288.52,211.76
2016,6,18,7,45,793.5,77.0,3.2,16.5,501.0,341.52,258.76
2016,6,18,8,0,817.0,80.0,3.2,17.0,551.0,399.58,308.72
2016,6,18,8,15,834.5,82.0,3.2,17.0,598.5,452.29,353.97
2016,6,18,8,30,852.0,84.0,3.2,17.0,646.0,505.75,398.61
2016,6,18,8,45,866.0,86.0,3.2,17.5,690.0,557.8,440.13
2016,6,18,9,0,880.0,88.0,3.2,18.0,734.0,609.78,480.3
2016,6,18,9,15,890.5,89.5,3.25,18.0,773.5,658.73,518.18
2016,6,18,9,30,901.0,91.0,3.3,18.0,813.0,706.8,553.75
2016,6,18,9,45,908.0,93.5,3.4,18.0,846.5,752.19,585.77
2016,6,18,10,0,915.0,96.0,3.5,18.0,880.0,795.99,616.4
2016,6,18,10,15,921.0,97.0,3.6,18.0,908.0,835.75,643.96
2016,6,18,10,30,927.0,98.0,3.7,18.0,936.0,873.45,669.96
2016,6,18,10,45,932.5,98.0,3.85,18.5,957.5,907.51,692.29
2016,6,18,11,0,938.0,98.0,4.0,19.0,979.0,939.12,712.82
2016,6,18,11,15,941.0,98.5,4.2,19.0,993.0,966.32,731.95
2016,6,18,11,30,944.0,99.0,4.4,19.0,1007.0,990.68,749.22
2016,6,18,11,45,946.0,99.0,4.6,19.0,1013.5,1010.64,764.22
2016,6,18,12,0,948.0,99.0,4.8,19.0,1020.0,1027.51,777.23
2016,6,18,12,15,948.0,99.0,5.05,19.0,1019.0,1039.26,787.27
2016,6,18,12,30,948.0,99.0,5.3,19.0,1018.0,1047.75,795.17
2016,6,18,12,45,946.5,98.5,5.6,19.0,1009.5,1050.92,799.86
2016,6,18,13,0,945.0,98.0,5.9,19.0,1001.0,1050.74,802.24
2016,6,18,13,15,942.5,97.5,6.0,19.0,985.5,1046.19,800.24
2016,6,18,13,30,940.0,97.0,6.1,19.0,970.0,1038.32,796.02
2016,6,18,13,45,934.5,97.0,6.25,19.0,947.0,1024.72,788.2
2016,6,18,14,0,929.0,97.0,6.4,19.0,924.0,1007.98,778.19
2016,6,18,14,15,923.0,96.0,6.4,19.0,895.0,986.66,764.09
2016,6,18,14,30,917.0,95.0,6.4,19.0,866.0,962.43,747.97
2016,6,18,14,45,907.5,94.5,6.45,19.0,830.5,932.76,728.2
2016,6,18,15,0,898.0,94.0,6.5,19.0,795.0,900.66,706.6
2016,6,18,15,15,887.5,92.0,6.55,19.0,755.0,863.83,681.42
2016,6,18,15,30,877.0,90.0,6.6,19.0,715.0,825.0,654.58
2016,6,18,15,45,861.5,89.0,6.65,19.0,670.0,781.51,624.01
2016,6,18,16,0,846.0,88.0,6.7,19.0,625.0,736.84,592.22
2016,6,18,16,15,828.0,85.5,6.7,18.5,576.5,687.81,557.63
2016,6,18,16,30,810.0,83.0,6.7,18.0,528.0,641.28,524.07
2016,6,18,16,45,785.5,80.0,6.75,18.0,477.5,586.7,480.77
2016,6,18,17,0,761.0,77.0,6.8,18.0,427.0,532.74,436.93
2016,6,18,17,15,728.5,73.0,6.75,17.5,376.0,474.35,389.0
2016,6,18,17,30,696.0,69.0,6.7,17.0,325.0,417.95,341.31
2016,6,18,17,45,653.0,63.5,6.65,17.0,274.5,358.55,289.31
2016,6,18,18,0,610.0,58.0,6.6,17.0,224.0,301.98,238.6
2016,6,18,18,15,544.0,51.5,6.45,16.5,176.5,240.73,184.1
2016,6,18,18,30,478.0,45.0,6.3,16.0,129.0,186.14,135.08
2016,6,18,18,45,377.0,35.5,6.15,16.0,88.5,127.57,84.67
2016,6,18,19,0,276.0,26.0,6.0,16.0,48.0,79.71,41.11
2016,6,18,19,15,138.0,13.0,5.85,16.0,24.0,28.57,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,168.5,16.5,3.65,15.0,35.0,12.16,0.0
2016,6,19,5,30,337.0,33.0,3.6,15.0,70.0,25.26,15.6
2016,6,19,5,45,426.0,41.5,3.55,15.5,113.0,30.3,20.81
2016,6,19,6,0,515.0,50.0,3.5,16.0,156.0,35.03,25.32
2016,6,19,6,15,573.0,56.5,3.45,16.0,204.5,51.51,29.09
2016,6,19,6,30,631.0,63.0,3.4,16.0,253.0,93.63,49.84
2016,6,19,6,45,671.5,62.5,3.35,16.5,299.0,136.71,79.88
2016,6,19,7,0,712.0,62.0,3.3,17.0,345.0,181.2,116.1
2016,6,19,7,15,740.5,71.0,3.35,17.0,400.5,235.65,163.75
2016,6,19,7,30,769.0,80.0,3.4,17.0,456.0,293.06,214.6
2016,6,19,7,45,789.5,83.5,3.5,17.5,505.5,345.44,261.04
2016,6,19,8,0,810.0,87.0,3.6,18.0,555.0,399.43,307.85
2016,6,19,8,15,827.5,90.0,3.6,18.0,602.0,452.99,353.69
2016,6,19,8,30,845.0,93.0,3.6,18.0,649.0,509.94,400.86
2016,6,19,8,45,858.5,95.0,3.6,18.5,692.5,561.45,441.89
2016,6,19,9,0,872.0,97.0,3.6,19.0,736.0,612.84,481.59
2016,6,19,9,15,882.0,98.5,3.6,19.0,775.0,661.18,518.84
2016,6,19,9,30,892.0,100.0,3.6,19.0,814.0,708.61,554.12
2016,6,19,9,45,907.0,97.5,3.6,19.5,849.5,754.75,585.13
2016,6,19,10,0,922.0,95.0,3.6,20.0,885.0,799.89,614.96
2016,6,19,10,15,927.5,96.0,3.65,20.0,912.0,839.54,641.97
2016,6,19,10,30,933.0,97.0,3.7,20.0,939.0,877.07,667.37
2016,6,19,10,45,933.0,100.0,3.8,20.0,959.0,909.49,689.41
2016,6,19,11,0,933.0,103.0,3.9,20.0,979.0,939.17,709.57
2016,6,19,11,15,935.5,103.5,4.1,20.0,992.5,965.85,728.27
2016,6,19,11,30,938.0,104.0,4.3,20.0,1006.0,989.68,745.1
2016,6,19,11,45,934.5,107.0,4.55,20.5,1011.0,1007.28,757.0
2016,6,19,12,0,931.0,110.0,4.8,21.0,1016.0,1021.69,767.19
2016,6,19,12,15,931.0,110.0,5.1,21.0,1015.0,1033.35,777.51
2016,6,19,12,30,931.0,110.0,5.4,21.0,1014.0,1041.82,785.69
2016,6,19,12,45,930.0,109.5,5.75,21.0,1005.5,1045.54,791.01
2016,6,19,13,0,929.0,109.0,6.1,21.0,997.0,1045.96,794.04
2016,6,19,13,15,926.5,108.5,6.35,20.5,981.5,1041.58,794.64
2016,6,19,13,30,924.0,108.0,6.6,20.0,966.0,1033.92,792.96
2016,6,19,13,45,921.0,106.0,6.9,20.0,944.0,1020.97,786.26
2016,6,19,14,0,918.0,104.0,7.2,20.0,922.0,1004.83,777.23
2016,6,19,14,15,676.0,216.5,7.3,20.0,808.0,886.22,693.0
2016,6,19,14,30,434.0,329.0,7.4,20.0,694.0,761.8,595.97
2016,6,19,14,45,662.0,213.5,7.55,20.0,744.0,842.91,664.99
2016,6,19,15,0,890.0,98.0,7.7,20.0,794.0,898.21,707.3
2016,6,19,15,15,727.0,156.5,7.7,20.0,705.5,802.53,637.39
2016,6,19,15,30,564.0,215.0,7.7,20.0,617.0,703.63,561.79
2016,6,19,15,45,616.5,179.5,7.75,20.0,593.0,691.26,555.14
2016,6,19,16,0,669.0,144.0,7.8,20.0,569.0,669.99,541.21
2016,6,19,16,15,735.0,115.0,7.75,19.5,548.0,658.87,535.44
2016,6,19,16,30,801.0,86.0,7.7,19.0,527.0,639.06,522.31
2016,6,19,16,45,775.0,83.0,7.7,19.0,476.5,583.93,478.25
2016,6,19,17,0,749.0,80.0,7.7,19.0,426.0,529.58,433.9
2016,6,19,17,15,716.0,76.0,7.6,18.5,375.0,471.47,386.11
2016,6,19,17,30,683.0,72.0,7.5,18.0,324.0,416.38,339.43
2016,6,19,17,45,637.5,67.0,7.4,18.0,273.5,356.22,286.9
2016,6,19,18,0,592.0,62.0,7.3,18.0,223.0,299.98,236.63
2016,6,19,18,15,525.5,54.5,7.15,17.5,176.0,238.35,182.07
2016,6,19,18,30,459.0,47.0,7.0,17.0,129.0,183.43,133.07
2016,6,19,18,45,356.5,37.0,6.9,16.5,88.5,124.91,83.22
2016,6,19,19,0,254.0,27.0,6.8,16.0,48.0,77.37,40.54
2016,6,19,19,15,127.0,13.5,6.7,16.0,24.0,27.9,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,165.0,17.0,5.8,14.0,35.0,12.63,0.0
2016,6,20,5,30,330.0,34.0,5.8,14.0,70.0,26.27,16.48
2016,6,20,5,45,428.0,42.5,5.85,14.5,114.0,31.26,21.71
2016,6,20,6,0,526.0,51.0,5.9,15.0,158.0,35.95,26.22
2016,6,20,6,15,585.0,57.0,5.9,15.0,207.0,51.72,29.47
2016,6,20,6,30,644.0,63.0,5.9,15.0,256.0,94.08,50.09
2016,6,20,6,45,688.0,66.5,5.95,15.5,308.0,141.87,83.97
2016,6,20,7,0,732.0,70.0,6.0,16.0,360.0,191.4,124.5
2016,6,20,7,15,761.0,74.0,6.0,16.0,411.5,242.59,170.06
2016,6,20,7,30,790.0,78.0,6.0,16.0,463.0,296.73,219.14
2016,6,20,7,45,813.0,80.0,6.0,16.5,513.5,349.72,266.95
2016,6,20,8,0,836.0,82.0,6.0,17.0,564.0,407.68,317.87
2016,6,20,8,15,851.5,84.5,6.0,17.0,611.0,460.96,364.66
2016,6,20,8,30,867.0,87.0,6.0,17.0,658.0,514.77,410.74
2016,6,20,8,45,880.5,88.5,6.0,17.5,701.5,566.86,453.51
2016,6,20,9,0,894.0,90.0,6.0,18.0,745.0,618.8,494.92
2016,6,20,9,15,903.0,91.5,6.0,18.0,783.5,667.47,533.73
2016,6,20,9,30,912.0,93.0,6.0,18.0,822.0,715.12,570.17
2016,6,20,9,45,903.5,103.0,6.0,18.5,851.0,756.9,599.13
2016,6,20,10,0,895.0,113.0,6.0,19.0,880.0,795.89,625.69
2016,6,20,10,15,901.0,114.5,6.05,19.0,907.0,835.55,653.94
2016,6,20,10,30,907.0,116.0,6.1,19.0,934.0,873.2,680.58
2016,6,20,10,45,913.0,115.5,6.2,19.0,955.5,906.75,704.43
2016,6,20,11,0,919.0,115.0,6.3,19.0,977.0,937.94,726.57
2016,6,20,11,15,921.5,115.5,6.4,19.0,990.5,964.37,745.34
2016,6,20,11,30,924.0,116.0,6.5,19.0,1004.0,988.0,762.19
2016,6,20,11,45,927.0,115.0,6.6,19.5,1011.0,1007.73,774.85
2016,6,20,12,0,930.0,114.0,6.7,20.0,1018.0,1024.49,785.45
2016,6,20,12,15,930.0,114.0,6.8,20.0,1017.5,1036.21,794.15
2016,6,20,12,30,930.0,114.0,6.9,20.0,1017.0,1044.75,800.75
2016,6,20,12,45,931.0,112.5,7.05,20.0,1009.0,1049.53,805.11
2016,6,20,13,0,932.0,111.0,7.2,20.0,1001.0,1051.01,807.29
2016,6,20,13,15,929.5,110.0,7.3,19.5,986.0,1046.17,806.43
2016,6,20,13,30,927.0,109.0,7.4,19.0,971.0,1038.03,803.34
2016,6,20,13,45,921.0,109.5,7.55,19.0,948.0,1024.75,795.34
2016,6,20,14,0,915.0,110.0,7.7,19.0,925.0,1008.38,785.17
2016,6,20,14,15,909.0,108.5,7.75,19.0,896.0,986.93,770.92
2016,6,20,14,30,903.0,107.0,7.8,19.0,867.0,962.6,754.62
2016,6,20,14,45,893.5,106.0,7.9,19.0,832.0,932.86,734.54
2016,6,20,15,0,884.0,105.0,8.0,19.0,797.0,900.71,712.61
2016,6,20,15,15,872.5,103.0,8.0,19.0,756.0,863.55,686.5
2016,6,20,15,30,861.0,101.0,8.0,19.0,715.0,824.48,658.82
2016,6,20,15,45,606.5,176.5,8.05,19.0,595.5,680.52,549.26
2016,6,20,16,0,352.0,252.0,8.1,19.0,476.0,535.7,431.64
2016,6,20,16,15,200.0,236.0,8.05,18.5,361.5,389.79,315.06
2016,6,20,16,30,48.0,220.0,8.0,18.0,247.0,256.74,205.85
2016,6,20,16,45,28.0,187.0,7.95,18.0,202.0,207.77,166.34
2016,6,20,17,0,8.0,154.0,7.9,18.0,157.0,156.67,124.59
2016,6,20,17,15,4.0,118.5,7.8,17.5,120.0,118.35,93.45
2016,6,20,17,30,0.0,83.0,7.7,17.0,83.0,80.63,62.32
2016,6,20,17,45,0.0,70.0,7.65,17.0,70.0,67.85,51.68
2016,6,20,18,0,0.0,57.0,7.6,17.0,57.0,55.08,40.91
2016,6,20,18,15,221.5,53.0,7.4,16.5,92.5,134.95,103.48
2016,6,20,18,30,443.0,49.0,7.2,16.0,128.0,181.48,132.6
2016,6,20,18,45,339.5,38.5,7.05,16.0,88.0,122.97,82.49
2016,6,20,19,0,236.0,28.0,6.9,16.0,48.0,75.63,40.19
2016,6,20,19,15,118.0,14.0,6.75,15.5,24.0,27.44,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
