Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,157.5,17.0,4.25,15.0,34.0,12.66,0.0
2016,6,21,5,30,315.0,34.0,4.3,15.0,68.0,26.32,16.42
2016,6,21,5,45,409.5,42.5,4.4,15.0,111.0,31.3,21.7
2016,6,21,6,0,504.0,51.0,4.5,15.0,154.0,35.98,26.25
2016,6,21,6,15,563.5,57.5,4.5,15.5,202.5,51.2,29.6
2016,6,21,6,30,623.0,64.0,4.5,16.0,251.0,92.82,49.71
2016,6,21,6,45,668.0,68.0,4.55,16.5,302.5,137.14,80.5
2016,6,21,7,0,713.0,72.0,4.6,17.0,354.0,189.12,122.66
2016,6,21,7,15,742.0,75.5,4.6,17.0,404.5,238.82,166.49
2016,6,21,7,30,771.0,79.0,4.6,17.0,455.0,291.47,213.77
2016,6,21,7,45,794.5,81.5,4.6,17.0,504.5,344.06,261.12
2016,6,21,8,0,818.0,84.0,4.6,17.0,554.0,398.57,309.3
2016,6,21,8,15,834.0,86.5,4.55,17.0,600.5,454.29,357.34
2016,6,21,8,30,850.0,89.0,4.5,17.0,647.0,507.49,402.2
2016,6,21,8,45,863.5,90.0,4.45,17.5,690.5,558.3,443.21
2016,6,21,9,0,877.0,91.0,4.4,18.0,734.0,608.99,482.83
2016,6,21,9,15,886.0,93.0,4.4,18.0,772.0,657.38,520.66
2016,6,21,9,30,895.0,95.0,4.4,18.0,810.0,704.79,556.32
2016,6,21,9,45,893.5,100.5,4.4,18.5,840.5,746.72,584.73
2016,6,21,10,0,892.0,106.0,4.4,19.0,871.0,786.42,611.17
2016,6,21,10,15,897.5,107.5,4.4,19.0,897.5,825.57,638.13
2016,6,21,10,30,903.0,109.0,4.4,19.0,924.0,862.69,663.44
2016,6,21,10,45,906.5,110.0,4.45,19.5,944.0,895.39,684.55
2016,6,21,11,0,910.0,111.0,4.5,20.0,964.0,925.63,703.81
2016,6,21,11,15,912.5,111.5,4.55,20.0,977.5,951.86,721.65
2016,6,21,11,30,915.0,112.0,4.6,20.0,991.0,975.31,737.64
2016,6,21,11,45,915.5,112.5,4.7,20.0,997.0,993.98,750.84
2016,6,21,12,0,916.0,113.0,4.8,20.0,1003.0,1009.64,762.12
2016,6,21,12,15,916.0,113.0,4.95,20.0,1002.5,1021.24,771.16
2016,6,21,12,30,916.0,113.0,5.1,20.0,1002.0,1029.69,778.18
2016,6,21,12,45,915.0,112.5,5.35,20.0,994.0,1033.45,782.9
2016,6,21,13,0,914.0,112.0,5.6,20.0,986.0,1033.97,785.44
2016,6,21,13,15,911.5,111.5,5.9,20.0,971.0,1029.74,785.07
2016,6,21,13,30,909.0,111.0,6.2,20.0,956.0,1022.28,782.41
2016,6,21,13,45,903.5,110.5,6.55,20.0,933.5,1008.68,775.67
2016,6,21,14,0,898.0,110.0,6.9,20.0,911.0,992.03,766.62
2016,6,21,14,15,892.0,109.0,7.05,19.5,882.5,971.42,755.12
2016,6,21,14,30,886.0,108.0,7.2,19.0,854.0,947.99,741.49
2016,6,21,14,45,877.0,107.0,7.4,19.0,819.5,919.14,722.57
2016,6,21,15,0,868.0,106.0,7.6,19.0,785.0,887.9,701.75
2016,6,21,15,15,857.0,104.0,7.65,19.0,745.0,851.67,676.52
2016,6,21,15,30,846.0,102.0,7.7,19.0,705.0,813.54,649.72
2016,6,21,15,45,831.5,100.0,7.75,19.0,661.0,770.96,619.33
2016,6,21,16,0,817.0,98.0,7.8,19.0,617.0,730.76,590.48
2016,6,21,16,15,798.5,95.0,7.8,18.5,570.0,681.82,555.51
2016,6,21,16,30,780.0,92.0,7.8,18.0,523.0,632.47,518.92
2016,6,21,16,45,755.5,88.5,7.85,18.0,473.0,578.65,475.88
2016,6,21,17,0,731.0,85.0,7.9,18.0,423.0,525.5,432.38
2016,6,21,17,15,698.0,80.5,7.8,17.5,372.5,468.75,385.49
2016,6,21,17,30,665.0,76.0,7.7,17.0,322.0,413.03,338.2
2016,6,21,17,45,619.0,70.5,7.65,16.5,272.0,352.94,286.18
2016,6,21,18,0,573.0,65.0,7.6,16.0,222.0,296.83,236.3
2016,6,21,18,15,505.5,57.5,7.45,15.5,175.0,235.75,181.92
2016,6,21,18,30,438.0,50.0,7.3,15.0,128.0,181.46,133.24
2016,6,21,18,45,337.0,39.5,7.2,15.0,88.5,123.68,83.56
2016,6,21,19,0,236.0,29.0,7.1,15.0,49.0,76.88,41.48
2016,6,21,19,15,118.0,14.5,6.9,15.0,24.5,28.01,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,43.5,18.5,6.3,14.0,23.0,15.69,0.63
2016,6,22,5,30,87.0,37.0,6.4,14.0,46.0,30.49,19.94
2016,6,22,5,45,117.0,55.5,6.5,14.0,75.0,44.75,33.52
2016,6,22,6,0,147.0,74.0,6.6,14.0,104.0,58.5,46.28
2016,6,22,6,15,166.5,94.0,6.6,14.0,137.0,77.44,57.94
2016,6,22,6,30,186.0,114.0,6.6,14.0,170.0,106.56,78.15
2016,6,22,6,45,204.0,132.5,6.65,14.5,204.5,136.71,101.23
2016,6,22,7,0,222.0,151.0,6.7,15.0,239.0,168.99,127.41
2016,6,22,7,15,334.0,153.5,6.65,15.0,306.0,212.04,160.22
2016,6,22,7,30,446.0,156.0,6.6,15.0,373.0,263.1,201.44
2016,6,22,7,45,424.0,182.0,6.6,15.5,406.0,304.32,238.0
2016,6,22,8,0,402.0,208.0,6.6,16.0,439.0,343.22,271.59
2016,6,22,8,15,393.0,231.5,6.55,16.0,473.0,383.31,305.5
2016,6,22,8,30,384.0,255.0,6.5,16.0,507.0,424.38,339.31
2016,6,22,8,45,341.5,287.0,6.5,16.0,522.5,451.19,360.87
2016,6,22,9,0,299.0,319.0,6.5,16.0,538.0,473.73,378.28
2016,6,22,9,15,349.0,321.5,6.45,16.0,590.5,524.34,418.55
2016,6,22,9,30,399.0,324.0,6.4,16.0,643.0,577.76,460.6
2016,6,22,9,45,373.5,352.5,6.35,16.5,661.5,605.82,480.12
2016,6,22,10,0,348.0,381.0,6.3,17.0,680.0,630.4,496.63
2016,6,22,10,15,641.0,240.5,6.25,17.0,811.5,747.68,593.02
2016,6,22,10,30,934.0,100.0,6.2,17.0,943.0,879.44,691.33
2016,6,22,10,45,939.5,100.0,6.2,17.0,964.5,913.87,715.07
2016,6,22,11,0,945.0,100.0,6.2,17.0,986.0,945.85,737.39
2016,6,22,11,15,948.0,100.0,6.2,17.0,1000.5,972.92,756.16
2016,6,22,11,30,951.0,100.0,6.2,17.0,1015.0,997.12,772.9
2016,6,22,11,45,954.0,99.5,6.2,17.0,1022.0,1017.85,787.22
2016,6,22,12,0,957.0,99.0,6.2,17.0,1029.0,1035.51,799.44
2016,6,22,12,15,591.0,290.0,6.25,17.0,864.5,885.51,690.27
2016,6,22,12,30,225.0,481.0,6.3,17.0,700.0,710.65,549.76
2016,6,22,12,45,578.5,297.0,6.35,17.0,852.5,892.5,697.14
2016,6,22,13,0,932.0,113.0,6.4,17.0,1005.0,1053.03,814.35
2016,6,22,13,15,929.5,112.5,6.4,17.0,989.5,1048.81,810.97
2016,6,22,13,30,927.0,112.0,6.4,17.0,974.0,1041.3,806.26
2016,6,22,13,45,922.5,111.0,6.45,17.0,951.5,1028.04,797.91
2016,6,22,14,0,918.0,110.0,6.5,17.0,929.0,1011.64,787.42
2016,6,22,14,15,911.5,109.0,6.5,16.5,899.5,990.27,774.65
2016,6,22,14,30,905.0,108.0,6.5,16.0,870.0,966.04,759.8
2016,6,22,14,45,825.5,138.0,6.5,16.0,811.0,910.19,720.33
2016,6,22,15,0,746.0,168.0,6.5,16.0,752.0,853.36,679.85
2016,6,22,15,15,547.5,232.0,6.5,16.0,648.5,726.02,582.76
2016,6,22,15,30,349.0,296.0,6.5,16.0,545.0,604.9,485.7
2016,6,22,15,45,591.5,196.5,6.55,16.0,586.5,690.06,559.3
2016,6,22,16,0,834.0,97.0,6.6,16.0,628.0,742.92,603.69
2016,6,22,16,15,637.5,142.5,6.65,15.5,529.5,620.16,508.84
2016,6,22,16,30,441.0,188.0,6.7,15.0,431.0,506.02,416.26
2016,6,22,16,45,399.0,176.0,6.8,15.0,380.5,447.09,368.98
2016,6,22,17,0,357.0,164.0,6.9,15.0,330.0,385.17,318.42
2016,6,22,17,15,307.5,150.0,6.95,15.0,281.0,326.81,269.82
2016,6,22,17,30,258.0,136.0,7.0,15.0,232.0,272.82,224.21
2016,6,22,17,45,231.0,119.5,7.1,15.0,195.5,230.51,187.88
2016,6,22,18,0,204.0,103.0,7.2,15.0,159.0,190.74,153.18
2016,6,22,18,15,320.5,77.0,7.15,14.5,144.5,194.34,151.85
2016,6,22,18,30,437.0,51.0,7.1,14.0,130.0,182.53,134.73
2016,6,22,18,45,331.5,40.5,7.05,14.0,89.5,123.71,84.15
2016,6,22,19,0,226.0,30.0,7.0,14.0,49.0,76.01,41.57
2016,6,22,19,15,113.0,15.0,6.95,14.0,24.5,27.99,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,175.0,16.0,6.5,13.0,34.5,11.82,0.0
2016,6,23,5,30,350.0,32.0,6.5,13.0,69.0,24.5,14.96
2016,6,23,5,45,445.0,39.5,6.55,13.5,113.0,28.69,19.53
2016,6,23,6,0,540.0,47.0,6.6,14.0,157.0,32.65,23.38
2016,6,23,6,15,598.5,52.5,6.5,14.0,206.0,46.62,26.07
2016,6,23,6,30,657.0,58.0,6.4,14.0,255.0,91.95,48.44
2016,6,23,6,45,701.0,61.5,6.35,14.5,306.5,137.15,79.84
2016,6,23,7,0,745.0,65.0,6.3,15.0,358.0,187.29,120.91
2016,6,23,7,15,774.0,68.5,6.2,15.0,410.0,238.68,166.84
2016,6,23,7,30,803.0,72.0,6.1,15.0,462.0,292.99,216.36
2016,6,23,7,45,827.0,73.5,6.05,15.5,512.5,349.89,267.62
2016,6,23,8,0,851.0,75.0,6.0,16.0,563.0,405.14,316.7
2016,6,23,8,15,867.0,77.0,5.85,16.0,611.0,458.91,364.05
2016,6,23,8,30,883.0,79.0,5.7,16.0,659.0,513.26,410.58
2016,6,23,8,45,896.5,80.5,5.6,16.5,703.5,566.11,453.91
2016,6,23,9,0,910.0,82.0,5.5,17.0,748.0,618.81,495.73
2016,6,23,9,15,919.5,83.5,5.35,17.0,787.0,668.56,534.88
2016,6,23,9,30,929.0,85.0,5.2,17.0,826.0,717.3,571.2
2016,6,23,9,45,930.5,89.0,5.05,17.5,858.5,761.42,600.96
2016,6,23,10,0,932.0,93.0,4.9,18.0,891.0,803.48,628.63
2016,6,23,10,15,937.0,94.0,4.9,18.0,918.0,843.22,656.25
2016,6,23,10,30,942.0,95.0,4.9,18.0,945.0,880.8,682.14
2016,6,23,10,45,945.0,95.5,4.95,18.0,965.0,913.82,705.0
2016,6,23,11,0,948.0,96.0,5.0,18.0,985.0,944.23,725.99
2016,6,23,11,15,949.5,96.5,5.1,18.0,997.5,970.5,744.46
2016,6,23,11,30,951.0,97.0,5.2,18.0,1010.0,993.85,760.95
2016,6,23,11,45,951.5,96.5,5.3,18.0,1015.5,1012.21,774.07
2016,6,23,12,0,952.0,96.0,5.4,18.0,1021.0,1027.42,785.13
2016,6,23,12,15,951.0,96.0,5.6,18.0,1019.0,1038.45,794.16
2016,6,23,12,30,950.0,96.0,5.8,18.0,1017.0,1046.18,801.02
2016,6,23,12,45,945.5,96.5,6.0,18.0,1007.5,1047.6,803.58
2016,6,23,13,0,941.0,97.0,6.2,18.0,998.0,1045.66,803.89
2016,6,23,13,15,937.5,96.5,6.35,18.0,982.0,1040.36,801.59
2016,6,23,13,30,934.0,96.0,6.5,18.0,966.0,1031.74,797.03
2016,6,23,13,45,930.5,94.5,6.7,18.0,943.0,1018.82,789.77
2016,6,23,14,0,927.0,93.0,6.9,18.0,920.0,1002.7,780.22
2016,6,23,14,15,921.0,92.0,7.0,18.0,891.0,981.6,766.58
2016,6,23,14,30,915.0,91.0,7.1,18.0,862.0,957.59,750.84
2016,6,23,14,45,909.0,88.5,7.25,18.0,828.0,929.19,732.07
2016,6,23,15,0,903.0,86.0,7.4,18.0,794.0,898.15,711.24
2016,6,23,15,15,893.0,84.5,7.4,17.5,754.0,862.27,687.45
2016,6,23,15,30,883.0,83.0,7.4,17.0,714.0,824.33,661.89
2016,6,23,15,45,872.5,80.0,7.45,17.0,670.5,782.52,632.03
2016,6,23,16,0,862.0,77.0,7.5,17.0,627.0,739.09,600.64
2016,6,23,16,15,845.0,75.0,7.5,16.5,579.0,690.74,566.04
2016,6,23,16,30,828.0,73.0,7.5,16.0,531.0,641.78,530.38
2016,6,23,16,45,805.5,70.0,7.5,16.0,481.0,587.92,487.36
2016,6,23,17,0,783.0,67.0,7.5,16.0,431.0,536.92,445.12
2016,6,23,17,15,752.5,64.0,7.4,16.0,380.0,479.68,396.71
2016,6,23,17,30,722.0,61.0,7.3,16.0,329.0,424.19,348.56
2016,6,23,17,45,676.0,57.0,7.2,16.0,278.0,362.89,294.58
2016,6,23,18,0,630.0,53.0,7.1,16.0,227.0,305.49,242.78
2016,6,23,18,15,567.0,47.5,6.9,15.5,179.5,245.85,189.1
2016,6,23,18,30,504.0,42.0,6.7,15.0,132.0,191.82,140.0
2016,6,23,18,45,396.5,34.0,6.5,15.0,91.0,131.69,88.05
2016,6,23,19,0,289.0,26.0,6.3,15.0,50.0,83.23,44.48
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.0,29.79,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,188.5,14.5,5.7,14.0,34.5,10.54,0.0
2016,6,24,5,30,377.0,29.0,5.9,14.0,69.0,21.73,12.53
2016,6,24,5,45,463.0,37.0,6.15,14.5,112.5,26.52,17.54
2016,6,24,6,0,549.0,45.0,6.4,15.0,156.0,31.01,21.82
2016,6,24,6,15,378.5,77.5,6.5,15.0,164.0,63.55,43.52
2016,6,24,6,30,208.0,110.0,6.6,15.0,172.0,104.56,75.47
2016,6,24,6,45,221.5,129.5,6.7,15.0,206.5,136.01,99.71
2016,6,24,7,0,235.0,149.0,6.8,15.0,241.0,169.17,127.0
2016,6,24,7,15,196.5,175.5,6.75,15.0,260.0,201.27,156.05
2016,6,24,7,30,158.0,202.0,6.7,15.0,279.0,225.71,178.25
2016,6,24,7,45,152.5,225.5,6.7,15.5,306.5,254.96,202.58
2016,6,24,8,0,147.0,249.0,6.7,16.0,334.0,283.74,226.03
2016,6,24,8,15,168.5,271.0,6.65,16.0,376.0,322.73,257.55
2016,6,24,8,30,190.0,293.0,6.6,16.0,418.0,363.91,290.6
2016,6,24,8,45,242.5,306.0,6.6,16.0,476.5,413.73,330.62
2016,6,24,9,0,295.0,319.0,6.6,16.0,535.0,470.84,376.17
2016,6,24,9,15,327.5,329.0,6.6,16.0,580.5,516.92,412.59
2016,6,24,9,30,360.0,339.0,6.6,16.0,626.0,565.31,450.49
2016,6,24,9,45,645.5,220.0,6.6,16.5,762.0,677.6,542.52
2016,6,24,10,0,931.0,101.0,6.6,17.0,898.0,809.81,643.55
2016,6,24,10,15,937.0,102.5,6.6,17.0,926.0,850.87,672.6
2016,6,24,10,30,943.0,104.0,6.6,17.0,954.0,889.85,700.29
2016,6,24,10,45,946.0,105.5,6.6,17.0,975.0,923.96,724.31
2016,6,24,11,0,949.0,107.0,6.6,17.0,996.0,955.46,746.38
2016,6,24,11,15,951.5,107.5,6.6,17.0,1010.0,982.78,765.4
2016,6,24,11,30,954.0,108.0,6.6,17.0,1024.0,1007.22,782.38
2016,6,24,11,45,953.0,109.5,6.65,17.5,1030.0,1026.28,794.32
2016,6,24,12,0,952.0,111.0,6.7,18.0,1036.0,1042.17,804.06
2016,6,24,12,15,952.0,111.0,6.8,18.0,1035.5,1054.32,813.13
2016,6,24,12,30,952.0,111.0,6.9,18.0,1035.0,1063.21,820.02
2016,6,24,12,45,948.0,112.0,7.05,18.0,1025.5,1065.79,822.87
2016,6,24,13,0,944.0,113.0,7.2,18.0,1016.0,1065.02,823.49
2016,6,24,13,15,941.0,112.5,7.3,18.0,1000.0,1060.37,821.2
2016,6,24,13,30,938.0,112.0,7.4,18.0,984.0,1052.39,816.65
2016,6,24,13,45,934.5,110.0,7.5,18.0,961.5,1039.07,808.38
2016,6,24,14,0,931.0,108.0,7.6,18.0,939.0,1022.52,797.87
2016,6,24,14,15,924.5,107.0,7.65,18.0,909.5,1001.01,783.6
2016,6,24,14,30,918.0,106.0,7.7,18.0,880.0,976.58,767.24
2016,6,24,14,45,910.0,104.0,7.75,18.0,844.5,946.95,747.07
2016,6,24,15,0,902.0,102.0,7.8,18.0,809.0,914.76,724.97
2016,6,24,15,15,891.5,100.5,7.75,18.0,768.5,878.58,699.45
2016,6,24,15,30,881.0,99.0,7.7,18.0,728.0,840.37,672.32
2016,6,24,15,45,865.5,97.0,7.65,18.0,682.5,795.84,640.24
2016,6,24,16,0,850.0,95.0,7.6,18.0,637.0,750.07,606.98
2016,6,24,16,15,831.5,92.0,7.55,17.5,588.5,703.41,573.8
2016,6,24,16,30,813.0,89.0,7.5,17.0,540.0,652.71,536.54
2016,6,24,16,45,786.0,86.5,7.45,17.0,488.5,596.97,491.82
2016,6,24,17,0,759.0,84.0,7.4,17.0,437.0,542.05,446.79
2016,6,24,17,15,726.0,79.5,7.3,16.5,385.0,482.86,397.99
2016,6,24,17,30,693.0,75.0,7.2,16.0,333.0,426.77,350.34
2016,6,24,17,45,643.0,70.5,7.15,16.0,281.0,364.55,295.92
2016,6,24,18,0,593.0,66.0,7.1,16.0,229.0,306.67,244.1
2016,6,24,18,15,524.5,58.5,6.9,15.5,181.0,244.07,188.45
2016,6,24,18,30,456.0,51.0,6.7,15.0,133.0,188.35,138.51
2016,6,24,18,45,348.0,40.5,6.55,15.0,91.5,127.83,86.66
2016,6,24,19,0,240.0,30.0,6.4,15.0,50.0,79.02,43.33
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.0,28.93,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,138.5,18.0,3.6,14.0,32.5,13.92,0.0
2016,6,25,5,30,277.0,36.0,3.6,14.0,65.0,28.59,18.22
2016,6,25,5,45,379.5,45.0,3.6,14.5,108.0,33.88,23.97
2016,6,25,6,0,482.0,54.0,3.6,15.0,151.0,38.89,28.8
2016,6,25,6,15,544.5,61.0,3.6,15.0,199.5,51.63,31.76
2016,6,25,6,30,607.0,68.0,3.6,15.0,248.0,92.64,50.94
2016,6,25,6,45,654.0,72.5,3.6,15.5,300.0,136.61,81.0
2016,6,25,7,0,701.0,77.0,3.6,16.0,352.0,185.82,120.51
2016,6,25,7,15,732.5,81.0,3.65,16.0,403.5,238.79,166.73
2016,6,25,7,30,764.0,85.0,3.7,16.0,455.0,292.04,214.27
2016,6,25,7,45,789.5,87.5,3.75,16.5,505.5,344.93,261.22
2016,6,25,8,0,815.0,90.0,3.8,17.0,556.0,399.97,309.04
2016,6,25,8,15,832.5,93.0,3.75,17.0,604.0,453.82,355.37
2016,6,25,8,30,850.0,96.0,3.7,17.0,652.0,511.09,403.01
2016,6,25,8,45,865.5,97.0,3.7,17.5,696.5,563.11,444.73
2016,6,25,9,0,881.0,98.0,3.7,18.0,741.0,615.21,485.24
2016,6,25,9,15,891.5,100.0,3.7,18.0,780.5,664.89,523.7
2016,6,25,9,30,902.0,102.0,3.7,18.0,820.0,713.71,560.4
2016,6,25,9,45,903.0,107.0,3.7,18.5,852.0,757.43,589.77
2016,6,25,10,0,904.0,112.0,3.7,19.0,884.0,799.12,617.28
2016,6,25,10,15,910.0,113.0,3.7,19.0,912.0,838.8,644.24
2016,6,25,10,30,916.0,114.0,3.7,19.0,940.0,876.46,669.59
2016,6,25,10,45,922.0,114.5,3.75,19.5,962.0,911.45,691.88
2016,6,25,11,0,928.0,115.0,3.8,20.0,984.0,944.07,712.38
2016,6,25,11,15,930.5,115.5,3.9,20.0,998.0,970.94,730.57
2016,6,25,11,30,933.0,116.0,4.0,20.0,1012.0,995.0,746.92
2016,6,25,11,45,935.0,116.0,4.1,20.0,1019.0,1015.16,760.71
2016,6,25,12,0,937.0,116.0,4.2,20.0,1026.0,1032.29,772.56
2016,6,25,12,15,937.0,116.0,4.35,20.0,1025.5,1044.34,781.44
2016,6,25,12,30,937.0,116.0,4.5,20.0,1025.0,1053.18,788.54
2016,6,25,12,45,936.5,114.5,4.7,20.0,1017.0,1056.74,793.01
2016,6,25,13,0,936.0,113.0,4.9,20.0,1009.0,1056.98,795.32
2016,6,25,13,15,933.0,112.5,5.1,20.0,993.0,1052.39,794.4
2016,6,25,13,30,930.0,112.0,5.3,20.0,977.0,1044.5,791.26
2016,6,25,13,45,925.0,111.0,5.55,20.0,954.0,1030.85,784.53
2016,6,25,14,0,920.0,110.0,5.8,20.0,931.0,1014.06,775.53
2016,6,25,14,15,913.5,109.0,5.95,19.5,901.5,992.77,764.14
2016,6,25,14,30,907.0,108.0,6.1,19.0,872.0,968.61,750.59
2016,6,25,14,45,898.0,106.5,6.25,19.0,836.5,938.88,731.46
2016,6,25,15,0,889.0,105.0,6.4,19.0,801.0,906.69,710.39
2016,6,25,15,15,877.5,103.0,6.45,19.0,760.5,869.53,685.04
2016,6,25,15,30,866.0,101.0,6.5,19.0,720.0,830.44,658.08
2016,6,25,15,45,851.0,98.5,6.6,19.0,675.0,786.3,627.28
2016,6,25,16,0,836.0,96.0,6.7,19.0,630.0,744.51,597.89
2016,6,25,16,15,817.5,93.5,6.7,18.5,581.5,695.41,563.32
2016,6,25,16,30,799.0,91.0,6.7,18.0,533.0,645.85,527.29
2016,6,25,16,45,774.0,87.5,6.7,18.0,482.5,590.89,483.75
2016,6,25,17,0,749.0,84.0,6.7,18.0,432.0,536.6,439.73
2016,6,25,17,15,715.5,79.5,6.65,17.5,380.5,477.62,391.54
2016,6,25,17,30,682.0,75.0,6.6,17.0,329.0,421.79,344.51
2016,6,25,17,45,634.0,70.0,6.55,17.0,278.0,360.43,291.18
2016,6,25,18,0,586.0,65.0,6.5,17.0,227.0,303.23,240.26
2016,6,25,18,15,518.5,57.5,6.35,16.5,179.0,241.31,185.5
2016,6,25,18,30,451.0,50.0,6.2,16.0,131.0,186.17,136.32
2016,6,25,18,45,344.5,39.5,6.1,16.0,90.5,126.22,85.17
2016,6,25,19,0,238.0,29.0,6.0,16.0,50.0,77.84,42.45
2016,6,25,19,15,119.0,14.5,5.85,15.5,25.0,28.37,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,12.0,17.0,4.55,14.0,18.0,16.23,0.0
2016,6,26,5,30,24.0,34.0,4.6,14.0,36.0,31.22,20.34
2016,6,26,5,45,43.5,53.0,4.7,14.5,60.5,47.41,35.71
2016,6,26,6,0,63.0,72.0,4.8,15.0,85.0,60.35,47.67
2016,6,26,6,15,75.0,93.0,4.8,15.0,112.0,78.39,59.98
2016,6,26,6,30,87.0,114.0,4.8,15.0,139.0,102.67,78.29
2016,6,26,6,45,97.0,134.5,4.85,15.5,168.0,127.96,98.13
2016,6,26,7,0,107.0,155.0,4.9,16.0,197.0,154.56,119.52
2016,6,26,7,15,96.0,176.5,4.9,16.0,218.0,181.76,142.61
2016,6,26,7,30,85.0,198.0,4.9,16.0,239.0,204.45,161.73
2016,6,26,7,45,100.0,222.5,4.95,16.5,276.0,237.4,187.99
2016,6,26,8,0,115.0,247.0,5.0,17.0,313.0,269.15,213.09
2016,6,26,8,15,100.0,266.5,4.95,17.0,327.5,290.84,230.43
2016,6,26,8,30,85.0,286.0,4.9,17.0,342.0,308.0,243.78
2016,6,26,8,45,152.0,309.5,4.85,17.5,417.5,369.54,291.82
2016,6,26,9,0,219.0,333.0,4.8,18.0,493.0,440.05,346.19
2016,6,26,9,15,180.5,355.0,4.7,18.0,492.0,448.15,351.26
2016,6,26,9,30,142.0,377.0,4.6,18.0,491.0,452.64,353.38
2016,6,26,9,45,173.5,394.0,4.55,18.5,538.5,499.68,388.42
2016,6,26,10,0,205.0,411.0,4.5,19.0,586.0,549.02,424.52
2016,6,26,10,15,198.5,426.0,4.5,19.0,600.5,568.18,437.92
2016,6,26,10,30,192.0,441.0,4.5,19.0,615.0,586.49,450.73
2016,6,26,10,45,199.0,451.5,4.55,19.0,635.0,611.34,468.85
2016,6,26,11,0,206.0,462.0,4.6,19.0,655.0,636.11,486.83
2016,6,26,11,15,239.0,463.0,4.65,19.0,690.5,675.34,516.13
2016,6,26,11,30,272.0,464.0,4.7,19.0,726.0,718.13,547.72
2016,6,26,11,45,213.0,475.5,4.8,19.5,681.5,677.87,515.97
2016,6,26,12,0,154.0,487.0,4.9,20.0,637.0,637.74,484.42
2016,6,26,12,15,180.5,485.5,5.0,20.0,661.0,666.81,506.88
2016,6,26,12,30,207.0,484.0,5.1,20.0,685.0,695.62,528.84
2016,6,26,12,45,251.0,469.5,5.25,20.0,711.5,733.95,558.51
2016,6,26,13,0,295.0,455.0,5.4,20.0,738.0,766.04,583.75
2016,6,26,13,15,336.5,429.5,5.6,20.0,746.5,782.86,598.5
2016,6,26,13,30,378.0,404.0,5.8,20.0,755.0,797.72,611.97
2016,6,26,13,45,405.0,380.5,6.05,20.0,749.0,804.42,619.28
2016,6,26,14,0,432.0,357.0,6.3,20.0,743.0,802.93,620.9
2016,6,26,14,15,653.5,234.0,6.45,20.0,796.0,883.95,688.64
2016,6,26,14,30,875.0,111.0,6.6,20.0,849.0,941.98,731.83
2016,6,26,14,45,724.0,179.0,6.8,20.0,773.0,864.73,677.58
2016,6,26,15,0,573.0,247.0,7.0,20.0,697.0,780.83,615.43
2016,6,26,15,15,701.5,176.0,7.05,19.5,698.0,803.5,637.66
2016,6,26,15,30,830.0,105.0,7.1,19.0,699.0,805.21,641.69
2016,6,26,15,45,814.0,103.0,7.2,19.0,655.0,765.98,613.97
2016,6,26,16,0,798.0,101.0,7.3,19.0,611.0,721.58,582.15
2016,6,26,16,15,778.5,98.0,7.25,18.5,563.5,672.72,547.21
2016,6,26,16,30,759.0,95.0,7.2,18.0,516.0,623.57,510.64
2016,6,26,16,45,733.0,91.5,7.15,18.0,466.5,569.73,467.61
2016,6,26,17,0,707.0,88.0,7.1,18.0,417.0,517.88,425.21
2016,6,26,17,15,673.5,83.5,7.0,17.5,367.0,460.9,378.41
2016,6,26,17,30,640.0,79.0,6.9,17.0,317.0,406.06,332.11
2016,6,26,17,45,592.5,73.0,6.8,17.0,267.5,345.91,279.79
2016,6,26,18,0,545.0,67.0,6.7,17.0,218.0,289.9,229.99
2016,6,26,18,15,479.5,59.0,6.55,16.5,172.0,230.21,177.25
2016,6,26,18,30,414.0,51.0,6.4,16.0,126.0,177.12,129.99
2016,6,26,18,45,317.0,40.0,6.3,16.0,87.0,120.71,81.72
2016,6,26,19,0,220.0,29.0,6.2,16.0,48.0,74.32,40.6
2016,6,26,19,15,110.0,14.5,6.05,15.5,24.0,29.34,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,166.5,15.0,4.65,14.0,32.5,11.07,0.0
2016,6,27,5,30,333.0,30.0,4.6,14.0,65.0,22.84,13.32
2016,6,27,5,45,423.5,38.5,4.55,14.0,107.0,28.02,18.86
2016,6,27,6,0,514.0,47.0,4.5,14.0,149.0,32.86,23.56
2016,6,27,6,15,257.0,67.5,4.5,14.0,118.5,52.65,36.61
2016,6,27,6,30,0.0,88.0,4.5,14.0,88.0,82.5,64.72
2016,6,27,6,45,0.0,106.0,4.5,14.5,106.0,99.41,78.81
2016,6,27,7,0,0.0,124.0,4.5,15.0,124.0,116.44,92.74
2016,6,27,7,15,16.0,152.0,4.45,15.5,160.0,146.03,116.22
2016,6,27,7,30,32.0,180.0,4.4,16.0,196.0,174.13,138.33
2016,6,27,7,45,50.0,208.5,4.4,16.5,236.0,208.47,165.37
2016,6,27,8,0,68.0,237.0,4.4,17.0,276.0,245.0,193.99
2016,6,27,8,15,64.0,256.0,4.35,17.0,295.5,265.6,210.17
2016,6,27,8,30,60.0,275.0,4.3,17.0,315.0,285.82,225.83
2016,6,27,8,45,138.5,304.0,4.25,17.5,403.0,357.16,281.52
2016,6,27,9,0,217.0,333.0,4.2,18.0,491.0,438.66,344.15
2016,6,27,9,15,229.5,351.0,4.2,18.0,526.5,475.5,371.96
2016,6,27,9,30,242.0,369.0,4.2,18.0,562.0,511.89,399.29
2016,6,27,9,45,276.0,378.0,4.2,18.5,607.0,557.81,433.17
2016,6,27,10,0,310.0,387.0,4.2,19.0,652.0,605.9,468.12
2016,6,27,10,15,283.0,408.5,4.2,19.0,656.5,619.0,476.42
2016,6,27,10,30,256.0,430.0,4.2,19.0,661.0,629.7,482.98
2016,6,27,10,45,312.5,421.0,4.25,19.5,709.0,681.06,520.7
2016,6,27,11,0,369.0,412.0,4.3,20.0,757.0,734.69,559.33
2016,6,27,11,15,373.5,415.5,4.35,20.0,769.5,754.54,573.23
2016,6,27,11,30,378.0,419.0,4.4,20.0,782.0,773.43,586.69
2016,6,27,11,45,342.0,440.0,4.5,20.0,770.5,769.78,583.12
2016,6,27,12,0,306.0,461.0,4.6,20.0,759.0,763.94,578.11
2016,6,27,12,15,334.0,447.5,4.75,20.0,772.5,784.72,594.68
2016,6,27,12,30,362.0,434.0,4.9,20.0,786.0,804.54,610.5
2016,6,27,12,45,409.0,412.5,5.1,20.5,806.5,838.75,636.1
2016,6,27,13,0,456.0,391.0,5.3,21.0,827.0,867.38,657.74
2016,6,27,13,15,496.5,370.0,5.5,20.5,838.0,887.85,676.16
2016,6,27,13,30,537.0,349.0,5.7,20.0,849.0,905.78,692.96
2016,6,27,13,45,715.5,232.0,5.95,20.0,881.0,959.62,738.13
2016,6,27,14,0,894.0,115.0,6.2,20.0,913.0,994.25,764.55
2016,6,27,14,15,887.5,114.0,6.35,20.0,884.5,973.48,751.46
2016,6,27,14,30,881.0,113.0,6.5,20.0,856.0,949.91,736.6
2016,6,27,14,45,873.5,110.5,6.7,20.0,821.5,921.18,718.16
2016,6,27,15,0,866.0,108.0,6.9,20.0,787.0,889.96,697.75
2016,6,27,15,15,855.0,106.0,7.0,19.5,747.5,853.95,674.54
2016,6,27,15,30,844.0,104.0,7.1,19.0,708.0,816.04,649.6
2016,6,27,15,45,831.0,101.0,7.25,19.0,664.0,777.61,622.88
2016,6,27,16,0,818.0,98.0,7.4,19.0,620.0,733.77,591.69
2016,6,27,16,15,799.0,95.0,7.4,19.0,572.5,684.49,555.56
2016,6,27,16,30,780.0,92.0,7.4,19.0,525.0,634.82,518.09
2016,6,27,16,45,757.0,88.0,7.45,19.0,475.0,581.42,475.75
2016,6,27,17,0,734.0,84.0,7.5,19.0,425.0,528.53,432.83
2016,6,27,17,15,701.0,79.5,7.45,18.5,374.5,471.55,386.14
2016,6,27,17,30,668.0,75.0,7.4,18.0,324.0,415.62,339.03
2016,6,27,17,45,623.5,69.5,7.35,17.5,274.0,355.91,287.62
2016,6,27,18,0,579.0,64.0,7.3,17.0,224.0,300.02,238.16
2016,6,27,18,15,513.5,56.5,7.1,16.5,177.0,239.08,184.06
2016,6,27,18,30,448.0,49.0,6.9,16.0,130.0,184.72,135.39
2016,6,27,18,45,349.0,38.5,6.75,16.0,90.0,126.54,85.36
2016,6,27,19,0,250.0,28.0,6.6,16.0,50.0,79.16,43.06
2016,6,27,19,15,125.0,14.0,6.4,16.0,25.0,31.13,0.0
2016,6,27,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,125.5,17.0,5.0,14.0,29.5,13.15,0.0
2016,6,28,5,30,251.0,34.0,5.0,14.0,59.0,26.2,16.02
2016,6,28,5,45,344.5,44.5,5.0,14.5,100.0,33.64,23.69
2016,6,28,6,0,438.0,55.0,5.0,15.0,141.0,40.02,29.76
2016,6,28,6,15,225.5,78.5,5.0,15.0,123.5,65.27,47.64
2016,6,28,6,30,13.0,102.0,5.0,15.0,106.0,94.94,74.48
2016,6,28,6,45,19.0,121.5,5.05,15.5,128.5,114.77,90.55
2016,6,28,7,0,25.0,141.0,5.1,16.0,151.0,132.1,104.38
2016,6,28,7,15,29.5,161.0,5.05,16.0,174.5,153.47,121.72
2016,6,28,7,30,34.0,181.0,5.0,16.0,198.0,175.47,139.48
2016,6,28,7,45,55.0,210.0,4.95,16.5,240.5,211.34,167.77
2016,6,28,8,0,76.0,239.0,4.9,17.0,283.0,249.73,197.92
2016,6,28,8,15,103.5,265.5,4.8,17.0,330.5,291.24,230.7
2016,6,28,8,30,131.0,292.0,4.7,17.0,378.0,333.19,263.67
2016,6,28,8,45,137.0,314.5,4.6,17.5,409.5,365.54,288.19
2016,6,28,9,0,143.0,337.0,4.5,18.0,441.0,398.46,312.74
2016,6,28,9,15,138.0,356.5,4.45,18.0,461.5,422.18,330.4
2016,6,28,9,30,133.0,376.0,4.4,18.0,482.0,445.35,347.41
2016,6,28,9,45,191.0,389.0,4.35,18.5,548.5,507.39,394.26
2016,6,28,10,0,249.0,402.0,4.3,19.0,615.0,573.33,443.08
2016,6,28,10,15,192.0,421.0,4.35,19.0,588.5,558.02,429.8
2016,6,28,10,30,135.0,440.0,4.4,19.0,562.0,537.88,413.08
2016,6,28,10,45,182.0,449.0,4.5,19.0,617.5,594.04,455.82
2016,6,28,11,0,229.0,458.0,4.6,19.0,673.0,652.56,499.6
2016,6,28,11,15,250.0,461.0,4.7,19.0,698.5,685.47,523.88
2016,6,28,11,30,271.0,464.0,4.8,19.0,724.0,716.99,547.26
2016,6,28,11,45,244.0,473.5,4.95,19.0,709.0,708.89,540.86
2016,6,28,12,0,217.0,483.0,5.1,19.0,694.0,695.06,530.54
2016,6,28,12,15,270.5,468.5,5.25,19.0,731.5,743.11,567.68
2016,6,28,12,30,324.0,454.0,5.4,19.0,769.0,786.92,601.45
2016,6,28,12,45,343.5,440.0,5.55,19.0,771.0,796.43,609.72
2016,6,28,13,0,363.0,426.0,5.7,19.0,773.0,804.48,617.17
2016,6,28,13,15,325.0,433.5,5.8,19.0,741.0,775.52,595.76
2016,6,28,13,30,287.0,441.0,5.9,19.0,709.0,745.58,573.65
2016,6,28,13,45,270.5,433.5,6.05,19.0,681.0,720.68,556.19
2016,6,28,14,0,254.0,426.0,6.2,19.0,653.0,694.99,537.98
2016,6,28,14,15,295.0,400.0,6.25,19.0,655.5,704.36,547.39
2016,6,28,14,30,336.0,374.0,6.3,19.0,658.0,710.98,554.66
2016,6,28,14,45,347.0,353.0,6.4,19.0,636.0,692.32,542.46
2016,6,28,15,0,358.0,332.0,6.5,19.0,614.0,671.81,528.88
2016,6,28,15,15,384.5,305.0,6.5,18.5,593.0,656.39,520.29
2016,6,28,15,30,411.0,278.0,6.5,18.0,572.0,645.22,514.58
2016,6,28,15,45,377.0,267.0,6.55,18.0,523.5,585.6,469.43
2016,6,28,16,0,343.0,256.0,6.6,18.0,475.0,534.54,430.26
2016,6,28,16,15,324.0,238.0,6.6,17.5,432.5,488.43,395.54
2016,6,28,16,30,305.0,220.0,6.6,17.0,390.0,443.05,360.76
2016,6,28,16,45,303.0,198.0,6.65,17.0,353.0,405.02,330.95
2016,6,28,17,0,301.0,176.0,6.7,17.0,316.0,366.5,300.13
2016,6,28,17,15,234.5,160.5,6.7,16.5,262.0,299.97,245.64
2016,6,28,17,30,168.0,145.0,6.7,16.0,208.0,234.85,191.7
2016,6,28,17,45,151.5,125.5,6.75,16.0,176.0,198.83,161.13
2016,6,28,18,0,135.0,106.0,6.8,16.0,144.0,164.32,131.38
2016,6,28,18,15,280.0,78.5,6.75,15.5,136.0,183.53,143.23
2016,6,28,18,30,425.0,51.0,6.7,15.0,128.0,180.56,133.15
2016,6,28,18,45,326.0,40.0,6.65,15.0,88.5,123.02,83.65
2016,6,28,19,0,227.0,29.0,6.6,15.0,49.0,75.72,41.57
2016,6,28,19,15,113.5,14.5,6.45,14.5,24.5,29.86,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,161.0,15.5,5.0,13.0,32.0,11.61,0.0
2016,6,29,5,30,322.0,31.0,5.0,13.0,64.0,23.96,14.17
2016,6,29,5,45,422.5,39.0,5.0,13.5,107.0,28.61,19.39
2016,6,29,6,0,523.0,47.0,5.0,14.0,150.0,33.01,23.67
2016,6,29,6,15,261.5,68.5,5.0,14.0,120.0,52.76,37.11
2016,6,29,6,30,0.0,90.0,5.0,14.0,90.0,84.1,66.08
2016,6,29,6,45,1.0,108.0,5.05,14.5,109.0,101.17,80.27
2016,6,29,7,0,2.0,126.0,5.1,15.0,128.0,118.46,94.39
2016,6,29,7,15,1.0,136.5,5.1,15.0,137.5,128.9,102.84
2016,6,29,7,30,0.0,147.0,5.1,15.0,147.0,139.13,111.01
2016,6,29,7,45,18.5,183.5,5.1,15.0,194.5,179.18,143.22
2016,6,29,8,0,37.0,220.0,5.1,15.0,242.0,218.0,174.26
2016,6,29,8,15,34.0,235.0,5.1,15.0,256.5,233.72,186.64
2016,6,29,8,30,31.0,250.0,5.1,15.0,271.0,249.12,198.64
2016,6,29,8,45,20.0,235.0,5.2,15.5,249.0,234.81,186.39
2016,6,29,9,0,9.0,220.0,5.3,16.0,227.0,215.96,170.51
2016,6,29,9,15,19.0,263.0,5.3,16.0,278.5,263.72,208.35
2016,6,29,9,30,29.0,306.0,5.3,16.0,330.0,311.02,245.32
2016,6,29,9,45,101.0,359.0,5.35,16.5,444.5,415.18,327.11
2016,6,29,10,0,173.0,412.0,5.4,17.0,559.0,525.19,411.38
2016,6,29,10,15,157.0,426.0,5.4,17.0,563.0,534.71,417.38
2016,6,29,10,30,141.0,440.0,5.4,17.0,567.0,542.79,422.56
2016,6,29,10,45,208.0,443.5,5.45,17.0,636.0,611.1,475.5
2016,6,29,11,0,275.0,447.0,5.5,17.0,705.0,684.43,531.32
2016,6,29,11,15,313.5,440.5,5.5,17.0,738.5,723.62,560.83
2016,6,29,11,30,352.0,434.0,5.5,17.0,772.0,763.51,590.81
2016,6,29,11,45,328.0,447.5,5.55,17.0,764.5,763.59,589.9
2016,6,29,12,0,304.0,461.0,5.6,17.0,757.0,761.86,587.87
2016,6,29,12,15,402.0,426.5,5.7,17.0,817.0,830.55,641.46
2016,6,29,12,30,500.0,392.0,5.8,17.0,877.0,904.0,697.51
2016,6,29,12,45,556.0,358.0,5.95,17.0,892.5,931.09,719.63
2016,6,29,13,0,612.0,324.0,6.1,17.0,908.0,955.59,740.2
2016,6,29,13,15,764.5,221.5,6.15,16.5,940.5,1005.39,780.69
2016,6,29,13,30,917.0,119.0,6.2,16.0,973.0,1038.99,806.7
2016,6,29,13,45,755.0,208.5,6.3,16.0,900.5,974.26,761.57
2016,6,29,14,0,593.0,298.0,6.4,16.0,828.0,899.02,705.81
2016,6,29,14,15,640.5,260.0,6.4,16.0,815.5,898.6,708.52
2016,6,29,14,30,688.0,222.0,6.4,16.0,803.0,892.5,705.99
2016,6,29,14,45,651.0,226.5,6.45,16.0,757.5,848.38,674.51
2016,6,29,15,0,614.0,231.0,6.5,16.0,712.0,803.71,641.63
2016,6,29,15,15,509.0,256.0,6.5,16.0,641.5,719.64,576.65
2016,6,29,15,30,404.0,281.0,6.5,16.0,571.0,642.7,516.15
2016,6,29,15,45,338.0,276.5,6.5,16.0,508.5,564.89,455.81
2016,6,29,16,0,272.0,272.0,6.5,16.0,446.0,498.01,402.94
2016,6,29,16,15,252.5,252.0,6.45,15.5,404.0,452.26,368.05
2016,6,29,16,30,233.0,232.0,6.4,15.0,362.0,407.42,333.27
2016,6,29,16,45,178.5,212.5,6.4,15.0,306.5,336.17,275.43
2016,6,29,17,0,124.0,193.0,6.4,15.0,251.0,275.79,225.72
2016,6,29,17,15,155.5,168.5,6.35,14.5,232.5,261.14,214.7
2016,6,29,17,30,187.0,144.0,6.3,14.0,214.0,243.13,200.06
2016,6,29,17,45,169.0,125.0,6.25,14.0,181.0,206.02,168.23
2016,6,29,18,0,151.0,106.0,6.2,14.0,148.0,170.57,137.39
2016,6,29,18,15,304.5,78.0,6.1,13.5,140.5,191.28,150.24
2016,6,29,18,30,458.0,50.0,6.0,13.0,133.0,188.91,140.09
2016,6,29,18,45,357.0,39.5,5.9,13.0,92.0,129.64,88.59
2016,6,29,19,0,256.0,29.0,5.8,13.0,51.0,81.38,44.97
2016,6,29,19,15,128.0,14.5,5.7,13.0,25.5,29.61,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,134.0,17.0,4.7,13.0,30.0,13.19,0.0
2016,6,30,5,30,268.0,34.0,4.7,13.0,60.0,27.03,16.61
2016,6,30,5,45,367.5,44.0,4.7,13.5,102.5,33.36,23.52
2016,6,30,6,0,467.0,54.0,4.7,14.0,145.0,39.31,29.24
2016,6,30,6,15,233.5,58.5,4.65,14.0,104.0,44.4,30.46
2016,6,30,6,30,0.0,63.0,4.6,14.0,63.0,60.67,46.21
2016,6,30,6,45,0.0,76.5,4.55,14.5,76.5,73.39,56.88
2016,6,30,7,0,0.0,90.0,4.5,15.0,90.0,86.17,67.41
2016,6,30,7,15,0.0,99.0,4.35,15.0,99.0,94.88,74.5
2016,6,30,7,30,0.0,108.0,4.2,15.0,108.0,103.59,81.49
2016,6,30,7,45,0.0,128.0,4.05,15.5,128.0,122.48,96.65
2016,6,30,8,0,0.0,148.0,3.9,16.0,148.0,141.45,111.64
2016,6,30,8,15,2.5,168.0,3.8,16.0,169.5,161.6,127.61
2016,6,30,8,30,5.0,188.0,3.7,16.0,191.0,182.09,143.74
2016,6,30,8,45,10.5,217.0,3.6,16.0,224.0,212.92,168.04
2016,6,30,9,0,16.0,246.0,3.5,16.0,257.0,244.41,192.61
2016,6,30,9,15,31.0,289.5,3.45,16.0,313.5,294.2,231.47
2016,6,30,9,30,46.0,333.0,3.4,16.0,370.0,347.61,272.56
2016,6,30,9,45,75.0,368.5,3.35,16.5,431.5,405.26,316.15
2016,6,30,10,0,104.0,404.0,3.3,17.0,493.0,465.5,360.88
2016,6,30,10,15,70.5,387.5,3.3,17.0,449.0,429.0,332.08
2016,6,30,10,30,37.0,371.0,3.3,17.0,405.0,389.49,301.14
2016,6,30,10,45,103.0,417.5,3.3,17.5,513.5,495.48,381.69
2016,6,30,11,0,169.0,464.0,3.3,18.0,622.0,604.69,461.67
2016,6,30,11,15,169.0,472.0,3.4,18.0,632.0,619.56,471.81
2016,6,30,11,30,169.0,480.0,3.5,18.0,642.0,633.96,482.14
2016,6,30,11,45,173.0,479.0,3.6,18.0,646.5,642.76,488.76
2016,6,30,12,0,177.0,478.0,3.7,18.0,651.0,651.01,495.05
2016,6,30,12,15,189.5,481.0,3.85,18.0,666.0,671.04,510.21
2016,6,30,12,30,202.0,484.0,4.0,18.0,681.0,690.56,524.96
2016,6,30,12,45,253.5,468.0,4.15,18.0,712.5,734.88,558.91
2016,6,30,13,0,305.0,452.0,4.3,18.0,744.0,773.01,588.3
2016,6,30,13,15,262.5,454.5,4.45,18.0,703.0,734.68,560.57
2016,6,30,13,30,220.0,457.0,4.6,18.0,662.0,688.48,527.33
2016,6,30,13,45,221.0,445.0,4.8,18.0,646.5,676.58,520.37
2016,6,30,14,0,222.0,433.0,5.0,18.0,631.0,663.7,512.44
2016,6,30,14,15,226.0,417.0,5.1,18.0,613.0,648.54,502.61
2016,6,30,14,30,230.0,401.0,5.2,18.0,595.0,632.32,491.96
2016,6,30,14,45,229.0,383.0,5.35,18.0,569.5,608.33,475.5
2016,6,30,15,0,228.0,365.0,5.5,18.0,544.0,583.53,458.28
2016,6,30,15,15,244.5,341.5,5.55,17.5,524.5,574.83,454.18
2016,6,30,15,30,261.0,318.0,5.6,17.0,505.0,556.48,442.73
