Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,15,45,237.0,300.0,5.7,17.0,461.5,502.57,401.97
2016,6,30,16,0,213.0,282.0,5.8,17.0,418.0,457.14,367.21
2016,6,30,16,15,464.0,201.0,5.8,17.0,467.5,556.78,451.88
2016,6,30,16,30,715.0,120.0,5.8,17.0,517.0,623.71,508.73
2016,6,30,16,45,683.0,116.0,5.8,17.0,466.0,567.34,463.85
2016,6,30,17,0,651.0,112.0,5.8,17.0,415.0,512.4,419.57
2016,6,30,17,15,612.5,106.0,5.8,16.5,364.5,453.55,371.87
2016,6,30,17,30,574.0,100.0,5.8,16.0,314.0,397.37,325.06
2016,6,30,17,45,517.5,92.5,5.8,16.0,263.5,334.69,271.29
2016,6,30,18,0,461.0,85.0,5.8,16.0,213.0,275.63,219.7
2016,6,30,18,15,389.5,74.5,5.7,15.5,167.0,215.95,167.71
2016,6,30,18,30,318.0,64.0,5.6,15.0,121.0,163.67,121.99
2016,6,30,18,45,220.5,49.0,5.6,15.0,82.5,108.29,75.31
2016,6,30,19,0,123.0,34.0,5.6,15.0,44.0,61.11,34.62
2016,6,30,19,15,61.5,17.0,5.45,14.5,22.0,24.1,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,97.0,18.0,3.5,13.0,27.5,14.03,0.0
2016,7,1,5,30,194.0,36.0,3.5,13.0,55.0,27.96,17.29
2016,7,1,5,45,290.5,48.5,3.5,13.5,95.5,36.77,26.48
2016,7,1,6,0,387.0,61.0,3.5,14.0,136.0,45.15,34.4
2016,7,1,6,15,193.5,53.0,3.45,14.0,90.5,39.52,29.72
2016,7,1,6,30,0.0,45.0,3.4,14.0,45.0,43.46,31.57
2016,7,1,6,45,0.0,55.0,3.4,14.5,55.0,53.14,39.73
2016,7,1,7,0,0.0,65.0,3.4,15.0,65.0,62.82,47.75
2016,7,1,7,15,0.0,78.0,3.35,15.0,78.0,75.43,58.2
2016,7,1,7,30,0.0,91.0,3.3,15.0,91.0,87.79,68.32
2016,7,1,7,45,0.0,116.5,3.3,15.0,116.5,111.82,88.01
2016,7,1,8,0,0.0,142.0,3.3,15.0,142.0,135.88,107.47
2016,7,1,8,15,2.0,162.5,3.3,15.0,164.0,156.26,123.71
2016,7,1,8,30,4.0,183.0,3.3,15.0,186.0,176.93,140.06
2016,7,1,8,45,12.0,220.5,3.3,15.5,229.5,216.97,171.54
2016,7,1,9,0,20.0,258.0,3.3,16.0,273.0,257.93,203.24
2016,7,1,9,15,26.5,286.0,3.3,16.0,307.0,288.08,226.48
2016,7,1,9,30,33.0,314.0,3.3,16.0,341.0,321.11,251.78
2016,7,1,9,45,69.0,359.0,3.35,16.5,417.0,392.01,306.07
2016,7,1,10,0,105.0,404.0,3.4,17.0,493.0,466.18,361.65
2016,7,1,10,15,77.0,397.5,3.4,17.0,464.5,443.63,343.35
2016,7,1,10,30,49.0,391.0,3.4,17.0,436.0,418.61,323.48
2016,7,1,10,45,64.5,416.5,3.45,17.0,476.5,459.82,354.66
2016,7,1,11,0,80.0,442.0,3.5,17.0,517.0,502.08,386.1
2016,7,1,11,15,106.0,459.5,3.6,17.0,560.0,547.02,419.82
2016,7,1,11,30,132.0,477.0,3.7,17.0,603.0,596.22,456.34
2016,7,1,11,45,171.0,480.5,3.8,17.0,645.0,642.29,490.97
2016,7,1,12,0,210.0,484.0,3.9,17.0,687.0,689.11,525.91
2016,7,1,12,15,242.0,477.0,4.0,17.0,711.0,718.76,548.37
2016,7,1,12,30,274.0,470.0,4.1,17.0,735.0,753.28,574.24
2016,7,1,12,45,271.0,466.5,4.2,17.0,727.5,750.86,572.78
2016,7,1,13,0,268.0,463.0,4.3,17.0,720.0,747.21,570.78
2016,7,1,13,15,284.5,450.0,4.4,17.0,719.0,752.08,575.85
2016,7,1,13,30,301.0,437.0,4.5,17.0,718.0,755.49,579.88
2016,7,1,13,45,304.5,424.5,4.6,17.0,703.0,745.02,573.61
2016,7,1,14,0,308.0,412.0,4.7,17.0,688.0,733.14,566.4
2016,7,1,14,15,297.5,400.0,4.75,17.0,659.5,707.0,548.16
2016,7,1,14,30,287.0,388.0,4.8,17.0,631.0,680.02,529.27
2016,7,1,14,45,199.5,377.0,4.9,17.0,543.0,575.03,450.17
2016,7,1,15,0,112.0,366.0,5.0,17.0,455.0,481.35,377.84
2016,7,1,15,15,116.0,347.0,5.0,17.0,434.5,462.38,364.61
2016,7,1,15,30,120.0,328.0,5.0,17.0,414.0,442.72,350.53
2016,7,1,15,45,93.5,299.5,5.05,17.0,364.0,380.79,302.74
2016,7,1,16,0,67.0,271.0,5.1,17.0,314.0,327.84,261.35
2016,7,1,16,15,69.5,251.0,5.05,16.5,292.5,306.66,245.9
2016,7,1,16,30,72.0,231.0,5.0,16.0,271.0,285.11,229.83
2016,7,1,16,45,41.5,194.5,4.95,16.0,217.0,224.53,180.83
2016,7,1,17,0,11.0,158.0,4.9,16.0,163.0,162.6,130.11
2016,7,1,17,15,8.5,141.5,4.85,15.5,145.0,144.43,115.72
2016,7,1,17,30,6.0,125.0,4.8,15.0,127.0,126.5,101.25
2016,7,1,17,45,3.0,106.0,4.75,15.0,107.0,105.99,84.19
2016,7,1,18,0,0.0,87.0,4.7,15.0,87.0,85.77,67.16
2016,7,1,18,15,192.5,71.0,4.6,14.5,106.0,142.39,111.0
2016,7,1,18,30,385.0,55.0,4.5,14.0,125.0,173.82,128.94
2016,7,1,18,45,280.0,43.0,4.4,14.0,85.5,115.22,79.1
2016,7,1,19,0,175.0,31.0,4.3,14.0,46.0,69.26,38.73
2016,7,1,19,15,87.5,15.5,4.1,14.0,23.0,25.75,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,110.0,16.0,1.4,14.0,27.0,12.41,0.0
2016,7,2,5,30,220.0,32.0,1.5,14.0,54.0,24.68,14.45
2016,7,2,5,45,309.0,44.0,1.65,14.0,93.5,33.17,23.31
2016,7,2,6,0,398.0,56.0,1.8,14.0,133.0,41.34,31.05
2016,7,2,6,15,199.0,67.0,1.8,14.0,105.5,55.02,43.53
2016,7,2,6,30,0.0,78.0,1.8,14.0,78.0,73.79,57.32
2016,7,2,6,45,0.0,94.5,1.85,14.5,94.5,89.3,70.25
2016,7,2,7,0,0.0,111.0,1.9,15.0,111.0,104.91,83.0
2016,7,2,7,15,6.5,137.5,1.9,15.0,140.5,130.93,104.06
2016,7,2,7,30,13.0,164.0,1.9,15.0,170.0,157.83,125.61
2016,7,2,7,45,35.5,197.5,1.95,15.5,217.0,193.75,153.68
2016,7,2,8,0,58.0,231.0,2.0,16.0,264.0,235.41,186.12
2016,7,2,8,15,75.5,258.0,2.0,16.0,304.5,271.89,214.56
2016,7,2,8,30,93.0,285.0,2.0,16.0,345.0,310.34,244.32
2016,7,2,8,45,56.0,270.5,2.0,16.5,308.0,284.1,222.93
2016,7,2,9,0,19.0,256.0,2.0,17.0,271.0,255.45,199.51
2016,7,2,9,15,26.5,285.5,2.0,17.0,306.5,287.59,224.24
2016,7,2,9,30,34.0,315.0,2.0,17.0,342.0,322.68,250.76
2016,7,2,9,45,36.5,333.5,2.0,17.0,364.0,344.74,267.03
2016,7,2,10,0,39.0,352.0,2.0,17.0,386.0,367.08,283.47
2016,7,2,10,15,49.0,377.0,2.0,17.0,420.5,401.82,309.28
2016,7,2,10,30,59.0,402.0,2.0,17.0,455.0,437.43,335.43
2016,7,2,10,45,155.0,427.5,2.0,17.5,571.0,549.78,419.22
2016,7,2,11,0,251.0,453.0,2.0,18.0,687.0,668.51,504.18
2016,7,2,11,15,321.5,432.0,2.0,18.0,737.0,722.3,542.81
2016,7,2,11,30,392.0,411.0,2.0,18.0,787.0,778.05,582.82
2016,7,2,11,45,279.5,448.5,2.05,18.0,717.5,717.89,537.55
2016,7,2,12,0,167.0,486.0,2.1,18.0,648.0,649.21,486.46
2016,7,2,12,15,244.5,470.0,2.1,18.0,707.5,718.84,538.2
2016,7,2,12,30,322.0,454.0,2.1,18.0,767.0,784.82,585.57
2016,7,2,12,45,255.0,465.5,2.15,18.0,712.0,733.85,548.35
2016,7,2,13,0,188.0,477.0,2.2,18.0,657.0,675.11,506.25
2016,7,2,13,15,162.5,468.0,2.25,18.0,622.0,641.89,483.16
2016,7,2,13,30,137.0,459.0,2.3,18.0,587.0,608.05,459.18
2016,7,2,13,45,221.5,435.5,2.35,18.0,636.5,667.28,505.24
2016,7,2,14,0,306.0,412.0,2.4,18.0,686.0,731.27,553.25
2016,7,2,14,15,272.5,405.5,2.4,18.0,643.5,688.9,522.69
2016,7,2,14,30,239.0,399.0,2.4,18.0,601.0,646.62,492.71
2016,7,2,14,45,174.5,382.5,2.4,18.0,526.5,558.02,428.21
2016,7,2,15,0,110.0,366.0,2.4,18.0,452.0,471.87,364.25
2016,7,2,15,15,154.0,347.0,2.4,17.5,461.0,495.21,384.94
2016,7,2,15,30,198.0,328.0,2.4,17.0,470.0,507.58,396.93
2016,7,2,15,45,162.5,306.5,2.4,17.0,418.5,450.42,353.9
2016,7,2,16,0,127.0,285.0,2.4,17.0,367.0,395.28,312.12
2016,7,2,16,15,120.5,261.5,2.4,17.0,334.5,361.2,286.75
2016,7,2,16,30,114.0,238.0,2.4,17.0,302.0,327.29,261.06
2016,7,2,16,45,78.0,208.5,2.4,17.0,250.5,262.73,210.15
2016,7,2,17,0,42.0,179.0,2.4,17.0,199.0,207.39,165.82
2016,7,2,17,15,51.5,161.0,2.4,16.5,182.5,192.26,154.47
2016,7,2,17,30,61.0,143.0,2.4,16.0,166.0,176.15,141.81
2016,7,2,17,45,52.0,122.5,2.4,16.0,140.0,148.16,118.61
2016,7,2,18,0,43.0,102.0,2.4,16.0,114.0,121.02,95.78
2016,7,2,18,15,222.5,77.0,2.35,15.5,119.5,159.14,123.53
2016,7,2,18,30,402.0,52.0,2.3,15.0,125.0,175.62,129.01
2016,7,2,18,45,306.5,40.5,2.25,15.0,86.0,119.46,81.12
2016,7,2,19,0,211.0,29.0,2.2,15.0,47.0,73.25,40.01
2016,7,2,19,15,105.5,14.5,2.1,14.5,23.5,26.94,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,110.0,16.0,1.7,14.0,26.5,12.43,0.0
2016,7,3,5,30,220.0,32.0,1.7,14.0,53.0,24.72,14.36
2016,7,3,5,45,311.0,44.0,1.75,14.0,93.0,33.22,23.32
2016,7,3,6,0,402.0,56.0,1.8,14.0,133.0,41.46,31.14
2016,7,3,6,15,229.0,82.0,1.75,14.0,129.0,66.02,53.26
2016,7,3,6,30,56.0,108.0,1.7,14.0,125.0,98.58,76.29
2016,7,3,6,45,66.5,129.0,1.7,14.5,152.0,122.41,95.0
2016,7,3,7,0,77.0,150.0,1.7,15.0,179.0,147.63,115.04
2016,7,3,7,15,57.5,165.5,1.7,15.0,189.5,162.98,128.41
2016,7,3,7,30,38.0,181.0,1.7,15.0,200.0,176.15,139.7
2016,7,3,7,45,55.5,208.5,1.75,15.5,238.5,209.7,165.98
2016,7,3,8,0,73.0,236.0,1.8,16.0,277.0,245.38,193.68
2016,7,3,8,15,198.5,250.5,1.75,16.0,376.0,316.15,248.59
2016,7,3,8,30,324.0,265.0,1.7,16.0,475.0,399.91,313.43
2016,7,3,8,45,340.0,281.5,1.7,16.5,515.5,441.87,344.99
2016,7,3,9,0,356.0,298.0,1.7,17.0,556.0,485.01,376.97
2016,7,3,9,15,363.0,316.5,1.7,17.0,592.0,525.33,406.77
2016,7,3,9,30,370.0,335.0,1.7,17.0,628.0,565.77,436.12
2016,7,3,9,45,366.0,352.5,1.7,17.5,652.5,597.39,457.59
2016,7,3,10,0,362.0,370.0,1.7,18.0,677.0,628.04,477.97
2016,7,3,10,15,380.0,372.5,1.7,18.0,704.5,660.95,501.25
2016,7,3,10,30,398.0,375.0,1.7,18.0,732.0,694.71,524.83
2016,7,3,10,45,365.0,401.5,1.7,18.0,735.0,706.57,531.42
2016,7,3,11,0,332.0,428.0,1.7,18.0,738.0,716.29,536.59
2016,7,3,11,15,363.0,418.5,1.7,18.0,762.5,746.99,558.44
2016,7,3,11,30,394.0,409.0,1.7,18.0,787.0,777.83,580.04
2016,7,3,11,45,336.0,438.5,1.7,18.0,762.0,762.0,566.85
2016,7,3,12,0,278.0,468.0,1.7,18.0,737.0,743.31,552.08
2016,7,3,12,15,191.5,471.5,1.75,18.0,657.5,663.4,495.1
2016,7,3,12,30,105.0,475.0,1.8,18.0,578.0,579.25,434.16
2016,7,3,12,45,77.0,448.5,1.85,18.0,523.5,526.43,396.73
2016,7,3,13,0,49.0,422.0,1.9,18.0,469.0,472.78,357.8
2016,7,3,13,15,54.5,422.0,1.95,18.0,474.0,479.4,363.53
2016,7,3,13,30,60.0,422.0,2.0,18.0,479.0,485.76,368.74
2016,7,3,13,45,108.5,429.5,2.05,18.0,528.0,549.65,417.15
2016,7,3,14,0,157.0,437.0,2.1,18.0,577.0,604.76,458.39
2016,7,3,14,15,107.5,405.0,2.15,18.0,499.5,522.6,398.25
2016,7,3,14,30,58.0,373.0,2.2,18.0,422.0,433.63,332.6
2016,7,3,14,45,45.5,341.0,2.3,18.0,378.5,388.2,299.58
2016,7,3,15,0,33.0,309.0,2.4,18.0,335.0,343.12,266.03
2016,7,3,15,15,105.0,319.0,2.45,18.0,395.5,423.24,330.03
2016,7,3,15,30,177.0,329.0,2.5,18.0,456.0,491.29,383.4
2016,7,3,15,45,106.0,289.0,2.55,18.0,363.5,386.76,303.32
2016,7,3,16,0,35.0,249.0,2.6,18.0,271.0,280.17,220.21
2016,7,3,16,15,112.0,243.0,2.6,17.5,306.5,335.24,266.81
2016,7,3,16,30,189.0,237.0,2.6,17.0,342.0,377.09,301.97
2016,7,3,16,45,99.0,196.5,2.6,17.0,251.0,268.85,215.53
2016,7,3,17,0,9.0,156.0,2.6,17.0,160.0,159.39,126.44
2016,7,3,17,15,4.5,137.0,2.6,16.5,139.0,137.65,109.36
2016,7,3,17,30,0.0,118.0,2.6,16.0,118.0,116.33,92.19
2016,7,3,17,45,276.5,92.0,2.65,16.0,168.5,226.71,183.13
2016,7,3,18,0,553.0,66.0,2.7,16.0,219.0,293.19,231.55
2016,7,3,18,15,487.0,58.0,2.65,15.5,172.5,232.73,178.53
2016,7,3,18,30,421.0,50.0,2.6,15.0,126.0,178.93,131.12
2016,7,3,18,45,325.0,39.0,2.6,15.0,86.5,122.17,82.67
2016,7,3,19,0,229.0,28.0,2.6,15.0,47.0,75.93,41.15
2016,7,3,19,15,114.5,14.0,2.5,14.5,23.5,27.52,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,138.5,14.5,2.25,14.0,27.5,10.96,0.0
2016,7,4,5,30,277.0,29.0,2.3,14.0,55.0,22.46,12.39
2016,7,4,5,45,374.5,38.5,2.35,14.5,96.0,28.56,19.19
2016,7,4,6,0,472.0,48.0,2.4,15.0,137.0,34.27,24.66
2016,7,4,6,15,236.0,48.0,2.35,15.0,92.5,35.04,25.61
2016,7,4,6,30,0.0,48.0,2.3,15.0,48.0,46.36,33.91
2016,7,4,6,45,0.0,58.5,2.3,15.5,58.5,56.53,42.44
2016,7,4,7,0,0.0,69.0,2.3,16.0,69.0,66.7,50.82
2016,7,4,7,15,0.0,90.0,2.2,16.0,90.0,86.57,67.27
2016,7,4,7,30,0.0,111.0,2.1,16.0,111.0,106.32,83.37
2016,7,4,7,45,0.0,133.0,2.05,16.0,133.0,127.05,100.08
2016,7,4,8,0,0.0,155.0,2.0,16.0,155.0,147.87,116.64
2016,7,4,8,15,1.5,168.5,1.95,16.0,169.5,161.58,127.27
2016,7,4,8,30,3.0,182.0,1.9,16.0,184.0,175.47,138.01
2016,7,4,8,45,2.5,177.0,1.9,16.5,179.0,171.12,133.88
2016,7,4,9,0,2.0,172.0,1.9,17.0,174.0,166.56,129.68
2016,7,4,9,15,7.5,212.5,1.9,17.0,219.0,208.78,162.85
2016,7,4,9,30,13.0,253.0,1.9,17.0,264.0,251.63,195.92
2016,7,4,9,45,11.5,246.0,1.9,17.5,256.0,244.97,189.91
2016,7,4,10,0,10.0,239.0,1.9,18.0,248.0,238.03,183.91
2016,7,4,10,15,18.0,290.0,1.9,18.0,306.0,294.05,226.81
2016,7,4,10,30,26.0,341.0,1.9,18.0,364.0,351.49,269.84
2016,7,4,10,45,35.0,371.0,1.9,18.0,403.5,390.39,298.53
2016,7,4,11,0,44.0,401.0,1.9,18.0,443.0,430.08,327.59
2016,7,4,11,15,38.0,394.5,1.9,18.0,431.0,420.97,320.3
2016,7,4,11,30,32.0,388.0,1.9,18.0,419.0,411.32,312.9
2016,7,4,11,45,68.0,431.5,1.9,18.0,498.0,491.05,372.26
2016,7,4,12,0,104.0,475.0,1.9,18.0,577.0,572.4,430.97
2016,7,4,12,15,87.5,465.0,1.9,18.0,551.0,549.21,413.37
2016,7,4,12,30,71.0,455.0,1.9,18.0,525.0,525.15,395.81
2016,7,4,12,45,114.0,466.0,1.9,18.0,575.5,587.55,442.07
2016,7,4,13,0,157.0,477.0,1.9,18.0,626.0,644.1,483.0
2016,7,4,13,15,182.5,467.5,1.9,18.0,638.5,661.45,495.92
2016,7,4,13,30,208.0,458.0,1.9,18.0,651.0,677.75,508.44
2016,7,4,13,45,217.5,444.5,1.9,18.0,642.5,672.82,505.77
2016,7,4,14,0,227.0,431.0,1.9,18.0,634.0,666.72,502.52
2016,7,4,14,15,217.0,417.5,1.9,18.0,606.5,640.72,484.7
2016,7,4,14,30,207.0,404.0,1.9,18.0,579.0,614.19,466.56
2016,7,4,14,45,183.5,387.0,1.95,18.0,537.5,571.18,436.34
2016,7,4,15,0,160.0,370.0,2.0,18.0,496.0,528.59,406.09
2016,7,4,15,15,162.0,350.0,2.0,18.0,472.0,505.47,390.4
2016,7,4,15,30,164.0,330.0,2.0,18.0,448.0,481.64,373.91
2016,7,4,15,45,96.5,286.0,2.05,18.0,354.5,368.92,288.68
2016,7,4,16,0,29.0,242.0,2.1,18.0,261.0,268.22,210.34
2016,7,4,16,15,22.0,216.5,2.15,17.5,230.5,230.19,181.63
2016,7,4,16,30,15.0,191.0,2.2,17.0,200.0,198.96,157.58
2016,7,4,16,45,9.5,170.0,2.25,17.0,175.5,173.87,137.83
2016,7,4,17,0,4.0,149.0,2.3,17.0,151.0,149.26,118.22
2016,7,4,17,15,329.0,113.0,2.35,16.5,236.0,305.89,249.57
2016,7,4,17,30,654.0,77.0,2.4,16.0,321.0,412.39,333.51
2016,7,4,17,45,604.0,71.5,2.45,16.0,270.5,350.83,280.86
2016,7,4,18,0,554.0,66.0,2.5,16.0,220.0,293.65,231.31
2016,7,4,18,15,487.5,58.0,2.5,15.5,173.0,232.95,178.61
2016,7,4,18,30,421.0,50.0,2.5,15.0,126.0,178.97,131.1
2016,7,4,18,45,316.5,39.0,2.55,15.0,86.0,120.26,81.4
2016,7,4,19,0,212.0,28.0,2.6,15.0,46.0,72.3,38.96
2016,7,4,19,15,106.0,14.0,2.6,15.0,23.0,26.49,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,124.0,15.0,2.25,14.0,26.5,11.66,0.0
2016,7,5,5,30,248.0,30.0,2.2,14.0,53.0,23.54,13.11
2016,7,5,5,45,350.0,40.0,2.2,14.0,94.0,30.06,20.51
2016,7,5,6,0,452.0,50.0,2.2,14.0,135.0,36.16,26.42
2016,7,5,6,15,246.5,77.0,2.15,14.0,125.5,61.57,49.31
2016,7,5,6,30,41.0,104.0,2.1,14.0,116.0,94.38,73.32
2016,7,5,6,45,49.0,125.0,2.1,14.5,142.0,117.01,91.32
2016,7,5,7,0,57.0,146.0,2.1,15.0,168.0,140.76,110.32
2016,7,5,7,15,36.0,155.0,2.1,15.0,169.5,149.3,118.1
2016,7,5,7,30,15.0,164.0,2.1,15.0,171.0,158.24,125.92
2016,7,5,7,45,17.5,182.5,2.15,15.5,191.5,177.67,141.12
2016,7,5,8,0,20.0,201.0,2.2,16.0,212.0,197.43,156.37
2016,7,5,8,15,16.0,207.5,2.25,16.0,217.0,203.74,161.06
2016,7,5,8,30,12.0,214.0,2.3,16.0,222.0,209.5,165.26
2016,7,5,8,45,47.0,267.5,2.35,16.5,301.5,276.36,217.53
2016,7,5,9,0,82.0,321.0,2.4,17.0,381.0,349.34,273.35
2016,7,5,9,15,115.5,347.0,2.45,17.0,436.0,398.47,310.76
2016,7,5,9,30,149.0,373.0,2.5,17.0,491.0,452.55,351.62
2016,7,5,9,45,88.0,348.5,2.65,17.0,419.0,395.56,307.33
2016,7,5,10,0,27.0,324.0,2.8,17.0,347.0,331.44,257.1
2016,7,5,10,15,55.5,372.5,2.9,17.0,421.5,402.61,311.87
2016,7,5,10,30,84.0,421.0,3.0,17.0,496.0,476.24,367.1
2016,7,5,10,45,162.5,437.0,3.2,17.5,587.0,565.14,434.01
2016,7,5,11,0,241.0,453.0,3.4,18.0,678.0,659.34,503.29
2016,7,5,11,15,155.5,450.0,3.55,18.0,596.0,585.48,447.19
2016,7,5,11,30,70.0,447.0,3.7,18.0,514.0,505.19,386.04
2016,7,5,11,45,197.5,450.0,3.85,18.0,641.0,637.28,487.54
2016,7,5,12,0,325.0,453.0,4.0,18.0,768.0,773.98,588.6
2016,7,5,12,15,325.0,452.5,4.1,18.0,767.5,780.51,592.78
2016,7,5,12,30,325.0,452.0,4.2,18.0,767.0,785.73,596.9
2016,7,5,12,45,248.0,464.5,4.35,18.0,703.5,725.87,552.64
2016,7,5,13,0,171.0,477.0,4.5,18.0,640.0,658.16,502.53
2016,7,5,13,15,178.5,468.5,4.6,18.0,636.5,658.52,504.15
2016,7,5,13,30,186.0,460.0,4.7,18.0,633.0,657.98,504.84
2016,7,5,13,45,151.0,445.5,4.85,18.0,584.0,608.33,468.41
2016,7,5,14,0,116.0,431.0,5.0,18.0,535.0,558.67,431.64
2016,7,5,14,15,160.5,417.5,5.1,17.5,556.0,586.65,455.99
2016,7,5,14,30,205.0,404.0,5.2,17.0,577.0,612.39,478.44
2016,7,5,14,45,235.5,380.5,5.3,17.0,571.5,612.06,480.32
2016,7,5,15,0,266.0,357.0,5.4,17.0,566.0,617.14,486.22
2016,7,5,15,15,254.0,339.0,5.5,17.0,530.5,580.88,459.74
2016,7,5,15,30,242.0,321.0,5.6,17.0,495.0,544.43,432.97
2016,7,5,15,45,158.0,297.5,5.7,17.0,408.0,437.42,349.37
2016,7,5,16,0,74.0,274.0,5.8,17.0,321.0,336.56,268.87
2016,7,5,16,15,83.0,254.5,5.9,16.5,304.0,320.34,257.71
2016,7,5,16,30,92.0,235.0,6.0,16.0,287.0,303.17,245.39
2016,7,5,16,45,65.5,206.5,6.1,16.0,241.5,252.8,204.68
2016,7,5,17,0,39.0,178.0,6.2,16.0,196.0,204.66,165.39
2016,7,5,17,15,21.5,150.5,6.25,15.5,160.0,160.86,129.66
2016,7,5,17,30,4.0,123.0,6.3,15.0,124.0,123.5,98.82
2016,7,5,17,45,2.0,104.5,6.4,15.0,105.0,104.05,82.62
2016,7,5,18,0,0.0,86.0,6.5,15.0,86.0,84.78,66.35
2016,7,5,18,15,224.0,67.5,6.45,14.5,108.0,149.2,116.27
2016,7,5,18,30,448.0,49.0,6.4,14.0,130.0,185.51,137.09
2016,7,5,18,45,340.5,39.0,6.35,14.0,89.5,125.7,85.52
2016,7,5,19,0,233.0,29.0,6.3,14.0,49.0,77.46,41.87
2016,7,5,19,15,116.5,14.5,6.2,14.0,24.5,28.23,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,103.0,16.0,5.65,14.0,25.5,12.51,0.0
2016,7,6,5,30,206.0,32.0,5.6,14.0,51.0,24.85,13.93
2016,7,6,5,45,304.5,43.5,5.55,14.0,90.5,32.96,22.95
2016,7,6,6,0,403.0,55.0,5.5,14.0,130.0,40.89,30.54
2016,7,6,6,15,201.5,63.0,5.4,14.0,100.5,50.61,39.54
2016,7,6,6,30,0.0,71.0,5.3,14.0,71.0,67.6,52.08
2016,7,6,6,45,0.0,87.0,5.2,14.5,87.0,82.61,64.69
2016,7,6,7,0,0.0,103.0,5.1,15.0,103.0,97.72,77.15
2016,7,6,7,15,0.0,110.0,5.0,15.0,110.0,104.81,82.86
2016,7,6,7,30,0.0,117.0,4.9,15.0,117.0,111.8,88.4
2016,7,6,7,45,0.0,139.5,4.8,15.5,140.0,132.99,105.43
2016,7,6,8,0,0.0,162.0,4.7,16.0,163.0,154.29,122.27
2016,7,6,8,15,2.0,173.0,4.65,16.0,175.0,165.94,131.32
2016,7,6,8,30,4.0,184.0,4.6,16.0,187.0,177.79,140.52
2016,7,6,8,45,8.0,207.5,4.6,16.0,213.5,202.61,160.13
2016,7,6,9,0,12.0,231.0,4.6,16.0,240.0,227.91,179.98
2016,7,6,9,15,26.0,277.0,4.6,16.0,297.5,279.29,220.47
2016,7,6,9,30,40.0,323.0,4.6,16.0,355.0,334.02,263.05
2016,7,6,9,45,27.5,297.5,4.65,16.5,320.0,304.37,238.8
2016,7,6,10,0,15.0,272.0,4.7,17.0,285.0,273.33,213.62
2016,7,6,10,15,22.0,310.5,4.75,17.0,330.5,316.83,247.42
2016,7,6,10,30,29.0,349.0,4.8,17.0,376.0,361.64,281.76
2016,7,6,10,45,167.0,392.5,4.85,17.0,548.5,526.16,410.86
2016,7,6,11,0,305.0,436.0,4.9,17.0,721.0,699.66,541.87
2016,7,6,11,15,164.5,397.5,4.95,17.0,552.0,542.35,421.57
2016,7,6,11,30,24.0,359.0,5.0,17.0,383.0,372.04,288.38
2016,7,6,11,45,468.5,233.5,5.05,17.0,687.5,689.21,544.17
2016,7,6,12,0,913.0,108.0,5.1,17.0,992.0,998.51,768.02
2016,7,6,12,15,913.0,108.0,5.25,17.0,991.5,1010.73,775.61
2016,7,6,12,30,913.0,108.0,5.4,17.0,991.0,1019.79,783.06
2016,7,6,12,45,677.5,249.5,5.55,17.0,902.0,943.24,730.28
2016,7,6,13,0,442.0,391.0,5.7,17.0,813.0,853.39,659.34
2016,7,6,13,15,667.0,252.0,5.85,17.0,877.5,939.26,730.84
2016,7,6,13,30,892.0,113.0,6.0,17.0,942.0,1008.03,780.82
2016,7,6,13,45,640.5,245.0,6.2,17.0,833.0,899.67,704.5
2016,7,6,14,0,389.0,377.0,6.4,17.0,724.0,775.79,606.79
2016,7,6,14,15,310.0,388.5,6.5,16.5,659.5,707.32,556.03
2016,7,6,14,30,231.0,400.0,6.6,16.0,595.0,632.66,499.49
2016,7,6,14,45,198.5,385.0,6.75,16.0,548.0,582.97,462.04
2016,7,6,15,0,166.0,370.0,6.9,16.0,501.0,534.09,424.68
2016,7,6,15,15,336.0,303.5,6.9,16.0,550.0,613.93,492.98
2016,7,6,15,30,506.0,237.0,6.9,16.0,599.0,682.24,551.07
2016,7,6,15,45,298.5,258.0,6.95,16.0,468.0,514.44,416.67
2016,7,6,16,0,91.0,279.0,7.0,16.0,337.0,354.9,285.64
2016,7,6,16,15,106.5,258.5,6.9,15.5,321.5,341.62,276.93
2016,7,6,16,30,122.0,238.0,6.8,15.0,306.0,332.99,271.46
2016,7,6,16,45,117.0,215.0,6.75,15.0,275.0,300.46,245.54
2016,7,6,17,0,112.0,192.0,6.7,15.0,244.0,268.12,219.45
2016,7,6,17,15,126.5,169.0,6.6,15.0,221.5,246.52,202.06
2016,7,6,17,30,141.0,146.0,6.5,15.0,199.0,223.26,182.73
2016,7,6,17,45,129.0,125.0,6.45,15.0,168.0,188.89,153.5
2016,7,6,18,0,117.0,104.0,6.4,15.0,137.0,155.58,124.72
2016,7,6,18,15,274.0,75.5,6.3,14.5,131.0,178.89,139.98
2016,7,6,18,30,431.0,47.0,6.2,14.0,125.0,178.62,131.79
2016,7,6,18,45,332.5,37.0,6.1,14.0,85.5,121.81,82.58
2016,7,6,19,0,234.0,27.0,6.0,14.0,46.0,75.54,40.17
2016,7,6,19,15,117.0,13.5,5.85,14.0,23.0,27.28,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,138.0,13.5,3.55,14.0,25.5,10.22,0.0
2016,7,7,5,30,276.0,27.0,3.5,14.0,51.0,20.82,10.61
2016,7,7,5,45,376.5,35.0,3.45,14.5,91.0,25.64,16.57
2016,7,7,6,0,477.0,43.0,3.4,15.0,131.0,30.18,21.0
2016,7,7,6,15,238.5,59.5,3.4,15.0,103.5,42.49,32.19
2016,7,7,6,30,0.0,76.0,3.4,15.0,76.0,71.89,55.49
2016,7,7,6,45,0.0,92.5,3.4,15.0,92.5,87.39,68.56
2016,7,7,7,0,0.0,109.0,3.4,15.0,109.0,103.0,81.51
2016,7,7,7,15,0.0,123.5,3.4,15.0,123.5,116.91,92.87
2016,7,7,7,30,0.0,138.0,3.4,15.0,138.0,130.86,104.1
2016,7,7,7,45,27.5,182.5,3.45,15.5,198.0,177.79,141.41
2016,7,7,8,0,55.0,227.0,3.5,16.0,258.0,230.28,182.84
2016,7,7,8,15,61.0,250.0,3.55,16.0,287.5,258.04,204.69
2016,7,7,8,30,67.0,273.0,3.6,16.0,317.0,286.54,227.0
2016,7,7,8,45,62.0,290.0,3.65,16.0,332.5,304.5,240.75
2016,7,7,9,0,57.0,307.0,3.7,16.0,348.0,321.94,253.95
2016,7,7,9,15,468.0,198.0,3.8,16.0,564.5,479.56,383.57
2016,7,7,9,30,879.0,89.0,3.9,16.0,781.0,677.45,539.85
2016,7,7,9,45,877.5,96.0,4.05,16.5,812.0,720.84,569.3
2016,7,7,10,0,876.0,103.0,4.2,17.0,843.0,762.09,597.75
2016,7,7,10,15,882.5,104.0,4.3,17.0,871.5,801.62,625.73
2016,7,7,10,30,889.0,105.0,4.4,17.0,900.0,839.26,652.39
2016,7,7,10,45,893.0,106.5,4.55,17.0,921.0,873.16,676.66
2016,7,7,11,0,897.0,108.0,4.7,17.0,942.0,904.67,699.26
2016,7,7,11,15,900.0,108.5,4.8,17.0,956.5,931.76,718.41
2016,7,7,11,30,903.0,109.0,4.9,17.0,971.0,956.15,735.73
2016,7,7,11,45,904.0,109.5,5.05,17.0,978.5,975.81,750.2
2016,7,7,12,0,905.0,110.0,5.2,17.0,986.0,992.49,762.71
2016,7,7,12,15,905.0,110.0,5.25,17.0,986.0,1004.66,771.43
2016,7,7,12,30,905.0,110.0,5.3,17.0,986.0,1013.7,778.11
2016,7,7,12,45,899.0,113.0,5.4,17.0,977.0,1016.62,781.03
2016,7,7,13,0,893.0,116.0,5.5,17.0,968.0,1016.34,781.86
2016,7,7,13,15,678.0,243.0,5.55,17.0,884.0,941.05,729.44
2016,7,7,13,30,463.0,370.0,5.6,17.0,800.0,854.04,661.05
2016,7,7,13,45,397.5,386.5,5.7,17.0,750.0,803.83,624.08
2016,7,7,14,0,332.0,403.0,5.8,17.0,700.0,747.56,582.11
2016,7,7,14,15,323.0,391.5,5.85,16.5,672.5,723.01,566.08
2016,7,7,14,30,314.0,380.0,5.9,16.0,645.0,697.49,549.02
2016,7,7,14,45,320.0,361.0,5.95,16.0,621.0,676.96,535.1
2016,7,7,15,0,326.0,342.0,6.0,16.0,597.0,654.9,519.94
2016,7,7,15,15,393.0,298.5,6.05,16.0,590.5,657.88,525.74
2016,7,7,15,30,460.0,255.0,6.1,16.0,584.0,663.09,532.85
2016,7,7,15,45,637.5,172.5,6.15,16.0,597.0,704.68,570.68
2016,7,7,16,0,815.0,90.0,6.2,16.0,610.0,721.17,585.67
2016,7,7,16,15,578.0,151.0,6.2,15.5,505.5,589.76,483.29
2016,7,7,16,30,341.0,212.0,6.2,15.0,401.0,459.81,377.02
2016,7,7,16,45,317.5,194.0,6.2,15.0,357.0,410.84,338.06
2016,7,7,17,0,294.0,176.0,6.2,15.0,313.0,363.31,299.43
2016,7,7,17,15,285.5,155.0,6.15,15.0,275.0,322.26,265.6
2016,7,7,17,30,277.0,134.0,6.1,15.0,237.0,281.54,231.31
2016,7,7,17,45,260.0,115.5,6.1,15.0,200.5,240.28,195.81
2016,7,7,18,0,243.0,97.0,6.1,15.0,164.0,200.46,160.85
2016,7,7,18,15,353.5,70.5,6.0,14.5,145.5,199.98,155.92
2016,7,7,18,30,464.0,44.0,5.9,14.0,127.0,184.61,135.74
2016,7,7,18,45,370.0,34.5,5.8,14.0,87.5,127.62,85.91
2016,7,7,19,0,276.0,25.0,5.7,14.0,48.0,80.58,41.92
2016,7,7,19,15,138.0,12.5,5.65,14.0,24.0,28.78,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,41.5,14.0,3.45,14.0,17.5,13.76,0.0
2016,7,8,5,30,83.0,28.0,3.4,14.0,35.0,23.37,12.38
2016,7,8,5,45,121.5,45.0,3.4,14.5,63.5,36.75,26.12
2016,7,8,6,0,160.0,62.0,3.4,15.0,92.0,49.67,38.1
2016,7,8,6,15,180.0,81.5,3.35,15.0,124.5,63.92,51.13
2016,7,8,6,30,200.0,101.0,3.3,15.0,157.0,92.46,66.58
2016,7,8,6,45,211.0,121.5,3.3,15.0,191.5,123.76,89.99
2016,7,8,7,0,222.0,142.0,3.3,15.0,226.0,156.58,116.51
2016,7,8,7,15,271.5,158.0,3.25,15.0,275.0,195.42,147.46
2016,7,8,7,30,321.0,174.0,3.2,15.0,324.0,239.66,183.64
2016,7,8,7,45,307.5,199.0,3.15,15.5,356.0,276.49,215.17
2016,7,8,8,0,294.0,224.0,3.1,16.0,388.0,311.97,244.76
2016,7,8,8,15,562.5,150.5,3.1,16.0,499.5,376.67,296.22
2016,7,8,8,30,831.0,77.0,3.1,16.0,611.0,473.41,374.39
2016,7,8,8,45,845.5,78.5,3.1,16.5,654.0,524.63,415.8
2016,7,8,9,0,860.0,80.0,3.1,17.0,697.0,575.92,456.15
2016,7,8,9,15,870.0,81.5,3.15,17.0,735.5,624.21,494.12
2016,7,8,9,30,880.0,83.0,3.2,17.0,774.0,671.67,530.34
2016,7,8,9,45,888.5,83.5,3.25,17.0,808.0,716.06,561.79
2016,7,8,10,0,897.0,84.0,3.3,17.0,842.0,759.04,591.93
2016,7,8,10,15,903.0,85.0,3.4,17.0,869.5,798.92,619.86
2016,7,8,10,30,909.0,86.0,3.5,17.0,897.0,836.81,646.25
2016,7,8,10,45,913.5,86.0,3.6,17.5,918.5,870.28,668.15
2016,7,8,11,0,918.0,86.0,3.7,18.0,940.0,901.31,688.24
2016,7,8,11,15,920.5,86.5,3.75,18.0,954.5,928.43,706.59
2016,7,8,11,30,923.0,87.0,3.8,18.0,969.0,952.75,723.04
2016,7,8,11,45,924.5,87.0,3.9,18.0,976.0,972.7,736.87
2016,7,8,12,0,926.0,87.0,4.0,18.0,983.0,989.62,748.73
2016,7,8,12,15,926.0,87.5,4.1,18.0,983.0,1002.45,757.92
2016,7,8,12,30,926.0,88.0,4.2,18.0,983.0,1012.09,765.06
2016,7,8,12,45,916.5,93.0,4.3,18.0,973.5,1013.6,766.8
2016,7,8,13,0,907.0,98.0,4.4,18.0,964.0,1011.84,766.57
2016,7,8,13,15,904.5,97.5,4.55,18.0,949.5,1008.19,765.9
2016,7,8,13,30,902.0,97.0,4.7,18.0,935.0,1001.31,763.07
2016,7,8,13,45,897.5,96.5,4.9,18.0,913.5,989.26,757.1
2016,7,8,14,0,893.0,96.0,5.1,18.0,892.0,974.12,748.95
2016,7,8,14,15,887.0,95.0,5.25,18.0,864.0,954.02,736.88
2016,7,8,14,30,881.0,94.0,5.4,18.0,836.0,931.08,722.73
2016,7,8,14,45,873.0,92.5,5.6,18.0,802.0,903.05,705.13
2016,7,8,15,0,865.0,91.0,5.8,18.0,768.0,872.56,685.52
2016,7,8,15,15,854.5,89.0,5.9,17.5,729.0,837.06,662.8
2016,7,8,15,30,844.0,87.0,6.0,17.0,690.0,799.61,638.3
2016,7,8,15,45,831.0,85.0,6.1,17.0,647.0,758.4,609.43
2016,7,8,16,0,818.0,83.0,6.2,17.0,604.0,715.84,579.17
2016,7,8,16,15,535.0,156.0,6.15,17.0,486.0,564.15,459.81
2016,7,8,16,30,252.0,229.0,6.1,17.0,368.0,417.92,339.04
2016,7,8,16,45,258.5,204.5,6.1,17.0,335.5,384.89,313.69
2016,7,8,17,0,265.0,180.0,6.1,17.0,303.0,350.67,286.57
2016,7,8,17,15,213.5,162.5,6.0,16.5,254.0,291.66,238.41
2016,7,8,17,30,162.0,145.0,5.9,16.0,205.0,232.54,189.6
2016,7,8,17,45,379.0,99.5,5.8,16.0,211.0,280.05,227.49
2016,7,8,18,0,596.0,54.0,5.7,16.0,217.0,296.65,235.69
2016,7,8,18,15,533.0,47.5,5.55,15.5,171.0,236.61,181.97
2016,7,8,18,30,470.0,41.0,5.4,15.0,125.0,182.94,133.53
2016,7,8,18,45,374.5,32.5,5.3,15.0,86.0,126.41,84.34
2016,7,8,19,0,279.0,24.0,5.2,15.0,47.0,79.86,40.71
2016,7,8,19,15,139.5,12.0,5.1,15.0,23.5,28.41,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.5,11.5,0.9,15.0,25.0,11.3,0.0
2016,7,9,5,30,315.0,23.0,0.9,15.0,50.0,17.24,7.45
2016,7,9,5,45,409.0,31.0,0.9,15.5,90.0,22.27,13.58
2016,7,9,6,0,503.0,39.0,0.9,16.0,130.0,26.97,18.11
2016,7,9,6,15,562.5,44.0,1.0,16.0,176.0,31.57,22.43
2016,7,9,6,30,622.0,49.0,1.1,16.0,222.0,68.53,33.57
2016,7,9,6,45,662.5,53.0,1.2,16.5,271.0,111.36,59.98
2016,7,9,7,0,703.0,57.0,1.3,17.0,320.0,158.77,96.61
2016,7,9,7,15,732.0,60.0,1.35,17.0,369.5,207.25,138.27
2016,7,9,7,30,761.0,63.0,1.4,17.0,419.0,258.72,183.82
2016,7,9,7,45,783.0,65.5,1.5,17.5,467.5,313.63,232.01
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,366.77,278.0
2016,7,9,8,15,822.0,70.0,1.7,18.0,562.5,418.85,322.7
2016,7,9,8,30,839.0,72.0,1.8,18.0,609.0,471.71,366.87
2016,7,9,8,45,852.0,73.5,1.95,18.5,652.5,522.53,407.77
2016,7,9,9,0,865.0,75.0,2.1,19.0,696.0,573.27,447.43
2016,7,9,9,15,875.0,76.5,2.25,19.0,734.5,621.8,485.29
2016,7,9,9,30,885.0,78.0,2.4,19.0,773.0,669.51,521.35
2016,7,9,9,45,885.5,84.0,2.55,19.0,805.0,713.71,552.61
2016,7,9,10,0,886.0,90.0,2.7,19.0,837.0,755.91,582.25
2016,7,9,10,15,892.0,91.0,2.8,19.0,865.0,795.45,609.56
2016,7,9,10,30,898.0,92.0,2.9,19.0,893.0,833.04,635.37
2016,7,9,10,45,905.0,91.0,3.05,19.0,915.5,867.4,659.17
2016,7,9,11,0,912.0,90.0,3.2,19.0,938.0,899.49,681.39
2016,7,9,11,15,915.0,90.5,3.3,19.0,952.5,926.98,700.13
2016,7,9,11,30,918.0,91.0,3.4,19.0,967.0,951.71,717.05
2016,7,9,11,45,922.0,90.0,3.5,19.0,975.0,973.02,731.71
2016,7,9,12,0,926.0,89.0,3.6,19.0,983.0,991.38,744.47
2016,7,9,12,15,705.0,241.0,3.7,19.0,922.0,947.19,714.93
2016,7,9,12,30,484.0,393.0,3.8,19.0,861.0,888.63,668.56
2016,7,9,12,45,704.0,241.0,3.95,19.0,915.0,960.91,726.86
2016,7,9,13,0,924.0,89.0,4.1,19.0,969.0,1019.47,767.35
2016,7,9,13,15,921.0,88.5,4.25,19.0,954.5,1015.26,765.38
2016,7,9,13,30,918.0,88.0,4.4,19.0,940.0,1007.76,761.75
2016,7,9,13,45,917.0,85.5,4.6,19.0,919.5,996.87,756.84
2016,7,9,14,0,916.0,83.0,4.8,19.0,899.0,982.73,749.64
2016,7,9,14,15,910.0,82.0,4.95,19.0,871.0,962.2,737.54
2016,7,9,14,30,904.0,81.0,5.1,19.0,843.0,938.75,723.33
2016,7,9,14,45,692.5,180.0,5.3,19.0,749.0,838.73,654.36
2016,7,9,15,0,481.0,279.0,5.5,19.0,655.0,734.32,575.6
2016,7,9,15,15,437.5,280.5,5.7,18.5,609.0,684.93,540.95
2016,7,9,15,30,394.0,282.0,5.9,18.0,563.0,629.48,500.86
2016,7,9,15,45,372.5,267.5,6.1,18.0,520.0,583.83,467.2
2016,7,9,16,0,351.0,253.0,6.3,18.0,477.0,538.62,433.27
2016,7,9,16,15,275.0,244.0,6.45,17.5,411.0,460.81,372.63
2016,7,9,16,30,199.0,235.0,6.6,17.0,345.0,382.13,310.2
2016,7,9,16,45,484.5,149.0,6.75,17.0,382.5,474.87,390.44
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,525.69,434.39
2016,7,9,17,15,742.0,60.0,6.9,16.5,370.5,472.72,390.25
2016,7,9,17,30,714.0,57.0,6.9,16.0,321.0,418.76,344.26
2016,7,9,17,45,669.0,53.5,6.95,16.0,271.0,358.57,291.32
2016,7,9,18,0,624.0,50.0,7.0,16.0,221.0,302.18,240.39
2016,7,9,18,15,565.0,44.5,6.9,15.5,175.0,243.04,187.0
2016,7,9,18,30,506.0,39.0,6.8,15.0,129.0,190.68,139.05
2016,7,9,18,45,400.5,31.5,6.7,15.0,88.5,131.08,87.2
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,82.39,41.44
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,29.31,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,133.0,13.5,5.2,15.0,24.5,13.27,0.0
2016,7,10,5,30,266.0,27.0,5.3,15.0,49.0,21.15,10.09
2016,7,10,5,45,370.0,36.5,5.4,15.0,90.0,27.33,17.87
2016,7,10,6,0,474.0,46.0,5.5,15.0,131.0,33.11,23.51
2016,7,10,6,15,332.5,74.0,5.6,15.0,143.0,53.98,42.32
2016,7,10,6,30,191.0,102.0,5.7,15.0,155.0,91.97,66.72
2016,7,10,6,45,208.0,121.5,5.85,15.5,190.0,122.68,89.25
2016,7,10,7,0,225.0,141.0,6.0,16.0,225.0,155.49,115.33
2016,7,10,7,15,491.5,108.5,6.05,16.0,327.5,195.89,139.62
2016,7,10,7,30,758.0,76.0,6.1,16.0,430.0,268.55,194.8
2016,7,10,7,45,782.5,79.0,6.2,16.5,480.5,321.28,242.51
2016,7,10,8,0,807.0,82.0,6.3,17.0,531.0,376.11,291.39
2016,7,10,8,15,444.5,179.5,6.3,17.0,430.5,351.35,278.3
2016,7,10,8,30,82.0,277.0,6.3,17.0,330.0,296.98,235.86
2016,7,10,8,45,479.0,183.5,6.3,17.0,523.5,422.34,338.91
2016,7,10,9,0,876.0,90.0,6.3,17.0,717.0,592.9,477.22
2016,7,10,9,15,887.0,91.5,6.25,17.0,757.5,642.72,517.06
2016,7,10,9,30,898.0,93.0,6.2,17.0,798.0,691.77,555.76
2016,7,10,9,45,710.0,195.5,6.2,17.5,768.5,692.85,551.8
2016,7,10,10,0,522.0,298.0,6.2,18.0,739.0,679.07,535.71
2016,7,10,10,15,725.0,198.5,6.2,18.0,832.5,766.87,607.05
2016,7,10,10,30,928.0,99.0,6.2,18.0,926.0,864.05,677.78
2016,7,10,10,45,932.5,100.0,6.25,18.0,948.5,899.27,702.45
2016,7,10,11,0,937.0,101.0,6.3,18.0,971.0,932.01,725.56
2016,7,10,11,15,940.5,101.5,6.35,18.0,986.0,960.71,745.75
2016,7,10,11,30,944.0,102.0,6.4,18.0,1001.0,986.6,763.95
2016,7,10,11,45,946.0,102.0,6.5,18.0,1009.0,1007.61,779.04
2016,7,10,12,0,948.0,102.0,6.6,18.0,1017.0,1025.54,792.05
2016,7,10,12,15,948.5,102.0,6.65,18.0,1017.5,1038.82,801.6
2016,7,10,12,30,949.0,102.0,6.7,18.0,1018.0,1048.82,808.95
2016,7,10,12,45,947.0,102.0,6.75,18.5,1010.0,1052.99,810.75
2016,7,10,13,0,945.0,102.0,6.8,19.0,1002.0,1053.77,810.3
2016,7,10,13,15,942.5,101.5,6.8,19.0,987.5,1050.15,808.19
2016,7,10,13,30,940.0,101.0,6.8,19.0,973.0,1043.16,803.83
2016,7,10,13,45,938.0,99.0,6.8,19.0,951.5,1031.74,796.48
2016,7,10,14,0,936.0,97.0,6.8,19.0,930.0,1017.02,786.91
2016,7,10,14,15,930.0,96.0,6.75,18.5,901.5,996.28,774.38
2016,7,10,14,30,924.0,95.0,6.7,18.0,873.0,972.55,759.73
2016,7,10,14,45,918.0,93.0,6.7,18.0,838.5,944.88,741.03
2016,7,10,15,0,912.0,91.0,6.7,18.0,804.0,914.49,720.33
2016,7,10,15,15,902.0,89.0,6.65,18.0,763.5,878.08,694.93
2016,7,10,15,30,892.0,87.0,6.6,18.0,723.0,839.53,667.85
2016,7,10,15,45,879.5,84.5,6.6,18.0,678.5,796.51,637.45
