Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,16,0,867.0,82.0,6.6,18.0,634.0,751.96,605.61
2016,7,10,16,15,850.0,80.0,6.6,18.0,586.0,703.43,570.37
2016,7,10,16,30,833.0,78.0,6.6,18.0,538.0,654.23,534.17
2016,7,10,16,45,810.0,75.0,6.6,18.0,487.0,602.53,493.53
2016,7,10,17,0,787.0,72.0,6.6,18.0,436.0,548.19,449.49
2016,7,10,17,15,756.0,68.5,6.6,17.5,384.0,489.67,401.7
2016,7,10,17,30,725.0,65.0,6.6,17.0,332.0,432.9,353.86
2016,7,10,17,45,679.5,60.5,6.6,17.0,280.5,370.72,299.64
2016,7,10,18,0,634.0,56.0,6.6,17.0,229.0,313.34,248.16
2016,7,10,18,15,568.5,49.5,6.55,16.5,180.5,250.41,192.06
2016,7,10,18,30,503.0,43.0,6.5,16.0,132.0,194.1,141.25
2016,7,10,18,45,392.5,34.5,6.45,15.5,90.0,132.41,88.25
2016,7,10,19,0,282.0,26.0,6.4,15.0,48.0,81.96,41.01
2016,7,10,19,15,141.0,13.0,6.3,15.0,24.0,29.45,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,128.0,13.0,3.6,14.0,23.5,12.78,0.0
2016,7,11,5,30,256.0,26.0,3.5,14.0,47.0,20.28,9.22
2016,7,11,5,45,362.0,35.5,3.4,14.5,88.0,26.51,17.19
2016,7,11,6,0,468.0,45.0,3.3,15.0,129.0,32.32,22.83
2016,7,11,6,15,533.5,52.0,3.15,15.0,176.0,35.6,26.05
2016,7,11,6,30,599.0,59.0,3.0,15.0,223.0,71.19,37.37
2016,7,11,6,45,407.0,100.0,2.95,15.5,222.0,121.24,79.55
2016,7,11,7,0,215.0,141.0,2.9,16.0,221.0,153.53,113.77
2016,7,11,7,15,283.0,153.5,2.9,16.0,275.0,192.86,144.2
2016,7,11,7,30,351.0,166.0,2.9,16.0,329.0,239.5,181.69
2016,7,11,7,45,336.0,191.0,2.9,16.5,362.0,277.51,214.33
2016,7,11,8,0,321.0,216.0,2.9,17.0,395.0,313.99,244.87
2016,7,11,8,15,185.0,238.5,2.9,17.0,343.5,297.89,234.4
2016,7,11,8,30,49.0,261.0,2.9,17.0,292.0,266.89,210.17
2016,7,11,8,45,47.0,277.5,2.95,17.5,309.5,285.01,223.73
2016,7,11,9,0,45.0,294.0,3.0,18.0,327.0,302.93,236.79
2016,7,11,9,15,67.5,326.5,3.1,18.0,378.5,350.64,273.51
2016,7,11,9,30,90.0,359.0,3.2,18.0,430.0,400.62,311.52
2016,7,11,9,45,159.0,379.5,3.35,18.5,511.5,473.95,367.27
2016,7,11,10,0,228.0,400.0,3.5,19.0,593.0,553.91,426.91
2016,7,11,10,15,250.5,410.0,3.65,19.0,628.5,592.44,455.33
2016,7,11,10,30,273.0,420.0,3.8,19.0,664.0,632.37,484.78
2016,7,11,10,45,195.5,437.0,3.95,19.0,614.0,593.06,453.92
2016,7,11,11,0,118.0,454.0,4.1,19.0,564.0,549.23,419.58
2016,7,11,11,15,162.0,463.5,4.25,19.0,616.5,604.42,461.49
2016,7,11,11,30,206.0,473.0,4.4,19.0,669.0,661.33,504.08
2016,7,11,11,45,215.0,475.5,4.6,19.0,681.5,679.16,517.6
2016,7,11,12,0,224.0,478.0,4.8,19.0,694.0,696.53,531.02
2016,7,11,12,15,213.0,479.5,5.05,19.0,685.5,692.62,528.73
2016,7,11,12,30,202.0,481.0,5.3,19.0,677.0,687.6,525.7
2016,7,11,12,45,152.5,473.0,5.55,19.0,620.0,633.41,485.54
2016,7,11,13,0,103.0,465.0,5.8,19.0,563.0,571.25,439.03
2016,7,11,13,15,111.0,459.5,6.0,19.0,564.0,582.06,448.18
2016,7,11,13,30,119.0,454.0,6.2,19.0,565.0,585.47,451.74
2016,7,11,13,45,168.0,442.5,6.45,19.0,595.0,622.35,481.99
2016,7,11,14,0,217.0,431.0,6.7,19.0,625.0,657.45,510.79
2016,7,11,14,15,208.5,417.0,6.85,18.5,598.5,632.56,493.85
2016,7,11,14,30,200.0,403.0,7.0,18.0,572.0,607.09,476.48
2016,7,11,14,45,261.5,372.5,7.2,18.0,583.0,635.83,501.56
2016,7,11,15,0,323.0,342.0,7.4,18.0,594.0,652.56,517.53
2016,7,11,15,15,417.0,288.0,7.45,18.0,596.0,675.21,538.87
2016,7,11,15,30,511.0,234.0,7.5,18.0,598.0,683.58,549.33
2016,7,11,15,45,447.5,239.0,7.55,18.0,543.0,620.79,500.38
2016,7,11,16,0,384.0,244.0,7.6,18.0,488.0,554.11,448.12
2016,7,11,16,15,303.5,238.0,7.6,17.5,421.5,474.96,385.76
2016,7,11,16,30,223.0,232.0,7.6,17.0,355.0,395.24,321.97
2016,7,11,16,45,170.5,211.5,7.6,17.0,300.0,330.84,269.69
2016,7,11,17,0,118.0,191.0,7.6,17.0,245.0,270.83,220.41
2016,7,11,17,15,103.5,167.5,7.55,16.5,211.0,232.73,189.6
2016,7,11,17,30,89.0,144.0,7.5,16.0,177.0,191.33,155.52
2016,7,11,17,45,80.5,123.5,7.5,16.0,149.5,162.13,130.85
2016,7,11,18,0,72.0,103.0,7.5,16.0,122.0,133.69,106.44
2016,7,11,18,15,273.0,74.5,7.4,15.5,125.5,177.39,138.21
2016,7,11,18,30,474.0,46.0,7.3,15.0,129.0,189.06,138.52
2016,7,11,18,45,370.0,36.0,7.2,15.0,88.0,128.78,86.19
2016,7,11,19,0,266.0,26.0,7.1,15.0,47.0,78.93,38.84
2016,7,11,19,15,133.0,13.0,6.95,14.5,23.5,28.43,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,149.5,12.0,5.45,14.0,24.0,11.8,0.0
2016,7,12,5,30,299.0,24.0,5.4,14.0,48.0,18.46,7.56
2016,7,12,5,45,401.0,32.5,5.35,14.5,88.5,23.87,14.87
2016,7,12,6,0,503.0,41.0,5.3,15.0,129.0,28.93,19.81
2016,7,12,6,15,251.5,61.0,5.25,15.0,105.0,43.94,33.41
2016,7,12,6,30,0.0,81.0,5.2,15.0,81.0,75.89,58.85
2016,7,12,6,45,0.0,99.5,5.2,15.0,99.5,93.2,73.49
2016,7,12,7,0,0.0,118.0,5.2,15.0,118.0,110.66,88.04
2016,7,12,7,15,5.0,137.5,5.15,15.0,140.0,130.17,103.88
2016,7,12,7,30,10.0,157.0,5.1,15.0,162.0,150.34,120.13
2016,7,12,7,45,30.5,189.5,5.1,15.5,206.0,184.43,147.11
2016,7,12,8,0,51.0,222.0,5.1,16.0,250.0,223.94,178.36
2016,7,12,8,15,115.0,252.5,5.1,16.0,324.0,280.07,222.94
2016,7,12,8,30,179.0,283.0,5.1,16.0,398.0,345.9,275.3
2016,7,12,8,45,532.5,182.0,5.2,16.5,555.5,448.01,358.48
2016,7,12,9,0,886.0,81.0,5.3,17.0,713.0,588.52,471.74
2016,7,12,9,15,896.5,82.5,5.35,17.0,753.0,638.52,511.71
2016,7,12,9,30,907.0,84.0,5.4,17.0,793.0,687.7,550.36
2016,7,12,9,45,645.0,219.0,5.45,17.0,735.0,667.82,530.38
2016,7,12,10,0,383.0,354.0,5.5,17.0,677.0,626.63,492.91
2016,7,12,10,15,658.5,221.5,5.55,17.0,798.5,735.55,582.47
2016,7,12,10,30,934.0,89.0,5.6,17.0,920.0,858.17,673.49
2016,7,12,10,45,938.5,89.5,5.65,17.0,942.5,893.15,697.75
2016,7,12,11,0,943.0,90.0,5.7,17.0,965.0,925.62,720.6
2016,7,12,11,15,946.5,90.5,5.7,17.0,980.0,954.52,740.57
2016,7,12,11,30,950.0,91.0,5.7,17.0,995.0,980.58,758.51
2016,7,12,11,45,952.0,91.0,5.7,17.0,1003.0,1001.74,773.02
2016,7,12,12,0,954.0,91.0,5.7,17.0,1011.0,1019.78,785.41
2016,7,12,12,15,955.0,91.0,5.7,17.0,1012.0,1033.63,794.96
2016,7,12,12,30,956.0,91.0,5.7,17.0,1013.0,1044.19,802.32
2016,7,12,12,45,949.0,95.0,5.75,17.5,1004.0,1047.5,803.55
2016,7,12,13,0,942.0,99.0,5.8,18.0,995.0,1047.42,802.58
2016,7,12,13,15,940.0,98.5,5.85,18.0,981.0,1044.33,801.21
2016,7,12,13,30,938.0,98.0,5.9,18.0,967.0,1037.86,797.62
2016,7,12,13,45,936.0,96.5,5.95,18.0,946.0,1027.01,791.07
2016,7,12,14,0,934.0,95.0,6.0,18.0,925.0,1012.84,782.3
2016,7,12,14,15,928.5,94.0,6.05,18.0,897.0,992.63,769.32
2016,7,12,14,30,923.0,93.0,6.1,18.0,869.0,969.39,754.23
2016,7,12,14,45,916.5,91.0,6.2,18.0,834.5,941.28,735.91
2016,7,12,15,0,910.0,89.0,6.3,18.0,800.0,910.47,715.55
2016,7,12,15,15,900.0,87.5,6.35,17.5,760.5,874.65,692.48
2016,7,12,15,30,890.0,86.0,6.4,17.0,721.0,836.68,667.56
2016,7,12,15,45,878.0,84.0,6.5,17.0,676.5,794.65,638.2
2016,7,12,16,0,866.0,82.0,6.6,17.0,632.0,751.05,607.31
2016,7,12,16,15,849.0,79.5,6.55,17.0,584.0,701.98,571.36
2016,7,12,16,30,832.0,77.0,6.5,17.0,536.0,652.23,534.47
2016,7,12,16,45,810.0,74.0,6.5,17.0,485.5,601.17,494.22
2016,7,12,17,0,788.0,71.0,6.5,17.0,435.0,547.38,450.45
2016,7,12,17,15,757.5,67.5,6.4,16.5,383.0,489.05,402.49
2016,7,12,17,30,727.0,64.0,6.3,16.0,331.0,432.42,354.48
2016,7,12,17,45,683.5,59.0,6.2,16.0,279.5,370.45,300.18
2016,7,12,18,0,640.0,54.0,6.1,16.0,228.0,312.12,247.69
2016,7,12,18,15,574.5,48.0,5.95,15.5,179.5,250.34,192.28
2016,7,12,18,30,509.0,42.0,5.8,15.0,131.0,194.29,141.48
2016,7,12,18,45,401.0,33.0,5.65,15.0,89.0,132.39,87.8
2016,7,12,19,0,293.0,24.0,5.5,15.0,47.0,81.19,38.65
2016,7,12,19,15,146.5,12.0,5.45,15.0,23.5,28.95,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,143.0,12.5,3.85,14.0,23.5,12.29,0.0
2016,7,13,5,30,286.0,25.0,3.8,14.0,47.0,19.54,7.97
2016,7,13,5,45,394.0,34.0,3.8,14.5,88.5,25.35,16.12
2016,7,13,6,0,502.0,43.0,3.8,15.0,130.0,30.79,21.44
2016,7,13,6,15,251.0,64.0,3.7,15.0,107.5,46.32,35.52
2016,7,13,6,30,0.0,85.0,3.6,15.0,85.0,79.15,61.58
2016,7,13,6,45,2.0,103.5,3.5,15.5,104.0,96.74,76.18
2016,7,13,7,0,4.0,122.0,3.4,16.0,123.0,114.68,90.78
2016,7,13,7,15,10.5,142.5,3.3,16.0,147.0,135.64,107.64
2016,7,13,7,30,17.0,163.0,3.2,16.0,171.0,157.44,125.05
2016,7,13,7,45,17.0,178.0,3.15,16.5,187.0,173.08,137.22
2016,7,13,8,0,17.0,193.0,3.1,17.0,203.0,188.71,149.21
2016,7,13,8,15,19.0,211.0,3.05,17.0,223.0,207.91,164.18
2016,7,13,8,30,21.0,229.0,3.0,17.0,243.0,227.37,179.22
2016,7,13,8,45,33.0,260.5,3.0,17.5,284.0,262.17,205.94
2016,7,13,9,0,45.0,292.0,3.0,18.0,325.0,301.01,235.42
2016,7,13,9,15,60.5,321.5,3.0,18.0,368.0,341.58,266.39
2016,7,13,9,30,76.0,351.0,3.0,18.0,411.0,383.75,298.27
2016,7,13,9,45,120.0,378.0,3.0,18.5,477.0,444.69,343.98
2016,7,13,10,0,164.0,405.0,3.0,19.0,543.0,510.32,392.3
2016,7,13,10,15,214.5,413.0,3.05,19.0,600.0,566.52,434.21
2016,7,13,10,30,265.0,421.0,3.1,19.0,657.0,626.52,478.45
2016,7,13,10,45,335.0,404.0,3.2,19.0,710.0,681.72,519.86
2016,7,13,11,0,405.0,387.0,3.3,19.0,763.0,741.51,564.16
2016,7,13,11,15,455.5,381.5,3.4,19.0,810.5,796.19,603.72
2016,7,13,11,30,506.0,376.0,3.5,19.0,858.0,851.77,643.56
2016,7,13,11,45,448.0,395.5,3.65,19.5,824.5,828.73,624.99
2016,7,13,12,0,390.0,415.0,3.8,20.0,791.0,798.76,602.09
2016,7,13,12,15,328.0,441.5,3.95,20.0,757.5,772.27,582.22
2016,7,13,12,30,266.0,468.0,4.1,20.0,724.0,743.42,560.42
2016,7,13,12,45,240.0,469.5,4.35,20.0,699.5,717.28,542.37
2016,7,13,13,0,214.0,471.0,4.6,20.0,675.0,695.38,527.39
2016,7,13,13,15,234.5,459.0,4.75,20.0,679.0,705.07,536.2
2016,7,13,13,30,255.0,447.0,4.9,20.0,683.0,720.81,549.11
2016,7,13,13,45,242.0,438.0,5.1,20.0,657.5,698.27,533.77
2016,7,13,14,0,229.0,429.0,5.3,20.0,632.0,667.17,512.34
2016,7,13,14,15,240.0,411.5,5.45,20.0,618.5,664.98,512.37
2016,7,13,14,30,251.0,394.0,5.6,20.0,605.0,653.59,505.68
2016,7,13,14,45,226.5,380.0,5.75,20.0,564.5,603.88,469.58
2016,7,13,15,0,202.0,366.0,5.9,20.0,524.0,562.47,439.21
2016,7,13,15,15,195.0,346.0,6.0,19.5,492.5,530.37,416.83
2016,7,13,15,30,188.0,326.0,6.1,19.0,461.0,497.99,393.88
2016,7,13,15,45,168.0,304.5,6.25,19.0,419.5,453.48,360.21
2016,7,13,16,0,148.0,283.0,6.4,19.0,378.0,409.87,326.83
2016,7,13,16,15,145.5,260.0,6.4,19.0,347.0,378.32,302.89
2016,7,13,16,30,143.0,237.0,6.4,19.0,316.0,346.57,278.47
2016,7,13,16,45,437.0,162.0,6.4,19.0,369.5,458.7,373.57
2016,7,13,17,0,731.0,87.0,6.4,19.0,423.0,531.3,433.88
2016,7,13,17,15,696.5,82.0,6.3,18.5,371.5,473.06,386.11
2016,7,13,17,30,662.0,77.0,6.2,18.0,320.0,415.77,338.16
2016,7,13,17,45,611.0,72.0,6.15,17.5,269.0,353.78,285.15
2016,7,13,18,0,560.0,67.0,6.1,17.0,218.0,296.25,234.6
2016,7,13,18,15,488.5,59.0,5.95,16.5,170.5,233.49,179.31
2016,7,13,18,30,417.0,51.0,5.8,16.0,123.0,177.99,130.05
2016,7,13,18,45,306.5,39.5,5.65,16.0,83.0,117.77,78.88
2016,7,13,19,0,196.0,28.0,5.5,16.0,43.0,68.17,32.31
2016,7,13,19,15,98.0,14.0,5.35,16.0,21.5,25.17,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,104.0,13.5,2.75,15.0,21.5,13.27,0.0
2016,7,14,5,30,208.0,27.0,2.7,15.0,43.0,21.06,8.5
2016,7,14,5,45,325.0,37.5,2.65,15.5,83.5,28.78,18.93
2016,7,14,6,0,442.0,48.0,2.6,16.0,124.0,35.41,25.38
2016,7,14,6,15,221.0,65.5,2.5,16.0,103.5,52.22,40.56
2016,7,14,6,30,0.0,83.0,2.4,16.0,83.0,77.43,59.87
2016,7,14,6,45,1.5,102.0,2.35,16.5,102.5,95.36,74.71
2016,7,14,7,0,3.0,121.0,2.3,17.0,122.0,113.61,89.52
2016,7,14,7,15,8.0,140.0,2.25,17.0,143.5,132.88,104.94
2016,7,14,7,30,13.0,159.0,2.2,17.0,165.0,152.8,120.74
2016,7,14,7,45,19.0,181.0,2.2,17.5,191.0,176.34,139.07
2016,7,14,8,0,25.0,203.0,2.2,18.0,217.0,200.63,157.79
2016,7,14,8,15,22.0,214.5,2.2,18.0,227.5,212.33,166.7
2016,7,14,8,30,19.0,226.0,2.2,18.0,238.0,223.63,175.21
2016,7,14,8,45,28.0,255.0,2.2,18.5,274.5,254.52,198.67
2016,7,14,9,0,37.0,284.0,2.2,19.0,311.0,289.08,224.6
2016,7,14,9,15,41.0,305.0,2.2,19.0,336.5,314.25,243.4
2016,7,14,9,30,45.0,326.0,2.2,19.0,362.0,339.89,262.44
2016,7,14,9,45,60.5,355.0,2.2,19.0,405.0,381.59,293.65
2016,7,14,10,0,76.0,384.0,2.2,19.0,448.0,424.76,325.53
2016,7,14,10,15,86.5,403.5,2.25,19.0,478.5,456.32,348.56
2016,7,14,10,30,97.0,423.0,2.3,19.0,509.0,488.6,372.04
2016,7,14,10,45,104.5,437.0,2.4,19.5,532.0,513.64,389.48
2016,7,14,11,0,112.0,451.0,2.5,20.0,555.0,541.01,408.49
2016,7,14,11,15,134.5,462.5,2.6,20.0,589.0,578.37,435.85
2016,7,14,11,30,157.0,474.0,2.7,20.0,623.0,616.52,463.57
2016,7,14,11,45,161.5,473.5,2.85,20.0,628.0,626.14,470.77
2016,7,14,12,0,166.0,473.0,3.0,20.0,633.0,635.28,477.84
2016,7,14,12,15,157.5,477.5,3.15,20.0,629.0,636.11,478.54
2016,7,14,12,30,149.0,482.0,3.3,20.0,625.0,636.12,478.73
2016,7,14,12,45,131.5,474.5,3.45,20.0,600.0,614.13,463.1
2016,7,14,13,0,114.0,467.0,3.6,20.0,575.0,591.29,446.85
2016,7,14,13,15,139.5,462.5,3.75,19.5,593.0,613.84,465.69
2016,7,14,13,30,165.0,458.0,3.9,19.0,611.0,635.57,483.77
2016,7,14,13,45,148.0,445.0,4.05,19.0,580.0,605.47,462.21
2016,7,14,14,0,131.0,432.0,4.2,19.0,549.0,574.99,440.44
2016,7,14,14,15,151.5,418.0,4.3,19.0,549.0,579.23,445.31
2016,7,14,14,30,172.0,404.0,4.4,19.0,549.0,582.09,449.13
2016,7,14,14,45,130.5,380.5,4.55,19.0,487.5,516.48,400.38
2016,7,14,15,0,89.0,357.0,4.7,19.0,426.0,444.34,346.09
2016,7,14,15,15,74.0,330.5,4.8,18.5,386.0,401.77,314.91
2016,7,14,15,30,59.0,304.0,4.9,18.0,346.0,359.8,283.56
2016,7,14,15,45,44.0,272.0,5.0,18.0,302.5,312.72,247.23
2016,7,14,16,0,29.0,240.0,5.1,18.0,259.0,266.55,211.15
2016,7,14,16,15,21.0,213.5,5.1,18.0,226.5,226.63,179.77
2016,7,14,16,30,13.0,187.0,5.1,18.0,194.0,193.71,153.66
2016,7,14,16,45,6.5,163.5,5.2,18.0,167.0,165.49,131.13
2016,7,14,17,0,0.0,140.0,5.3,18.0,140.0,137.86,108.84
2016,7,14,17,15,0.0,112.5,5.3,17.5,112.5,110.25,86.61
2016,7,14,17,30,0.0,85.0,5.3,17.0,85.0,82.72,64.05
2016,7,14,17,45,0.0,71.5,5.3,17.0,71.5,69.42,53.0
2016,7,14,18,0,0.0,58.0,5.3,17.0,58.0,56.12,41.77
2016,7,14,18,15,205.0,54.0,5.15,16.5,89.5,131.93,101.11
2016,7,14,18,30,410.0,50.0,5.0,16.0,121.0,174.79,127.51
2016,7,14,18,45,306.0,38.0,4.9,16.0,81.5,115.98,77.28
2016,7,14,19,0,202.0,26.0,4.8,16.0,42.0,66.64,30.21
2016,7,14,19,15,101.0,13.0,4.65,15.5,21.0,24.46,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,2.35,14.0,5.0,4.91,0.0
2016,7,15,5,30,0.0,10.0,2.4,14.0,10.0,9.64,0.59
2016,7,15,5,45,0.0,20.5,2.45,14.5,20.5,19.78,11.29
2016,7,15,6,0,0.0,31.0,2.5,15.0,31.0,29.93,20.67
2016,7,15,6,15,0.0,43.0,2.35,15.0,43.0,41.53,31.28
2016,7,15,6,30,0.0,55.0,2.2,15.0,55.0,53.15,39.62
2016,7,15,6,45,0.0,68.0,2.1,15.5,68.0,65.46,49.99
2016,7,15,7,0,0.0,81.0,2.0,16.0,81.0,77.76,60.14
2016,7,15,7,15,0.0,107.5,1.9,16.0,107.5,102.37,80.46
2016,7,15,7,30,0.0,134.0,1.8,16.0,134.0,127.07,100.52
2016,7,15,7,45,7.5,162.0,1.7,16.5,166.0,155.63,123.01
2016,7,15,8,0,15.0,190.0,1.6,17.0,198.0,185.17,145.95
2016,7,15,8,15,24.0,217.0,1.6,17.0,231.5,215.4,169.47
2016,7,15,8,30,33.0,244.0,1.6,17.0,265.0,243.85,191.41
2016,7,15,8,45,27.5,251.0,1.6,17.0,269.0,250.6,196.17
2016,7,15,9,0,22.0,258.0,1.6,17.0,273.0,258.68,201.98
2016,7,15,9,15,20.5,266.5,1.65,17.0,281.5,267.57,208.47
2016,7,15,9,30,19.0,275.0,1.7,17.0,290.0,276.26,214.77
2016,7,15,9,45,25.5,304.0,1.75,17.5,325.0,308.94,239.16
2016,7,15,10,0,32.0,333.0,1.8,18.0,360.0,343.62,264.63
2016,7,15,10,15,71.0,380.0,1.85,18.0,443.0,421.74,323.54
2016,7,15,10,30,110.0,427.0,1.9,18.0,526.0,503.98,384.03
2016,7,15,10,45,101.0,435.0,1.95,18.5,527.5,508.7,385.76
2016,7,15,11,0,92.0,443.0,2.0,19.0,529.0,513.49,388.03
2016,7,15,11,15,85.0,446.5,2.05,19.0,527.0,514.93,388.75
2016,7,15,11,30,78.0,450.0,2.1,19.0,525.0,515.74,389.06
2016,7,15,11,45,57.0,425.5,2.15,19.0,480.5,474.73,358.89
2016,7,15,12,0,36.0,401.0,2.2,19.0,436.0,432.41,327.64
2016,7,15,12,15,39.5,408.5,2.25,19.0,447.0,445.28,337.5
2016,7,15,12,30,43.0,416.0,2.3,19.0,458.0,458.12,347.06
2016,7,15,12,45,44.5,415.0,2.4,19.0,458.0,460.19,348.9
2016,7,15,13,0,46.0,414.0,2.5,19.0,458.0,462.03,350.67
2016,7,15,13,15,40.0,396.0,2.5,18.5,434.5,438.65,334.2
2016,7,15,13,30,34.0,378.0,2.5,18.0,411.0,414.96,317.49
2016,7,15,13,45,29.0,355.0,2.55,18.0,382.5,386.89,296.93
2016,7,15,14,0,24.0,332.0,2.6,18.0,354.0,351.07,270.41
2016,7,15,14,15,24.5,321.5,2.65,18.0,343.0,348.58,269.09
2016,7,15,14,30,25.0,311.0,2.7,18.0,332.0,338.35,261.83
2016,7,15,14,45,24.0,298.5,2.75,18.0,318.0,317.12,246.15
2016,7,15,15,0,23.0,286.0,2.8,18.0,304.0,303.38,236.15
2016,7,15,15,15,18.0,260.0,2.8,18.0,273.5,272.41,212.57
2016,7,15,15,30,13.0,234.0,2.8,18.0,243.0,241.67,189.0
2016,7,15,15,45,11.5,219.5,2.85,18.0,227.5,225.71,176.98
2016,7,15,16,0,10.0,205.0,2.9,18.0,212.0,209.83,164.9
2016,7,15,16,15,5.5,183.0,2.95,17.5,186.5,184.23,145.15
2016,7,15,16,30,1.0,161.0,3.0,17.0,161.0,158.99,125.43
2016,7,15,16,45,0.5,149.5,3.05,17.0,149.5,147.37,116.44
2016,7,15,17,0,0.0,138.0,3.1,17.0,138.0,135.83,107.39
2016,7,15,17,15,0.0,108.5,3.2,16.5,108.5,106.19,83.47
2016,7,15,17,30,0.0,79.0,3.3,16.0,79.0,76.68,59.21
2016,7,15,17,45,260.0,75.5,3.4,16.0,145.5,201.2,162.6
2016,7,15,18,0,520.0,72.0,3.5,16.0,212.0,285.65,225.98
2016,7,15,18,15,445.5,63.0,3.5,15.5,164.5,222.91,171.11
2016,7,15,18,30,371.0,54.0,3.5,15.0,117.0,166.97,122.19
2016,7,15,18,45,261.0,41.0,3.5,15.0,78.5,108.38,72.82
2016,7,15,19,0,151.0,28.0,3.5,15.0,40.0,60.07,26.81
2016,7,15,19,15,75.5,14.0,3.4,15.0,20.0,22.43,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,102.0,12.5,2.4,15.0,20.0,12.29,0.0
2016,7,16,5,30,204.0,25.0,2.4,15.0,40.0,19.92,6.57
2016,7,16,5,45,330.5,34.5,2.45,15.0,80.5,26.16,16.64
2016,7,16,6,0,457.0,44.0,2.5,15.0,121.0,32.01,22.47
2016,7,16,6,15,228.5,45.0,2.45,15.0,83.5,32.01,22.83
2016,7,16,6,30,0.0,46.0,2.4,15.0,46.0,44.43,32.23
2016,7,16,6,45,0.0,57.0,2.4,15.5,57.0,55.08,41.23
2016,7,16,7,0,0.0,68.0,2.4,16.0,68.0,65.73,50.06
2016,7,16,7,15,0.0,67.0,2.4,16.0,67.0,64.76,49.11
2016,7,16,7,30,0.0,66.0,2.4,16.0,66.0,63.8,48.14
2016,7,16,7,45,0.0,85.0,2.4,16.5,85.0,82.22,63.18
2016,7,16,8,0,0.0,104.0,2.4,17.0,104.0,100.28,77.66
2016,7,16,8,15,5.5,155.0,2.45,17.0,158.5,150.59,118.28
2016,7,16,8,30,11.0,206.0,2.5,17.0,213.0,201.36,158.53
2016,7,16,8,45,17.5,234.0,2.55,17.5,246.0,232.05,182.03
2016,7,16,9,0,24.0,262.0,2.6,18.0,279.0,263.52,205.9
2016,7,16,9,15,15.0,231.0,2.6,18.0,242.0,230.77,179.8
2016,7,16,9,30,6.0,200.0,2.6,18.0,205.0,196.53,152.54
2016,7,16,9,45,10.5,237.5,2.65,18.0,246.5,236.06,183.38
2016,7,16,10,0,15.0,275.0,2.7,18.0,288.0,276.11,214.1
2016,7,16,10,15,38.5,337.0,2.75,18.0,371.0,355.2,274.74
2016,7,16,10,30,62.0,399.0,2.8,18.0,454.0,436.8,335.91
2016,7,16,10,45,36.5,321.5,2.9,18.5,354.5,343.76,264.68
2016,7,16,11,0,11.0,244.0,3.0,19.0,255.0,246.39,189.42
2016,7,16,11,15,17.5,300.0,3.1,19.0,317.5,307.43,236.46
2016,7,16,11,30,24.0,356.0,3.2,19.0,380.0,372.44,285.4
2016,7,16,11,45,20.0,329.0,3.3,19.0,349.0,339.92,260.65
2016,7,16,12,0,16.0,302.0,3.4,19.0,318.0,310.3,238.27
2016,7,16,12,15,13.0,260.5,3.5,19.0,273.5,267.08,205.38
2016,7,16,12,30,10.0,219.0,3.6,19.0,229.0,223.61,171.98
2016,7,16,12,45,11.5,247.0,3.7,19.0,258.5,252.94,194.84
2016,7,16,13,0,13.0,275.0,3.8,19.0,288.0,282.41,217.55
2016,7,16,13,15,21.0,318.0,3.9,19.0,338.0,333.48,256.9
2016,7,16,13,30,29.0,361.0,4.0,19.0,388.0,392.52,301.8
2016,7,16,13,45,26.5,345.0,4.1,19.0,369.0,374.14,288.06
2016,7,16,14,0,24.0,329.0,4.2,19.0,350.0,355.59,274.4
2016,7,16,14,15,34.5,342.0,4.25,18.5,371.5,379.54,293.99
2016,7,16,14,30,45.0,355.0,4.3,18.0,393.0,403.23,313.32
2016,7,16,14,45,25.5,278.5,4.35,18.0,300.0,305.07,238.05
2016,7,16,15,0,6.0,202.0,4.4,18.0,207.0,203.38,158.44
2016,7,16,15,15,5.0,193.5,4.45,18.0,197.5,194.0,151.48
2016,7,16,15,30,4.0,185.0,4.5,18.0,188.0,184.68,144.39
2016,7,16,15,45,2.5,177.0,4.55,18.0,179.0,175.52,137.39
2016,7,16,16,0,1.0,169.0,4.6,18.0,170.0,166.49,130.48
2016,7,16,16,15,0.5,151.0,4.65,17.5,151.5,148.2,116.34
2016,7,16,16,30,0.0,133.0,4.7,17.0,133.0,129.97,102.06
2016,7,16,16,45,0.0,124.0,4.8,17.0,124.0,121.17,95.2
2016,7,16,17,0,0.0,115.0,4.9,17.0,115.0,112.4,88.29
2016,7,16,17,15,0.0,89.5,4.9,17.0,89.5,86.98,67.44
2016,7,16,17,30,0.0,64.0,4.9,17.0,64.0,61.86,46.58
2016,7,16,17,45,285.0,64.0,4.95,17.0,140.0,199.06,160.58
2016,7,16,18,0,570.0,64.0,5.0,17.0,216.0,295.96,233.75
2016,7,16,18,15,497.0,56.5,5.0,16.5,168.0,232.8,177.98
2016,7,16,18,30,424.0,49.0,5.0,16.0,120.0,177.06,128.62
2016,7,16,18,45,313.0,37.5,5.0,15.5,80.5,116.58,77.32
2016,7,16,19,0,202.0,26.0,5.0,15.0,41.0,66.05,27.67
2016,7,16,19,15,101.0,13.0,4.95,15.0,20.5,24.29,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,138.5,11.0,4.35,15.0,21.0,10.81,0.0
2016,7,17,5,30,277.0,22.0,4.4,15.0,42.0,17.09,4.19
2016,7,17,5,45,391.0,30.5,4.45,15.0,82.5,22.57,13.52
2016,7,17,6,0,505.0,39.0,4.5,15.0,123.0,27.71,18.66
2016,7,17,6,15,252.5,43.5,4.5,15.0,85.5,30.95,21.86
2016,7,17,6,30,0.0,48.0,4.5,15.0,48.0,46.37,33.85
2016,7,17,6,45,0.0,59.5,4.5,15.5,59.5,57.5,43.26
2016,7,17,7,0,0.0,71.0,4.5,16.0,71.0,68.59,52.46
2016,7,17,7,15,0.0,97.5,4.5,16.0,97.5,93.27,73.0
2016,7,17,7,30,0.0,124.0,4.5,16.0,124.0,117.99,93.29
2016,7,17,7,45,1.5,145.0,4.5,16.0,146.0,138.3,109.66
2016,7,17,8,0,3.0,166.0,4.5,16.0,168.0,158.88,126.09
2016,7,17,8,15,9.0,191.0,4.55,16.0,197.0,185.28,147.1
2016,7,17,8,30,15.0,216.0,4.6,16.0,226.0,212.44,168.59
2016,7,17,8,45,15.0,226.5,4.65,16.5,237.0,223.76,176.91
2016,7,17,9,0,15.0,237.0,4.7,17.0,248.0,235.04,185.15
2016,7,17,9,15,22.0,268.5,4.8,17.0,285.5,270.33,212.77
2016,7,17,9,30,29.0,300.0,4.9,17.0,323.0,305.0,239.67
2016,7,17,9,45,182.5,334.5,5.0,17.5,487.0,448.1,353.19
2016,7,17,10,0,336.0,369.0,5.1,18.0,651.0,604.47,473.11
2016,7,17,10,15,209.0,391.5,5.2,18.0,569.0,541.48,422.29
2016,7,17,10,30,82.0,414.0,5.3,18.0,487.0,467.6,362.84
2016,7,17,10,45,192.0,423.0,5.4,18.0,599.0,576.28,448.02
2016,7,17,11,0,302.0,432.0,5.5,18.0,711.0,692.17,536.36
2016,7,17,11,15,209.5,449.5,5.55,18.0,644.5,633.87,490.12
2016,7,17,11,30,117.0,467.0,5.6,18.0,578.0,572.37,441.46
2016,7,17,11,45,210.0,461.5,5.7,18.0,662.5,660.46,510.24
2016,7,17,12,0,303.0,456.0,5.8,18.0,747.0,755.39,582.43
2016,7,17,12,15,321.0,450.0,5.9,18.0,758.5,773.96,596.54
2016,7,17,12,30,339.0,444.0,6.0,18.0,770.0,791.56,610.33
2016,7,17,12,45,617.0,286.0,6.15,18.0,873.5,918.88,713.41
2016,7,17,13,0,895.0,128.0,6.3,18.0,977.0,1029.22,794.01
2016,7,17,13,15,676.5,248.0,6.4,17.5,883.5,944.32,735.41
2016,7,17,13,30,458.0,368.0,6.5,17.0,790.0,847.32,660.4
2016,7,17,13,45,467.0,353.5,6.65,17.0,775.5,839.03,656.41
2016,7,17,14,0,476.0,339.0,6.8,17.0,761.0,828.57,650.44
2016,7,17,14,15,397.5,357.0,6.85,17.0,701.5,765.69,602.35
2016,7,17,14,30,319.0,375.0,6.9,17.0,642.0,697.61,550.09
2016,7,17,14,45,205.0,365.5,7.0,17.0,534.5,569.03,450.64
2016,7,17,15,0,91.0,356.0,7.1,17.0,427.0,445.27,352.55
2016,7,17,15,15,123.5,341.0,7.15,17.0,431.5,463.66,368.98
2016,7,17,15,30,156.0,326.0,7.2,17.0,436.0,471.67,377.1
2016,7,17,15,45,484.5,211.5,7.25,17.0,523.0,620.94,504.05
2016,7,17,16,0,813.0,97.0,7.3,17.0,610.0,730.03,593.98
2016,7,17,16,15,793.5,94.0,7.3,16.5,562.0,680.42,557.86
2016,7,17,16,30,774.0,91.0,7.3,16.0,514.0,630.42,520.73
2016,7,17,16,45,751.5,86.5,7.3,16.0,464.0,576.78,477.61
2016,7,17,17,0,729.0,82.0,7.3,16.0,414.0,523.58,433.85
2016,7,17,17,15,465.5,110.0,7.25,15.5,312.5,375.53,310.92
2016,7,17,17,30,202.0,138.0,7.2,15.0,211.0,249.26,204.61
2016,7,17,17,45,184.0,118.5,7.2,15.0,177.0,210.29,171.24
2016,7,17,18,0,166.0,99.0,7.2,15.0,143.0,172.96,138.64
2016,7,17,18,15,297.0,72.5,7.05,14.5,130.5,182.5,142.09
2016,7,17,18,30,428.0,46.0,6.9,14.0,118.0,174.73,127.76
2016,7,17,18,45,319.0,35.0,6.8,14.0,78.5,115.12,76.28
2016,7,17,19,0,210.0,24.0,6.7,14.0,39.0,65.31,25.68
2016,7,17,19,15,105.0,12.0,6.55,14.0,19.5,23.66,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,117.5,11.0,3.95,14.0,19.0,10.81,0.0
2016,7,18,5,30,235.0,22.0,3.9,14.0,38.0,17.2,3.54
2016,7,18,5,45,351.0,31.5,3.85,14.0,77.5,23.59,14.4
2016,7,18,6,0,467.0,41.0,3.8,14.0,117.0,29.56,20.36
2016,7,18,6,15,234.5,64.0,3.75,14.0,102.5,46.68,35.92
2016,7,18,6,30,2.0,87.0,3.7,14.0,88.0,80.47,62.85
2016,7,18,6,45,8.0,106.0,3.7,14.5,109.0,99.03,78.17
2016,7,18,7,0,14.0,125.0,3.7,15.0,130.0,118.4,93.84
2016,7,18,7,15,11.5,139.0,3.65,15.0,143.5,132.49,105.47
2016,7,18,7,30,9.0,153.0,3.6,15.0,157.0,146.25,116.67
2016,7,18,7,45,4.5,150.0,3.6,15.5,152.0,143.75,114.17
2016,7,18,8,0,0.0,147.0,3.6,16.0,147.0,140.32,110.86
2016,7,18,8,15,42.5,209.5,3.6,16.0,236.5,213.47,169.53
2016,7,18,8,30,85.0,272.0,3.6,16.0,326.0,293.06,232.46
2016,7,18,8,45,96.0,296.0,3.6,16.0,361.0,326.73,258.56
2016,7,18,9,0,107.0,320.0,3.6,16.0,396.0,361.54,285.43
2016,7,18,9,15,177.5,337.5,3.65,16.0,472.0,426.81,336.59
2016,7,18,9,30,248.0,355.0,3.7,16.0,548.0,499.07,392.47
2016,7,18,9,45,571.0,225.5,3.8,16.5,695.0,618.96,489.34
2016,7,18,10,0,894.0,96.0,3.9,17.0,842.0,761.95,597.57
2016,7,18,10,15,900.5,97.0,4.0,17.0,870.5,802.67,625.61
2016,7,18,10,30,907.0,98.0,4.1,17.0,899.0,841.44,652.74
2016,7,18,10,45,912.0,98.0,4.25,17.5,921.0,875.82,675.6
2016,7,18,11,0,917.0,98.0,4.4,18.0,943.0,907.78,696.83
2016,7,18,11,15,920.0,98.5,4.5,18.0,958.0,935.85,716.5
2016,7,18,11,30,923.0,99.0,4.6,18.0,973.0,961.13,734.28
2016,7,18,11,45,925.0,99.0,4.7,18.0,981.0,982.04,749.13
2016,7,18,12,0,927.0,99.0,4.8,18.0,989.0,999.9,761.98
2016,7,18,12,15,927.5,98.5,4.85,18.0,989.0,1012.65,771.01
2016,7,18,12,30,928.0,98.0,4.9,18.0,989.0,1022.16,777.95
2016,7,18,12,45,933.5,93.5,5.0,18.0,983.5,1029.25,783.79
2016,7,18,13,0,939.0,89.0,5.1,18.0,978.0,1032.96,787.43
2016,7,18,13,15,936.5,88.5,5.15,18.0,963.5,1029.4,785.79
2016,7,18,13,30,934.0,88.0,5.2,18.0,949.0,1022.47,781.96
2016,7,18,13,45,932.0,86.0,5.3,18.0,928.0,1011.09,775.56
2016,7,18,14,0,930.0,84.0,5.4,18.0,907.0,996.4,766.9
2016,7,18,14,15,924.5,83.0,5.45,18.0,879.0,976.18,754.05
2016,7,18,14,30,919.0,82.0,5.5,18.0,851.0,952.95,739.1
2016,7,18,14,45,913.5,80.0,5.55,18.0,817.0,925.73,721.3
2016,7,18,15,0,908.0,78.0,5.6,18.0,783.0,895.76,701.47
2016,7,18,15,15,898.5,76.5,5.6,17.5,743.5,860.3,678.58
2016,7,18,15,30,889.0,75.0,5.6,17.0,704.0,822.65,653.87
2016,7,18,15,45,877.5,72.5,5.6,17.0,660.0,780.33,624.16
2016,7,18,16,0,866.0,70.0,5.6,17.0,616.0,736.4,592.95
2016,7,18,16,15,849.5,68.0,5.6,17.0,568.5,688.06,558.0
2016,7,18,16,30,833.0,66.0,5.6,17.0,521.0,639.0,522.03
2016,7,18,16,45,812.0,63.5,5.6,17.0,471.0,586.1,480.95
2016,7,18,17,0,791.0,61.0,5.6,17.0,421.0,533.43,438.19
2016,7,18,17,15,761.5,58.0,5.6,16.5,370.0,478.52,393.1
2016,7,18,17,30,732.0,55.0,5.6,16.0,319.0,422.68,345.83
2016,7,18,17,45,689.0,51.0,5.7,16.0,268.0,361.78,292.5
2016,7,18,18,0,646.0,47.0,5.8,16.0,217.0,304.5,240.8
2016,7,18,18,15,581.5,41.5,5.7,15.5,169.5,242.43,184.95
2016,7,18,18,30,517.0,36.0,5.6,15.0,122.0,186.87,134.35
2016,7,18,18,45,405.5,28.5,5.6,15.0,81.5,126.84,82.01
2016,7,18,19,0,294.0,21.0,5.6,15.0,41.0,75.68,27.11
2016,7,18,19,15,147.0,10.5,5.5,15.0,20.5,26.79,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,148.5,10.0,3.45,14.0,19.5,9.83,0.0
2016,7,19,5,30,297.0,20.0,3.4,14.0,39.0,15.39,1.78
2016,7,19,5,45,408.5,28.0,3.4,14.0,79.5,20.53,11.74
2016,7,19,6,0,520.0,36.0,3.4,14.0,120.0,27.6,18.63
2016,7,19,6,15,260.0,59.5,3.4,14.0,101.5,43.26,32.88
2016,7,19,6,30,0.0,83.0,3.4,14.0,83.0,77.06,60.01
2016,7,19,6,45,3.0,101.5,3.4,14.5,103.0,94.74,74.76
2016,7,19,7,0,6.0,120.0,3.4,15.0,123.0,112.9,89.59
2016,7,19,7,15,32.5,149.0,3.45,15.0,164.0,142.06,112.58
2016,7,19,7,30,59.0,178.0,3.5,15.0,205.0,177.31,140.63
2016,7,19,7,45,92.0,205.0,3.55,15.5,252.5,216.14,171.19
2016,7,19,8,0,125.0,232.0,3.6,16.0,300.0,255.99,202.59
2016,7,19,8,15,203.5,247.5,3.65,16.0,370.0,311.55,246.56
2016,7,19,8,30,282.0,263.0,3.7,16.0,440.0,372.69,295.16
2016,7,19,8,45,589.0,169.0,3.8,16.5,573.0,461.62,366.84
2016,7,19,9,0,896.0,75.0,3.9,17.0,706.0,582.47,463.23
2016,7,19,9,15,655.5,189.5,3.95,17.0,666.0,582.18,460.68
2016,7,19,9,30,415.0,304.0,4.0,17.0,626.0,561.54,441.27
2016,7,19,9,45,660.5,199.0,4.1,17.0,738.0,656.58,518.52
2016,7,19,10,0,906.0,94.0,4.2,17.0,850.0,768.33,603.12
2016,7,19,10,15,912.5,95.0,4.3,17.0,878.5,809.55,631.81
2016,7,19,10,30,919.0,96.0,4.4,17.0,907.0,848.78,659.54
2016,7,19,10,45,923.5,97.0,4.5,17.0,929.5,884.14,684.43
2016,7,19,11,0,928.0,98.0,4.6,17.0,952.0,917.02,707.55
2016,7,19,11,15,931.0,98.5,4.7,17.0,967.0,945.42,727.54
2016,7,19,11,30,934.0,99.0,4.8,17.0,982.0,970.99,745.61
2016,7,19,11,45,936.0,98.5,4.9,17.5,989.5,991.66,758.87
2016,7,19,12,0,938.0,98.0,5.0,18.0,997.0,1009.23,770.04
2016,7,19,12,15,938.0,98.0,5.1,18.0,997.5,1022.16,779.61
2016,7,19,12,30,938.0,98.0,5.2,18.0,998.0,1031.8,787.05
2016,7,19,12,45,936.5,98.0,5.35,18.0,990.5,1036.61,791.69
2016,7,19,13,0,935.0,98.0,5.5,18.0,983.0,1038.04,794.11
2016,7,19,13,15,932.5,97.5,5.55,18.0,968.0,1034.56,792.5
2016,7,19,13,30,930.0,97.0,5.6,18.0,953.0,1027.72,788.67
2016,7,19,13,45,927.5,95.0,5.7,18.0,931.5,1015.95,781.88
2016,7,19,14,0,925.0,93.0,5.8,18.0,910.0,1000.89,772.84
2016,7,19,14,15,919.0,92.0,5.85,18.0,881.5,980.33,759.63
2016,7,19,14,30,913.0,91.0,5.9,18.0,853.0,956.77,744.34
2016,7,19,14,45,907.0,88.5,6.0,18.0,819.0,928.74,726.09
2016,7,19,15,0,901.0,86.0,6.1,18.0,785.0,897.98,705.78
2016,7,19,15,15,891.0,84.5,6.15,17.5,745.0,862.31,682.8
2016,7,19,15,30,881.0,83.0,6.2,17.0,705.0,824.5,657.98
2016,7,19,15,45,869.0,80.5,6.3,17.0,660.5,782.08,628.32
2016,7,19,16,0,857.0,78.0,6.4,17.0,616.0,738.1,597.12
2016,7,19,16,15,840.0,75.5,6.4,17.0,568.0,689.21,561.42
2016,7,19,16,30,823.0,73.0,6.4,17.0,520.0,639.66,524.73
2016,7,19,16,45,801.0,70.0,6.4,17.0,470.0,588.85,484.54
2016,7,19,17,0,779.0,67.0,6.4,17.0,420.0,535.32,440.84
2016,7,19,17,15,748.0,63.5,6.3,16.5,368.5,477.02,392.74
2016,7,19,17,30,717.0,60.0,6.2,16.0,317.0,420.51,344.63
2016,7,19,17,45,673.0,55.5,6.15,16.0,266.5,359.33,290.82
2016,7,19,18,0,629.0,51.0,6.1,16.0,216.0,301.89,238.88
2016,7,19,18,15,562.0,45.0,5.9,15.5,168.0,240.32,183.5
2016,7,19,18,30,495.0,39.0,5.7,15.0,120.0,184.73,133.05
2016,7,19,18,45,386.0,30.0,5.55,15.0,80.0,123.88,80.05
2016,7,19,19,0,277.0,21.0,5.4,15.0,40.0,72.37,23.59
2016,7,19,19,15,138.5,10.5,5.2,15.0,20.0,25.69,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,147.0,9.5,3.9,14.0,19.0,9.34,0.0
2016,7,20,5,30,294.0,19.0,4.0,14.0,38.0,14.55,0.46
2016,7,20,5,45,405.0,27.0,4.1,14.5,78.0,21.45,12.42
2016,7,20,6,0,516.0,35.0,4.2,15.0,118.0,26.75,17.77
2016,7,20,6,15,284.0,64.5,4.2,15.0,112.5,47.27,36.26
2016,7,20,6,30,52.0,94.0,4.2,15.0,107.0,84.53,64.88
2016,7,20,6,45,58.0,115.0,4.25,15.5,133.0,107.42,82.89
2016,7,20,7,0,64.0,136.0,4.3,16.0,159.0,131.25,102.03
2016,7,20,7,15,430.5,98.0,4.25,16.0,289.0,167.52,117.62
2016,7,20,7,30,797.0,60.0,4.2,16.0,419.0,257.1,182.16
2016,7,20,7,45,456.5,145.5,4.2,16.0,356.5,267.88,204.64
2016,7,20,8,0,116.0,231.0,4.2,16.0,294.0,251.68,199.39
2016,7,20,8,15,496.0,150.0,4.15,16.0,455.5,341.18,269.17
2016,7,20,8,30,876.0,69.0,4.1,16.0,617.0,475.98,377.12
2016,7,20,8,45,889.0,71.0,4.1,16.5,662.0,529.6,421.07
2016,7,20,9,0,902.0,73.0,4.1,17.0,707.0,583.1,463.82
2016,7,20,9,15,595.0,209.5,4.1,17.0,637.5,563.12,445.72
2016,7,20,9,30,288.0,346.0,4.1,17.0,568.0,516.87,405.33
2016,7,20,9,45,325.0,353.5,4.2,17.5,615.5,565.13,441.77
2016,7,20,10,0,362.0,361.0,4.3,18.0,663.0,615.76,479.18
2016,7,20,10,15,433.0,345.0,4.35,18.0,718.0,673.27,523.06
2016,7,20,10,30,504.0,329.0,4.4,18.0,773.0,734.66,569.28
2016,7,20,10,45,726.0,208.5,4.5,18.5,866.5,826.68,640.45
2016,7,20,11,0,948.0,88.0,4.6,19.0,960.0,924.3,707.58
2016,7,20,11,15,951.0,88.5,4.75,19.0,975.5,953.23,727.69
2016,7,20,11,30,954.0,89.0,4.9,19.0,991.0,979.25,746.3
2016,7,20,11,45,706.0,240.5,5.05,19.0,911.0,920.58,706.0
2016,7,20,12,0,458.0,392.0,5.2,19.0,831.0,845.15,645.98
2016,7,20,12,15,443.5,394.5,5.35,19.0,819.5,842.5,644.94
2016,7,20,12,30,429.0,397.0,5.5,19.0,808.0,837.8,642.05
2016,7,20,12,45,691.5,244.0,5.65,19.0,900.5,950.48,731.72
