Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,13,0,954.0,91.0,5.8,19.0,993.0,1049.51,801.72
2016,7,20,13,15,951.5,90.5,5.9,19.0,978.0,1045.97,799.82
2016,7,20,13,30,949.0,90.0,6.0,19.0,963.0,1038.98,796.22
2016,7,20,13,45,738.5,206.0,6.15,19.0,875.5,955.25,738.8
2016,7,20,14,0,528.0,322.0,6.3,19.0,788.0,861.47,668.53
2016,7,20,14,15,729.5,204.0,6.35,18.5,825.0,926.26,723.03
2016,7,20,14,30,931.0,86.0,6.4,18.0,862.0,967.99,755.54
2016,7,20,14,45,923.5,85.0,6.5,18.0,827.5,939.76,736.69
2016,7,20,15,0,916.0,84.0,6.6,18.0,793.0,908.84,716.12
2016,7,20,15,15,709.0,159.0,6.65,18.0,690.5,793.03,632.1
2016,7,20,15,30,502.0,234.0,6.7,18.0,588.0,675.73,541.17
2016,7,20,15,45,684.5,156.0,6.8,18.0,605.0,723.59,583.81
2016,7,20,16,0,867.0,78.0,6.9,18.0,622.0,745.26,602.1
2016,7,20,16,15,850.0,75.5,6.9,17.5,573.5,695.94,566.93
2016,7,20,16,30,833.0,73.0,6.9,17.0,525.0,645.94,530.85
2016,7,20,16,45,808.0,70.5,6.9,17.0,473.5,593.34,489.07
2016,7,20,17,0,783.0,68.0,6.9,17.0,422.0,538.26,443.95
2016,7,20,17,15,751.0,64.5,6.85,16.5,370.0,479.21,395.14
2016,7,20,17,30,719.0,61.0,6.8,16.0,318.0,422.03,346.37
2016,7,20,17,45,673.0,56.5,6.75,16.0,266.5,359.88,291.57
2016,7,20,18,0,627.0,52.0,6.7,16.0,215.0,301.64,238.85
2016,7,20,18,15,558.0,46.0,6.55,15.5,167.0,239.63,183.03
2016,7,20,18,30,489.0,40.0,6.4,15.0,119.0,183.72,132.32
2016,7,20,18,45,377.0,30.5,6.3,15.0,78.5,122.1,78.68
2016,7,20,19,0,265.0,21.0,6.2,15.0,38.0,69.89,20.08
2016,7,20,19,15,132.5,10.5,6.0,15.0,19.0,24.87,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,139.5,9.5,4.6,14.0,18.0,9.34,0.0
2016,7,21,5,30,279.0,19.0,4.7,14.0,36.0,14.65,0.0
2016,7,21,5,45,393.0,27.5,4.8,14.5,76.5,20.28,11.35
2016,7,21,6,0,507.0,36.0,4.9,15.0,117.0,27.82,18.68
2016,7,21,6,15,573.5,42.0,4.9,15.0,164.5,30.92,21.78
2016,7,21,6,30,640.0,48.0,4.9,15.0,212.0,55.87,28.09
2016,7,21,6,45,684.5,52.0,4.9,15.5,263.0,99.74,51.45
2016,7,21,7,0,729.0,56.0,4.9,16.0,314.0,148.73,87.65
2016,7,21,7,15,660.5,80.0,4.8,16.0,342.0,195.5,131.63
2016,7,21,7,30,592.0,104.0,4.7,16.0,370.0,237.45,172.62
2016,7,21,7,45,713.5,86.0,4.65,16.0,444.0,295.13,221.1
2016,7,21,8,0,835.0,68.0,4.6,16.0,518.0,365.53,280.9
2016,7,21,8,15,851.5,70.0,4.5,16.0,566.0,419.43,328.7
2016,7,21,8,30,868.0,72.0,4.4,16.0,614.0,474.05,375.81
2016,7,21,8,45,764.0,123.0,4.3,16.5,625.5,510.36,405.7
2016,7,21,9,0,660.0,174.0,4.2,17.0,637.0,536.15,425.41
2016,7,21,9,15,788.0,126.0,4.15,17.0,710.5,604.19,480.27
2016,7,21,9,30,916.0,78.0,4.1,17.0,784.0,680.98,540.81
2016,7,21,9,45,923.0,79.0,4.05,17.5,819.0,726.96,572.15
2016,7,21,10,0,930.0,80.0,4.0,18.0,854.0,771.33,601.91
2016,7,21,10,15,936.5,81.0,4.0,18.0,883.0,813.49,631.05
2016,7,21,10,30,943.0,82.0,4.0,18.0,912.0,853.6,658.48
2016,7,21,10,45,948.5,82.0,4.05,18.0,935.0,889.62,683.1
2016,7,21,11,0,954.0,82.0,4.1,18.0,958.0,923.15,705.9
2016,7,21,11,15,957.0,82.5,4.25,18.0,973.5,952.24,726.12
2016,7,21,11,30,960.0,83.0,4.4,18.0,989.0,978.41,744.51
2016,7,21,11,45,962.5,82.5,4.55,18.5,997.5,1000.04,758.74
2016,7,21,12,0,965.0,82.0,4.7,19.0,1006.0,1018.49,770.86
2016,7,21,12,15,965.5,82.0,4.9,19.0,1006.5,1032.21,781.8
2016,7,21,12,30,966.0,82.0,5.1,19.0,1007.0,1042.54,790.54
2016,7,21,12,45,957.5,87.5,5.3,19.0,998.0,1046.16,794.78
2016,7,21,13,0,949.0,93.0,5.5,19.0,989.0,1046.31,796.74
2016,7,21,13,15,946.5,92.5,5.6,18.5,974.5,1042.8,797.06
2016,7,21,13,30,944.0,92.0,5.7,18.0,960.0,1035.85,795.11
2016,7,21,13,45,943.5,89.0,5.8,18.0,939.0,1024.83,788.84
2016,7,21,14,0,943.0,86.0,5.9,18.0,918.0,1010.4,780.25
2016,7,21,14,15,937.5,85.5,5.85,18.0,889.0,990.5,766.89
2016,7,21,14,30,932.0,85.0,5.8,18.0,860.0,967.54,751.45
2016,7,21,14,45,927.5,82.0,5.8,18.0,826.0,939.84,732.97
2016,7,21,15,0,923.0,79.0,5.8,18.0,792.0,909.25,712.41
2016,7,21,15,15,913.5,77.5,5.8,18.0,752.0,873.29,687.87
2016,7,21,15,30,904.0,76.0,5.8,18.0,712.0,835.1,661.57
2016,7,21,15,45,893.5,73.0,5.8,18.0,667.5,792.42,631.73
2016,7,21,16,0,883.0,70.0,5.8,18.0,623.0,748.0,600.3
2016,7,21,16,15,866.5,68.0,5.8,17.5,574.5,698.89,566.01
2016,7,21,16,30,850.0,66.0,5.8,17.0,526.0,649.02,530.52
2016,7,21,16,45,829.0,63.0,5.8,17.0,475.0,594.71,488.27
2016,7,21,17,0,808.0,60.0,5.8,17.0,424.0,540.6,444.29
2016,7,21,17,15,777.5,57.0,5.8,16.5,372.0,481.93,396.13
2016,7,21,17,30,747.0,54.0,5.8,16.0,320.0,427.11,349.45
2016,7,21,17,45,703.5,50.0,5.8,16.0,268.5,365.2,294.99
2016,7,21,18,0,660.0,46.0,5.8,16.0,217.0,306.97,242.24
2016,7,21,18,15,594.0,40.5,5.7,15.5,168.5,243.74,185.27
2016,7,21,18,30,528.0,35.0,5.6,15.0,120.0,187.2,133.72
2016,7,21,18,45,414.5,27.0,5.5,15.0,79.0,124.79,79.1
2016,7,21,19,0,301.0,19.0,5.4,15.0,38.0,73.07,17.5
2016,7,21,19,15,150.5,9.5,5.25,15.0,19.0,25.69,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,139.5,9.5,4.15,14.0,17.5,9.34,0.0
2016,7,22,5,30,279.0,19.0,4.2,14.0,35.0,14.76,0.0
2016,7,22,5,45,394.0,27.5,4.3,14.5,75.0,20.38,11.37
2016,7,22,6,0,509.0,36.0,4.4,15.0,115.0,27.95,18.77
2016,7,22,6,15,273.0,63.5,4.4,15.0,108.0,46.64,35.66
2016,7,22,6,30,37.0,91.0,4.4,15.0,101.0,81.42,62.65
2016,7,22,6,45,43.0,111.5,4.45,15.5,125.5,103.04,79.86
2016,7,22,7,0,49.0,132.0,4.5,16.0,150.0,125.58,98.0
2016,7,22,7,15,70.5,156.5,4.5,16.0,186.0,155.29,121.68
2016,7,22,7,30,92.0,181.0,4.5,16.0,222.0,187.66,147.7
2016,7,22,7,45,98.0,204.5,4.5,16.5,253.0,217.03,171.4
2016,7,22,8,0,104.0,228.0,4.5,17.0,284.0,247.19,195.47
2016,7,22,8,15,122.0,252.0,4.5,17.0,324.0,280.96,222.41
2016,7,22,8,30,140.0,276.0,4.5,17.0,364.0,319.47,252.94
2016,7,22,8,45,165.5,297.5,4.5,17.5,409.0,361.53,285.49
2016,7,22,9,0,191.0,319.0,4.5,18.0,454.0,406.06,319.57
2016,7,22,9,15,140.0,335.0,4.5,18.0,437.0,400.98,314.7
2016,7,22,9,30,89.0,351.0,4.5,18.0,420.0,391.88,306.41
2016,7,22,9,45,96.0,371.0,4.55,18.5,448.0,421.3,328.1
2016,7,22,10,0,103.0,391.0,4.6,19.0,476.0,451.25,349.84
2016,7,22,10,15,201.0,398.5,4.65,19.0,572.5,541.43,419.72
2016,7,22,10,30,299.0,406.0,4.7,19.0,669.0,639.24,493.84
2016,7,22,10,45,302.5,417.0,4.8,19.0,688.5,665.66,512.79
2016,7,22,11,0,306.0,428.0,4.9,19.0,708.0,691.53,531.59
2016,7,22,11,15,296.0,438.5,5.0,19.0,714.0,704.04,540.33
2016,7,22,11,30,286.0,449.0,5.1,19.0,720.0,715.2,548.16
2016,7,22,11,45,367.5,420.0,5.2,19.5,770.0,772.68,591.49
2016,7,22,12,0,449.0,391.0,5.3,20.0,820.0,835.35,637.71
2016,7,22,12,15,456.0,390.5,5.45,20.0,826.5,850.7,649.24
2016,7,22,12,30,463.0,390.0,5.6,20.0,833.0,864.4,659.89
2016,7,22,12,45,449.0,388.0,5.8,20.0,814.5,853.91,653.26
2016,7,22,13,0,435.0,386.0,6.0,20.0,796.0,841.41,645.26
2016,7,22,13,15,482.0,365.0,6.2,19.5,813.0,868.51,668.84
2016,7,22,13,30,529.0,344.0,6.4,19.0,830.0,893.08,690.57
2016,7,22,13,45,729.5,220.0,6.6,19.0,872.5,960.78,745.95
2016,7,22,14,0,930.0,96.0,6.8,19.0,915.0,1008.11,781.31
2016,7,22,14,15,923.5,95.0,6.9,19.0,886.0,986.97,767.46
2016,7,22,14,30,917.0,94.0,7.0,19.0,857.0,962.84,751.75
2016,7,22,14,45,906.5,93.5,7.15,19.0,821.0,932.73,731.9
2016,7,22,15,0,896.0,93.0,7.3,19.0,785.0,900.12,710.08
2016,7,22,15,15,885.0,91.0,7.35,18.5,744.5,863.15,685.83
2016,7,22,15,30,874.0,89.0,7.4,18.0,704.0,824.11,659.75
2016,7,22,15,45,846.5,92.5,7.45,18.0,656.0,776.17,625.36
2016,7,22,16,0,819.0,96.0,7.5,18.0,608.0,731.63,593.22
2016,7,22,16,15,799.0,93.0,7.5,18.0,559.5,681.29,556.07
2016,7,22,16,30,779.0,90.0,7.5,18.0,511.0,630.59,517.47
2016,7,22,16,45,740.5,90.0,7.5,18.0,458.0,571.46,469.98
2016,7,22,17,0,702.0,90.0,7.5,18.0,405.0,515.68,424.13
2016,7,22,17,15,665.0,85.0,7.4,17.5,353.5,456.11,374.96
2016,7,22,17,30,628.0,80.0,7.3,17.0,302.0,399.04,326.51
2016,7,22,17,45,570.0,74.5,7.25,17.0,251.0,335.18,270.86
2016,7,22,18,0,512.0,69.0,7.2,17.0,200.0,276.58,218.7
2016,7,22,18,15,436.5,59.5,7.0,16.5,153.5,213.69,163.29
2016,7,22,18,30,361.0,50.0,6.8,16.0,107.0,158.61,114.66
2016,7,22,18,45,244.0,36.5,6.65,16.0,69.0,98.47,63.75
2016,7,22,19,0,127.0,23.0,6.5,16.0,31.0,48.39,8.29
2016,7,22,19,15,63.5,11.5,6.3,16.0,15.5,18.12,0.0
2016,7,22,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,51.0,11.0,4.35,14.5,14.0,10.81,0.0
2016,7,23,5,30,102.0,22.0,4.3,15.0,28.0,17.31,0.0
2016,7,23,5,45,213.0,37.0,4.25,15.5,64.5,28.63,18.02
2016,7,23,6,0,324.0,52.0,4.2,16.0,101.0,39.39,28.57
2016,7,23,6,15,402.0,62.5,4.1,16.0,147.5,46.02,34.95
2016,7,23,6,30,480.0,73.0,4.0,16.0,194.0,68.12,42.6
2016,7,23,6,45,536.5,80.0,3.95,16.5,244.0,106.8,63.33
2016,7,23,7,0,593.0,87.0,3.9,17.0,294.0,152.06,95.84
2016,7,23,7,15,632.0,93.0,3.85,17.0,345.5,199.42,135.05
2016,7,23,7,30,671.0,99.0,3.8,17.0,397.0,251.05,179.86
2016,7,23,7,45,701.5,103.0,3.75,17.5,448.0,302.35,224.95
2016,7,23,8,0,732.0,107.0,3.7,18.0,499.0,356.54,271.93
2016,7,23,8,15,753.5,111.0,3.65,18.0,547.5,412.01,319.63
2016,7,23,8,30,775.0,115.0,3.6,18.0,596.0,466.3,365.3
2016,7,23,8,45,789.5,118.5,3.6,18.5,640.5,517.71,406.95
2016,7,23,9,0,804.0,122.0,3.6,19.0,685.0,569.36,447.48
2016,7,23,9,15,817.0,124.5,3.7,19.0,725.0,619.13,486.63
2016,7,23,9,30,830.0,127.0,3.8,19.0,765.0,668.5,524.63
2016,7,23,9,45,635.5,223.5,3.9,19.5,725.5,660.35,514.34
2016,7,23,10,0,441.0,320.0,4.0,20.0,686.0,635.39,490.91
2016,7,23,10,15,366.5,364.5,4.15,20.0,675.5,638.69,491.61
2016,7,23,10,30,292.0,409.0,4.3,20.0,665.0,636.3,487.68
2016,7,23,10,45,360.5,390.5,4.5,20.0,715.0,689.28,528.66
2016,7,23,11,0,429.0,372.0,4.7,20.0,765.0,747.08,572.61
2016,7,23,11,15,332.5,417.0,4.9,20.0,725.0,716.0,547.6
2016,7,23,11,30,236.0,462.0,5.1,20.0,685.0,678.32,517.78
2016,7,23,11,45,230.0,467.0,5.35,20.5,686.0,685.01,522.29
2016,7,23,12,0,224.0,472.0,5.6,21.0,687.0,690.66,525.84
2016,7,23,12,15,205.5,474.5,5.8,21.0,671.5,680.54,518.5
2016,7,23,12,30,187.0,477.0,6.0,21.0,656.0,669.17,510.27
2016,7,23,12,45,231.0,465.0,6.25,21.0,684.0,704.05,538.16
2016,7,23,13,0,275.0,453.0,6.5,21.0,712.0,744.91,570.09
2016,7,23,13,15,258.5,449.0,6.65,21.0,689.5,726.25,556.67
2016,7,23,13,30,242.0,445.0,6.8,21.0,667.0,706.53,542.64
2016,7,23,13,45,250.0,431.5,6.95,21.0,656.5,700.09,539.26
2016,7,23,14,0,258.0,418.0,7.1,21.0,646.0,692.31,534.88
2016,7,23,14,15,316.5,386.0,7.15,20.5,656.0,711.86,553.42
2016,7,23,14,30,375.0,354.0,7.2,20.0,666.0,727.91,569.34
2016,7,23,14,45,443.5,308.5,7.3,20.0,662.0,742.54,583.69
2016,7,23,15,0,512.0,263.0,7.4,20.0,658.0,744.73,588.94
2016,7,23,15,15,629.5,208.0,7.4,20.0,667.5,775.99,616.72
2016,7,23,15,30,747.0,153.0,7.4,20.0,677.0,794.82,633.1
2016,7,23,15,45,747.5,141.0,7.45,20.0,636.0,756.33,605.7
2016,7,23,16,0,748.0,129.0,7.5,20.0,595.0,715.6,576.53
2016,7,23,16,15,725.5,125.0,7.45,19.5,547.0,665.1,539.61
2016,7,23,16,30,703.0,121.0,7.4,19.0,499.0,614.6,501.17
2016,7,23,16,45,684.5,112.5,7.35,19.0,450.5,562.01,459.42
2016,7,23,17,0,666.0,104.0,7.3,19.0,402.0,509.63,416.89
2016,7,23,17,15,627.0,97.5,7.25,18.5,350.5,448.99,367.27
2016,7,23,17,30,588.0,91.0,7.2,18.0,299.0,391.09,318.57
2016,7,23,17,45,535.5,83.0,7.15,17.5,248.5,328.84,265.15
2016,7,23,18,0,483.0,75.0,7.1,17.0,198.0,271.34,214.56
2016,7,23,18,15,404.5,64.5,6.95,16.5,151.5,206.97,158.24
2016,7,23,18,30,326.0,54.0,6.8,16.0,105.0,152.59,110.57
2016,7,23,18,45,214.0,39.0,6.65,16.0,67.5,94.76,61.53
2016,7,23,19,0,102.0,24.0,6.5,16.0,30.0,43.51,3.94
2016,7,23,19,15,51.0,12.0,6.3,15.5,15.0,17.21,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,3.85,14.0,12.5,10.81,0.0
2016,7,24,5,30,67.0,22.0,3.9,14.0,25.0,18.44,0.0
2016,7,24,5,45,167.5,39.0,4.0,14.5,61.0,30.37,19.39
2016,7,24,6,0,268.0,56.0,4.1,15.0,97.0,42.75,31.57
2016,7,24,6,15,347.0,68.5,4.05,15.0,142.5,50.86,39.33
2016,7,24,6,30,426.0,81.0,4.0,15.0,188.0,72.11,47.61
2016,7,24,6,45,222.5,102.0,4.0,15.5,159.0,102.81,72.66
2016,7,24,7,0,19.0,123.0,4.0,16.0,130.0,116.87,92.03
2016,7,24,7,15,18.5,140.0,3.95,16.0,147.5,134.3,106.36
2016,7,24,7,30,18.0,157.0,3.9,16.0,165.0,151.7,120.51
2016,7,24,7,45,33.5,185.0,3.9,16.5,202.0,180.51,143.16
2016,7,24,8,0,49.0,213.0,3.9,17.0,239.0,214.24,169.65
2016,7,24,8,15,40.5,225.5,3.9,17.0,248.5,226.42,179.23
2016,7,24,8,30,32.0,238.0,3.9,17.0,258.0,237.58,187.82
2016,7,24,8,45,54.0,272.0,3.9,17.5,309.0,282.93,223.0
2016,7,24,9,0,76.0,306.0,3.9,18.0,360.0,330.76,259.63
2016,7,24,9,15,73.5,324.0,3.95,18.0,378.5,351.32,275.02
2016,7,24,9,30,71.0,342.0,4.0,18.0,397.0,371.62,290.14
2016,7,24,9,45,82.0,364.5,4.05,18.5,430.5,405.33,315.07
2016,7,24,10,0,93.0,387.0,4.1,19.0,464.0,439.99,340.41
2016,7,24,10,15,94.0,401.5,4.15,19.0,482.0,460.1,355.05
2016,7,24,10,30,95.0,416.0,4.2,19.0,500.0,480.14,369.62
2016,7,24,10,45,141.0,434.0,4.3,19.5,561.5,543.37,416.8
2016,7,24,11,0,187.0,452.0,4.4,20.0,623.0,608.15,464.28
2016,7,24,11,15,196.0,459.0,4.55,20.0,641.5,630.89,481.0
2016,7,24,11,30,205.0,466.0,4.7,20.0,660.0,653.48,497.8
2016,7,24,11,45,226.0,466.5,4.85,20.0,681.5,680.72,518.46
2016,7,24,12,0,247.0,467.0,5.0,20.0,703.0,712.41,542.21
2016,7,24,12,15,301.5,449.0,5.2,20.0,736.5,753.94,574.61
2016,7,24,12,30,356.0,431.0,5.4,20.0,770.0,795.2,606.75
2016,7,24,12,45,275.5,449.5,5.65,20.0,711.0,738.75,564.56
2016,7,24,13,0,195.0,468.0,5.9,20.0,652.0,673.91,515.99
2016,7,24,13,15,192.0,460.0,6.1,20.0,639.0,664.32,510.06
2016,7,24,13,30,189.0,452.0,6.3,20.0,626.0,653.86,503.26
2016,7,24,13,45,243.5,429.5,6.5,20.0,648.0,691.67,534.06
2016,7,24,14,0,298.0,407.0,6.7,20.0,670.0,719.61,557.56
2016,7,24,14,15,261.5,400.5,6.75,19.5,625.0,674.68,525.02
2016,7,24,14,30,225.0,394.0,6.8,19.0,580.0,621.78,486.44
2016,7,24,14,45,257.5,369.0,6.9,19.0,573.5,629.19,494.27
2016,7,24,15,0,290.0,344.0,7.0,19.0,567.0,625.75,493.91
2016,7,24,15,15,228.5,332.5,6.95,19.0,502.5,545.18,431.8
2016,7,24,15,30,167.0,321.0,6.9,19.0,438.0,475.76,377.5
2016,7,24,15,45,132.0,296.5,6.9,19.0,385.5,416.86,331.75
2016,7,24,16,0,97.0,272.0,6.9,19.0,333.0,352.93,281.52
2016,7,24,16,15,88.0,248.0,6.8,18.5,299.5,317.95,254.82
2016,7,24,16,30,79.0,224.0,6.7,18.0,266.0,283.47,228.11
2016,7,24,16,45,68.0,199.5,6.65,18.0,233.5,247.77,199.62
2016,7,24,17,0,57.0,175.0,6.6,18.0,201.0,212.91,171.49
2016,7,24,17,15,47.5,154.5,6.5,17.5,174.0,184.15,148.33
2016,7,24,17,30,38.0,134.0,6.4,17.0,147.0,156.24,125.53
2016,7,24,17,45,234.0,106.5,6.3,17.0,167.5,217.86,175.82
2016,7,24,18,0,430.0,79.0,6.2,17.0,188.0,253.78,200.56
2016,7,24,18,15,354.0,66.5,6.0,16.5,142.5,192.57,147.14
2016,7,24,18,30,278.0,54.0,5.8,16.0,97.0,139.48,101.02
2016,7,24,18,45,190.0,37.5,5.6,16.0,61.5,87.82,56.55
2016,7,24,19,0,102.0,21.0,5.4,16.0,26.0,41.54,0.0
2016,7,24,19,15,51.0,10.5,5.2,15.5,13.0,15.66,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,9.34,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,14.88,0.0
2016,7,25,5,45,213.0,34.0,3.3,14.5,60.5,26.26,15.87
2016,7,25,6,0,321.0,49.0,3.3,15.0,97.0,37.1,26.64
2016,7,25,6,15,399.0,60.0,3.25,15.0,143.0,44.68,33.88
2016,7,25,6,30,477.0,71.0,3.2,15.0,189.0,64.57,40.78
2016,7,25,6,45,238.5,72.0,3.15,15.5,131.0,75.14,48.85
2016,7,25,7,0,0.0,73.0,3.1,16.0,73.0,70.3,53.92
2016,7,25,7,15,0.0,89.0,3.0,16.0,89.0,85.38,66.43
2016,7,25,7,30,0.0,105.0,2.9,16.0,105.0,100.52,78.82
2016,7,25,7,45,0.0,120.5,2.85,16.5,120.5,115.27,90.54
2016,7,25,8,0,0.0,136.0,2.8,17.0,136.0,130.08,102.14
2016,7,25,8,15,1.5,157.0,2.75,17.0,158.0,150.67,118.47
2016,7,25,8,30,3.0,178.0,2.7,17.0,180.0,171.51,134.84
2016,7,25,8,45,5.5,194.0,2.65,17.5,198.0,188.43,147.67
2016,7,25,9,0,8.0,210.0,2.6,18.0,216.0,205.66,160.63
2016,7,25,9,15,8.5,216.0,2.6,18.0,222.5,212.52,165.65
2016,7,25,9,30,9.0,222.0,2.6,18.0,229.0,219.38,170.69
2016,7,25,9,45,15.5,262.5,2.6,18.5,275.5,263.32,204.3
2016,7,25,10,0,22.0,303.0,2.6,19.0,322.0,307.99,237.8
2016,7,25,10,15,26.5,325.5,2.65,19.0,349.0,334.92,257.92
2016,7,25,10,30,31.0,348.0,2.7,19.0,376.0,362.54,278.49
2016,7,25,10,45,41.0,375.0,2.75,19.0,412.5,399.65,306.21
2016,7,25,11,0,51.0,402.0,2.8,19.0,449.0,437.58,334.27
2016,7,25,11,15,79.5,430.5,2.85,19.0,505.0,494.47,376.69
2016,7,25,11,30,108.0,459.0,2.9,19.0,561.0,552.91,419.6
2016,7,25,11,45,116.0,465.5,2.95,19.0,576.0,575.4,435.7
2016,7,25,12,0,124.0,472.0,3.0,19.0,591.0,594.18,449.36
2016,7,25,12,15,125.5,472.5,3.05,19.0,592.5,600.32,453.86
2016,7,25,12,30,127.0,473.0,3.1,19.0,594.0,605.91,458.09
2016,7,25,12,45,111.0,464.0,3.2,19.0,569.5,583.8,442.1
2016,7,25,13,0,95.0,455.0,3.3,19.0,545.0,553.79,420.53
2016,7,25,13,15,116.5,453.0,3.35,19.0,561.5,581.97,442.21
2016,7,25,13,30,138.0,451.0,3.4,19.0,578.0,602.37,458.03
2016,7,25,13,45,212.5,430.0,3.5,19.0,620.0,653.98,498.6
2016,7,25,14,0,287.0,409.0,3.6,19.0,662.0,711.06,542.41
2016,7,25,14,15,233.5,403.5,3.65,19.0,604.5,643.01,492.6
2016,7,25,14,30,180.0,398.0,3.7,19.0,547.0,583.99,449.13
2016,7,25,14,45,164.5,380.0,3.75,19.0,512.0,547.87,423.34
2016,7,25,15,0,149.0,362.0,3.8,19.0,477.0,511.83,397.22
2016,7,25,15,15,141.5,341.0,3.8,19.0,445.5,479.7,373.99
2016,7,25,15,30,134.0,320.0,3.8,19.0,414.0,447.47,350.45
2016,7,25,15,45,110.5,294.5,3.8,19.0,368.5,390.31,307.22
2016,7,25,16,0,87.0,269.0,3.8,19.0,323.0,342.2,270.36
2016,7,25,16,15,70.5,242.0,3.75,18.5,283.5,299.02,237.47
2016,7,25,16,30,54.0,215.0,3.7,18.0,244.0,256.98,204.93
2016,7,25,16,45,28.5,179.5,3.7,18.0,194.5,201.4,160.44
2016,7,25,17,0,3.0,144.0,3.7,18.0,145.0,144.13,113.93
2016,7,25,17,15,1.5,125.5,3.7,17.5,126.0,124.8,98.63
2016,7,25,17,30,0.0,107.0,3.7,17.0,107.0,105.6,83.11
2016,7,25,17,45,234.0,90.0,3.7,17.0,149.0,199.27,160.03
2016,7,25,18,0,468.0,73.0,3.7,17.0,191.0,262.53,206.08
2016,7,25,18,15,390.0,62.0,3.6,16.5,145.0,198.68,150.64
2016,7,25,18,30,312.0,51.0,3.5,16.0,99.0,144.85,103.95
2016,7,25,18,45,207.5,35.5,3.4,16.0,62.5,89.06,56.41
2016,7,25,19,0,103.0,20.0,3.3,16.0,26.0,40.26,0.0
2016,7,25,19,15,51.5,10.0,3.15,15.5,13.0,15.15,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,42.0,8.5,0.4,15.0,10.5,8.36,0.0
2016,7,26,5,30,84.0,17.0,0.3,15.0,21.0,13.25,0.0
2016,7,26,5,45,182.5,33.5,0.25,15.5,56.0,25.91,15.43
2016,7,26,6,0,281.0,50.0,0.2,16.0,91.0,37.98,27.37
2016,7,26,6,15,355.5,62.5,0.2,16.0,136.0,46.25,35.2
2016,7,26,6,30,430.0,75.0,0.2,16.0,181.0,65.8,42.93
2016,7,26,6,45,483.5,84.5,0.2,16.5,230.0,104.12,63.39
2016,7,26,7,0,537.0,94.0,0.2,17.0,279.0,148.08,94.11
2016,7,26,7,15,577.5,101.5,0.2,17.0,330.0,193.88,130.57
2016,7,26,7,30,618.0,109.0,0.2,17.0,381.0,244.18,172.4
2016,7,26,7,45,497.0,151.0,0.25,17.5,387.0,281.21,207.97
2016,7,26,8,0,376.0,193.0,0.3,18.0,393.0,307.27,232.58
2016,7,26,8,15,364.0,218.0,0.35,18.5,426.5,346.86,264.14
2016,7,26,8,30,352.0,243.0,0.4,19.0,460.0,385.07,293.48
2016,7,26,8,45,256.5,280.5,0.45,19.5,445.0,390.32,297.26
2016,7,26,9,0,161.0,318.0,0.5,20.0,430.0,387.64,294.22
2016,7,26,9,15,211.5,332.5,0.6,20.0,489.0,441.91,334.83
2016,7,26,9,30,262.0,347.0,0.7,20.0,548.0,499.65,377.07
2016,7,26,9,45,297.5,356.0,0.8,20.5,594.0,547.11,410.62
2016,7,26,10,0,333.0,365.0,0.9,21.0,640.0,596.93,445.44
2016,7,26,10,15,377.0,359.0,1.0,21.0,681.0,641.14,477.28
2016,7,26,10,30,421.0,353.0,1.1,21.0,722.0,688.55,511.09
2016,7,26,10,45,391.0,379.0,1.2,21.5,728.5,703.67,519.64
2016,7,26,11,0,361.0,405.0,1.3,22.0,735.0,717.21,527.28
2016,7,26,11,15,288.5,434.5,1.4,22.0,700.5,693.25,509.44
2016,7,26,11,30,216.0,464.0,1.5,22.0,666.0,661.74,486.5
2016,7,26,11,45,183.0,469.5,1.65,22.0,642.5,642.98,473.81
2016,7,26,12,0,150.0,475.0,1.8,22.0,619.0,622.35,459.46
2016,7,26,12,15,169.5,475.0,1.95,22.0,637.5,645.96,477.41
2016,7,26,12,30,189.0,475.0,2.1,22.0,656.0,669.27,494.83
2016,7,26,12,45,200.5,470.0,2.25,22.0,660.0,678.99,502.74
2016,7,26,13,0,212.0,465.0,2.4,22.0,664.0,687.86,510.21
2016,7,26,13,15,210.5,457.0,2.45,21.5,652.0,679.74,506.09
2016,7,26,13,30,209.0,449.0,2.5,21.0,640.0,670.65,501.44
2016,7,26,13,45,188.0,438.5,2.6,21.0,607.5,638.9,479.55
2016,7,26,14,0,167.0,428.0,2.7,21.0,575.0,606.74,457.26
2016,7,26,14,15,180.0,412.0,2.75,21.0,565.5,601.02,454.72
2016,7,26,14,30,193.0,396.0,2.8,21.0,556.0,594.07,451.14
2016,7,26,14,45,211.0,375.5,2.9,21.0,543.5,585.53,446.83
2016,7,26,15,0,229.0,355.0,3.0,21.0,531.0,575.27,441.25
2016,7,26,15,15,216.5,336.0,3.0,21.0,495.0,538.65,415.17
2016,7,26,15,30,204.0,317.0,3.0,21.0,459.0,502.03,388.95
2016,7,26,15,45,173.5,296.0,3.05,21.0,411.5,449.2,349.91
2016,7,26,16,0,143.0,275.0,3.1,21.0,364.0,398.03,311.57
2016,7,26,16,15,105.0,247.0,3.1,20.5,309.5,329.07,259.28
2016,7,26,16,30,67.0,219.0,3.1,20.0,255.0,270.1,213.64
2016,7,26,16,45,50.0,192.0,3.1,20.0,217.5,228.46,181.02
2016,7,26,17,0,33.0,165.0,3.1,20.0,180.0,188.25,149.05
2016,7,26,17,15,26.0,144.5,3.05,19.5,155.5,161.94,128.31
2016,7,26,17,30,19.0,124.0,3.0,19.0,131.0,132.62,104.7
2016,7,26,17,45,193.5,102.5,3.0,19.0,152.0,195.83,155.81
2016,7,26,18,0,368.0,81.0,3.0,19.0,173.0,231.96,180.74
2016,7,26,18,15,300.0,66.0,2.9,18.5,129.5,174.06,131.18
2016,7,26,18,30,232.0,51.0,2.8,18.0,86.0,123.44,88.04
2016,7,26,18,45,149.5,33.0,2.75,17.5,52.0,73.9,46.02
2016,7,26,19,0,67.0,15.0,2.7,17.0,18.0,28.73,0.0
2016,7,26,19,15,33.5,7.5,2.55,16.5,9.0,10.79,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.5,0.45,16.0,7.5,6.39,0.0
2016,7,27,5,30,50.0,13.0,0.4,16.0,15.0,11.16,0.0
2016,7,27,5,45,125.0,31.5,0.4,16.0,47.0,26.17,15.38
2016,7,27,6,0,200.0,50.0,0.4,16.0,79.0,38.03,27.34
2016,7,27,6,15,265.0,66.0,0.35,16.5,120.5,49.09,37.56
2016,7,27,6,30,330.0,82.0,0.3,17.0,162.0,68.44,46.93
2016,7,27,6,45,199.5,106.5,0.3,17.5,158.5,103.2,73.24
2016,7,27,7,0,69.0,131.0,0.3,18.0,155.0,126.56,96.5
2016,7,27,7,15,50.0,147.0,0.3,18.0,166.0,142.76,110.25
2016,7,27,7,30,31.0,163.0,0.3,18.0,177.0,156.78,122.06
2016,7,27,7,45,103.5,194.0,0.35,18.5,247.5,206.03,158.88
2016,7,27,8,0,176.0,225.0,0.4,19.0,318.0,266.57,204.45
2016,7,27,8,15,129.5,245.0,0.45,19.0,317.0,277.15,213.28
2016,7,27,8,30,83.0,265.0,0.5,19.0,316.0,284.96,219.47
2016,7,27,8,45,75.0,282.5,0.6,19.5,331.5,302.94,232.67
2016,7,27,9,0,67.0,300.0,0.7,20.0,347.0,320.07,244.87
2016,7,27,9,15,77.5,323.5,0.8,20.0,381.0,353.16,269.47
2016,7,27,9,30,88.0,347.0,0.9,20.0,415.0,387.29,294.54
2016,7,27,9,45,91.0,366.0,1.0,20.5,439.0,412.94,312.49
2016,7,27,10,0,94.0,385.0,1.1,21.0,463.0,438.79,330.47
2016,7,27,10,15,103.0,402.5,1.2,21.0,491.0,468.04,351.56
2016,7,27,10,30,112.0,420.0,1.3,21.0,519.0,499.02,373.73
2016,7,27,10,45,135.0,435.0,1.45,21.0,557.0,539.3,403.07
2016,7,27,11,0,158.0,450.0,1.6,21.0,595.0,580.79,433.02
2016,7,27,11,15,157.5,458.5,1.7,21.0,605.0,595.64,443.33
2016,7,27,11,30,157.0,467.0,1.8,21.0,615.0,610.02,453.52
2016,7,27,11,45,159.0,471.0,1.9,21.0,622.0,621.78,462.05
2016,7,27,12,0,161.0,475.0,2.0,21.0,629.0,633.03,470.28
2016,7,27,12,15,189.5,473.0,2.05,21.0,653.5,663.55,492.61
2016,7,27,12,30,218.0,471.0,2.1,21.0,678.0,693.88,514.59
2016,7,27,12,45,178.5,468.5,2.2,21.0,637.0,655.65,487.37
2016,7,27,13,0,139.0,466.0,2.3,21.0,596.0,616.26,459.49
2016,7,27,13,15,172.5,457.5,2.4,20.5,616.5,642.52,481.06
2016,7,27,13,30,206.0,449.0,2.5,20.0,637.0,667.74,501.51
2016,7,27,13,45,180.0,438.0,2.65,20.0,600.0,630.59,475.49
2016,7,27,14,0,154.0,427.0,2.8,20.0,563.0,593.16,449.3
2016,7,27,14,15,158.5,412.0,2.85,20.0,547.5,580.59,441.5
2016,7,27,14,30,163.0,397.0,2.9,20.0,532.0,567.16,432.91
2016,7,27,14,45,175.0,378.0,3.0,20.0,517.5,555.42,425.98
2016,7,27,15,0,187.0,359.0,3.1,20.0,503.0,542.38,418.04
2016,7,27,15,15,159.0,338.5,3.1,20.0,456.0,492.1,381.05
2016,7,27,15,30,131.0,318.0,3.1,20.0,409.0,442.95,344.58
2016,7,27,15,45,122.0,295.0,3.15,20.0,375.5,407.49,318.69
2016,7,27,16,0,113.0,272.0,3.2,20.0,342.0,372.26,292.57
2016,7,27,16,15,68.0,232.5,3.2,19.5,273.5,287.05,226.81
2016,7,27,16,30,23.0,193.0,3.2,19.0,205.0,207.12,163.63
2016,7,27,16,45,19.0,173.5,3.2,19.0,182.5,184.18,145.79
2016,7,27,17,0,15.0,154.0,3.2,19.0,160.0,161.58,127.88
2016,7,27,17,15,10.0,134.5,3.2,18.5,138.5,138.8,109.79
2016,7,27,17,30,5.0,115.0,3.2,18.0,117.0,116.49,91.79
2016,7,27,17,45,216.0,92.5,3.2,18.0,146.0,194.03,154.95
2016,7,27,18,0,427.0,70.0,3.2,18.0,175.0,241.21,188.17
2016,7,27,18,15,354.5,58.5,3.15,17.5,131.5,182.59,137.37
2016,7,27,18,30,282.0,47.0,3.1,17.0,88.0,131.77,93.47
2016,7,27,18,45,190.5,32.0,3.05,17.0,54.5,81.13,49.67
2016,7,27,19,0,99.0,17.0,3.0,17.0,21.0,35.64,0.0
2016,7,27,19,15,49.5,8.5,2.85,16.5,10.5,13.33,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,52.0,7.5,0.7,14.0,10.0,7.37,0.0
2016,7,28,5,30,104.0,15.0,0.6,14.0,20.0,11.68,0.0
2016,7,28,5,45,209.5,29.0,0.55,14.5,54.0,22.32,12.18
2016,7,28,6,0,315.0,43.0,0.5,15.0,88.0,32.79,22.88
2016,7,28,6,15,389.5,53.5,0.45,15.0,132.0,39.09,28.99
2016,7,28,6,30,464.0,64.0,0.4,15.0,176.0,55.47,34.86
2016,7,28,6,45,232.0,78.5,0.4,15.5,134.5,83.11,56.02
2016,7,28,7,0,0.0,93.0,0.4,16.0,93.0,88.16,68.74
2016,7,28,7,15,4.5,120.0,0.4,16.0,122.0,113.95,89.68
2016,7,28,7,30,9.0,147.0,0.4,16.0,151.0,140.44,110.8
2016,7,28,7,45,15.0,168.5,0.45,16.5,176.0,163.19,128.38
2016,7,28,8,0,21.0,190.0,0.5,17.0,201.0,186.72,146.37
2016,7,28,8,15,56.0,228.0,0.55,17.0,262.0,234.65,183.36
2016,7,28,8,30,91.0,266.0,0.6,17.0,323.0,289.41,225.19
2016,7,28,8,45,78.5,282.0,0.7,17.5,333.5,304.2,235.74
2016,7,28,9,0,66.0,298.0,0.8,18.0,344.0,317.64,245.24
2016,7,28,9,15,75.5,322.0,0.9,18.0,377.0,350.52,269.91
2016,7,28,9,30,85.0,346.0,1.0,18.0,410.0,384.36,294.98
2016,7,28,9,45,72.5,355.0,1.1,18.5,412.0,389.71,297.85
2016,7,28,10,0,60.0,364.0,1.2,19.0,414.0,393.8,299.9
2016,7,28,10,15,94.0,393.5,1.3,19.0,474.5,452.45,343.57
2016,7,28,10,30,128.0,423.0,1.4,19.0,535.0,514.93,389.05
2016,7,28,10,45,207.0,426.5,1.5,19.0,613.0,592.04,445.87
2016,7,28,11,0,286.0,430.0,1.6,19.0,691.0,675.69,506.15
2016,7,28,11,15,201.0,445.0,1.7,19.0,630.0,621.71,465.81
2016,7,28,11,30,116.0,460.0,1.8,19.0,569.0,565.14,423.87
2016,7,28,11,45,123.5,454.0,1.9,19.0,571.0,571.25,429.33
2016,7,28,12,0,131.0,448.0,2.0,19.0,573.0,577.02,434.13
2016,7,28,12,15,128.0,459.5,2.05,19.0,581.5,589.83,443.13
2016,7,28,12,30,125.0,471.0,2.1,19.0,590.0,602.15,451.77
2016,7,28,12,45,121.0,466.0,2.15,19.0,580.0,596.06,447.63
2016,7,28,13,0,117.0,461.0,2.2,19.0,570.0,589.29,443.17
2016,7,28,13,15,119.0,453.5,2.25,19.0,563.5,585.26,440.96
2016,7,28,13,30,121.0,446.0,2.3,19.0,557.0,580.59,438.31
2016,7,28,13,45,122.5,434.5,2.4,19.0,544.0,570.61,432.12
2016,7,28,14,0,124.0,423.0,2.5,19.0,531.0,559.97,425.49
2016,7,28,14,15,157.0,409.0,2.55,19.0,541.5,576.05,439.14
2016,7,28,14,30,190.0,395.0,2.6,19.0,552.0,590.29,451.31
2016,7,28,14,45,194.0,376.0,2.65,19.0,530.5,570.62,438.16
2016,7,28,15,0,198.0,357.0,2.7,19.0,509.0,549.99,424.42
2016,7,28,15,15,159.5,336.5,2.7,19.0,454.5,490.41,380.36
2016,7,28,15,30,121.0,316.0,2.7,19.0,400.0,432.6,337.12
2016,7,28,15,45,106.5,292.0,2.75,19.0,362.5,384.59,301.58
2016,7,28,16,0,92.0,268.0,2.8,19.0,325.0,345.04,271.86
2016,7,28,16,15,77.0,242.0,2.85,18.5,287.0,303.82,240.83
2016,7,28,16,30,62.0,216.0,2.9,18.0,249.0,263.61,210.03
2016,7,28,16,45,48.0,190.0,2.95,18.0,214.0,225.17,179.74
2016,7,28,17,0,34.0,164.0,3.0,18.0,179.0,187.88,149.94
2016,7,28,17,15,28.5,143.5,3.0,17.5,155.0,162.33,129.67
2016,7,28,17,30,23.0,123.0,3.0,17.0,131.0,133.58,106.35
2016,7,28,17,45,228.5,95.0,3.0,17.0,152.0,201.91,161.78
2016,7,28,18,0,434.0,67.0,3.0,17.0,173.0,241.87,189.08
2016,7,28,18,15,361.0,56.0,2.9,16.5,130.0,181.36,136.52
2016,7,28,18,30,288.0,45.0,2.8,16.0,87.0,130.72,92.56
2016,7,28,18,45,191.0,30.5,2.7,16.0,53.5,79.31,47.84
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,33.45,0.0
2016,7,28,19,15,47.0,8.0,2.4,16.0,10.0,12.51,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,6.5,0.7,15.0,8.5,6.39,0.0
2016,7,29,5,30,73.0,13.0,0.7,15.0,17.0,10.06,0.0
2016,7,29,5,45,171.5,28.5,0.7,15.5,49.5,21.95,11.58
2016,7,29,6,0,270.0,44.0,0.7,16.0,82.0,33.31,23.17
2016,7,29,6,15,343.0,56.0,0.7,16.0,125.0,41.33,30.78
2016,7,29,6,30,416.0,68.0,0.7,16.0,168.0,57.57,37.62
2016,7,29,6,45,283.5,99.0,0.75,16.5,174.5,102.69,70.27
2016,7,29,7,0,151.0,130.0,0.8,17.0,181.0,132.73,98.64
2016,7,29,7,15,122.5,153.0,0.8,17.0,199.0,157.64,120.18
2016,7,29,7,30,94.0,176.0,0.8,17.0,217.0,182.61,141.65
2016,7,29,7,45,109.5,200.0,0.85,17.5,253.5,212.52,165.08
2016,7,29,8,0,125.0,224.0,0.9,18.0,290.0,247.3,192.12
2016,7,29,8,15,200.5,240.5,0.95,18.0,358.0,301.67,233.92
2016,7,29,8,30,276.0,257.0,1.0,18.0,426.0,361.64,280.0
2016,7,29,8,45,314.5,269.5,1.1,18.5,476.0,409.25,316.09
2016,7,29,9,0,353.0,282.0,1.2,19.0,526.0,460.31,354.3
2016,7,29,9,15,268.5,319.5,1.2,19.0,511.5,462.93,355.02
2016,7,29,9,30,184.0,357.0,1.2,19.0,497.0,458.33,349.99
2016,7,29,9,45,202.0,373.5,1.3,19.5,533.5,496.86,377.83
2016,7,29,10,0,220.0,390.0,1.4,20.0,570.0,536.57,405.84
2016,7,29,10,15,206.5,407.0,1.45,20.0,581.0,553.34,417.02
2016,7,29,10,30,193.0,424.0,1.5,20.0,592.0,568.7,427.28
2016,7,29,10,45,213.5,433.0,1.6,20.0,623.5,603.79,452.66
2016,7,29,11,0,234.0,442.0,1.7,20.0,655.0,639.59,478.24
2016,7,29,11,15,230.0,451.0,1.8,20.0,663.5,653.78,488.03
2016,7,29,11,30,226.0,460.0,1.9,20.0,672.0,667.09,497.38
2016,7,29,11,45,185.5,466.5,2.0,20.0,641.0,642.48,479.33
2016,7,29,12,0,145.0,473.0,2.1,20.0,610.0,615.73,459.85
2016,7,29,12,15,149.5,473.5,2.2,20.0,615.0,625.1,467.25
2016,7,29,12,30,154.0,474.0,2.3,20.0,620.0,633.9,474.03
2016,7,29,12,45,124.0,463.0,2.45,20.0,580.0,596.04,447.12
2016,7,29,13,0,94.0,452.0,2.6,20.0,540.0,549.99,414.3
2016,7,29,13,15,102.0,447.0,2.7,20.0,541.5,554.12,418.43
2016,7,29,13,30,110.0,442.0,2.8,20.0,543.0,557.75,421.95
2016,7,29,13,45,91.5,422.0,2.95,20.0,504.0,519.07,394.21
2016,7,29,14,0,73.0,402.0,3.1,20.0,465.0,480.28,366.23
2016,7,29,14,15,84.0,393.5,3.15,19.5,464.0,481.85,369.31
2016,7,29,14,30,95.0,385.0,3.2,19.0,463.0,482.72,371.72
2016,7,29,14,45,93.0,367.0,3.3,19.0,440.5,460.82,356.25
2016,7,29,15,0,91.0,349.0,3.4,19.0,418.0,438.66,340.56
2016,7,29,15,15,68.5,317.0,3.4,19.0,367.5,383.69,299.1
2016,7,29,15,30,46.0,285.0,3.4,19.0,317.0,329.81,257.99
2016,7,29,15,45,35.5,256.0,3.45,19.0,279.5,289.92,227.6
2016,7,29,16,0,25.0,227.0,3.5,19.0,242.0,244.23,192.23
2016,7,29,16,15,22.0,207.5,3.5,18.5,220.0,221.69,175.28
2016,7,29,16,30,19.0,188.0,3.5,18.0,198.0,199.33,158.19
2016,7,29,16,45,10.0,163.5,3.5,18.0,168.5,168.27,133.39
2016,7,29,17,0,1.0,139.0,3.5,18.0,139.0,138.0,108.97
2016,7,29,17,15,0.5,120.5,3.45,17.5,120.5,119.29,94.1
2016,7,29,17,30,0.0,102.0,3.4,17.0,102.0,100.61,78.97
2016,7,29,17,45,211.0,85.5,3.4,17.0,136.5,183.68,147.06
2016,7,29,18,0,422.0,69.0,3.4,17.0,171.0,237.14,185.44
2016,7,29,18,15,348.5,57.0,3.2,17.0,127.5,178.1,133.77
2016,7,29,18,30,275.0,45.0,3.0,17.0,84.0,127.01,89.4
2016,7,29,18,45,178.5,30.0,2.85,17.0,51.0,76.03,44.9
2016,7,29,19,0,82.0,15.0,2.7,17.0,18.0,30.24,0.0
2016,7,29,19,15,41.0,7.5,2.45,16.5,9.0,11.36,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,47.0,7.0,1.55,15.0,8.5,6.88,0.0
2016,7,30,5,30,94.0,14.0,1.6,15.0,17.0,13.76,0.0
2016,7,30,5,45,201.5,28.0,1.7,15.0,51.0,21.6,11.03
2016,7,30,6,0,309.0,42.0,1.8,15.0,85.0,32.17,22.2
2016,7,30,6,15,385.5,52.5,1.85,15.0,129.0,38.5,28.36
2016,7,30,6,30,462.0,63.0,1.9,15.0,173.0,52.92,33.83
2016,7,30,6,45,262.0,95.5,2.0,15.5,161.0,97.85,67.51
2016,7,30,7,0,62.0,128.0,2.1,16.0,149.0,122.67,94.87
2016,7,30,7,15,198.5,141.0,2.1,16.0,224.0,158.18,118.49
2016,7,30,7,30,335.0,154.0,2.1,16.0,299.0,215.57,161.59
2016,7,30,7,45,333.5,177.0,2.1,16.5,336.5,255.87,195.8
2016,7,30,8,0,332.0,200.0,2.1,17.0,374.0,296.06,229.32
2016,7,30,8,15,272.0,233.0,2.05,17.0,385.0,321.24,251.12
2016,7,30,8,30,212.0,266.0,2.0,17.0,396.0,342.31,268.35
2016,7,30,8,45,270.0,277.5,2.0,17.5,455.0,393.57,307.81
2016,7,30,9,0,328.0,289.0,2.0,18.0,514.0,452.45,352.39
2016,7,30,9,15,562.5,208.0,2.0,18.0,623.0,537.15,419.38
