Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,9,30,797.0,127.0,2.0,18.0,732.0,642.2,500.47
2016,7,30,9,45,511.5,257.5,2.0,18.5,652.5,602.98,465.26
2016,7,30,10,0,226.0,388.0,2.0,19.0,573.0,539.03,411.3
2016,7,30,10,15,280.5,389.5,2.0,19.0,628.0,594.66,452.86
2016,7,30,10,30,335.0,391.0,2.0,19.0,683.0,653.44,495.26
2016,7,30,10,45,393.5,376.0,2.0,19.0,727.0,702.36,530.59
2016,7,30,11,0,452.0,361.0,2.0,19.0,771.0,755.8,568.64
2016,7,30,11,15,461.0,368.0,2.0,19.0,792.5,786.12,588.87
2016,7,30,11,30,470.0,375.0,2.0,19.0,814.0,815.44,608.47
2016,7,30,11,45,334.5,423.5,2.0,19.0,737.0,744.63,555.71
2016,7,30,12,0,199.0,472.0,2.0,19.0,660.0,666.78,497.82
2016,7,30,12,15,292.0,441.5,1.95,19.0,717.5,737.17,550.06
2016,7,30,12,30,385.0,411.0,1.9,19.0,775.0,803.27,597.26
2016,7,30,12,45,213.5,405.5,1.85,19.0,607.0,632.26,474.15
2016,7,30,13,0,42.0,400.0,1.8,19.0,439.0,444.67,335.36
2016,7,30,13,15,55.5,410.0,1.75,19.0,461.0,469.58,355.11
2016,7,30,13,30,69.0,420.0,1.7,19.0,483.0,494.31,373.35
2016,7,30,13,45,108.0,422.5,1.65,19.0,518.0,535.83,404.57
2016,7,30,14,0,147.0,425.0,1.6,19.0,553.0,584.5,440.25
2016,7,30,14,15,128.0,406.5,1.55,19.0,515.5,545.94,412.28
2016,7,30,14,30,109.0,388.0,1.5,19.0,478.0,499.04,378.83
2016,7,30,14,45,135.5,373.0,1.5,19.0,479.5,514.28,391.72
2016,7,30,15,0,162.0,358.0,1.5,19.0,481.0,519.29,396.87
2016,7,30,15,15,122.0,331.5,1.5,18.5,421.5,453.07,348.9
2016,7,30,15,30,82.0,305.0,1.5,18.0,362.0,380.99,295.94
2016,7,30,15,45,54.5,267.0,1.5,18.0,303.5,316.76,247.55
2016,7,30,16,0,27.0,229.0,1.5,18.0,245.0,254.36,199.47
2016,7,30,16,15,15.0,196.0,1.55,18.0,205.0,204.85,161.1
2016,7,30,16,30,3.0,163.0,1.6,18.0,165.0,162.86,127.93
2016,7,30,16,45,2.5,151.5,1.65,18.0,153.0,151.22,119.08
2016,7,30,17,0,2.0,140.0,1.7,18.0,141.0,139.67,110.11
2016,7,30,17,15,1.0,121.5,1.75,17.5,122.0,120.65,95.06
2016,7,30,17,30,0.0,103.0,1.8,17.0,103.0,101.71,79.79
2016,7,30,17,45,211.0,87.5,1.85,17.0,138.0,185.7,148.24
2016,7,30,18,0,422.0,72.0,1.9,17.0,173.0,239.9,186.72
2016,7,30,18,15,347.0,59.5,1.9,16.5,129.0,179.97,134.95
2016,7,30,18,30,272.0,47.0,1.9,16.0,85.0,128.17,90.38
2016,7,30,18,45,179.0,30.5,1.9,16.0,51.5,76.62,44.6
2016,7,30,19,0,86.0,14.0,1.9,16.0,18.0,26.38,0.0
2016,7,30,19,15,43.0,7.0,1.8,16.0,9.0,6.88,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,23.5,5.5,2.4,14.0,6.5,5.41,0.0
2016,7,31,5,30,47.0,11.0,2.4,14.0,13.0,10.81,0.0
2016,7,31,5,45,125.0,29.5,2.45,14.5,44.5,22.89,11.71
2016,7,31,6,0,203.0,48.0,2.5,15.0,76.0,36.73,26.06
2016,7,31,6,15,271.5,64.0,2.4,15.0,118.0,47.87,36.55
2016,7,31,6,30,340.0,80.0,2.3,15.0,160.0,64.43,45.4
2016,7,31,6,45,170.0,75.5,2.25,15.5,115.5,75.03,51.81
2016,7,31,7,0,0.0,71.0,2.2,16.0,71.0,68.37,52.3
2016,7,31,7,15,4.0,108.0,2.05,16.0,110.0,103.1,81.07
2016,7,31,7,30,8.0,145.0,1.9,16.0,149.0,138.28,109.68
2016,7,31,7,45,36.0,179.0,1.8,16.5,198.0,175.51,138.65
2016,7,31,8,0,64.0,213.0,1.7,17.0,247.0,218.81,172.3
2016,7,31,8,15,41.0,214.0,1.6,17.0,236.5,216.0,170.0
2016,7,31,8,30,18.0,215.0,1.5,17.0,226.0,212.49,166.91
2016,7,31,8,45,17.5,226.5,1.45,17.5,238.0,224.72,175.78
2016,7,31,9,0,17.0,238.0,1.4,18.0,250.0,236.85,184.42
2016,7,31,9,15,25.5,269.5,1.3,18.0,289.0,273.13,211.97
2016,7,31,9,30,34.0,301.0,1.2,18.0,328.0,309.18,238.84
2016,7,31,9,45,25.0,287.0,1.15,18.5,307.0,292.66,225.07
2016,7,31,10,0,16.0,273.0,1.1,19.0,286.0,274.9,210.67
2016,7,31,10,15,18.5,292.0,1.05,19.0,307.5,296.25,226.51
2016,7,31,10,30,21.0,311.0,1.0,19.0,329.0,317.84,242.19
2016,7,31,10,45,17.5,295.0,0.95,19.0,310.5,300.69,228.84
2016,7,31,11,0,14.0,279.0,0.9,19.0,292.0,283.09,215.4
2016,7,31,11,15,14.0,281.5,0.9,19.0,294.5,286.33,217.77
2016,7,31,11,30,14.0,284.0,0.9,19.0,297.0,289.51,220.02
2016,7,31,11,45,17.5,312.0,0.9,19.0,329.0,321.02,243.41
2016,7,31,12,0,21.0,340.0,0.9,19.0,361.0,352.8,266.62
2016,7,31,12,15,30.0,369.5,0.9,19.0,398.5,397.5,299.2
2016,7,31,12,30,39.0,399.0,0.9,19.0,436.0,437.86,328.18
2016,7,31,12,45,30.0,366.0,0.95,19.0,394.5,396.73,298.35
2016,7,31,13,0,21.0,333.0,1.0,19.0,353.0,348.43,263.46
2016,7,31,13,15,27.0,350.0,1.05,19.0,375.5,379.36,286.95
2016,7,31,13,30,33.0,367.0,1.1,19.0,398.0,403.67,305.03
2016,7,31,13,45,25.0,331.0,1.15,19.0,354.0,359.1,272.49
2016,7,31,14,0,17.0,295.0,1.2,19.0,310.0,307.35,234.51
2016,7,31,14,15,18.5,293.5,1.2,19.0,309.5,307.38,235.18
2016,7,31,14,30,20.0,292.0,1.2,19.0,309.0,307.33,235.56
2016,7,31,14,45,26.0,294.5,1.3,19.0,315.0,323.16,248.27
2016,7,31,15,0,32.0,297.0,1.4,19.0,321.0,331.25,255.16
2016,7,31,15,15,40.5,291.5,1.45,18.5,320.5,332.66,257.63
2016,7,31,15,30,49.0,286.0,1.5,18.0,320.0,333.51,259.75
2016,7,31,15,45,37.0,256.0,1.55,18.0,281.0,291.26,227.77
2016,7,31,16,0,25.0,226.0,1.6,18.0,242.0,243.28,191.03
2016,7,31,16,15,12.5,188.0,1.6,17.5,196.0,194.86,153.5
2016,7,31,16,30,0.0,150.0,1.6,17.0,150.0,147.58,116.05
2016,7,31,16,45,0.0,141.0,1.65,17.0,141.0,138.9,109.52
2016,7,31,17,0,0.0,132.0,1.7,17.0,132.0,130.28,102.87
2016,7,31,17,15,0.0,114.0,1.75,17.0,114.0,112.38,88.45
2016,7,31,17,30,0.0,96.0,1.8,17.0,96.0,94.47,73.8
2016,7,31,17,45,191.0,85.5,1.9,17.0,130.5,174.88,139.46
2016,7,31,18,0,382.0,75.0,2.0,17.0,165.0,228.07,177.65
2016,7,31,18,15,308.0,61.0,2.05,16.5,122.0,169.09,126.89
2016,7,31,18,30,234.0,47.0,2.1,16.0,79.0,118.15,83.28
2016,7,31,18,45,152.5,30.0,2.15,16.0,47.5,70.58,40.1
2016,7,31,19,0,71.0,13.0,2.2,16.0,16.0,23.06,0.0
2016,7,31,19,15,35.5,6.5,2.15,16.0,8.0,6.39,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,60.5,6.5,1.0,15.0,8.5,0.0,0.0
2016,8,1,5,30,121.0,13.0,1.0,15.0,17.0,12.78,0.0
2016,8,1,5,45,244.5,24.5,1.0,15.5,51.0,18.76,8.23
2016,8,1,6,0,368.0,36.0,1.0,16.0,85.0,26.8,17.43
2016,8,1,6,15,446.0,44.0,1.0,16.0,129.5,31.17,21.8
2016,8,1,6,30,524.0,52.0,1.0,16.0,174.0,42.49,25.56
2016,8,1,6,45,262.0,77.5,1.0,16.0,138.5,78.12,51.07
2016,8,1,7,0,0.0,103.0,1.0,16.0,103.0,96.7,75.94
2016,8,1,7,15,2.0,121.5,0.95,16.0,122.5,114.61,90.51
2016,8,1,7,30,4.0,140.0,0.9,16.0,142.0,132.86,105.11
2016,8,1,7,45,4.0,152.5,0.9,16.5,154.5,145.44,114.76
2016,8,1,8,0,4.0,165.0,0.9,17.0,167.0,157.99,124.24
2016,8,1,8,15,7.0,182.0,0.9,17.0,186.0,175.85,138.05
2016,8,1,8,30,10.0,199.0,0.9,17.0,205.0,194.08,152.03
2016,8,1,8,45,14.5,221.5,0.95,17.5,231.5,218.54,170.52
2016,8,1,9,0,19.0,244.0,1.0,18.0,258.0,243.55,189.19
2016,8,1,9,15,38.0,285.0,1.05,18.0,314.0,293.59,227.37
2016,8,1,9,30,57.0,326.0,1.1,18.0,370.0,347.44,267.76
2016,8,1,9,45,42.0,319.5,1.2,18.5,353.0,335.14,257.31
2016,8,1,10,0,27.0,313.0,1.3,19.0,336.0,321.16,245.92
2016,8,1,10,15,46.0,352.5,1.4,19.0,392.0,376.09,287.28
2016,8,1,10,30,65.0,392.0,1.5,19.0,448.0,432.8,329.02
2016,8,1,10,45,60.0,398.0,1.65,19.0,451.0,438.33,332.71
2016,8,1,11,0,55.0,404.0,1.8,19.0,454.0,443.38,336.36
2016,8,1,11,15,71.0,424.5,1.95,19.0,490.0,481.22,364.55
2016,8,1,11,30,87.0,445.0,2.1,19.0,526.0,519.88,392.99
2016,8,1,11,45,101.0,455.0,2.25,19.0,549.5,546.77,412.9
2016,8,1,12,0,115.0,465.0,2.4,19.0,573.0,579.05,436.65
2016,8,1,12,15,127.0,467.5,2.6,19.0,587.0,597.3,450.59
2016,8,1,12,30,139.0,470.0,2.8,19.0,601.0,615.28,464.47
2016,8,1,12,45,106.0,453.0,3.0,19.0,552.5,561.34,425.51
2016,8,1,13,0,73.0,436.0,3.2,19.0,504.0,512.8,390.1
2016,8,1,13,15,85.5,435.5,3.35,19.0,514.0,526.0,401.03
2016,8,1,13,30,98.0,435.0,3.5,19.0,524.0,538.79,411.41
2016,8,1,13,45,172.0,424.5,3.65,19.0,575.5,608.84,465.8
2016,8,1,14,0,246.0,414.0,3.8,19.0,627.0,676.79,517.75
2016,8,1,14,15,227.5,401.5,3.9,19.0,593.5,635.26,487.99
2016,8,1,14,30,209.0,389.0,4.0,19.0,560.0,601.68,464.16
2016,8,1,14,45,247.5,363.5,4.1,19.0,557.0,614.2,475.82
2016,8,1,15,0,286.0,338.0,4.2,19.0,554.0,615.4,479.08
2016,8,1,15,15,232.0,325.5,4.2,18.5,494.5,540.4,423.75
2016,8,1,15,30,178.0,313.0,4.2,18.0,435.0,476.27,375.68
2016,8,1,15,45,196.0,289.0,4.25,18.0,415.0,459.2,364.48
2016,8,1,16,0,214.0,265.0,4.3,18.0,395.0,440.17,351.37
2016,8,1,16,15,491.5,172.5,4.3,17.5,438.0,542.14,438.1
2016,8,1,16,30,769.0,80.0,4.3,17.0,481.0,605.32,492.48
2016,8,1,16,45,739.0,78.0,4.3,17.0,430.0,549.67,448.17
2016,8,1,17,0,709.0,76.0,4.3,17.0,379.0,495.19,404.19
2016,8,1,17,15,672.5,71.0,4.25,16.5,328.5,436.7,356.38
2016,8,1,17,30,636.0,66.0,4.2,16.0,278.0,379.58,308.17
2016,8,1,17,45,579.5,60.5,4.2,16.0,228.0,316.43,253.28
2016,8,1,18,0,523.0,55.0,4.2,16.0,178.0,258.53,201.63
2016,8,1,18,15,444.0,46.5,4.1,15.5,132.5,196.0,146.5
2016,8,1,18,30,365.0,38.0,4.0,15.0,87.0,141.88,98.58
2016,8,1,18,45,242.0,25.5,3.95,15.0,52.5,83.21,44.94
2016,8,1,19,0,119.0,13.0,3.9,15.0,18.0,29.77,0.0
2016,8,1,19,15,59.5,6.5,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,46.0,6.5,2.2,14.0,8.0,0.0,0.0
2016,8,2,5,30,92.0,13.0,2.2,14.0,16.0,12.78,0.0
2016,8,2,5,45,221.0,26.0,2.25,14.5,50.5,20.36,9.03
2016,8,2,6,0,350.0,39.0,2.3,15.0,85.0,29.8,20.0
2016,8,2,6,15,433.5,48.5,2.25,15.0,131.0,35.34,25.51
2016,8,2,6,30,517.0,58.0,2.2,15.0,177.0,46.65,29.89
2016,8,2,6,45,258.5,77.0,2.2,15.5,136.5,77.0,50.48
2016,8,2,7,0,0.0,96.0,2.2,16.0,96.0,90.58,70.92
2016,8,2,7,15,0.0,99.5,2.25,16.0,99.5,94.71,74.24
2016,8,2,7,30,0.0,103.0,2.3,16.0,103.0,98.56,77.23
2016,8,2,7,45,7.0,141.0,2.35,16.5,145.0,135.9,107.38
2016,8,2,8,0,14.0,179.0,2.4,17.0,187.0,174.12,137.69
2016,8,2,8,15,23.0,205.5,2.45,17.0,219.5,203.68,160.93
2016,8,2,8,30,32.0,232.0,2.5,17.0,252.0,231.84,182.92
2016,8,2,8,45,34.5,252.0,2.6,17.5,275.0,254.54,200.08
2016,8,2,9,0,37.0,272.0,2.7,18.0,298.0,277.58,217.33
2016,8,2,9,15,29.0,272.5,2.8,18.0,294.0,276.57,216.05
2016,8,2,9,30,21.0,273.0,2.9,18.0,290.0,275.47,214.73
2016,8,2,9,45,23.0,290.0,3.0,18.0,309.0,294.64,229.28
2016,8,2,10,0,25.0,307.0,3.1,18.0,328.0,314.0,243.87
2016,8,2,10,15,26.5,321.0,3.2,18.0,343.5,330.85,256.48
2016,8,2,10,30,28.0,335.0,3.3,18.0,359.0,347.85,269.19
2016,8,2,10,45,31.0,352.0,3.45,18.5,379.5,369.18,284.71
2016,8,2,11,0,34.0,369.0,3.6,19.0,400.0,390.79,300.33
2016,8,2,11,15,45.5,394.0,3.7,19.0,436.0,428.2,328.49
2016,8,2,11,30,57.0,419.0,3.8,19.0,472.0,466.34,356.97
2016,8,2,11,45,42.5,394.0,3.9,19.0,434.0,430.46,329.78
2016,8,2,12,0,28.0,369.0,4.0,19.0,396.0,393.55,301.87
2016,8,2,12,15,43.0,398.5,4.05,19.0,439.5,439.66,337.01
2016,8,2,12,30,58.0,428.0,4.1,19.0,483.0,486.32,372.0
2016,8,2,12,45,61.5,428.0,4.2,19.0,485.5,491.62,376.12
2016,8,2,13,0,65.0,428.0,4.3,19.0,488.0,496.66,380.33
2016,8,2,13,15,84.5,432.0,4.35,19.0,509.0,521.45,399.71
2016,8,2,13,30,104.0,436.0,4.4,19.0,530.0,545.83,418.71
2016,8,2,13,45,92.0,419.5,4.5,19.0,501.5,517.25,397.81
2016,8,2,14,0,80.0,403.0,4.6,19.0,473.0,488.44,376.79
2016,8,2,14,15,99.5,395.0,4.65,19.0,478.5,498.47,385.78
2016,8,2,14,30,119.0,387.0,4.7,19.0,484.0,515.92,400.1
2016,8,2,14,45,118.0,369.0,4.8,19.0,462.0,494.31,384.79
2016,8,2,15,0,117.0,351.0,4.9,19.0,440.0,472.24,369.15
2016,8,2,15,15,124.0,331.5,4.95,19.0,421.0,454.93,357.23
2016,8,2,15,30,131.0,312.0,5.0,19.0,402.0,436.72,344.5
2016,8,2,15,45,126.0,289.0,5.1,19.0,371.0,404.36,320.46
2016,8,2,16,0,121.0,266.0,5.2,19.0,340.0,371.93,296.1
2016,8,2,16,15,139.5,243.0,5.25,18.5,321.0,356.04,285.56
2016,8,2,16,30,158.0,220.0,5.3,18.0,302.0,338.19,273.08
2016,8,2,16,45,113.0,194.5,5.35,18.0,250.0,276.49,223.33
2016,8,2,17,0,68.0,169.0,5.4,18.0,198.0,213.13,171.69
2016,8,2,17,15,60.0,147.5,5.4,17.5,171.0,183.57,147.91
2016,8,2,17,30,52.0,126.0,5.4,17.0,144.0,154.69,124.19
2016,8,2,17,45,254.5,96.0,5.45,17.0,157.5,212.6,170.64
2016,8,2,18,0,457.0,66.0,5.5,17.0,171.0,245.56,191.77
2016,8,2,18,15,372.0,55.0,5.45,16.5,126.0,180.97,135.41
2016,8,2,18,30,287.0,44.0,5.4,16.0,81.0,127.4,88.78
2016,8,2,18,45,167.5,28.5,5.35,16.0,47.5,70.44,36.79
2016,8,2,19,0,48.0,13.0,5.3,16.0,14.0,19.54,0.0
2016,8,2,19,15,24.0,6.5,5.15,16.0,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,28.5,6.0,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,57.0,12.0,2.7,15.0,13.0,11.8,0.0
2016,8,3,5,45,180.0,27.0,2.75,15.5,47.0,21.01,8.92
2016,8,3,6,0,303.0,42.0,2.8,16.0,81.0,32.07,21.78
2016,8,3,6,15,388.5,53.0,2.7,16.0,126.5,39.7,29.18
2016,8,3,6,30,474.0,64.0,2.6,16.0,172.0,50.75,39.32
2016,8,3,6,45,237.0,80.0,2.55,16.0,134.0,81.95,55.41
2016,8,3,7,0,0.0,96.0,2.5,16.0,96.0,90.53,70.89
2016,8,3,7,15,0.0,100.0,2.4,16.0,100.0,95.13,74.6
2016,8,3,7,30,0.0,104.0,2.3,16.0,104.0,99.45,77.98
2016,8,3,7,45,0.0,126.5,2.2,16.5,126.5,120.64,95.02
2016,8,3,8,0,0.0,149.0,2.1,17.0,149.0,141.94,111.83
2016,8,3,8,15,3.5,168.5,2.05,17.0,170.5,161.99,127.58
2016,8,3,8,30,7.0,188.0,2.0,17.0,192.0,182.5,143.58
2016,8,3,8,45,14.0,217.5,2.0,17.5,227.0,214.53,168.29
2016,8,3,9,0,21.0,247.0,2.0,18.0,262.0,247.42,193.3
2016,8,3,9,15,21.0,259.0,2.05,18.0,274.5,260.51,203.01
2016,8,3,9,30,21.0,271.0,2.1,18.0,287.0,273.57,212.72
2016,8,3,9,45,31.5,305.0,2.2,18.5,330.0,314.22,243.35
2016,8,3,10,0,42.0,339.0,2.3,19.0,373.0,356.95,275.03
2016,8,3,10,15,34.5,336.0,2.4,19.0,365.0,351.45,270.31
2016,8,3,10,30,27.0,333.0,2.5,19.0,357.0,345.15,265.19
2016,8,3,10,45,34.0,357.0,2.7,19.0,388.0,376.63,289.03
2016,8,3,11,0,41.0,381.0,2.9,19.0,419.0,408.72,313.07
2016,8,3,11,15,39.5,385.0,3.1,19.0,421.5,413.97,316.87
2016,8,3,11,30,38.0,389.0,3.3,19.0,424.0,419.02,320.65
2016,8,3,11,45,39.0,394.0,3.5,19.0,431.0,427.23,326.92
2016,8,3,12,0,40.0,399.0,3.7,19.0,438.0,435.35,333.15
2016,8,3,12,15,46.5,409.5,3.85,19.0,454.0,454.3,347.59
2016,8,3,12,30,53.0,420.0,4.0,19.0,470.0,473.31,362.05
2016,8,3,12,45,53.5,417.5,4.15,19.0,468.0,472.99,362.08
2016,8,3,13,0,54.0,415.0,4.3,19.0,466.0,472.39,362.09
2016,8,3,13,15,53.0,406.5,4.45,19.0,455.5,463.81,356.23
2016,8,3,13,30,52.0,398.0,4.6,19.0,445.0,454.92,350.17
2016,8,3,13,45,68.5,401.0,4.8,19.0,461.0,474.92,366.51
2016,8,3,14,0,85.0,404.0,5.0,19.0,477.0,494.4,382.41
2016,8,3,14,15,76.0,384.5,5.1,18.5,448.0,465.12,361.47
2016,8,3,14,30,67.0,365.0,5.2,18.0,419.0,435.78,340.39
2016,8,3,14,45,73.5,352.0,5.35,18.0,409.5,427.48,335.2
2016,8,3,15,0,80.0,339.0,5.5,18.0,400.0,418.59,329.49
2016,8,3,15,15,54.5,300.0,5.55,18.0,341.0,353.91,279.36
2016,8,3,15,30,29.0,261.0,5.6,18.0,282.0,290.6,229.67
2016,8,3,15,45,26.5,241.5,5.7,18.0,259.5,260.81,206.76
2016,8,3,16,0,24.0,222.0,5.8,18.0,237.0,238.53,189.54
2016,8,3,16,15,15.5,195.0,5.85,17.5,204.5,204.36,162.71
2016,8,3,16,30,7.0,168.0,5.9,17.0,172.0,170.87,136.06
2016,8,3,16,45,5.0,152.5,5.95,17.0,155.5,154.03,122.66
2016,8,3,17,0,3.0,137.0,6.0,17.0,139.0,137.37,109.27
2016,8,3,17,15,1.5,118.5,6.0,16.5,119.5,118.04,93.68
2016,8,3,17,30,0.0,100.0,6.0,16.0,100.0,98.84,77.93
2016,8,3,17,45,248.0,80.5,6.0,16.0,137.0,197.52,159.0
2016,8,3,18,0,496.0,61.0,6.0,16.0,174.0,253.46,198.37
2016,8,3,18,15,410.5,51.0,5.9,15.5,128.0,188.93,141.36
2016,8,3,18,30,325.0,41.0,5.8,15.0,82.0,133.51,92.52
2016,8,3,18,45,200.0,26.5,5.75,15.0,48.0,73.66,36.13
2016,8,3,19,0,75.0,12.0,5.7,15.0,14.0,22.2,0.0
2016,8,3,19,15,37.5,6.0,5.6,15.0,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,35.0,5.5,4.15,14.0,6.5,0.0,0.0
2016,8,4,5,30,70.0,11.0,4.0,14.0,13.0,10.81,0.0
2016,8,4,5,45,200.0,25.0,3.85,14.5,46.5,19.41,7.29
2016,8,4,6,0,330.0,39.0,3.7,15.0,80.0,30.15,20.17
2016,8,4,6,15,414.5,48.5,3.6,15.0,125.5,35.66,25.72
2016,8,4,6,30,499.0,58.0,3.5,15.0,171.0,44.7,34.1
2016,8,4,6,45,249.5,50.0,3.4,15.5,106.5,53.94,31.58
2016,8,4,7,0,0.0,42.0,3.3,16.0,42.0,40.56,28.85
2016,8,4,7,15,0.0,61.5,3.25,16.0,61.5,59.43,44.74
2016,8,4,7,30,0.0,81.0,3.2,16.0,81.0,78.21,60.34
2016,8,4,7,45,0.0,90.5,3.2,16.0,90.5,87.3,67.7
2016,8,4,8,0,0.0,100.0,3.2,16.0,100.0,96.42,75.01
2016,8,4,8,15,0.0,118.0,3.25,16.0,118.0,113.56,88.85
2016,8,4,8,30,0.0,136.0,3.3,16.0,136.0,130.75,102.6
2016,8,4,8,45,2.0,162.0,3.4,16.5,163.5,156.56,123.0
2016,8,4,9,0,4.0,188.0,3.5,17.0,191.0,182.66,143.37
2016,8,4,9,15,10.0,221.5,3.55,17.0,229.0,218.57,171.63
2016,8,4,9,30,16.0,255.0,3.6,17.0,267.0,255.19,200.17
2016,8,4,9,45,31.0,299.5,3.7,17.5,325.0,308.7,241.36
2016,8,4,10,0,46.0,344.0,3.8,18.0,383.0,364.66,283.71
2016,8,4,10,15,126.0,380.5,3.9,18.0,489.0,465.71,361.98
2016,8,4,10,30,206.0,417.0,4.0,18.0,595.0,572.38,442.66
2016,8,4,10,45,211.0,428.5,4.15,18.0,614.5,597.23,460.52
2016,8,4,11,0,216.0,440.0,4.3,18.0,634.0,621.85,478.63
2016,8,4,11,15,293.5,424.0,4.4,18.0,692.5,687.31,528.76
2016,8,4,11,30,371.0,408.0,4.5,18.0,751.0,752.92,578.37
2016,8,4,11,45,377.0,403.0,4.6,18.0,754.5,763.99,586.66
2016,8,4,12,0,383.0,398.0,4.7,18.0,758.0,773.79,594.41
2016,8,4,12,15,434.5,387.0,4.75,18.0,795.5,825.32,632.8
2016,8,4,12,30,486.0,376.0,4.8,18.0,833.0,871.91,667.32
2016,8,4,12,45,478.0,372.5,4.85,18.0,818.5,865.96,663.25
2016,8,4,13,0,470.0,369.0,4.9,18.0,804.0,857.92,658.07
2016,8,4,13,15,650.5,261.0,4.95,18.0,853.0,928.27,715.26
2016,8,4,13,30,831.0,153.0,5.0,18.0,902.0,987.69,757.79
2016,8,4,13,45,658.0,238.5,5.05,18.0,822.0,906.3,701.15
2016,8,4,14,0,485.0,324.0,5.1,18.0,742.0,819.7,635.0
2016,8,4,14,15,500.0,304.5,5.1,17.5,722.5,806.85,628.9
2016,8,4,14,30,515.0,285.0,5.1,17.0,703.0,791.39,620.47
2016,8,4,14,45,605.5,232.5,5.15,17.0,703.0,809.22,637.78
2016,8,4,15,0,696.0,180.0,5.2,17.0,703.0,817.95,646.94
2016,8,4,15,15,490.0,237.0,5.25,17.0,595.0,680.37,541.93
2016,8,4,15,30,284.0,294.0,5.3,17.0,487.0,550.04,438.72
2016,8,4,15,45,222.0,279.5,5.35,17.0,424.5,468.95,376.16
2016,8,4,16,0,160.0,265.0,5.4,17.0,362.0,399.81,321.52
2016,8,4,16,15,137.0,241.5,5.4,16.5,319.0,352.61,285.1
2016,8,4,16,30,114.0,218.0,5.4,16.0,276.0,306.95,249.24
2016,8,4,16,45,112.0,196.0,5.45,16.0,248.0,277.54,226.01
2016,8,4,17,0,110.0,174.0,5.5,16.0,220.0,248.06,202.26
2016,8,4,17,15,104.5,150.5,5.5,16.0,190.0,215.04,175.11
2016,8,4,17,30,99.0,127.0,5.5,16.0,160.0,182.35,147.72
2016,8,4,17,45,90.0,105.0,5.5,16.0,130.5,150.3,120.32
2016,8,4,18,0,81.0,83.0,5.5,16.0,101.0,119.01,93.13
2016,8,4,18,15,64.0,62.5,5.4,15.5,74.5,87.83,66.07
2016,8,4,18,30,47.0,42.0,5.3,15.0,48.0,58.25,40.26
2016,8,4,18,45,23.5,25.0,5.25,15.0,28.0,30.32,12.29
2016,8,4,19,0,0.0,8.0,5.2,15.0,8.0,7.86,0.0
2016,8,4,19,15,0.0,4.0,5.1,15.0,4.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.5,3.1,15.0,1.5,0.0,0.0
2016,8,5,5,30,0.0,3.0,3.1,15.0,3.0,2.95,0.0
2016,8,5,5,45,0.0,12.0,3.1,15.0,12.0,11.57,1.66
2016,8,5,6,0,0.0,21.0,3.1,15.0,21.0,20.26,11.68
2016,8,5,6,15,0.0,33.0,3.0,15.0,33.0,31.86,22.38
2016,8,5,6,30,0.0,45.0,2.9,15.0,45.0,43.47,33.01
2016,8,5,6,45,0.0,58.5,2.8,15.5,58.5,56.42,42.31
2016,8,5,7,0,0.0,72.0,2.7,16.0,72.0,69.17,53.0
2016,8,5,7,15,0.0,74.5,2.6,16.0,74.5,71.89,55.2
2016,8,5,7,30,0.0,77.0,2.5,16.0,77.0,74.46,57.19
2016,8,5,7,45,11.5,132.0,2.45,16.5,138.0,128.93,101.63
2016,8,5,8,0,23.0,187.0,2.4,17.0,199.0,184.28,145.81
2016,8,5,8,15,20.0,198.5,2.25,17.0,210.0,195.99,154.76
2016,8,5,8,30,17.0,210.0,2.1,17.0,221.0,207.29,163.32
2016,8,5,8,45,25.0,237.0,2.0,17.5,254.0,238.09,186.87
2016,8,5,9,0,33.0,264.0,1.9,18.0,287.0,268.0,209.32
2016,8,5,9,15,27.0,268.0,1.85,18.0,287.5,271.2,211.16
2016,8,5,9,30,21.0,272.0,1.8,18.0,288.0,274.5,213.14
2016,8,5,9,45,30.5,303.5,1.8,18.0,328.0,312.15,241.75
2016,8,5,10,0,40.0,335.0,1.8,18.0,368.0,351.73,271.36
2016,8,5,10,15,52.0,362.0,1.85,18.0,406.5,389.95,299.81
2016,8,5,10,30,64.0,389.0,1.9,18.0,445.0,429.24,328.8
2016,8,5,10,45,48.5,376.5,1.95,18.5,420.0,407.92,311.64
2016,8,5,11,0,33.0,364.0,2.0,19.0,395.0,385.19,293.73
2016,8,5,11,15,40.5,385.0,2.1,19.0,423.0,415.0,316.08
2016,8,5,11,30,48.0,406.0,2.2,19.0,451.0,445.31,338.44
2016,8,5,11,45,47.5,408.5,2.3,19.0,453.5,449.92,341.75
2016,8,5,12,0,47.0,411.0,2.4,19.0,456.0,454.33,345.09
2016,8,5,12,15,177.5,426.5,2.65,19.0,593.5,605.04,459.61
2016,8,5,12,30,308.0,442.0,2.9,19.0,731.0,759.01,572.02
2016,8,5,12,45,597.5,287.5,3.15,19.0,841.5,898.01,678.91
2016,8,5,13,0,887.0,133.0,3.4,19.0,952.0,1019.33,764.07
2016,8,5,13,15,883.0,132.0,3.65,19.0,936.5,1013.99,761.73
2016,8,5,13,30,879.0,131.0,3.9,19.0,921.0,1005.39,758.25
2016,8,5,13,45,870.0,131.5,4.15,19.0,897.0,990.26,750.29
2016,8,5,14,0,861.0,132.0,4.4,19.0,873.0,972.12,740.26
2016,8,5,14,15,640.5,226.5,4.55,19.0,767.5,860.13,664.16
2016,8,5,14,30,420.0,321.0,4.7,19.0,662.0,740.79,573.85
2016,8,5,14,45,487.0,279.5,4.85,19.0,657.5,748.79,584.26
2016,8,5,15,0,554.0,238.0,5.0,19.0,653.0,751.16,589.85
2016,8,5,15,15,344.5,273.5,5.1,18.5,526.5,587.4,465.12
2016,8,5,15,30,135.0,309.0,5.2,18.0,400.0,436.8,346.08
2016,8,5,15,45,138.5,286.5,5.3,18.0,374.5,411.44,327.97
2016,8,5,16,0,142.0,264.0,5.4,18.0,349.0,385.35,308.68
2016,8,5,16,15,82.0,224.5,5.45,17.5,272.5,288.63,231.97
2016,8,5,16,30,22.0,185.0,5.5,17.0,196.0,198.55,158.88
2016,8,5,16,45,21.5,167.5,5.55,17.0,178.0,179.92,144.24
2016,8,5,17,0,21.0,150.0,5.6,17.0,160.0,161.32,129.32
2016,8,5,17,15,15.0,130.5,5.55,16.5,137.0,137.79,110.23
2016,8,5,17,30,9.0,111.0,5.5,16.0,114.0,114.84,91.33
2016,8,5,17,45,194.0,91.5,5.5,16.0,135.0,181.82,145.97
2016,8,5,18,0,379.0,72.0,5.5,16.0,156.0,220.58,172.53
2016,8,5,18,15,294.5,58.0,5.45,15.5,112.5,159.27,119.23
2016,8,5,18,30,210.0,44.0,5.4,15.0,69.0,107.3,74.32
2016,8,5,18,45,114.0,26.0,5.35,15.0,39.0,55.32,22.45
2016,8,5,19,0,18.0,8.0,5.3,15.0,9.0,10.28,0.0
2016,8,5,19,15,9.0,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,17.0,5.0,4.6,14.0,5.0,0.0,0.0
2016,8,6,5,30,34.0,10.0,4.6,14.0,10.0,9.83,0.0
2016,8,6,5,45,147.5,25.5,4.6,14.5,41.5,19.93,6.12
2016,8,6,6,0,261.0,41.0,4.6,15.0,73.0,31.47,21.14
2016,8,6,6,15,348.5,53.0,4.6,15.0,117.5,39.6,29.11
2016,8,6,6,30,436.0,65.0,4.6,15.0,162.0,49.15,38.0
2016,8,6,6,45,218.0,62.0,4.6,15.0,110.5,60.64,38.62
2016,8,6,7,0,0.0,59.0,4.6,15.0,59.0,57.01,42.93
2016,8,6,7,15,0.0,70.5,4.6,15.0,70.5,68.16,52.29
2016,8,6,7,30,0.0,82.0,4.6,15.0,82.0,79.12,61.37
2016,8,6,7,45,0.0,91.5,4.65,15.5,91.5,88.22,68.65
2016,8,6,8,0,0.0,101.0,4.7,16.0,101.0,97.34,75.84
2016,8,6,8,15,0.0,114.0,4.75,16.0,114.0,109.78,85.85
2016,8,6,8,30,0.0,127.0,4.8,16.0,127.0,122.26,95.8
2016,8,6,8,45,1.5,154.5,4.85,16.5,155.5,149.23,117.29
2016,8,6,9,0,3.0,182.0,4.9,17.0,184.0,176.44,138.68
2016,8,6,9,15,4.5,193.5,4.95,17.0,197.0,188.76,148.23
2016,8,6,9,30,6.0,205.0,5.0,17.0,210.0,201.24,157.9
2016,8,6,9,45,8.5,222.0,5.1,17.0,229.0,219.83,172.45
2016,8,6,10,0,11.0,239.0,5.2,17.0,248.0,238.69,187.15
2016,8,6,10,15,10.5,237.5,5.25,17.0,246.5,237.68,186.08
2016,8,6,10,30,10.0,236.0,5.3,17.0,245.0,236.56,184.98
2016,8,6,10,45,14.0,270.5,5.4,17.5,283.5,274.04,213.94
2016,8,6,11,0,18.0,305.0,5.5,18.0,322.0,311.96,242.86
2016,8,6,11,15,24.5,337.5,5.55,18.0,360.5,353.76,275.06
2016,8,6,11,30,31.0,370.0,5.6,18.0,399.0,393.87,305.73
2016,8,6,11,45,70.0,414.5,5.65,18.0,480.5,477.2,370.19
2016,8,6,12,0,109.0,459.0,5.7,18.0,562.0,562.39,434.96
2016,8,6,12,15,157.5,462.0,5.7,18.0,609.5,621.78,480.46
2016,8,6,12,30,206.0,465.0,5.7,18.0,657.0,676.29,522.1
2016,8,6,12,45,212.5,455.5,5.75,18.0,652.5,676.38,522.63
2016,8,6,13,0,219.0,446.0,5.8,18.0,648.0,675.48,522.72
2016,8,6,13,15,230.5,440.0,5.85,18.0,649.5,682.14,528.53
2016,8,6,13,30,242.0,434.0,5.9,18.0,651.0,695.63,539.26
2016,8,6,13,45,352.0,381.5,6.0,18.0,688.0,747.1,582.16
2016,8,6,14,0,462.0,329.0,6.1,18.0,725.0,802.24,627.15
2016,8,6,14,15,377.5,348.0,6.2,18.0,664.5,728.38,571.14
2016,8,6,14,30,293.0,367.0,6.3,18.0,604.0,664.3,521.86
2016,8,6,14,45,296.0,348.5,6.45,18.0,579.0,641.6,506.51
2016,8,6,15,0,299.0,330.0,6.6,18.0,554.0,617.58,489.86
2016,8,6,15,15,273.5,314.5,6.7,17.5,510.0,571.39,456.04
2016,8,6,15,30,248.0,299.0,6.8,17.0,466.0,525.83,422.22
2016,8,6,15,45,219.5,280.0,6.95,17.0,420.5,467.31,377.09
2016,8,6,16,0,191.0,261.0,7.1,17.0,375.0,418.24,338.7
2016,8,6,16,15,184.5,240.0,7.15,16.5,342.5,384.06,312.77
2016,8,6,16,30,178.0,219.0,7.2,16.0,310.0,349.94,286.39
2016,8,6,16,45,175.0,195.5,7.25,16.0,277.0,315.31,258.69
2016,8,6,17,0,172.0,172.0,7.3,16.0,244.0,280.55,230.36
2016,8,6,17,15,395.5,122.5,7.3,16.0,257.0,343.67,283.48
2016,8,6,17,30,619.0,73.0,7.3,16.0,270.0,374.13,306.09
2016,8,6,17,45,560.5,65.5,7.3,16.0,219.0,309.02,248.3
2016,8,6,18,0,502.0,58.0,7.3,16.0,168.0,249.44,194.4
2016,8,6,18,15,410.0,48.0,7.3,15.5,122.0,183.11,135.91
2016,8,6,18,30,318.0,38.0,7.3,15.0,76.0,126.69,86.0
2016,8,6,18,45,180.5,23.5,7.3,15.0,43.0,64.18,22.05
2016,8,6,19,0,43.0,9.0,7.3,15.0,10.0,14.53,0.0
2016,8,6,19,15,21.5,4.5,7.25,14.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,26.5,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,53.0,10.0,6.4,14.0,11.0,9.83,0.0
2016,8,7,5,45,195.0,23.5,6.45,14.5,44.0,18.66,4.43
2016,8,7,6,0,337.0,37.0,6.5,15.0,77.0,28.73,18.72
2016,8,7,6,15,428.0,46.5,6.4,15.0,123.5,34.31,24.44
2016,8,7,6,30,519.0,56.0,6.3,15.0,170.0,40.37,30.2
2016,8,7,6,45,266.5,84.0,6.25,15.0,143.0,80.83,54.22
2016,8,7,7,0,14.0,112.0,6.2,15.0,116.0,105.57,83.31
2016,8,7,7,15,19.0,131.5,6.15,15.0,138.5,125.86,100.0
2016,8,7,7,30,24.0,151.0,6.1,15.0,161.0,146.81,117.14
2016,8,7,7,45,28.0,171.5,6.05,15.5,185.0,166.2,132.65
2016,8,7,8,0,32.0,192.0,6.0,16.0,209.0,188.97,150.77
2016,8,7,8,15,72.5,226.5,5.95,16.0,268.5,239.02,190.82
2016,8,7,8,30,113.0,261.0,5.9,16.0,328.0,291.82,233.07
2016,8,7,8,45,492.5,175.5,5.9,16.5,503.0,408.53,327.69
2016,8,7,9,0,872.0,90.0,5.9,17.0,678.0,566.64,455.17
2016,8,7,9,15,884.0,92.0,5.85,17.0,720.0,618.66,497.19
2016,8,7,9,30,896.0,94.0,5.8,17.0,762.0,669.97,537.96
2016,8,7,9,45,895.5,100.5,5.8,17.5,795.5,716.07,572.12
2016,8,7,10,0,895.0,107.0,5.8,18.0,829.0,759.97,602.66
2016,8,7,10,15,902.0,108.5,5.8,18.0,859.0,802.46,633.0
2016,8,7,10,30,909.0,110.0,5.8,18.0,889.0,842.97,661.67
2016,8,7,10,45,911.0,113.0,5.85,18.0,911.0,878.58,686.86
2016,8,7,11,0,913.0,116.0,5.9,18.0,933.0,911.54,710.1
2016,8,7,11,15,916.5,116.5,5.9,18.0,948.5,940.6,730.23
2016,8,7,11,30,920.0,117.0,5.9,18.0,964.0,966.81,748.33
2016,8,7,11,45,920.0,118.5,5.9,18.0,971.5,987.75,762.74
2016,8,7,12,0,920.0,120.0,5.9,18.0,979.0,1005.51,774.97
2016,8,7,12,15,920.5,120.0,5.9,18.0,979.0,1018.98,784.29
2016,8,7,12,30,921.0,120.0,5.9,18.0,979.0,1029.13,791.41
2016,8,7,12,45,922.5,117.5,5.95,18.5,972.0,1034.34,793.99
2016,8,7,13,0,924.0,115.0,6.0,19.0,965.0,1036.11,794.31
2016,8,7,13,15,921.0,114.5,6.05,19.0,950.0,1032.04,792.26
2016,8,7,13,30,918.0,114.0,6.1,19.0,935.0,1024.56,787.96
2016,8,7,13,45,911.5,114.0,6.2,19.0,911.5,1010.83,779.69
2016,8,7,14,0,905.0,114.0,6.3,19.0,888.0,993.89,769.24
2016,8,7,14,15,898.0,112.5,6.4,18.5,858.0,971.78,756.6
2016,8,7,14,30,891.0,111.0,6.5,18.0,828.0,946.71,741.78
2016,8,7,14,45,885.5,107.5,6.6,18.0,793.0,918.03,722.8
2016,8,7,15,0,880.0,104.0,6.7,18.0,758.0,886.58,701.71
2016,8,7,15,15,867.5,101.5,6.75,18.0,716.0,847.72,674.77
2016,8,7,15,30,855.0,99.0,6.8,18.0,674.0,806.89,646.17
2016,8,7,15,45,841.0,95.5,6.85,18.0,628.0,766.18,617.39
2016,8,7,16,0,827.0,92.0,6.9,18.0,582.0,719.74,583.91
2016,8,7,16,15,805.5,89.0,6.9,17.5,532.0,667.5,546.41
2016,8,7,16,30,784.0,86.0,6.9,17.0,482.0,615.02,506.49
2016,8,7,16,45,754.0,82.0,6.9,17.0,429.5,556.33,459.07
2016,8,7,17,0,724.0,78.0,6.9,17.0,377.0,498.8,411.39
2016,8,7,17,15,683.5,73.0,6.85,16.5,324.0,437.8,360.24
2016,8,7,17,30,643.0,68.0,6.8,16.0,271.0,378.34,308.85
2016,8,7,17,45,581.0,61.5,6.75,16.0,219.0,311.78,249.92
2016,8,7,18,0,519.0,55.0,6.7,16.0,167.0,251.1,195.04
2016,8,7,18,15,426.5,45.5,6.55,15.5,120.5,184.45,136.17
2016,8,7,18,30,334.0,36.0,6.4,15.0,74.0,127.8,85.75
2016,8,7,18,45,167.0,18.0,6.3,15.0,37.0,55.58,14.06
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,175.5,17.0,5.8,15.5,37.5,12.59,0.36
2016,8,8,6,0,351.0,34.0,5.9,16.0,75.0,25.98,16.24
2016,8,8,6,15,440.5,42.5,5.85,16.0,120.5,30.81,21.26
2016,8,8,6,30,530.0,51.0,5.8,16.0,166.0,35.36,25.64
2016,8,8,6,45,265.0,69.0,5.75,16.0,126.5,68.11,43.48
2016,8,8,7,0,0.0,87.0,5.7,16.0,87.0,82.44,64.18
2016,8,8,7,15,0.0,104.0,5.65,16.0,104.0,98.54,77.6
2016,8,8,7,30,0.0,121.0,5.6,16.0,121.0,114.74,90.9
2016,8,8,7,45,0.0,135.0,5.55,16.5,135.0,128.29,101.64
2016,8,8,8,0,0.0,149.0,5.5,17.0,149.0,141.87,112.24
2016,8,8,8,15,19.0,191.0,5.5,17.0,202.5,188.64,149.79
2016,8,8,8,30,38.0,233.0,5.5,17.0,256.0,235.22,186.91
2016,8,8,8,45,32.0,242.5,5.5,17.5,263.0,244.53,193.58
2016,8,8,9,0,26.0,252.0,5.5,18.0,270.0,254.74,200.86
2016,8,8,9,15,50.0,292.0,5.6,18.0,328.5,307.22,242.23
2016,8,8,9,30,74.0,332.0,5.7,18.0,387.0,363.96,286.51
2016,8,8,9,45,84.5,353.5,5.8,18.0,419.5,396.52,311.52
2016,8,8,10,0,95.0,375.0,5.9,18.0,452.0,429.98,337.16
2016,8,8,10,15,223.0,377.0,6.0,18.0,565.5,536.97,422.07
2016,8,8,10,30,351.0,379.0,6.1,18.0,679.0,653.87,512.86
2016,8,8,10,45,332.0,396.5,6.25,18.5,686.5,669.57,522.67
2016,8,8,11,0,313.0,414.0,6.4,19.0,694.0,683.26,531.23
2016,8,8,11,15,360.0,400.0,6.5,19.0,727.5,723.06,562.24
2016,8,8,11,30,407.0,386.0,6.6,19.0,761.0,767.13,596.11
2016,8,8,11,45,454.0,377.5,6.75,19.0,798.5,814.48,632.31
2016,8,8,12,0,501.0,369.0,6.9,19.0,836.0,861.73,668.29
2016,8,8,12,15,684.5,257.0,7.05,19.0,895.0,937.06,729.93
2016,8,8,12,30,868.0,145.0,7.2,19.0,954.0,1001.87,777.0
2016,8,8,12,45,865.0,145.5,7.35,19.0,946.0,1005.53,780.26
2016,8,8,13,0,862.0,146.0,7.5,19.0,938.0,1005.97,781.6
2016,8,8,13,15,858.5,145.5,7.6,18.5,923.0,1001.68,780.95
2016,8,8,13,30,855.0,145.0,7.7,18.0,908.0,994.19,778.1
2016,8,8,13,45,854.5,141.0,7.8,18.0,886.5,982.85,771.06
2016,8,8,14,0,854.0,137.0,7.9,18.0,865.0,968.31,761.77
2016,8,8,14,15,845.5,135.5,7.9,18.0,835.5,951.47,750.49
2016,8,8,14,30,837.0,134.0,7.9,18.0,806.0,926.01,732.92
2016,8,8,14,45,838.5,125.5,7.95,18.0,773.0,899.34,714.68
2016,8,8,15,0,840.0,117.0,8.0,18.0,740.0,869.62,694.14
2016,8,8,15,15,826.5,114.5,8.0,17.5,698.5,830.91,667.88
2016,8,8,15,30,813.0,112.0,8.0,17.0,657.0,790.39,639.98
2016,8,8,15,45,809.0,103.5,8.0,17.0,613.5,749.06,609.95
2016,8,8,16,0,805.0,95.0,8.0,17.0,570.0,705.63,578.04
2016,8,8,16,15,782.5,92.0,7.9,17.0,520.5,653.56,538.77
2016,8,8,16,30,760.0,89.0,7.8,17.0,471.0,601.38,497.12
2016,8,8,16,45,739.5,82.0,7.75,17.0,420.5,546.21,452.19
2016,8,8,17,0,719.0,75.0,7.7,17.0,370.0,491.37,406.39
2016,8,8,17,15,678.5,70.5,7.6,16.5,317.5,431.12,355.45
2016,8,8,17,30,638.0,66.0,7.5,16.0,265.0,372.53,304.46
2016,8,8,17,45,585.0,58.5,7.45,16.0,214.5,308.84,247.57
2016,8,8,18,0,532.0,51.0,7.4,16.0,164.0,250.13,193.92
2016,8,8,18,15,438.5,42.0,7.25,15.5,118.0,183.27,134.64
2016,8,8,18,30,345.0,33.0,7.1,15.0,72.0,126.6,83.81
2016,8,8,18,45,172.5,16.5,7.0,15.0,36.0,54.12,8.23
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,169.0,17.0,4.85,15.5,36.5,12.68,0.0
2016,8,9,6,0,338.0,34.0,4.9,16.0,73.0,26.15,16.29
2016,8,9,6,15,429.5,43.0,4.8,16.0,118.5,31.41,21.76
2016,8,9,6,30,521.0,52.0,4.7,16.0,164.0,36.36,26.52
2016,8,9,6,45,260.5,63.0,4.65,16.0,119.0,62.58,39.11
2016,8,9,7,0,0.0,74.0,4.6,16.0,74.0,70.87,54.44
2016,8,9,7,15,0.0,88.5,4.35,16.0,88.5,84.62,65.92
2016,8,9,7,30,0.0,103.0,4.1,16.0,103.0,98.43,77.27
2016,8,9,7,45,0.0,109.5,3.95,16.5,109.5,104.93,82.24
2016,8,9,8,0,0.0,116.0,3.8,17.0,116.0,111.36,87.09
2016,8,9,8,15,5.5,156.5,3.5,17.0,159.5,151.6,119.57
2016,8,9,8,30,11.0,197.0,3.2,17.0,203.0,192.52,152.09
2016,8,9,8,45,13.0,213.0,2.95,17.0,221.0,209.75,165.31
2016,8,9,9,0,15.0,229.0,2.7,17.0,239.0,227.21,178.64
2016,8,9,9,15,16.0,242.5,2.5,17.0,254.0,241.94,189.71
2016,8,9,9,30,17.0,256.0,2.3,17.0,269.0,256.76,200.77
2016,8,9,9,45,17.5,267.0,2.1,17.5,281.0,268.96,209.28
2016,8,9,10,0,18.0,278.0,1.9,18.0,293.0,281.18,217.71
2016,8,9,10,15,40.5,329.0,1.9,18.0,363.0,349.58,269.9
2016,8,9,10,30,63.0,380.0,1.9,18.0,433.0,419.91,322.27
2016,8,9,10,45,60.5,390.0,1.9,18.5,442.5,431.37,329.31
2016,8,9,11,0,58.0,400.0,1.9,19.0,452.0,442.55,336.43
