Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,11,15,72.0,419.0,2.0,19.0,485.0,477.18,362.08
2016,8,9,11,30,86.0,438.0,2.1,19.0,518.0,512.5,387.96
2016,8,9,11,45,162.5,447.5,2.25,19.0,598.5,602.3,455.05
2016,8,9,12,0,239.0,457.0,2.4,19.0,679.0,690.23,519.34
2016,8,9,12,15,254.0,453.5,2.55,19.0,689.5,712.57,535.5
2016,8,9,12,30,269.0,450.0,2.7,19.0,700.0,728.95,548.12
2016,8,9,12,45,241.0,451.0,2.9,19.0,674.0,706.67,532.67
2016,8,9,13,0,213.0,452.0,3.1,19.0,648.0,675.8,511.32
2016,8,9,13,15,207.5,444.5,3.2,19.0,632.5,664.15,503.84
2016,8,9,13,30,202.0,437.0,3.3,19.0,617.0,651.59,495.58
2016,8,9,13,45,198.5,425.0,3.4,19.0,598.0,635.39,484.83
2016,8,9,14,0,195.0,413.0,3.5,19.0,579.0,618.37,473.47
2016,8,9,14,15,316.0,361.5,3.6,19.0,619.5,684.2,526.4
2016,8,9,14,30,437.0,310.0,3.7,19.0,660.0,743.72,573.72
2016,8,9,14,45,314.5,327.0,3.8,19.0,573.5,634.62,492.25
2016,8,9,15,0,192.0,344.0,3.9,19.0,487.0,530.46,413.14
2016,8,9,15,15,192.0,323.0,4.05,19.0,459.0,503.23,394.45
2016,8,9,15,30,192.0,302.0,4.2,19.0,431.0,475.31,374.62
2016,8,9,15,45,179.5,280.0,4.35,19.0,394.0,435.98,345.55
2016,8,9,16,0,167.0,258.0,4.5,19.0,357.0,397.0,316.32
2016,8,9,16,15,160.5,234.5,4.6,18.5,323.0,361.03,289.62
2016,8,9,16,30,154.0,211.0,4.7,18.0,289.0,325.15,262.41
2016,8,9,16,45,107.0,185.0,4.8,18.0,236.0,262.26,211.72
2016,8,9,17,0,60.0,159.0,4.9,18.0,183.0,197.96,159.23
2016,8,9,17,15,51.0,137.5,4.95,17.5,156.5,168.33,135.27
2016,8,9,17,30,42.0,116.0,5.0,17.0,130.0,139.49,111.46
2016,8,9,17,45,231.0,89.5,5.1,17.0,140.0,193.32,154.11
2016,8,9,18,0,420.0,63.0,5.2,17.0,150.0,222.96,172.06
2016,8,9,18,15,326.5,50.5,5.15,16.5,106.5,157.91,115.72
2016,8,9,18,30,233.0,38.0,5.1,16.0,63.0,104.59,69.06
2016,8,9,18,45,116.5,19.0,5.1,16.0,31.5,45.27,0.41
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.0,18.0,3.35,15.5,32.5,13.91,0.0
2016,8,10,6,0,268.0,36.0,3.3,16.0,65.0,27.65,17.46
2016,8,10,6,15,358.5,47.0,3.15,16.0,109.0,35.27,25.11
2016,8,10,6,30,449.0,58.0,3.0,16.0,153.0,41.81,31.33
2016,8,10,6,45,224.5,67.0,2.95,16.0,114.5,63.4,41.07
2016,8,10,7,0,0.0,76.0,2.9,16.0,76.0,72.63,55.91
2016,8,10,7,15,0.0,92.0,2.75,16.0,92.0,87.75,68.52
2016,8,10,7,30,0.0,108.0,2.6,16.0,108.0,102.96,80.99
2016,8,10,7,45,21.0,152.0,2.5,16.5,162.5,149.46,118.23
2016,8,10,8,0,42.0,196.0,2.4,17.0,217.0,195.63,154.65
2016,8,10,8,15,33.0,206.5,2.3,17.0,224.5,205.66,162.46
2016,8,10,8,30,24.0,217.0,2.2,17.0,232.0,216.7,170.91
2016,8,10,8,45,25.5,235.5,2.1,17.5,252.0,236.81,186.01
2016,8,10,9,0,27.0,254.0,2.0,18.0,272.0,255.49,199.74
2016,8,10,9,15,16.5,226.0,1.95,18.0,237.0,226.66,176.68
2016,8,10,9,30,6.0,198.0,1.9,18.0,202.0,194.57,151.08
2016,8,10,9,45,14.5,247.5,1.85,18.0,259.0,248.31,192.92
2016,8,10,10,0,23.0,297.0,1.8,18.0,316.0,303.01,234.49
2016,8,10,10,15,30.0,324.0,1.85,18.0,349.5,336.76,259.74
2016,8,10,10,30,37.0,351.0,1.9,18.0,383.0,370.98,285.22
2016,8,10,10,45,29.0,334.5,2.0,18.5,360.0,350.88,269.18
2016,8,10,11,0,21.0,318.0,2.1,19.0,337.0,327.3,250.78
2016,8,10,11,15,40.5,367.0,2.25,19.0,404.0,397.53,303.98
2016,8,10,11,30,60.0,416.0,2.4,19.0,471.0,466.71,355.22
2016,8,10,11,45,61.5,421.5,2.55,19.0,478.5,476.55,362.31
2016,8,10,12,0,63.0,427.0,2.7,19.0,486.0,486.25,369.66
2016,8,10,12,15,61.5,425.0,2.9,19.0,483.0,485.22,369.26
2016,8,10,12,30,60.0,423.0,3.1,19.0,480.0,483.85,368.68
2016,8,10,12,45,50.5,406.0,3.35,19.0,453.5,458.8,350.53
2016,8,10,13,0,41.0,389.0,3.6,19.0,427.0,433.27,331.92
2016,8,10,13,15,51.5,396.0,3.85,19.0,442.5,452.03,346.93
2016,8,10,13,30,62.0,403.0,4.1,19.0,458.0,470.61,361.67
2016,8,10,13,45,67.0,396.0,4.35,19.0,454.0,468.81,361.27
2016,8,10,14,0,72.0,389.0,4.6,19.0,450.0,466.62,360.76
2016,8,10,14,15,75.0,376.5,4.7,19.0,438.5,456.25,353.82
2016,8,10,14,30,78.0,364.0,4.8,19.0,427.0,445.47,346.59
2016,8,10,14,45,61.5,335.0,4.95,19.0,383.5,399.04,311.61
2016,8,10,15,0,45.0,306.0,5.1,19.0,340.0,353.12,276.66
2016,8,10,15,15,40.5,284.5,5.1,18.5,313.5,326.04,256.73
2016,8,10,15,30,36.0,263.0,5.1,18.0,287.0,299.06,236.6
2016,8,10,15,45,34.0,243.5,5.15,18.0,265.0,276.33,219.3
2016,8,10,16,0,32.0,224.0,5.2,18.0,243.0,253.63,201.86
2016,8,10,16,15,16.0,180.0,5.15,17.5,189.5,189.49,150.75
2016,8,10,16,30,0.0,136.0,5.1,17.0,136.0,133.68,105.52
2016,8,10,16,45,0.0,113.0,5.05,17.0,113.0,110.63,86.88
2016,8,10,17,0,0.0,90.0,5.0,17.0,90.0,87.62,68.02
2016,8,10,17,15,0.0,77.0,4.9,16.5,77.0,74.79,57.57
2016,8,10,17,30,0.0,64.0,4.8,16.0,64.0,61.96,46.92
2016,8,10,17,45,243.5,58.5,4.75,16.0,108.5,167.88,133.6
2016,8,10,18,0,487.0,53.0,4.7,16.0,153.0,234.48,180.59
2016,8,10,18,15,392.5,42.5,4.55,15.5,108.0,168.54,122.67
2016,8,10,18,30,298.0,32.0,4.4,15.0,63.0,113.02,72.96
2016,8,10,18,45,149.0,16.0,4.3,15.0,31.5,47.84,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,97.0,17.5,1.6,14.5,28.0,13.53,0.0
2016,8,11,6,0,194.0,35.0,1.8,15.0,56.0,26.87,16.8
2016,8,11,6,15,274.0,50.5,1.85,15.0,98.0,37.98,27.57
2016,8,11,6,30,354.0,66.0,1.9,15.0,140.0,48.52,37.38
2016,8,11,6,45,177.0,68.5,2.0,15.5,105.5,66.12,45.03
2016,8,11,7,0,0.0,71.0,2.1,16.0,71.0,68.12,52.11
2016,8,11,7,15,0.0,86.0,2.1,16.0,86.0,82.31,63.96
2016,8,11,7,30,0.0,101.0,2.1,16.0,101.0,96.56,75.67
2016,8,11,7,45,0.0,108.5,2.1,16.5,108.5,103.98,81.39
2016,8,11,8,0,0.0,116.0,2.1,17.0,116.0,111.34,86.99
2016,8,11,8,15,27.0,178.5,2.05,17.0,194.5,178.26,140.71
2016,8,11,8,30,54.0,241.0,2.0,17.0,273.0,249.36,196.7
2016,8,11,8,45,54.5,261.0,1.95,17.5,295.5,272.41,213.82
2016,8,11,9,0,55.0,281.0,1.9,18.0,318.0,295.56,230.87
2016,8,11,9,15,58.0,301.0,1.85,18.0,342.0,320.28,249.37
2016,8,11,9,30,61.0,321.0,1.8,18.0,366.0,345.33,267.9
2016,8,11,9,45,42.0,308.0,1.75,18.0,340.0,324.45,251.14
2016,8,11,10,0,23.0,295.0,1.7,18.0,314.0,301.11,232.6
2016,8,11,10,15,31.0,324.0,1.65,18.0,350.5,337.57,260.08
2016,8,11,10,30,39.0,353.0,1.6,18.0,387.0,374.58,287.37
2016,8,11,10,45,29.0,331.5,1.55,18.5,357.0,348.0,266.21
2016,8,11,11,0,19.0,310.0,1.5,19.0,327.0,317.79,242.67
2016,8,11,11,15,19.5,317.0,1.45,19.0,335.0,326.14,248.81
2016,8,11,11,30,20.0,324.0,1.4,19.0,343.0,334.47,254.75
2016,8,11,11,45,20.5,325.5,1.4,19.0,345.5,337.36,256.79
2016,8,11,12,0,21.0,327.0,1.4,19.0,348.0,340.18,258.84
2016,8,11,12,15,42.5,376.5,1.45,19.0,416.5,417.52,316.56
2016,8,11,12,30,64.0,426.0,1.5,19.0,485.0,490.93,369.9
2016,8,11,12,45,60.0,418.0,1.55,19.0,473.5,480.62,362.18
2016,8,11,13,0,56.0,410.0,1.6,19.0,462.0,469.91,354.78
2016,8,11,13,15,80.5,418.5,1.65,19.0,491.0,504.13,380.84
2016,8,11,13,30,105.0,427.0,1.7,19.0,520.0,538.0,406.2
2016,8,11,13,45,87.5,407.0,1.8,19.5,483.5,500.38,378.53
2016,8,11,14,0,70.0,387.0,1.9,20.0,447.0,462.67,351.0
2016,8,11,14,15,72.5,374.0,1.95,19.5,434.0,451.32,344.39
2016,8,11,14,30,75.0,361.0,2.0,19.0,421.0,439.57,337.27
2016,8,11,14,45,68.5,340.0,2.05,19.0,393.0,410.76,316.53
2016,8,11,15,0,62.0,319.0,2.1,19.0,365.0,381.96,295.68
2016,8,11,15,15,52.0,293.5,2.15,19.0,330.5,345.48,268.67
2016,8,11,15,30,42.0,268.0,2.2,19.0,296.0,309.39,241.63
2016,8,11,15,45,39.0,247.0,2.25,19.0,272.0,284.07,222.81
2016,8,11,16,0,36.0,226.0,2.3,19.0,248.0,258.83,203.8
2016,8,11,16,15,25.5,199.0,2.35,18.5,214.0,215.93,170.71
2016,8,11,16,30,15.0,172.0,2.4,18.0,180.0,180.74,143.2
2016,8,11,16,45,7.5,140.5,2.45,18.0,144.5,143.55,113.4
2016,8,11,17,0,0.0,109.0,2.5,18.0,109.0,107.12,83.75
2016,8,11,17,15,0.0,92.5,2.6,17.5,92.5,90.72,70.56
2016,8,11,17,30,0.0,76.0,2.7,17.0,76.0,74.32,57.06
2016,8,11,17,45,211.0,67.5,2.85,17.0,110.0,159.47,125.98
2016,8,11,18,0,422.0,59.0,3.0,17.0,144.0,217.51,166.4
2016,8,11,18,15,330.5,46.0,3.0,16.5,100.5,153.51,111.06
2016,8,11,18,30,239.0,33.0,3.0,16.0,57.0,99.3,63.04
2016,8,11,18,45,119.5,16.5,3.0,16.0,28.5,41.75,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,161.0,15.5,1.3,14.5,32.5,11.61,0.0
2016,8,12,6,0,322.0,31.0,1.3,15.0,65.0,23.73,14.09
2016,8,12,6,15,415.0,41.0,1.2,15.0,110.5,30.03,20.64
2016,8,12,6,30,508.0,51.0,1.1,15.0,156.0,35.92,26.27
2016,8,12,6,45,569.0,57.5,1.05,15.5,207.0,70.84,37.41
2016,8,12,7,0,630.0,64.0,1.0,16.0,258.0,117.19,66.23
2016,8,12,7,15,315.0,84.5,0.95,16.0,181.5,122.04,83.35
2016,8,12,7,30,0.0,105.0,0.9,16.0,105.0,100.19,78.49
2016,8,12,7,45,0.0,128.5,0.9,16.5,128.5,122.3,96.29
2016,8,12,8,0,0.0,152.0,0.9,17.0,152.0,144.55,113.75
2016,8,12,8,15,0.5,160.0,0.95,17.0,160.5,152.85,119.99
2016,8,12,8,30,1.0,168.0,1.0,17.0,169.0,161.14,126.24
2016,8,12,8,45,5.5,191.5,1.05,17.5,195.5,185.95,145.32
2016,8,12,9,0,10.0,215.0,1.1,18.0,222.0,211.32,164.56
2016,8,12,9,15,18.5,247.5,1.2,18.0,261.5,248.11,192.86
2016,8,12,9,30,27.0,280.0,1.3,18.0,301.0,285.17,221.05
2016,8,12,9,45,21.0,271.5,1.4,18.5,288.0,275.65,212.87
2016,8,12,10,0,15.0,263.0,1.5,19.0,275.0,264.64,203.78
2016,8,12,10,15,21.5,296.5,1.6,19.0,315.0,302.97,232.93
2016,8,12,10,30,28.0,330.0,1.7,19.0,355.0,343.51,263.24
2016,8,12,10,45,35.5,353.5,1.8,19.0,385.5,374.99,286.63
2016,8,12,11,0,43.0,377.0,1.9,19.0,416.0,407.12,310.4
2016,8,12,11,15,40.0,378.5,2.05,19.0,415.0,408.63,311.36
2016,8,12,11,30,37.0,380.0,2.2,19.0,414.0,409.81,312.28
2016,8,12,11,45,60.0,410.0,2.35,19.5,465.5,463.73,352.2
2016,8,12,12,0,83.0,440.0,2.5,20.0,517.0,518.69,392.07
2016,8,12,12,15,89.5,443.5,2.65,20.0,526.0,531.37,401.55
2016,8,12,12,30,96.0,447.0,2.8,20.0,535.0,543.86,411.17
2016,8,12,12,45,106.5,446.5,2.95,20.0,544.0,555.86,420.69
2016,8,12,13,0,117.0,446.0,3.1,20.0,553.0,575.14,435.42
2016,8,12,13,15,133.5,440.0,3.25,20.0,560.0,586.78,445.04
2016,8,12,13,30,150.0,434.0,3.4,20.0,567.0,597.65,454.2
2016,8,12,13,45,131.5,419.0,3.55,20.0,533.5,564.21,430.24
2016,8,12,14,0,113.0,404.0,3.7,20.0,500.0,530.49,406.03
2016,8,12,14,15,95.5,383.0,3.75,19.5,462.0,482.59,371.79
2016,8,12,14,30,78.0,362.0,3.8,19.0,424.0,443.48,343.55
2016,8,12,14,45,74.5,342.5,3.85,19.0,399.5,418.9,325.79
2016,8,12,15,0,71.0,323.0,3.9,19.0,375.0,394.17,307.74
2016,8,12,15,15,115.0,311.0,3.95,19.0,389.5,425.47,333.9
2016,8,12,15,30,159.0,299.0,4.0,19.0,404.0,445.2,351.0
2016,8,12,15,45,136.5,275.5,4.05,19.0,361.5,397.75,314.83
2016,8,12,16,0,114.0,252.0,4.1,19.0,319.0,351.52,279.36
2016,8,12,16,15,59.0,204.5,4.1,19.0,239.0,251.12,199.84
2016,8,12,16,30,4.0,157.0,4.1,19.0,159.0,158.07,124.43
2016,8,12,16,45,2.0,142.5,4.1,19.0,144.0,142.43,112.19
2016,8,12,17,0,0.0,128.0,4.1,19.0,129.0,127.01,99.88
2016,8,12,17,15,0.0,109.0,4.05,18.5,109.5,108.05,84.67
2016,8,12,17,30,0.0,90.0,4.0,18.0,90.0,89.07,69.13
2016,8,12,17,45,216.5,73.0,3.95,18.0,116.0,167.55,132.04
2016,8,12,18,0,433.0,56.0,3.9,18.0,142.0,217.05,165.12
2016,8,12,18,15,336.5,44.0,3.85,17.5,98.5,152.31,109.27
2016,8,12,18,30,240.0,32.0,3.8,17.0,55.0,97.95,60.68
2016,8,12,18,45,120.0,16.0,3.8,16.5,27.5,40.7,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,138.0,16.0,2.0,15.5,30.5,12.16,0.0
2016,8,13,6,0,276.0,32.0,2.0,16.0,61.0,24.85,14.78
2016,8,13,6,15,369.5,43.0,2.0,16.0,105.0,32.02,22.21
2016,8,13,6,30,463.0,54.0,2.0,16.0,149.0,38.72,28.57
2016,8,13,6,45,254.0,84.0,2.05,16.5,138.5,81.33,55.56
2016,8,13,7,0,45.0,114.0,2.1,17.0,128.0,107.03,82.4
2016,8,13,7,15,51.5,135.5,2.1,17.0,154.5,131.04,101.84
2016,8,13,7,30,58.0,157.0,2.1,17.0,181.0,155.99,122.07
2016,8,13,7,45,90.5,183.0,2.1,17.5,225.5,192.83,150.81
2016,8,13,8,0,123.0,209.0,2.1,18.0,270.0,231.24,180.8
2016,8,13,8,15,127.0,232.5,2.05,18.0,301.5,262.74,205.91
2016,8,13,8,30,131.0,256.0,2.0,18.0,333.0,294.75,231.03
2016,8,13,8,45,120.0,277.0,2.0,18.5,352.0,317.59,248.19
2016,8,13,9,0,109.0,298.0,2.0,19.0,371.0,340.39,264.86
2016,8,13,9,15,146.0,320.5,2.05,19.0,424.5,389.65,302.47
2016,8,13,9,30,183.0,343.0,2.1,19.0,478.0,443.48,343.01
2016,8,13,9,45,190.0,361.0,2.15,19.5,507.0,475.79,365.97
2016,8,13,10,0,197.0,379.0,2.2,20.0,536.0,508.41,388.94
2016,8,13,10,15,227.0,389.5,2.35,20.0,577.0,551.67,421.06
2016,8,13,10,30,257.0,400.0,2.5,20.0,618.0,598.32,455.32
2016,8,13,10,45,271.0,408.5,2.65,20.5,643.5,629.97,477.37
2016,8,13,11,0,285.0,417.0,2.8,21.0,669.0,661.74,499.42
2016,8,13,11,15,354.0,395.5,3.0,21.0,714.0,712.76,538.0
2016,8,13,11,30,423.0,374.0,3.2,21.0,759.0,769.39,580.07
2016,8,13,11,45,431.5,374.5,3.45,21.0,770.0,789.63,595.07
2016,8,13,12,0,440.0,375.0,3.7,21.0,781.0,808.54,609.4
2016,8,13,12,15,364.5,407.0,4.0,21.0,743.5,771.75,582.45
2016,8,13,12,30,289.0,439.0,4.3,21.0,706.0,737.08,556.69
2016,8,13,12,45,275.0,438.5,4.6,21.0,690.5,727.09,550.93
2016,8,13,13,0,261.0,438.0,4.9,21.0,675.0,715.79,544.05
2016,8,13,13,15,382.0,385.5,5.05,21.0,725.5,781.18,596.27
2016,8,13,13,30,503.0,333.0,5.2,21.0,776.0,851.33,650.88
2016,8,13,13,45,484.0,326.5,5.4,21.0,744.0,823.1,631.75
2016,8,13,14,0,465.0,320.0,5.6,21.0,712.0,793.25,611.73
2016,8,13,14,15,456.0,310.5,5.65,21.0,683.5,768.27,594.69
2016,8,13,14,30,447.0,301.0,5.7,21.0,655.0,741.76,576.41
2016,8,13,14,45,470.5,276.0,5.8,21.0,633.0,726.51,567.58
2016,8,13,15,0,494.0,251.0,5.9,21.0,611.0,708.14,556.3
2016,8,13,15,15,422.0,258.5,5.85,20.5,554.0,641.47,506.59
2016,8,13,15,30,350.0,266.0,5.8,20.0,497.0,570.36,452.99
2016,8,13,15,45,354.5,244.0,5.8,20.0,462.5,537.9,429.56
2016,8,13,16,0,359.0,222.0,5.8,20.0,428.0,503.97,404.51
2016,8,13,16,15,317.5,207.0,5.75,19.5,377.5,444.85,359.01
2016,8,13,16,30,276.0,192.0,5.7,19.0,327.0,388.49,314.91
2016,8,13,16,45,228.0,174.0,5.7,19.0,277.0,328.07,266.21
2016,8,13,17,0,180.0,156.0,5.7,19.0,227.0,265.88,215.45
2016,8,13,17,15,163.5,135.0,5.65,18.5,192.5,226.63,183.31
2016,8,13,17,30,147.0,114.0,5.6,18.0,158.0,188.79,151.6
2016,8,13,17,45,285.5,84.5,5.55,18.0,147.5,212.33,168.02
2016,8,13,18,0,424.0,55.0,5.5,18.0,137.0,211.88,161.17
2016,8,13,18,15,327.0,43.0,5.4,17.5,94.5,147.74,105.68
2016,8,13,18,30,230.0,31.0,5.3,17.0,52.0,94.14,56.89
2016,8,13,18,45,115.0,15.5,5.2,17.0,26.0,34.54,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.5,28.5,12.42,0.0
2016,8,14,6,0,247.0,32.0,2.9,16.0,57.0,24.62,14.42
2016,8,14,6,15,339.5,44.0,2.9,16.0,100.5,33.13,23.12
2016,8,14,6,30,432.0,56.0,2.9,16.0,144.0,40.7,30.27
2016,8,14,6,45,216.0,65.0,2.9,16.0,109.0,59.8,38.82
2016,8,14,7,0,0.0,74.0,2.9,16.0,74.0,70.72,54.3
2016,8,14,7,15,0.0,90.0,2.9,16.5,90.0,85.84,66.81
2016,8,14,7,30,0.0,106.0,2.9,17.0,106.0,101.05,79.15
2016,8,14,7,45,5.0,136.5,2.95,17.5,139.5,130.89,103.15
2016,8,14,8,0,10.0,167.0,3.0,18.0,173.0,161.47,127.37
2016,8,14,8,15,25.0,198.5,3.0,18.0,213.5,197.57,155.86
2016,8,14,8,30,40.0,230.0,3.0,18.0,254.0,233.2,183.79
2016,8,14,8,45,34.5,241.5,3.05,18.0,263.0,244.77,192.54
2016,8,14,9,0,29.0,253.0,3.1,18.0,272.0,255.67,200.69
2016,8,14,9,15,40.0,282.0,3.15,18.0,310.5,292.0,228.81
2016,8,14,9,30,51.0,311.0,3.2,18.0,349.0,329.62,257.6
2016,8,14,9,45,89.5,344.0,3.25,18.5,414.5,390.97,304.32
2016,8,14,10,0,128.0,377.0,3.3,19.0,480.0,456.52,353.33
2016,8,14,10,15,201.5,386.0,3.35,19.0,553.5,528.8,408.39
2016,8,14,10,30,275.0,395.0,3.4,19.0,627.0,607.85,467.55
2016,8,14,10,45,308.5,397.0,3.45,19.5,664.0,649.96,497.46
2016,8,14,11,0,342.0,399.0,3.5,20.0,701.0,693.22,528.02
2016,8,14,11,15,318.5,414.0,3.6,20.0,699.0,699.4,531.53
2016,8,14,11,30,295.0,429.0,3.7,20.0,697.0,703.49,533.75
2016,8,14,11,45,374.5,400.0,3.8,20.0,743.0,757.58,574.98
2016,8,14,12,0,454.0,371.0,3.9,20.0,789.0,817.66,619.66
2016,8,14,12,15,400.5,396.0,4.0,20.0,765.0,795.06,602.19
2016,8,14,12,30,347.0,421.0,4.1,20.0,741.0,774.95,586.77
2016,8,14,12,45,299.0,430.0,4.25,20.0,704.0,741.73,562.63
2016,8,14,13,0,251.0,439.0,4.4,20.0,667.0,706.97,537.32
2016,8,14,13,15,383.5,383.5,4.55,20.0,724.5,780.32,595.68
2016,8,14,13,30,516.0,328.0,4.7,20.0,782.0,858.38,655.99
2016,8,14,13,45,450.0,343.0,4.85,20.0,731.0,807.03,618.72
2016,8,14,14,0,384.0,358.0,5.0,20.0,680.0,748.0,576.23
2016,8,14,14,15,353.0,353.5,5.1,20.0,641.5,709.2,548.72
2016,8,14,14,30,322.0,349.0,5.2,20.0,603.0,670.17,520.63
2016,8,14,14,45,309.5,334.0,5.35,20.0,569.0,636.45,497.02
2016,8,14,15,0,297.0,319.0,5.5,20.0,535.0,602.16,472.65
2016,8,14,15,15,307.5,296.0,5.55,19.5,508.0,577.96,456.99
2016,8,14,15,30,318.0,273.0,5.6,19.0,481.0,551.96,439.65
2016,8,14,15,45,275.0,258.5,5.7,19.0,429.0,492.6,394.15
2016,8,14,16,0,232.0,244.0,5.8,19.0,377.0,428.15,344.17
2016,8,14,16,15,187.0,224.0,5.8,18.5,325.0,366.98,296.36
2016,8,14,16,30,142.0,204.0,5.8,18.0,273.0,309.2,250.43
2016,8,14,16,45,121.5,180.0,5.85,18.0,234.5,265.18,215.0
2016,8,14,17,0,101.0,156.0,5.9,18.0,196.0,222.8,180.38
2016,8,14,17,15,88.5,134.5,5.8,17.5,165.5,183.93,148.51
2016,8,14,17,30,76.0,113.0,5.7,17.0,135.0,151.7,121.55
2016,8,14,17,45,237.0,85.0,5.65,17.0,134.0,188.61,149.54
2016,8,14,18,0,398.0,57.0,5.6,17.0,133.0,204.17,155.68
2016,8,14,18,15,300.0,44.0,5.4,16.5,91.0,139.68,99.91
2016,8,14,18,30,202.0,31.0,5.2,16.0,49.0,87.64,51.65
2016,8,14,18,45,101.0,15.5,5.05,16.0,24.5,31.91,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,165.0,15.0,2.1,14.5,31.0,11.45,0.0
2016,8,15,6,0,330.0,30.0,2.1,15.0,62.0,23.25,13.21
2016,8,15,6,15,429.5,39.0,2.05,15.0,108.0,28.67,19.33
2016,8,15,6,30,529.0,48.0,2.0,15.0,154.0,33.76,24.28
2016,8,15,6,45,264.5,73.5,1.95,15.0,126.5,68.47,45.09
2016,8,15,7,0,0.0,99.0,1.9,15.0,99.0,92.41,72.73
2016,8,15,7,15,4.5,117.5,1.85,15.0,119.0,110.79,87.82
2016,8,15,7,30,9.0,136.0,1.8,15.0,139.0,129.78,103.2
2016,8,15,7,45,12.5,155.0,1.8,15.5,160.5,149.53,118.85
2016,8,15,8,0,16.0,174.0,1.8,16.0,182.0,169.74,134.65
2016,8,15,8,15,45.0,209.5,1.8,16.0,235.0,212.72,168.54
2016,8,15,8,30,74.0,245.0,1.8,16.0,288.0,261.49,206.79
2016,8,15,8,45,76.0,266.5,1.8,16.5,314.0,287.79,226.63
2016,8,15,9,0,78.0,288.0,1.8,17.0,340.0,314.34,246.41
2016,8,15,9,15,70.5,303.5,1.85,17.0,352.5,329.95,257.95
2016,8,15,9,30,63.0,319.0,1.9,17.0,365.0,344.76,268.77
2016,8,15,9,45,88.5,346.5,1.95,17.5,415.0,392.64,304.63
2016,8,15,10,0,114.0,374.0,2.0,18.0,465.0,443.58,342.07
2016,8,15,10,15,140.0,391.5,2.1,18.0,507.0,487.15,374.49
2016,8,15,10,30,166.0,409.0,2.2,18.0,549.0,532.48,407.99
2016,8,15,10,45,137.5,417.5,2.35,18.5,535.5,525.22,401.01
2016,8,15,11,0,109.0,426.0,2.5,19.0,522.0,512.64,390.43
2016,8,15,11,15,152.5,437.0,2.65,19.0,574.0,570.9,434.25
2016,8,15,11,30,196.0,448.0,2.8,19.0,626.0,627.82,476.33
2016,8,15,11,45,190.0,452.5,2.95,19.0,626.0,633.31,480.11
2016,8,15,12,0,184.0,457.0,3.1,19.0,626.0,637.88,483.57
2016,8,15,12,15,201.0,455.0,3.2,19.0,639.5,657.06,498.19
2016,8,15,12,30,218.0,453.0,3.3,19.0,653.0,675.74,512.4
2016,8,15,12,45,178.5,449.5,3.4,19.0,613.0,636.91,483.82
2016,8,15,13,0,139.0,446.0,3.5,19.0,573.0,596.96,454.44
2016,8,15,13,15,186.5,435.0,3.55,19.0,601.5,633.55,483.29
2016,8,15,13,30,234.0,424.0,3.6,19.0,630.0,668.88,510.7
2016,8,15,13,45,158.5,406.5,3.65,19.0,544.5,577.09,442.45
2016,8,15,14,0,83.0,389.0,3.7,19.0,459.0,477.51,367.6
2016,8,15,14,15,57.5,350.0,3.7,18.5,397.5,412.03,319.37
2016,8,15,14,30,32.0,311.0,3.7,18.0,336.0,347.16,270.43
2016,8,15,14,45,67.5,321.0,3.7,18.0,371.0,389.75,305.08
2016,8,15,15,0,103.0,331.0,3.7,18.0,406.0,430.68,337.87
2016,8,15,15,15,76.5,300.0,3.6,18.0,353.5,373.28,293.65
2016,8,15,15,30,50.0,269.0,3.5,18.0,301.0,317.26,250.25
2016,8,15,15,45,56.5,253.0,3.45,18.0,287.0,304.35,241.18
2016,8,15,16,0,63.0,237.0,3.4,18.0,273.0,290.82,231.4
2016,8,15,16,15,42.0,205.5,3.35,18.0,229.0,240.81,191.84
2016,8,15,16,30,21.0,174.0,3.3,18.0,185.0,186.98,148.72
2016,8,15,16,45,10.5,142.5,3.25,18.0,148.0,147.71,117.07
2016,8,15,17,0,0.0,111.0,3.2,18.0,111.0,109.46,85.8
2016,8,15,17,15,0.0,94.0,3.15,17.5,94.0,92.55,72.13
2016,8,15,17,30,0.0,77.0,3.1,17.0,77.0,75.62,58.14
2016,8,15,17,45,241.5,63.0,3.05,17.0,108.0,169.93,133.72
2016,8,15,18,0,483.0,49.0,3.0,17.0,139.0,222.71,168.01
2016,8,15,18,15,377.0,38.5,2.9,16.5,95.0,155.0,109.28
2016,8,15,18,30,271.0,28.0,2.8,16.0,51.0,98.56,55.05
2016,8,15,18,45,135.5,14.0,2.75,16.0,25.5,35.75,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,151.5,15.0,1.75,14.0,29.5,11.55,0.0
2016,8,16,6,0,303.0,30.0,1.7,14.0,59.0,23.41,13.22
2016,8,16,6,15,404.5,40.5,1.6,14.0,104.5,30.2,20.73
2016,8,16,6,30,506.0,51.0,1.5,14.0,150.0,36.55,26.85
2016,8,16,6,45,300.0,83.5,1.4,14.5,147.0,77.73,52.19
2016,8,16,7,0,94.0,116.0,1.3,15.0,144.0,110.05,83.45
2016,8,16,7,15,104.5,137.5,1.3,15.0,174.5,137.77,105.77
2016,8,16,7,30,115.0,159.0,1.3,15.0,205.0,166.88,129.56
2016,8,16,7,45,87.5,178.0,1.3,15.5,216.0,187.29,147.15
2016,8,16,8,0,60.0,197.0,1.3,16.0,227.0,201.97,159.43
2016,8,16,8,15,46.5,210.0,1.4,16.0,234.5,213.68,168.93
2016,8,16,8,30,33.0,223.0,1.5,16.0,242.0,223.79,176.83
2016,8,16,8,45,44.0,249.5,1.6,16.5,277.5,256.67,202.13
2016,8,16,9,0,55.0,276.0,1.7,17.0,313.0,290.88,228.09
2016,8,16,9,15,63.5,299.5,1.8,17.0,344.0,322.1,251.9
2016,8,16,9,30,72.0,323.0,1.9,17.0,375.0,354.23,276.22
2016,8,16,9,45,109.0,350.0,2.05,17.5,434.0,409.89,318.25
2016,8,16,10,0,146.0,377.0,2.2,18.0,493.0,469.55,362.55
2016,8,16,10,15,152.5,392.5,2.3,18.0,517.5,497.64,382.99
2016,8,16,10,30,159.0,408.0,2.4,18.0,542.0,525.95,403.66
2016,8,16,10,45,145.0,419.0,2.5,18.5,543.5,532.97,407.4
2016,8,16,11,0,131.0,430.0,2.6,19.0,545.0,538.74,410.31
2016,8,16,11,15,142.0,439.0,2.7,19.0,566.0,563.6,428.65
2016,8,16,11,30,153.0,448.0,2.8,19.0,587.0,588.61,446.96
2016,8,16,11,45,183.0,450.5,2.9,19.0,618.0,624.79,473.94
2016,8,16,12,0,213.0,453.0,3.0,19.0,649.0,661.36,501.03
2016,8,16,12,15,150.5,446.0,3.1,19.0,584.0,599.26,454.85
2016,8,16,12,30,88.0,439.0,3.2,19.0,519.0,528.12,401.91
2016,8,16,12,45,75.0,425.0,3.3,19.5,493.5,503.0,383.13
2016,8,16,13,0,62.0,411.0,3.4,20.0,468.0,477.31,363.64
2016,8,16,13,15,75.0,412.5,3.45,20.0,479.5,492.86,376.01
2016,8,16,13,30,88.0,414.0,3.5,20.0,491.0,508.06,387.98
2016,8,16,13,45,86.5,401.5,3.55,20.0,475.5,493.96,378.06
2016,8,16,14,0,85.0,389.0,3.6,20.0,460.0,479.48,367.98
2016,8,16,14,15,89.0,376.0,3.7,19.5,448.0,469.27,362.04
2016,8,16,14,30,93.0,363.0,3.8,19.0,436.0,458.55,355.68
2016,8,16,14,45,103.5,347.5,3.9,19.0,425.0,450.36,350.79
2016,8,16,15,0,114.0,332.0,4.0,19.0,414.0,449.73,351.5
2016,8,16,15,15,98.0,307.5,4.1,19.0,375.0,399.37,313.68
2016,8,16,15,30,82.0,283.0,4.2,19.0,336.0,358.11,282.45
2016,8,16,15,45,89.0,263.5,4.3,19.0,317.0,340.65,270.08
2016,8,16,16,0,96.0,244.0,4.4,19.0,298.0,322.39,256.84
2016,8,16,16,15,66.5,213.5,4.4,18.5,249.5,266.36,212.9
2016,8,16,16,30,37.0,183.0,4.4,18.0,201.0,212.65,170.11
2016,8,16,16,45,18.5,146.0,4.45,18.0,155.0,156.17,124.32
2016,8,16,17,0,0.0,109.0,4.5,18.0,109.0,107.45,84.22
2016,8,16,17,15,0.0,91.5,4.5,17.5,91.5,90.01,70.06
2016,8,16,17,30,0.0,74.0,4.5,17.0,74.0,72.55,55.58
2016,8,16,17,45,201.5,65.0,4.55,17.0,101.5,150.98,118.56
2016,8,16,18,0,403.0,56.0,4.6,17.0,129.0,202.54,153.33
2016,8,16,18,15,300.0,42.0,4.5,16.5,86.5,136.05,96.01
2016,8,16,18,30,197.0,28.0,4.4,16.0,44.0,80.9,42.66
2016,8,16,18,45,98.5,14.0,4.35,16.0,22.0,29.47,0.0
2016,8,16,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,90.5,16.0,1.65,14.5,24.5,12.54,0.0
2016,8,17,6,0,181.0,32.0,1.7,15.0,49.0,24.81,14.01
2016,8,17,6,15,272.0,46.5,1.65,15.0,90.5,35.24,24.96
2016,8,17,6,30,363.0,61.0,1.6,15.0,132.0,45.14,34.27
2016,8,17,6,45,428.5,71.5,1.55,15.5,180.0,72.85,44.68
2016,8,17,7,0,494.0,82.0,1.5,16.0,228.0,115.07,70.68
2016,8,17,7,15,247.0,96.0,1.45,16.0,169.0,122.47,86.64
2016,8,17,7,30,0.0,110.0,1.4,16.0,110.0,104.6,82.27
2016,8,17,7,45,22.5,150.5,1.4,16.5,162.0,148.13,116.95
2016,8,17,8,0,45.0,191.0,1.4,17.0,214.0,191.76,151.16
2016,8,17,8,15,32.5,199.0,1.4,17.0,216.5,198.51,156.42
2016,8,17,8,30,20.0,207.0,1.4,17.0,219.0,205.53,161.74
2016,8,17,8,45,18.0,217.0,1.4,17.5,228.5,215.8,169.14
2016,8,17,9,0,16.0,227.0,1.4,18.0,238.0,225.8,176.2
2016,8,17,9,15,19.0,246.5,1.4,18.0,260.0,247.43,192.64
2016,8,17,9,30,22.0,266.0,1.4,18.0,282.0,269.42,209.17
2016,8,17,9,45,25.5,286.5,1.45,18.5,306.5,293.02,226.47
2016,8,17,10,0,29.0,307.0,1.5,19.0,331.0,317.49,244.23
2016,8,17,10,15,62.5,351.5,1.5,19.0,404.0,388.36,297.6
2016,8,17,10,30,96.0,396.0,1.5,19.0,477.0,462.17,351.78
2016,8,17,10,45,160.5,411.0,1.55,19.0,550.0,538.07,407.75
2016,8,17,11,0,225.0,426.0,1.6,19.0,623.0,615.75,463.95
2016,8,17,11,15,133.0,404.5,1.65,19.0,522.0,521.4,394.06
2016,8,17,11,30,41.0,383.0,1.7,19.0,421.0,416.88,315.95
2016,8,17,11,45,42.0,388.0,1.75,19.5,426.5,425.15,322.06
2016,8,17,12,0,43.0,393.0,1.8,20.0,432.0,433.33,327.45
2016,8,17,12,15,40.5,387.5,1.85,20.0,424.5,427.3,323.08
2016,8,17,12,30,38.0,382.0,1.9,20.0,417.0,420.94,318.58
2016,8,17,12,45,44.0,388.5,2.0,20.0,428.5,435.0,329.44
2016,8,17,13,0,50.0,395.0,2.1,20.0,440.0,448.99,340.19
2016,8,17,13,15,64.5,401.5,2.2,20.0,458.5,471.15,357.28
2016,8,17,13,30,79.0,408.0,2.3,20.0,477.0,493.06,374.15
2016,8,17,13,45,56.0,371.0,2.4,20.0,419.5,432.41,329.65
2016,8,17,14,0,33.0,334.0,2.5,20.0,362.0,371.88,284.81
2016,8,17,14,15,43.5,335.5,2.65,19.5,371.0,383.73,295.54
2016,8,17,14,30,54.0,337.0,2.8,19.0,380.0,395.16,305.73
2016,8,17,14,45,60.0,325.5,2.95,19.0,370.5,388.08,301.37
2016,8,17,15,0,66.0,314.0,3.1,19.0,361.0,380.51,296.7
2016,8,17,15,15,58.0,290.0,3.2,19.0,330.0,347.21,271.82
2016,8,17,15,30,50.0,266.0,3.3,19.0,299.0,314.17,246.95
2016,8,17,15,45,36.5,236.5,3.4,19.0,259.5,271.34,213.93
2016,8,17,16,0,23.0,207.0,3.5,19.0,220.0,222.92,176.04
2016,8,17,16,15,25.0,191.5,3.55,18.5,204.5,208.08,165.21
2016,8,17,16,30,27.0,176.0,3.6,18.0,189.0,198.71,158.54
2016,8,17,16,45,13.5,145.5,3.65,18.0,152.0,152.8,121.37
2016,8,17,17,0,0.0,115.0,3.7,18.0,115.0,113.82,89.45
2016,8,17,17,15,0.0,96.5,3.7,17.5,96.5,95.34,74.48
2016,8,17,17,30,0.0,78.0,3.7,17.0,78.0,76.84,59.15
2016,8,17,17,45,171.0,67.5,3.7,17.0,98.5,141.97,111.18
2016,8,17,18,0,342.0,57.0,3.7,17.0,119.0,181.98,137.33
2016,8,17,18,15,244.5,42.0,3.6,16.5,78.5,120.56,84.64
2016,8,17,18,30,147.0,27.0,3.5,16.0,38.0,68.04,32.83
2016,8,17,18,45,73.5,13.5,3.45,16.0,19.0,24.78,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,66.5,15.5,0.9,14.5,21.5,15.24,0.0
2016,8,18,6,0,133.0,31.0,0.9,15.0,43.0,24.03,13.13
2016,8,18,6,15,216.5,48.5,0.9,15.0,83.0,36.94,26.41
2016,8,18,6,30,300.0,66.0,0.9,15.0,123.0,49.21,37.84
2016,8,18,6,45,362.0,79.0,0.95,15.5,170.0,75.55,48.94
2016,8,18,7,0,424.0,92.0,1.0,16.0,217.0,115.9,74.29
2016,8,18,7,15,212.0,99.0,1.05,16.0,161.5,119.19,85.34
2016,8,18,7,30,0.0,106.0,1.1,16.0,106.0,100.96,79.22
2016,8,18,7,45,26.5,149.5,1.15,16.5,162.5,146.05,115.08
2016,8,18,8,0,53.0,193.0,1.2,17.0,219.0,196.03,154.32
2016,8,18,8,15,30.0,188.5,1.3,17.0,203.5,188.15,148.13
2016,8,18,8,30,7.0,184.0,1.4,17.0,188.0,178.59,140.4
2016,8,18,8,45,19.5,218.5,1.5,17.5,231.0,217.91,171.01
2016,8,18,9,0,32.0,253.0,1.6,18.0,274.0,257.31,201.12
2016,8,18,9,15,28.5,262.5,1.65,18.0,282.5,267.13,208.2
2016,8,18,9,30,25.0,272.0,1.7,18.0,291.0,277.01,215.38
2016,8,18,9,45,40.5,307.5,1.8,18.5,339.5,323.15,250.23
2016,8,18,10,0,56.0,343.0,1.9,19.0,388.0,371.43,286.01
2016,8,18,10,15,76.0,369.0,1.95,19.0,432.0,415.53,318.85
2016,8,18,10,30,96.0,395.0,2.0,19.0,476.0,461.23,352.55
2016,8,18,10,45,104.0,409.0,2.1,19.0,498.5,486.65,371.04
2016,8,18,11,0,112.0,423.0,2.2,19.0,521.0,515.64,392.15
2016,8,18,11,15,194.5,426.5,2.25,19.0,600.0,597.84,453.69
2016,8,18,11,30,277.0,430.0,2.3,19.0,679.0,687.9,519.18
2016,8,18,11,45,287.5,422.5,2.35,19.0,683.0,698.75,526.73
2016,8,18,12,0,298.0,415.0,2.4,19.0,687.0,708.73,534.34
2016,8,18,12,15,292.0,424.5,2.4,19.0,691.0,719.3,541.32
2016,8,18,12,30,286.0,434.0,2.4,19.0,695.0,728.65,547.47
2016,8,18,12,45,298.5,426.0,2.4,19.0,696.5,736.66,553.65
2016,8,18,13,0,311.0,418.0,2.4,19.0,698.0,743.37,558.99
2016,8,18,13,15,325.0,405.5,2.35,19.0,693.0,745.38,560.99
2016,8,18,13,30,339.0,393.0,2.3,19.0,688.0,745.77,561.95
2016,8,18,13,45,200.0,381.5,2.3,19.0,554.5,590.27,449.12
2016,8,18,14,0,61.0,370.0,2.3,19.0,421.0,436.66,333.94
2016,8,18,14,15,76.0,364.5,2.25,19.0,425.5,444.99,341.86
2016,8,18,14,30,91.0,359.0,2.2,19.0,430.0,452.53,348.38
2016,8,18,14,45,88.0,340.0,2.15,19.0,406.0,428.6,331.06
2016,8,18,15,0,85.0,321.0,2.1,19.0,382.0,404.48,313.68
2016,8,18,15,15,101.5,304.5,2.1,18.5,373.0,399.04,311.61
2016,8,18,15,30,118.0,288.0,2.1,18.0,364.0,400.22,314.33
2016,8,18,15,45,97.0,262.0,2.15,18.0,321.5,345.11,272.54
2016,8,18,16,0,76.0,236.0,2.2,18.0,279.0,299.26,237.39
2016,8,18,16,15,42.5,197.5,2.25,18.0,221.0,232.63,184.88
2016,8,18,16,30,9.0,159.0,2.3,18.0,163.0,163.82,129.56
2016,8,18,16,45,14.5,146.5,2.4,18.0,152.5,154.53,122.67
2016,8,18,17,0,20.0,134.0,2.5,18.0,142.0,144.78,115.07
2016,8,18,17,15,11.0,113.5,2.6,17.5,118.0,118.92,94.0
2016,8,18,17,30,2.0,93.0,2.7,17.0,94.0,93.93,73.34
2016,8,18,17,45,89.0,78.0,2.8,17.0,94.0,118.79,92.66
2016,8,18,18,0,176.0,63.0,2.9,17.0,94.0,130.51,98.47
2016,8,18,18,15,117.5,41.0,2.85,16.5,58.5,81.01,56.25
2016,8,18,18,30,59.0,19.0,2.8,16.0,23.0,35.55,13.04
2016,8,18,18,45,29.5,9.5,2.8,16.0,11.5,13.87,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,27.5,10.0,2.45,15.5,12.5,9.83,0.0
2016,8,19,6,0,55.0,20.0,2.6,16.0,25.0,16.96,7.3
2016,8,19,6,15,99.5,43.5,2.6,16.0,59.5,35.6,25.04
2016,8,19,6,30,144.0,67.0,2.6,16.0,94.0,53.36,41.25
2016,8,19,6,45,72.0,62.5,2.65,16.0,76.0,58.03,41.64
2016,8,19,7,0,0.0,58.0,2.7,16.0,58.0,56.05,41.93
2016,8,19,7,15,0.0,72.5,2.65,16.0,72.5,69.83,53.54
2016,8,19,7,30,0.0,87.0,2.6,16.0,87.0,83.58,64.94
2016,8,19,7,45,0.0,110.0,2.55,16.5,110.0,105.25,82.59
2016,8,19,8,0,0.0,133.0,2.5,17.0,133.0,127.01,99.99
2016,8,19,8,15,0.0,148.5,2.4,17.0,148.5,141.95,111.78
2016,8,19,8,30,0.0,164.0,2.3,17.0,164.0,156.94,123.49
2016,8,19,8,45,1.0,170.0,2.2,17.5,171.0,163.55,128.13
2016,8,19,9,0,2.0,176.0,2.1,18.0,178.0,170.22,132.81
2016,8,19,9,15,9.0,211.5,1.95,18.0,218.5,208.48,162.75
2016,8,19,9,30,16.0,247.0,1.8,18.0,259.0,247.58,192.84
2016,8,19,9,45,23.0,277.0,1.65,18.5,295.0,282.27,218.65
2016,8,19,10,0,30.0,307.0,1.5,19.0,331.0,318.3,244.99
