Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,10,15,42.0,336.5,1.45,19.0,371.0,358.41,274.71
2016,8,19,10,30,54.0,366.0,1.4,19.0,411.0,399.66,304.85
2016,8,19,10,45,64.5,385.5,1.35,19.5,441.0,430.9,326.66
2016,8,19,11,0,75.0,405.0,1.3,20.0,471.0,462.84,348.71
2016,8,19,11,15,73.5,411.5,1.3,20.0,476.5,471.76,354.6
2016,8,19,11,30,72.0,418.0,1.3,20.0,482.0,480.39,360.47
2016,8,19,11,45,97.5,433.0,1.3,20.0,521.5,522.45,391.01
2016,8,19,12,0,123.0,448.0,1.3,20.0,561.0,571.11,425.53
2016,8,19,12,15,138.5,450.0,1.35,20.0,576.5,592.0,440.54
2016,8,19,12,30,154.0,452.0,1.4,20.0,592.0,612.65,455.62
2016,8,19,12,45,138.5,445.0,1.45,20.0,570.5,593.34,442.03
2016,8,19,13,0,123.0,438.0,1.5,20.0,549.0,573.2,428.12
2016,8,19,13,15,124.5,428.0,1.6,20.0,538.5,565.8,424.06
2016,8,19,13,30,126.0,418.0,1.7,20.0,528.0,557.73,419.4
2016,8,19,13,45,141.0,409.0,1.8,20.0,528.5,562.98,424.7
2016,8,19,14,0,156.0,400.0,1.9,20.0,529.0,567.25,429.23
2016,8,19,14,15,107.0,369.0,1.95,19.5,456.0,478.62,365.48
2016,8,19,14,30,58.0,338.0,2.0,19.0,383.0,400.05,307.74
2016,8,19,14,45,71.5,328.5,2.15,19.0,381.5,401.65,310.76
2016,8,19,15,0,85.0,319.0,2.3,19.0,380.0,402.35,312.7
2016,8,19,15,15,174.5,297.5,2.35,19.0,412.5,459.79,359.58
2016,8,19,15,30,264.0,276.0,2.4,19.0,445.0,510.48,400.44
2016,8,19,15,45,293.0,248.0,2.5,19.0,422.0,492.79,388.92
2016,8,19,16,0,322.0,220.0,2.6,19.0,399.0,471.87,375.02
2016,8,19,16,15,291.5,202.0,2.65,18.5,352.5,418.76,335.25
2016,8,19,16,30,261.0,184.0,2.7,18.0,306.0,367.53,296.13
2016,8,19,16,45,242.5,163.0,2.8,18.0,265.5,322.07,260.37
2016,8,19,17,0,224.0,142.0,2.9,18.0,225.0,277.83,224.71
2016,8,19,17,15,180.0,124.5,2.95,17.5,185.0,221.43,178.58
2016,8,19,17,30,136.0,107.0,3.0,17.0,145.0,175.23,140.0
2016,8,19,17,45,136.0,82.0,3.05,17.0,112.5,141.04,110.24
2016,8,19,18,0,136.0,57.0,3.1,17.0,80.0,110.34,82.61
2016,8,19,18,15,90.0,35.5,3.05,16.5,48.5,66.86,45.42
2016,8,19,18,30,44.0,14.0,3.0,16.0,17.0,25.95,6.01
2016,8,19,18,45,22.0,7.0,2.95,16.0,8.5,10.2,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.0,1.4,15.5,13.5,10.81,0.0
2016,8,20,6,0,67.0,22.0,1.5,16.0,27.0,18.58,8.24
2016,8,20,6,15,119.0,44.5,1.45,16.0,63.0,36.37,25.67
2016,8,20,6,30,171.0,67.0,1.4,16.0,99.0,53.38,41.25
2016,8,20,6,45,223.5,88.0,1.4,16.0,143.5,79.85,56.29
2016,8,20,7,0,276.0,109.0,1.4,16.0,188.0,117.83,82.17
2016,8,20,7,15,138.0,94.5,1.35,16.0,134.0,106.6,78.14
2016,8,20,7,30,0.0,80.0,1.3,16.0,80.0,77.1,59.44
2016,8,20,7,45,0.0,92.0,1.3,16.5,92.0,88.56,68.71
2016,8,20,8,0,0.0,104.0,1.3,17.0,104.0,100.06,77.79
2016,8,20,8,15,0.0,122.0,1.3,17.0,122.0,117.22,91.54
2016,8,20,8,30,0.0,140.0,1.3,17.0,140.0,134.46,105.16
2016,8,20,8,45,1.5,161.5,1.35,17.5,163.0,155.79,121.73
2016,8,20,9,0,3.0,183.0,1.4,18.0,186.0,177.38,138.27
2016,8,20,9,15,5.5,198.5,1.4,18.0,203.0,194.1,151.08
2016,8,20,9,30,8.0,214.0,1.4,18.0,220.0,211.12,164.06
2016,8,20,9,45,8.5,219.5,1.45,18.5,226.0,217.49,168.38
2016,8,20,10,0,9.0,225.0,1.5,19.0,232.0,223.87,172.74
2016,8,20,10,15,13.5,256.0,1.55,19.0,267.0,257.92,198.79
2016,8,20,10,30,18.0,287.0,1.6,19.0,302.0,292.47,224.86
2016,8,20,10,45,30.5,329.0,1.65,19.0,355.5,347.36,266.17
2016,8,20,11,0,43.0,371.0,1.7,19.0,409.0,401.8,306.45
2016,8,20,11,15,47.0,383.0,1.85,19.0,425.0,419.96,319.78
2016,8,20,11,30,51.0,395.0,2.0,19.0,441.0,438.28,333.44
2016,8,20,11,45,50.0,397.0,2.15,19.5,442.5,441.95,335.63
2016,8,20,12,0,49.0,399.0,2.3,20.0,444.0,445.39,337.73
2016,8,20,12,15,78.0,420.5,2.4,20.0,491.5,497.33,376.78
2016,8,20,12,30,107.0,442.0,2.5,20.0,539.0,549.91,415.66
2016,8,20,12,45,118.0,440.0,2.7,20.0,546.5,568.25,429.63
2016,8,20,13,0,129.0,438.0,2.9,20.0,554.0,579.1,438.55
2016,8,20,13,15,96.0,414.5,2.95,20.0,500.0,515.7,392.17
2016,8,20,13,30,63.0,391.0,3.0,20.0,446.0,459.86,350.91
2016,8,20,13,45,76.0,388.0,3.15,20.0,452.0,469.84,359.69
2016,8,20,14,0,89.0,385.0,3.3,20.0,458.0,479.26,367.81
2016,8,20,14,15,105.0,374.0,3.3,19.5,457.5,482.18,371.81
2016,8,20,14,30,121.0,363.0,3.3,19.0,457.0,492.88,381.58
2016,8,20,14,45,97.5,338.0,3.35,19.0,411.0,434.9,338.33
2016,8,20,15,0,74.0,313.0,3.4,19.0,365.0,386.49,301.9
2016,8,20,15,15,106.5,299.5,3.45,19.0,369.5,397.71,312.53
2016,8,20,15,30,139.0,286.0,3.5,19.0,374.0,414.54,327.08
2016,8,20,15,45,115.0,261.0,3.6,19.0,330.5,365.22,289.32
2016,8,20,16,0,91.0,236.0,3.7,19.0,287.0,310.04,246.67
2016,8,20,16,15,92.0,213.5,3.7,18.5,261.0,283.7,227.13
2016,8,20,16,30,93.0,191.0,3.7,18.0,235.0,257.02,206.83
2016,8,20,16,45,63.5,164.0,3.75,18.0,192.0,207.36,166.64
2016,8,20,17,0,34.0,137.0,3.8,18.0,149.0,160.32,128.12
2016,8,20,17,15,24.0,115.5,3.8,17.5,123.5,131.61,104.66
2016,8,20,17,30,14.0,94.0,3.8,17.0,98.0,100.45,78.74
2016,8,20,17,45,126.5,75.5,3.8,17.0,97.5,129.7,101.06
2016,8,20,18,0,239.0,57.0,3.8,17.0,97.0,147.12,110.2
2016,8,20,18,15,161.5,38.0,3.7,16.5,60.5,92.91,63.55
2016,8,20,18,30,84.0,19.0,3.6,16.0,24.0,42.9,8.91
2016,8,20,18,45,42.0,9.5,3.55,16.0,12.0,15.55,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,11.5,2.15,15.5,14.5,11.3,0.0
2016,8,21,6,0,74.0,23.0,2.2,16.0,29.0,19.38,8.45
2016,8,21,6,15,132.0,44.5,2.2,16.0,65.0,36.36,25.59
2016,8,21,6,30,190.0,66.0,2.2,16.0,101.0,52.65,40.57
2016,8,21,6,45,95.0,72.0,2.2,16.0,89.5,65.99,47.86
2016,8,21,7,0,0.0,78.0,2.2,16.0,78.0,73.98,57.01
2016,8,21,7,15,0.0,97.5,2.15,16.0,97.5,92.3,72.35
2016,8,21,7,30,0.0,117.0,2.1,16.0,117.0,110.76,87.55
2016,8,21,7,45,1.0,134.5,2.05,16.5,135.0,127.81,101.11
2016,8,21,8,0,2.0,152.0,2.0,17.0,153.0,145.05,114.6
2016,8,21,8,15,13.5,181.5,2.0,17.0,189.5,177.43,140.24
2016,8,21,8,30,25.0,211.0,2.0,17.0,226.0,211.25,166.81
2016,8,21,8,45,39.0,240.5,2.0,17.5,265.0,245.96,193.49
2016,8,21,9,0,53.0,270.0,2.0,18.0,304.0,284.22,222.6
2016,8,21,9,15,52.0,287.0,2.05,18.0,322.5,303.74,237.21
2016,8,21,9,30,51.0,304.0,2.1,18.0,341.0,323.16,251.69
2016,8,21,9,45,62.0,328.0,2.15,18.5,375.0,357.23,276.93
2016,8,21,10,0,73.0,352.0,2.2,19.0,409.0,392.36,302.59
2016,8,21,10,15,173.0,370.0,2.25,19.0,512.0,491.57,378.4
2016,8,21,10,30,273.0,388.0,2.3,19.0,615.0,599.08,458.11
2016,8,21,10,45,426.0,342.5,2.4,19.0,707.0,695.54,530.69
2016,8,21,11,0,579.0,297.0,2.5,19.0,799.0,797.94,606.1
2016,8,21,11,15,633.5,263.0,2.55,19.0,821.0,831.44,630.55
2016,8,21,11,30,688.0,229.0,2.6,19.0,843.0,864.54,654.81
2016,8,21,11,45,692.5,228.5,2.7,19.0,850.5,884.32,668.55
2016,8,21,12,0,697.0,228.0,2.8,19.0,858.0,901.69,680.85
2016,8,21,12,15,696.5,228.0,2.9,19.0,857.5,912.29,688.63
2016,8,21,12,30,696.0,228.0,3.0,19.0,857.0,920.17,694.74
2016,8,21,12,45,709.0,217.5,3.2,19.0,853.0,927.49,701.31
2016,8,21,13,0,722.0,207.0,3.4,19.0,849.0,931.91,705.97
2016,8,21,13,15,717.0,205.5,3.5,19.0,833.0,925.38,702.56
2016,8,21,13,30,712.0,204.0,3.6,19.0,817.0,916.02,697.37
2016,8,21,13,45,604.0,251.5,3.7,19.0,761.5,856.94,656.24
2016,8,21,14,0,496.0,299.0,3.8,19.0,706.0,796.13,611.47
2016,8,21,14,15,459.0,301.0,3.85,18.5,666.5,756.62,584.84
2016,8,21,14,30,422.0,303.0,3.9,18.0,627.0,716.68,557.34
2016,8,21,14,45,314.0,313.5,3.95,18.0,548.0,615.85,481.9
2016,8,21,15,0,206.0,324.0,4.0,18.0,469.0,519.32,408.1
2016,8,21,15,15,201.5,304.5,4.05,18.0,439.0,489.33,386.74
2016,8,21,15,30,197.0,285.0,4.1,18.0,409.0,458.92,364.51
2016,8,21,15,45,243.5,254.0,4.2,18.0,395.5,461.46,368.83
2016,8,21,16,0,290.0,223.0,4.3,18.0,382.0,451.4,363.24
2016,8,21,16,15,219.5,207.0,4.35,17.5,321.0,368.21,298.03
2016,8,21,16,30,149.0,191.0,4.4,17.0,260.0,298.23,242.04
2016,8,21,16,45,164.5,166.5,4.45,17.0,234.0,274.16,223.26
2016,8,21,17,0,180.0,142.0,4.5,17.0,208.0,248.17,202.13
2016,8,21,17,15,151.0,122.5,4.55,16.5,172.0,204.91,166.14
2016,8,21,17,30,122.0,103.0,4.6,16.0,136.0,164.46,131.86
2016,8,21,17,45,169.5,80.0,4.65,16.0,114.0,155.08,121.72
2016,8,21,18,0,217.0,57.0,4.7,16.0,92.0,139.74,104.84
2016,8,21,18,15,143.5,37.0,4.6,16.0,57.0,82.57,55.49
2016,8,21,18,30,70.0,17.0,4.5,16.0,22.0,34.37,1.03
2016,8,21,18,45,35.0,8.5,4.45,16.0,11.0,13.43,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,3.5,15.5,7.5,7.37,0.0
2016,8,22,6,0,0.0,15.0,3.5,16.0,15.0,14.47,4.53
2016,8,22,6,15,0.0,33.0,3.4,16.0,33.0,31.7,21.52
2016,8,22,6,30,0.0,51.0,3.3,16.0,51.0,48.14,36.59
2016,8,22,6,45,0.0,72.5,3.2,16.0,73.0,67.66,51.47
2016,8,22,7,0,0.0,94.0,3.1,16.0,95.0,87.67,68.49
2016,8,22,7,15,7.5,114.5,3.0,16.0,118.0,108.2,85.32
2016,8,22,7,30,15.0,135.0,2.9,16.0,141.0,129.75,102.77
2016,8,22,7,45,23.0,157.0,2.85,16.5,167.5,153.74,121.84
2016,8,22,8,0,31.0,179.0,2.8,17.0,194.0,176.44,139.66
2016,8,22,8,15,50.0,208.0,2.75,17.0,235.0,212.9,168.54
2016,8,22,8,30,69.0,237.0,2.7,17.0,276.0,251.71,199.11
2016,8,22,8,45,116.5,264.5,2.7,17.5,337.0,304.0,239.71
2016,8,22,9,0,164.0,292.0,2.7,18.0,398.0,362.82,284.91
2016,8,22,9,15,196.0,310.0,2.75,18.0,445.0,408.59,320.14
2016,8,22,9,30,228.0,328.0,2.8,18.0,492.0,457.16,357.2
2016,8,22,9,45,219.5,347.5,2.85,18.5,511.5,482.41,374.96
2016,8,22,10,0,211.0,367.0,2.9,19.0,531.0,506.58,391.7
2016,8,22,10,15,269.5,369.5,2.95,19.0,587.0,565.5,436.21
2016,8,22,10,30,328.0,372.0,3.0,19.0,643.0,626.98,481.91
2016,8,22,10,45,304.0,390.0,3.15,19.0,647.0,638.68,489.52
2016,8,22,11,0,280.0,408.0,3.3,19.0,651.0,648.13,495.71
2016,8,22,11,15,243.0,423.0,3.4,19.0,636.5,641.04,489.51
2016,8,22,11,30,206.0,438.0,3.5,19.0,622.0,626.87,478.3
2016,8,22,11,45,220.5,439.5,3.6,19.0,638.0,648.45,494.58
2016,8,22,12,0,235.0,441.0,3.7,19.0,654.0,669.7,510.42
2016,8,22,12,15,266.0,433.5,3.75,19.0,673.5,703.28,535.48
2016,8,22,12,30,297.0,426.0,3.8,19.0,693.0,730.52,555.98
2016,8,22,12,45,294.5,422.0,3.9,19.0,684.5,728.02,554.59
2016,8,22,13,0,292.0,418.0,4.0,19.0,676.0,724.18,552.47
2016,8,22,13,15,235.0,419.0,4.05,19.0,624.5,663.41,507.8
2016,8,22,13,30,178.0,420.0,4.1,19.0,573.0,610.0,468.01
2016,8,22,13,45,197.0,405.5,4.2,19.0,570.5,612.59,471.68
2016,8,22,14,0,216.0,391.0,4.3,19.0,568.0,613.83,474.17
2016,8,22,14,15,242.5,370.0,4.35,19.0,561.5,622.26,482.11
2016,8,22,14,30,269.0,349.0,4.4,19.0,555.0,619.8,482.21
2016,8,22,14,45,175.0,331.0,4.45,19.0,462.5,503.92,394.37
2016,8,22,15,0,81.0,313.0,4.5,19.0,370.0,392.57,307.97
2016,8,22,15,15,87.5,294.5,4.5,19.0,352.5,376.71,297.07
2016,8,22,15,30,94.0,276.0,4.5,19.0,335.0,360.14,285.23
2016,8,22,15,45,65.0,244.0,4.5,19.0,283.5,301.41,239.25
2016,8,22,16,0,36.0,212.0,4.5,19.0,232.0,244.66,194.27
2016,8,22,16,15,25.5,186.0,4.45,18.5,199.5,202.96,161.55
2016,8,22,16,30,15.0,160.0,4.4,18.0,167.0,168.98,134.53
2016,8,22,16,45,14.0,142.5,4.35,18.0,148.5,150.38,119.67
2016,8,22,17,0,13.0,125.0,4.3,18.0,130.0,131.86,104.63
2016,8,22,17,15,6.5,104.5,4.2,17.5,107.0,107.59,84.7
2016,8,22,17,30,0.0,84.0,4.1,17.0,84.0,83.92,64.98
2016,8,22,17,45,85.0,70.5,4.05,17.0,84.0,108.49,83.82
2016,8,22,18,0,170.0,57.0,4.0,17.0,84.0,120.49,89.52
2016,8,22,18,15,108.0,35.5,3.8,16.5,50.5,71.65,47.25
2016,8,22,18,30,46.0,14.0,3.6,16.0,17.0,25.67,0.0
2016,8,22,18,45,23.0,7.0,3.45,16.0,8.5,10.15,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,49.0,12.0,2.2,16.0,16.0,11.8,0.0
2016,8,23,6,0,98.0,24.0,2.2,16.0,32.0,20.17,7.98
2016,8,23,6,15,173.5,43.5,2.1,16.0,70.0,33.25,22.8
2016,8,23,6,30,249.0,63.0,2.0,16.0,108.0,47.3,35.83
2016,8,23,6,45,310.0,78.5,1.95,16.5,153.0,70.49,46.97
2016,8,23,7,0,371.0,94.0,1.9,17.0,198.0,109.62,71.46
2016,8,23,7,15,185.5,99.5,1.8,17.0,151.5,114.11,82.05
2016,8,23,7,30,0.0,105.0,1.7,17.0,105.0,99.92,78.19
2016,8,23,7,45,3.0,131.0,1.6,17.5,132.5,125.12,98.44
2016,8,23,8,0,6.0,157.0,1.5,18.0,160.0,150.83,118.68
2016,8,23,8,15,9.0,173.5,1.45,18.0,178.5,168.36,132.3
2016,8,23,8,30,12.0,190.0,1.4,18.0,197.0,186.24,146.1
2016,8,23,8,45,23.5,221.0,1.35,18.5,236.0,222.07,173.61
2016,8,23,9,0,35.0,252.0,1.3,19.0,275.0,258.01,200.71
2016,8,23,9,15,64.5,288.0,1.3,19.0,333.5,311.95,241.86
2016,8,23,9,30,94.0,324.0,1.3,19.0,392.0,369.01,284.67
2016,8,23,9,45,89.0,339.5,1.3,19.0,406.0,386.36,296.78
2016,8,23,10,0,84.0,355.0,1.3,19.0,420.0,403.15,308.6
2016,8,23,10,15,86.5,367.5,1.35,19.0,437.0,422.18,322.36
2016,8,23,10,30,89.0,380.0,1.4,19.0,454.0,441.23,336.07
2016,8,23,10,45,195.0,383.5,1.45,19.5,550.0,539.63,409.37
2016,8,23,11,0,301.0,387.0,1.5,20.0,646.0,645.2,484.98
2016,8,23,11,15,290.0,404.5,1.5,20.0,658.0,663.96,496.32
2016,8,23,11,30,279.0,422.0,1.5,20.0,670.0,681.38,507.46
2016,8,23,11,45,488.5,325.0,1.55,20.0,762.5,790.48,588.98
2016,8,23,12,0,698.0,228.0,1.6,20.0,855.0,901.24,667.69
2016,8,23,12,15,540.0,309.5,1.7,20.0,794.5,843.26,625.13
2016,8,23,12,30,382.0,391.0,1.8,20.0,734.0,775.89,576.15
2016,8,23,12,45,561.5,294.0,1.9,20.0,792.5,860.16,640.99
2016,8,23,13,0,741.0,197.0,2.0,20.0,851.0,937.93,696.34
2016,8,23,13,15,628.5,255.0,2.15,20.0,802.5,889.5,664.37
2016,8,23,13,30,516.0,313.0,2.3,20.0,754.0,837.65,627.83
2016,8,23,13,45,502.5,305.0,2.5,20.0,725.0,812.74,613.23
2016,8,23,14,0,489.0,297.0,2.7,20.0,696.0,786.04,596.79
2016,8,23,14,15,594.0,238.5,2.9,20.0,704.0,815.62,623.09
2016,8,23,14,30,699.0,180.0,3.1,20.0,712.0,836.42,641.2
2016,8,23,14,45,582.5,214.5,3.3,20.0,643.5,754.66,583.82
2016,8,23,15,0,466.0,249.0,3.5,20.0,575.0,674.44,525.05
2016,8,23,15,15,361.0,259.5,3.65,19.5,502.0,577.93,454.33
2016,8,23,15,30,256.0,270.0,3.8,19.0,429.0,496.15,392.4
2016,8,23,15,45,218.0,251.5,4.0,19.0,380.0,431.16,343.41
2016,8,23,16,0,180.0,233.0,4.2,19.0,331.0,376.64,301.37
2016,8,23,16,15,126.0,208.0,4.3,18.5,273.0,306.91,246.67
2016,8,23,16,30,72.0,183.0,4.4,18.0,215.0,235.12,189.19
2016,8,23,16,45,56.0,158.0,4.5,18.0,181.0,196.55,158.07
2016,8,23,17,0,40.0,133.0,4.6,18.0,147.0,159.35,127.57
2016,8,23,17,15,29.0,112.0,4.6,17.5,121.0,130.5,103.81
2016,8,23,17,30,18.0,91.0,4.6,17.0,95.0,99.29,77.7
2016,8,23,17,45,126.5,72.0,4.65,17.0,92.0,125.24,96.98
2016,8,23,18,0,235.0,53.0,4.7,17.0,89.0,139.66,103.33
2016,8,23,18,15,152.0,34.0,4.55,16.5,54.0,85.08,55.52
2016,8,23,18,30,69.0,15.0,4.4,16.0,19.0,33.35,0.0
2016,8,23,18,45,34.5,7.5,4.3,16.0,9.5,12.17,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,61.5,12.0,1.7,15.5,16.5,11.8,0.0
2016,8,24,6,0,123.0,24.0,1.7,16.0,33.0,18.59,6.29
2016,8,24,6,15,207.5,42.0,1.65,16.0,72.5,32.11,21.77
2016,8,24,6,30,292.0,60.0,1.6,16.0,112.0,44.99,33.8
2016,8,24,6,45,357.0,74.0,1.6,16.0,158.5,67.77,44.04
2016,8,24,7,0,422.0,88.0,1.6,16.0,205.0,108.56,68.88
2016,8,24,7,15,211.0,84.5,1.6,16.0,143.0,104.92,73.59
2016,8,24,7,30,0.0,81.0,1.6,16.0,81.0,77.97,60.21
2016,8,24,7,45,0.0,94.0,1.6,16.5,94.0,90.38,70.28
2016,8,24,8,0,0.0,107.0,1.6,17.0,107.0,102.83,80.15
2016,8,24,8,15,0.0,129.5,1.65,17.0,129.5,124.22,97.36
2016,8,24,8,30,0.0,152.0,1.7,17.0,152.0,145.71,114.42
2016,8,24,8,45,4.0,176.0,1.75,17.5,179.0,170.63,133.81
2016,8,24,9,0,8.0,200.0,1.8,18.0,206.0,196.09,153.38
2016,8,24,9,15,12.5,225.0,1.9,18.0,234.5,223.31,174.46
2016,8,24,9,30,17.0,250.0,2.0,18.0,263.0,251.08,195.81
2016,8,24,9,45,16.5,256.0,2.1,18.5,268.5,257.85,200.3
2016,8,24,10,0,16.0,262.0,2.2,19.0,274.0,264.51,204.77
2016,8,24,10,15,18.5,281.0,2.3,19.0,295.5,285.89,220.99
2016,8,24,10,30,21.0,300.0,2.4,19.0,317.0,307.53,237.3
2016,8,24,10,45,43.0,346.0,2.5,19.0,382.5,374.64,288.42
2016,8,24,11,0,65.0,392.0,2.6,19.0,448.0,441.73,338.57
2016,8,24,11,15,40.5,343.5,2.7,19.0,379.0,375.12,288.05
2016,8,24,11,30,16.0,295.0,2.8,19.0,310.0,302.56,232.71
2016,8,24,11,45,78.0,369.0,2.95,19.0,439.5,439.78,338.43
2016,8,24,12,0,140.0,443.0,3.1,19.0,569.0,582.34,443.96
2016,8,24,12,15,106.0,430.0,3.25,19.0,525.5,534.08,407.54
2016,8,24,12,30,72.0,417.0,3.4,19.0,482.0,490.52,375.06
2016,8,24,12,45,111.5,425.5,3.55,19.0,524.5,547.09,418.59
2016,8,24,13,0,151.0,434.0,3.7,19.0,567.0,596.37,456.08
2016,8,24,13,15,159.5,425.0,3.85,19.0,563.5,596.63,457.09
2016,8,24,13,30,168.0,416.0,4.0,19.0,560.0,596.05,457.79
2016,8,24,13,45,141.5,401.0,4.2,19.0,519.5,554.94,427.74
2016,8,24,14,0,115.0,386.0,4.4,19.0,479.0,513.75,397.58
2016,8,24,14,15,143.0,372.5,4.55,19.0,483.5,524.42,407.74
2016,8,24,14,30,171.0,359.0,4.7,19.0,488.0,533.4,416.46
2016,8,24,14,45,218.5,333.5,4.85,19.0,490.5,544.3,427.47
2016,8,24,15,0,266.0,308.0,5.0,19.0,493.0,560.46,442.25
2016,8,24,15,15,274.5,285.5,5.1,18.5,465.5,535.55,425.67
2016,8,24,15,30,283.0,263.0,5.2,18.0,438.0,509.06,407.7
2016,8,24,15,45,193.5,246.5,5.3,18.0,362.5,407.15,327.45
2016,8,24,16,0,104.0,230.0,5.4,18.0,287.0,312.56,251.41
2016,8,24,16,15,82.5,204.5,5.45,17.5,246.5,267.43,215.96
2016,8,24,16,30,61.0,179.0,5.5,17.0,206.0,223.94,181.14
2016,8,24,16,45,53.5,157.5,5.55,17.0,179.0,194.68,157.4
2016,8,24,17,0,46.0,136.0,5.6,17.0,152.0,166.02,133.79
2016,8,24,17,15,37.0,113.5,5.55,17.0,125.0,136.14,108.79
2016,8,24,17,30,28.0,91.0,5.5,17.0,98.0,107.04,84.11
2016,8,24,17,45,150.5,71.0,5.45,17.0,94.5,136.86,106.1
2016,8,24,18,0,273.0,51.0,5.4,17.0,91.0,148.23,109.05
2016,8,24,18,15,176.5,33.0,5.3,16.5,55.0,89.7,57.18
2016,8,24,18,30,80.0,15.0,5.2,16.0,19.0,34.93,0.0
2016,8,24,18,45,40.0,7.5,5.1,16.0,9.5,12.82,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,90.5,12.0,2.6,15.0,18.5,11.8,0.0
2016,8,25,6,0,181.0,24.0,2.6,15.0,37.0,18.66,5.61
2016,8,25,6,15,283.0,37.5,2.5,15.0,77.5,28.86,19.01
2016,8,25,6,30,385.0,51.0,2.4,15.0,118.0,38.09,27.85
2016,8,25,6,45,192.5,44.0,2.35,15.5,77.5,38.46,23.06
2016,8,25,7,0,0.0,37.0,2.3,16.0,37.0,35.72,24.74
2016,8,25,7,15,0.0,46.0,2.2,16.0,46.0,44.43,32.14
2016,8,25,7,30,0.0,55.0,2.1,16.0,55.0,53.14,39.44
2016,8,25,7,45,0.0,66.5,2.05,16.5,66.5,64.28,48.57
2016,8,25,8,0,0.0,78.0,2.0,17.0,78.0,75.43,57.57
2016,8,25,8,15,0.0,88.5,2.0,17.0,88.5,85.58,65.74
2016,8,25,8,30,0.0,99.0,2.0,17.0,99.0,95.65,73.79
2016,8,25,8,45,0.0,115.5,2.0,17.0,115.5,111.48,86.45
2016,8,25,9,0,0.0,132.0,2.0,17.0,132.0,127.35,99.04
2016,8,25,9,15,0.0,139.5,2.05,17.0,139.5,134.67,104.65
2016,8,25,9,30,0.0,147.0,2.1,17.0,147.0,142.01,110.29
2016,8,25,9,45,1.0,157.0,2.2,17.5,158.0,152.45,118.2
2016,8,25,10,0,2.0,167.0,2.3,18.0,169.0,163.0,126.15
2016,8,25,10,15,3.5,179.5,2.35,18.0,183.0,176.46,136.63
2016,8,25,10,30,5.0,192.0,2.4,18.0,197.0,190.07,147.19
2016,8,25,10,45,9.0,226.5,2.45,18.0,234.5,227.31,176.23
2016,8,25,11,0,13.0,261.0,2.5,18.0,272.0,264.99,205.26
2016,8,25,11,15,10.0,232.0,2.55,18.0,241.0,234.63,181.51
2016,8,25,11,30,7.0,203.0,2.6,18.0,210.0,203.96,157.57
2016,8,25,11,45,7.5,204.0,2.65,18.0,211.5,205.72,159.01
2016,8,25,12,0,8.0,205.0,2.7,18.0,213.0,207.47,160.39
2016,8,25,12,15,21.0,284.5,2.75,18.0,303.5,304.26,235.6
2016,8,25,12,30,34.0,364.0,2.8,18.0,394.0,399.29,307.48
2016,8,25,12,45,64.5,392.5,2.85,18.5,449.0,459.71,352.71
2016,8,25,13,0,95.0,421.0,2.9,19.0,504.0,520.56,397.64
2016,8,25,13,15,93.5,411.5,2.95,18.5,492.0,510.38,391.03
2016,8,25,13,30,92.0,402.0,3.0,18.0,480.0,499.77,384.47
2016,8,25,13,45,100.5,393.0,3.15,18.0,476.0,498.77,384.9
2016,8,25,14,0,109.0,384.0,3.3,18.0,472.0,497.16,384.86
2016,8,25,14,15,120.5,370.0,3.4,18.0,463.5,501.09,388.97
2016,8,25,14,30,132.0,356.0,3.5,18.0,455.0,495.17,385.83
2016,8,25,14,45,119.0,335.0,3.6,18.0,421.5,459.22,359.38
2016,8,25,15,0,106.0,314.0,3.7,18.0,388.0,414.89,326.44
2016,8,25,15,15,67.5,274.5,3.75,18.0,320.5,338.67,267.53
2016,8,25,15,30,29.0,235.0,3.8,18.0,253.0,264.74,209.31
2016,8,25,15,45,40.5,225.5,3.85,18.0,248.5,263.12,209.19
2016,8,25,16,0,52.0,216.0,3.9,18.0,244.0,260.64,208.14
2016,8,25,16,15,26.0,173.5,3.9,17.5,187.5,195.97,156.48
2016,8,25,16,30,0.0,131.0,3.9,17.0,131.0,129.52,102.37
2016,8,25,16,45,0.0,114.0,3.9,17.0,114.0,112.6,88.75
2016,8,25,17,0,0.0,97.0,3.9,17.0,97.0,95.66,74.87
2016,8,25,17,15,253.0,81.0,3.85,16.5,143.5,214.98,174.54
2016,8,25,17,30,506.0,65.0,3.8,16.0,190.0,289.26,230.7
2016,8,25,17,45,430.5,54.5,3.8,16.0,142.5,223.03,172.03
2016,8,25,18,0,355.0,44.0,3.8,16.0,95.0,164.63,119.97
2016,8,25,18,15,236.5,29.5,3.65,16.0,57.5,100.29,61.74
2016,8,25,18,30,118.0,15.0,3.5,16.0,20.0,36.64,0.0
2016,8,25,18,45,59.0,7.5,3.35,16.0,10.0,7.37,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,99.5,12.0,2.45,15.5,18.5,11.8,0.0
2016,8,26,6,0,199.0,24.0,2.5,16.0,37.0,19.12,4.9
2016,8,26,6,15,308.5,36.5,2.5,16.0,79.0,28.08,18.18
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,36.41,26.24
2016,8,26,6,45,209.0,39.5,2.55,16.5,75.5,35.11,19.98
2016,8,26,7,0,0.0,30.0,2.6,17.0,30.0,28.95,18.9
2016,8,26,7,15,0.0,37.0,2.6,17.0,37.0,35.72,24.65
2016,8,26,7,30,0.0,44.0,2.6,17.0,44.0,42.49,30.32
2016,8,26,7,45,0.0,59.0,2.65,17.0,59.0,57.02,42.41
2016,8,26,8,0,0.0,74.0,2.7,17.0,74.0,71.55,54.37
2016,8,26,8,15,0.0,87.0,2.65,17.0,87.0,84.15,64.6
2016,8,26,8,30,0.0,100.0,2.6,17.0,100.0,96.6,74.61
2016,8,26,8,45,1.0,137.0,2.6,17.5,138.0,132.39,103.33
2016,8,26,9,0,2.0,174.0,2.6,18.0,176.0,168.34,131.65
2016,8,26,9,15,8.0,206.0,2.55,18.0,212.0,202.69,158.6
2016,8,26,9,30,14.0,238.0,2.5,18.0,248.0,237.78,185.84
2016,8,26,9,45,11.5,230.5,2.5,18.5,239.0,230.08,178.99
2016,8,26,10,0,9.0,223.0,2.5,19.0,230.0,221.99,172.01
2016,8,26,10,15,13.5,253.0,2.5,19.0,264.0,255.08,197.55
2016,8,26,10,30,18.0,283.0,2.5,19.0,298.0,288.68,223.12
2016,8,26,10,45,19.5,296.5,2.5,19.0,313.0,304.19,234.63
2016,8,26,11,0,21.0,310.0,2.5,19.0,328.0,319.82,246.27
2016,8,26,11,15,22.0,319.5,2.45,19.0,339.0,331.15,254.58
2016,8,26,11,30,23.0,329.0,2.4,19.0,350.0,342.52,262.93
2016,8,26,11,45,20.5,317.0,2.4,19.5,336.0,329.32,252.32
2016,8,26,12,0,18.0,305.0,2.4,20.0,322.0,315.87,241.66
2016,8,26,12,15,16.5,294.5,2.4,20.0,310.0,304.64,233.2
2016,8,26,12,30,15.0,284.0,2.4,20.0,298.0,293.25,224.62
2016,8,26,12,45,15.0,282.5,2.4,20.0,296.5,292.18,223.94
2016,8,26,13,0,15.0,281.0,2.4,20.0,295.0,291.05,223.21
2016,8,26,13,15,13.0,263.5,2.4,19.5,275.0,271.82,209.08
2016,8,26,13,30,11.0,246.0,2.4,19.0,255.0,252.51,194.85
2016,8,26,13,45,7.5,212.5,2.4,19.0,218.5,215.66,166.49
2016,8,26,14,0,4.0,179.0,2.4,19.0,182.0,178.92,137.95
2016,8,26,14,15,3.5,177.0,2.4,19.0,179.5,176.52,136.33
2016,8,26,14,30,3.0,175.0,2.4,19.0,177.0,174.13,134.67
2016,8,26,14,45,6.0,194.0,2.4,19.0,198.0,196.04,152.33
2016,8,26,15,0,9.0,213.0,2.4,19.0,219.0,218.13,170.08
2016,8,26,15,15,13.0,215.0,2.35,19.0,223.5,223.7,174.94
2016,8,26,15,30,17.0,217.0,2.3,19.0,228.0,229.17,179.79
2016,8,26,15,45,8.5,183.5,2.3,19.0,189.0,188.2,147.59
2016,8,26,16,0,0.0,150.0,2.3,19.0,150.0,147.93,115.6
2016,8,26,16,15,0.0,135.0,2.25,18.5,135.0,133.04,104.21
2016,8,26,16,30,0.0,120.0,2.2,18.0,120.0,118.16,92.61
2016,8,26,16,45,0.0,104.0,2.2,18.0,104.0,102.25,79.8
2016,8,26,17,0,0.0,88.0,2.2,18.0,88.0,86.33,66.79
2016,8,26,17,15,240.5,77.0,2.1,17.5,135.5,204.02,164.33
2016,8,26,17,30,481.0,66.0,2.0,17.0,183.0,278.61,219.93
2016,8,26,17,45,404.5,54.5,1.95,17.0,136.0,212.52,162.12
2016,8,26,18,0,328.0,43.0,1.9,17.0,89.0,154.45,111.14
2016,8,26,18,15,211.5,28.0,1.85,17.0,53.0,91.23,53.49
2016,8,26,18,30,95.0,13.0,1.8,17.0,17.0,30.09,0.0
2016,8,26,18,45,47.5,6.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,2.5,2.8,15.5,2.5,2.46,0.0
2016,8,27,6,0,0.0,5.0,2.9,16.0,5.0,4.82,0.0
2016,8,27,6,15,0.0,12.5,2.9,16.0,12.5,12.05,4.55
2016,8,27,6,30,0.0,20.0,2.9,16.0,20.0,19.29,11.26
2016,8,27,6,45,0.0,29.0,2.9,16.0,29.0,27.99,18.04
2016,8,27,7,0,0.0,38.0,2.9,16.0,38.0,36.69,25.55
2016,8,27,7,15,0.0,47.5,2.85,16.0,47.5,45.88,33.37
2016,8,27,7,30,0.0,57.0,2.8,16.0,57.0,55.08,41.08
2016,8,27,7,45,0.0,68.5,2.8,16.5,68.5,66.22,50.21
2016,8,27,8,0,0.0,80.0,2.8,17.0,80.0,77.37,59.21
2016,8,27,8,15,0.0,91.5,2.8,17.0,91.5,88.42,68.13
2016,8,27,8,30,0.0,103.0,2.8,17.0,103.0,99.45,76.97
2016,8,27,8,45,0.0,113.0,2.85,17.0,113.0,109.09,84.59
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,118.76,92.2
2016,8,27,9,15,0.5,144.5,2.9,17.0,145.0,139.75,108.92
2016,8,27,9,30,1.0,166.0,2.9,17.0,167.0,160.87,125.59
2016,8,27,9,45,3.5,184.5,2.95,17.5,187.5,180.58,140.81
2016,8,27,10,0,6.0,203.0,3.0,18.0,208.0,200.58,156.13
2016,8,27,10,15,8.5,224.5,3.05,18.0,232.0,223.77,174.13
2016,8,27,10,30,11.0,246.0,3.1,18.0,256.0,247.24,192.24
2016,8,27,10,45,12.5,259.0,3.15,18.0,270.0,261.88,203.4
2016,8,27,11,0,14.0,272.0,3.2,18.0,284.0,276.64,214.66
2016,8,27,11,15,19.5,302.5,3.25,18.0,319.5,312.24,242.02
2016,8,27,11,30,25.0,333.0,3.3,18.0,355.0,353.04,273.04
2016,8,27,11,45,30.5,351.0,3.35,18.5,378.5,377.98,291.35
2016,8,27,12,0,36.0,369.0,3.4,19.0,402.0,403.21,309.81
2016,8,27,12,15,37.5,371.5,3.4,19.0,405.5,408.96,314.07
2016,8,27,12,30,39.0,374.0,3.4,19.0,409.0,414.6,318.38
2016,8,27,12,45,47.0,381.5,3.4,19.0,423.5,431.57,331.43
2016,8,27,13,0,55.0,389.0,3.4,19.0,438.0,448.5,344.42
2016,8,27,13,15,72.0,393.0,3.35,19.0,455.5,470.26,361.33
2016,8,27,13,30,89.0,397.0,3.3,19.0,473.0,491.69,377.93
2016,8,27,13,45,87.5,384.0,3.25,19.0,456.5,476.94,367.26
2016,8,27,14,0,86.0,371.0,3.2,19.0,440.0,461.83,356.49
2016,8,27,14,15,222.0,344.0,3.1,19.0,512.5,565.39,438.4
2016,8,27,14,30,358.0,317.0,3.0,19.0,585.0,662.63,512.96
2016,8,27,14,45,410.0,281.5,2.95,19.0,573.0,669.56,519.65
2016,8,27,15,0,462.0,246.0,2.9,19.0,561.0,664.18,518.16
2016,8,27,15,15,621.0,176.5,2.8,18.5,571.0,706.42,554.7
2016,8,27,15,30,780.0,107.0,2.7,18.0,581.0,729.08,574.01
2016,8,27,15,45,761.0,102.5,2.65,18.0,534.5,681.07,540.05
2016,8,27,16,0,742.0,98.0,2.6,18.0,488.0,632.3,505.17
2016,8,27,16,15,714.0,93.5,2.6,18.0,437.5,579.22,465.16
2016,8,27,16,30,686.0,89.0,2.6,18.0,387.0,524.82,423.09
2016,8,27,16,45,648.5,83.0,2.6,18.0,335.5,464.42,375.09
2016,8,27,17,0,611.0,77.0,2.6,18.0,284.0,406.27,327.38
2016,8,27,17,15,557.0,69.5,2.65,17.5,233.0,341.58,273.59
2016,8,27,17,30,503.0,62.0,2.7,17.0,182.0,281.58,221.89
2016,8,27,17,45,422.0,51.5,2.8,17.0,134.5,214.07,163.08
2016,8,27,18,0,341.0,41.0,2.9,17.0,87.0,155.06,110.96
2016,8,27,18,15,221.0,26.5,2.95,16.5,51.0,91.02,50.54
2016,8,27,18,30,101.0,12.0,3.0,16.0,15.0,29.86,0.0
2016,8,27,18,45,50.5,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.0,16.5,10.32,0.0
2016,8,28,6,0,178.0,21.0,1.9,15.0,33.0,16.44,1.29
2016,8,28,6,15,286.0,35.0,1.8,15.0,74.0,26.97,17.18
2016,8,28,6,30,394.0,49.0,1.7,15.0,115.0,36.78,26.64
2016,8,28,6,45,216.0,74.0,1.65,15.5,112.5,65.51,45.88
2016,8,28,7,0,38.0,99.0,1.6,16.0,110.0,92.07,70.57
2016,8,28,7,15,47.0,120.5,1.6,16.0,136.5,115.93,89.91
2016,8,28,7,30,56.0,142.0,1.6,16.0,163.0,141.05,110.32
2016,8,28,7,45,48.5,160.5,1.6,16.5,181.0,160.57,126.39
2016,8,28,8,0,41.0,179.0,1.6,17.0,199.0,179.26,141.42
2016,8,28,8,15,64.5,207.0,1.65,17.0,241.5,217.01,171.22
2016,8,28,8,30,88.0,235.0,1.7,17.0,284.0,257.57,203.06
2016,8,28,8,45,118.5,260.0,1.8,17.5,331.5,300.49,236.16
2016,8,28,9,0,149.0,285.0,1.9,18.0,379.0,347.93,272.41
2016,8,28,9,15,312.0,267.0,2.0,18.0,481.0,434.43,340.3
2016,8,28,9,30,475.0,249.0,2.1,18.0,583.0,536.46,419.0
2016,8,28,9,45,662.0,184.0,2.25,18.5,675.5,623.31,485.93
2016,8,28,10,0,849.0,119.0,2.4,19.0,768.0,721.64,559.63
2016,8,28,10,15,857.5,120.5,2.5,19.0,797.0,763.6,588.34
2016,8,28,10,30,866.0,122.0,2.6,19.0,826.0,803.7,616.02
2016,8,28,10,45,871.5,123.5,2.75,19.0,848.0,839.29,640.78
2016,8,28,11,0,877.0,125.0,2.9,19.0,870.0,872.45,663.85
2016,8,28,11,15,880.5,125.5,2.95,19.0,884.5,900.27,682.55
2016,8,28,11,30,884.0,126.0,3.0,19.0,899.0,925.24,699.34
2016,8,28,11,45,885.0,126.5,3.15,19.5,905.5,944.94,712.02
2016,8,28,12,0,886.0,127.0,3.3,20.0,912.0,961.48,722.63
2016,8,28,12,15,885.5,127.0,3.3,20.0,910.5,972.86,730.15
2016,8,28,12,30,885.0,127.0,3.3,20.0,909.0,980.9,735.58
2016,8,28,12,45,898.0,118.0,3.35,20.0,904.5,989.17,741.7
2016,8,28,13,0,911.0,109.0,3.4,20.0,900.0,993.93,745.58
2016,8,28,13,15,907.5,108.0,3.35,19.5,882.5,987.73,742.93
2016,8,28,13,30,904.0,107.0,3.3,19.0,865.0,978.09,738.17
2016,8,28,13,45,897.5,106.0,3.3,19.0,840.0,962.24,728.29
2016,8,28,14,0,891.0,105.0,3.3,19.0,815.0,943.18,716.34
2016,8,28,14,15,882.5,103.5,3.25,19.0,783.5,918.66,700.37
2016,8,28,14,30,874.0,102.0,3.2,19.0,752.0,891.27,682.48
2016,8,28,14,45,861.5,100.5,3.2,19.0,713.5,857.72,660.6
2016,8,28,15,0,849.0,99.0,3.2,19.0,675.0,821.87,637.01
2016,8,28,15,15,833.5,96.5,3.15,19.0,632.0,785.03,612.26
2016,8,28,15,30,818.0,94.0,3.1,19.0,589.0,741.77,582.66
2016,8,28,15,45,796.0,91.5,3.05,19.0,541.0,692.36,548.24
2016,8,28,16,0,774.0,89.0,3.0,19.0,493.0,642.34,512.88
2016,8,28,16,15,746.5,85.0,3.0,18.5,442.0,586.78,471.86
2016,8,28,16,30,719.0,81.0,3.0,18.0,391.0,531.73,429.9
2016,8,28,16,45,678.5,76.5,3.0,18.0,338.0,471.65,381.71
2016,8,28,17,0,638.0,72.0,3.0,18.0,285.0,412.32,332.69
2016,8,28,17,15,583.0,65.0,3.1,17.5,233.5,346.51,277.68
2016,8,28,17,30,528.0,58.0,3.2,17.0,182.0,285.5,224.78
2016,8,28,17,45,442.0,48.5,3.3,17.0,134.0,216.3,164.25
2016,8,28,18,0,356.0,39.0,3.4,17.0,86.0,156.14,110.87
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,88.85,45.37
2016,8,28,18,30,95.0,11.0,3.5,16.0,14.0,27.48,0.0
2016,8,28,18,45,47.5,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,85.0,11.0,4.65,14.5,16.0,10.81,0.0
2016,8,29,6,0,170.0,22.0,4.7,15.0,32.0,17.22,0.08
2016,8,29,6,15,284.0,35.0,4.65,15.0,73.0,27.15,17.2
2016,8,29,6,30,398.0,48.0,4.6,15.0,114.0,36.03,25.9
2016,8,29,6,45,259.0,75.5,4.55,15.0,124.5,63.87,44.04
2016,8,29,7,0,120.0,103.0,4.5,15.0,135.0,99.01,73.56
2016,8,29,7,15,136.5,124.0,4.45,15.0,168.0,128.6,97.13
2016,8,29,7,30,153.0,145.0,4.4,15.0,201.0,160.27,123.23
2016,8,29,7,45,98.0,162.0,4.4,15.5,200.0,172.29,135.52
2016,8,29,8,0,43.0,179.0,4.4,16.0,199.0,179.82,143.1
2016,8,29,8,15,405.5,138.0,4.45,16.0,358.5,275.07,215.8
2016,8,29,8,30,768.0,97.0,4.5,16.0,518.0,415.24,327.73
2016,8,29,8,45,791.0,98.5,4.55,16.5,564.5,469.36,373.32
2016,8,29,9,0,814.0,100.0,4.6,17.0,611.0,524.47,418.66
2016,8,29,9,15,828.5,102.0,4.6,17.0,652.5,575.89,460.61
2016,8,29,9,30,843.0,104.0,4.6,17.0,694.0,627.39,501.55
2016,8,29,9,45,871.5,97.0,4.6,17.5,734.0,677.88,540.13
