Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,10,0,900.0,90.0,4.6,18.0,774.0,728.41,575.97
2016,8,29,10,15,907.5,91.0,4.6,18.0,803.5,770.91,605.98
2016,8,29,10,30,915.0,92.0,4.6,18.0,833.0,811.33,634.27
2016,8,29,10,45,919.5,93.0,4.65,18.5,855.0,847.02,658.01
2016,8,29,11,0,924.0,94.0,4.7,19.0,877.0,880.05,679.7
2016,8,29,11,15,927.5,94.5,4.8,19.0,892.0,908.88,700.03
2016,8,29,11,30,931.0,95.0,4.9,19.0,907.0,934.7,718.32
2016,8,29,11,45,692.5,222.5,5.0,19.0,829.0,872.32,674.44
2016,8,29,12,0,454.0,350.0,5.1,19.0,751.0,791.47,610.23
2016,8,29,12,15,407.0,373.0,5.25,19.0,732.0,778.73,600.6
2016,8,29,12,30,360.0,396.0,5.4,19.0,713.0,757.99,584.88
2016,8,29,12,45,637.0,250.5,5.6,19.0,804.0,885.09,687.56
2016,8,29,13,0,914.0,105.0,5.8,19.0,895.0,991.0,764.47
2016,8,29,13,15,910.0,104.0,5.95,19.0,878.0,984.22,760.57
2016,8,29,13,30,906.0,103.0,6.1,19.0,861.0,973.99,754.93
2016,8,29,13,45,900.0,102.0,6.25,19.0,836.0,958.5,745.6
2016,8,29,14,0,894.0,101.0,6.4,19.0,811.0,939.77,733.98
2016,8,29,14,15,886.0,100.0,6.45,19.0,779.5,916.11,718.29
2016,8,29,14,30,878.0,99.0,6.5,19.0,748.0,889.54,700.5
2016,8,29,14,45,868.5,96.0,6.6,19.0,710.5,856.75,678.31
2016,8,29,15,0,859.0,93.0,6.7,19.0,673.0,821.47,654.12
2016,8,29,15,15,844.0,91.0,6.7,18.5,629.5,780.61,626.41
2016,8,29,15,30,829.0,89.0,6.7,18.0,586.0,742.38,600.36
2016,8,29,15,45,811.5,85.5,6.75,18.0,539.0,694.69,565.68
2016,8,29,16,0,794.0,82.0,6.8,18.0,492.0,646.0,529.76
2016,8,29,16,15,767.0,78.5,6.75,18.0,441.0,590.5,485.9
2016,8,29,16,30,740.0,75.0,6.7,18.0,390.0,535.44,441.08
2016,8,29,16,45,702.0,70.5,6.7,18.0,337.5,473.97,389.99
2016,8,29,17,0,664.0,66.0,6.7,18.0,285.0,416.42,340.63
2016,8,29,17,15,609.5,60.0,6.65,17.5,233.0,350.82,283.94
2016,8,29,17,30,555.0,54.0,6.6,17.0,181.0,289.94,229.66
2016,8,29,17,45,466.0,45.5,6.55,17.0,132.5,219.69,167.05
2016,8,29,18,0,377.0,37.0,6.5,17.0,84.0,158.79,112.1
2016,8,29,18,15,188.5,25.0,6.4,16.5,48.5,78.28,35.27
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,113.0,10.0,4.6,16.0,16.5,9.83,0.0
2016,8,30,6,0,226.0,20.0,4.6,16.0,33.0,15.77,0.0
2016,8,30,6,15,346.0,30.5,4.65,16.0,74.5,23.01,13.55
2016,8,30,6,30,466.0,41.0,4.7,16.0,116.0,29.75,20.29
2016,8,30,6,45,539.5,47.5,4.8,16.5,166.0,45.74,24.45
2016,8,30,7,0,613.0,54.0,4.9,17.0,216.0,90.53,47.0
2016,8,30,7,15,659.5,59.0,4.9,17.0,268.5,141.02,84.0
2016,8,30,7,30,706.0,64.0,4.9,17.0,321.0,194.24,128.54
2016,8,30,7,45,740.5,67.5,4.9,17.5,373.0,248.02,176.23
2016,8,30,8,0,775.0,71.0,4.9,18.0,425.0,305.14,227.18
2016,8,30,8,15,798.0,74.0,4.95,18.0,475.0,360.63,277.09
2016,8,30,8,30,821.0,77.0,5.0,18.0,525.0,419.66,328.83
2016,8,30,8,45,840.0,78.5,5.05,18.5,571.5,474.24,375.25
2016,8,30,9,0,859.0,80.0,5.1,19.0,618.0,529.26,420.63
2016,8,30,9,15,871.5,82.0,5.1,19.0,659.5,581.22,463.09
2016,8,30,9,30,884.0,84.0,5.1,19.0,701.0,632.44,503.91
2016,8,30,9,45,899.5,82.5,5.2,19.0,738.0,681.25,542.43
2016,8,30,10,0,915.0,81.0,5.3,19.0,775.0,729.02,577.3
2016,8,30,10,15,921.5,82.0,5.35,19.0,804.0,771.27,607.61
2016,8,30,10,30,928.0,83.0,5.4,19.0,833.0,811.33,636.14
2016,8,30,10,45,933.0,83.5,5.5,19.5,855.0,847.26,660.52
2016,8,30,11,0,938.0,84.0,5.6,20.0,877.0,880.51,682.85
2016,8,30,11,15,940.5,84.5,5.6,20.0,891.0,908.74,702.32
2016,8,30,11,30,943.0,85.0,5.6,20.0,905.0,933.84,719.6
2016,8,30,11,45,945.0,84.5,5.7,20.0,911.5,954.22,734.2
2016,8,30,12,0,947.0,84.0,5.8,20.0,918.0,971.23,746.55
2016,8,30,12,15,946.5,84.0,5.85,20.0,916.0,982.95,755.0
2016,8,30,12,30,946.0,84.0,5.9,20.0,914.0,991.1,761.11
2016,8,30,12,45,943.5,84.0,6.0,20.0,904.5,993.75,763.82
2016,8,30,13,0,941.0,84.0,6.1,20.0,895.0,992.78,764.14
2016,8,30,13,15,937.0,83.5,6.1,20.0,877.5,986.24,760.07
2016,8,30,13,30,933.0,83.0,6.1,20.0,860.0,976.16,753.65
2016,8,30,13,45,926.5,82.5,6.2,20.0,834.5,960.26,743.81
2016,8,30,14,0,920.0,82.0,6.3,20.0,809.0,941.05,731.66
2016,8,30,14,15,912.5,81.0,6.3,20.0,777.5,917.19,715.69
2016,8,30,14,30,905.0,80.0,6.3,20.0,746.0,890.32,697.58
2016,8,30,14,45,894.0,78.5,6.3,20.0,708.0,857.04,674.78
2016,8,30,15,0,883.0,77.0,6.3,20.0,670.0,821.3,650.08
2016,8,30,15,15,869.5,75.5,6.25,19.5,627.0,781.31,623.09
2016,8,30,15,30,856.0,74.0,6.2,19.0,584.0,739.47,594.4
2016,8,30,15,45,837.5,71.5,6.2,19.0,536.5,691.27,559.52
2016,8,30,16,0,819.0,69.0,6.2,19.0,489.0,642.15,523.46
2016,8,30,16,15,794.0,66.0,6.15,18.5,438.0,591.17,484.86
2016,8,30,16,30,769.0,63.0,6.1,18.0,387.0,536.71,441.5
2016,8,30,16,45,733.0,59.5,6.05,18.0,335.0,476.24,391.15
2016,8,30,17,0,697.0,56.0,6.0,18.0,283.0,417.73,340.95
2016,8,30,17,15,644.5,51.0,5.95,17.5,231.0,352.53,284.47
2016,8,30,17,30,592.0,46.0,5.9,17.0,179.0,291.74,230.03
2016,8,30,17,45,505.5,39.0,5.9,17.0,131.0,224.04,169.17
2016,8,30,18,0,419.0,32.0,5.9,17.0,83.0,163.92,114.12
2016,8,30,18,15,209.5,22.0,5.8,17.0,47.5,78.88,28.88
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.8,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,112.5,9.5,5.4,15.5,16.0,9.34,0.0
2016,8,31,6,0,225.0,19.0,5.5,16.0,32.0,14.93,0.0
2016,8,31,6,15,351.5,29.5,5.55,16.0,74.0,22.22,12.78
2016,8,31,6,30,478.0,40.0,5.6,16.0,116.0,29.01,19.61
2016,8,31,6,45,551.5,47.0,5.7,16.5,166.5,44.75,23.94
2016,8,31,7,0,625.0,54.0,5.8,17.0,217.0,90.59,46.79
2016,8,31,7,15,672.0,58.5,5.85,17.0,270.0,141.37,83.8
2016,8,31,7,30,719.0,63.0,5.9,17.0,323.0,194.92,128.65
2016,8,31,7,45,514.5,117.5,6.0,17.0,318.5,233.59,172.08
2016,8,31,8,0,310.0,172.0,6.1,17.0,314.0,252.29,196.0
2016,8,31,8,15,282.5,199.5,6.1,17.0,340.0,286.48,226.11
2016,8,31,8,30,255.0,227.0,6.1,17.0,366.0,317.67,252.76
2016,8,31,8,45,327.5,232.5,6.15,17.5,427.0,372.88,297.29
2016,8,31,9,0,400.0,238.0,6.2,18.0,488.0,434.77,346.88
2016,8,31,9,15,317.0,277.0,6.25,18.0,483.5,445.94,355.38
2016,8,31,9,30,234.0,316.0,6.3,18.0,479.0,448.36,356.16
2016,8,31,9,45,238.5,333.5,6.35,18.0,507.0,480.72,381.25
2016,8,31,10,0,243.0,351.0,6.4,18.0,535.0,513.02,405.99
2016,8,31,10,15,230.5,368.0,6.35,18.0,548.0,532.07,419.83
2016,8,31,10,30,218.0,385.0,6.3,18.0,561.0,549.69,432.44
2016,8,31,10,45,393.0,337.0,6.25,18.5,664.5,657.45,517.63
2016,8,31,11,0,568.0,289.0,6.2,19.0,768.0,775.54,608.2
2016,8,31,11,15,748.0,193.5,6.1,19.0,835.0,855.46,669.76
2016,8,31,11,30,928.0,98.0,6.0,19.0,902.0,932.48,724.12
2016,8,31,11,45,930.5,97.5,5.95,19.0,909.0,953.05,737.86
2016,8,31,12,0,933.0,97.0,5.9,19.0,916.0,970.32,749.58
2016,8,31,12,15,932.5,97.0,5.85,19.0,914.0,981.9,757.36
2016,8,31,12,30,932.0,97.0,5.8,19.0,912.0,989.96,762.79
2016,8,31,12,45,929.5,96.5,5.8,19.0,902.0,992.03,764.47
2016,8,31,13,0,927.0,96.0,5.8,19.0,892.0,990.52,763.81
2016,8,31,13,15,922.5,95.5,5.75,19.0,874.0,983.56,759.13
2016,8,31,13,30,918.0,95.0,5.7,19.0,856.0,973.12,752.15
2016,8,31,13,45,914.5,92.5,5.7,19.0,831.5,958.01,742.33
2016,8,31,14,0,911.0,90.0,5.7,19.0,807.0,939.53,730.22
2016,8,31,14,15,902.5,89.0,5.7,19.0,775.0,914.92,713.8
2016,8,31,14,30,894.0,88.0,5.7,19.0,743.0,887.36,695.29
2016,8,31,14,45,885.5,85.0,5.75,19.0,705.0,854.82,673.39
2016,8,31,15,0,877.0,82.0,5.8,19.0,667.0,819.68,649.45
2016,8,31,15,15,561.0,168.5,5.85,18.5,533.5,644.03,518.41
2016,8,31,15,30,245.0,255.0,5.9,18.0,400.0,467.77,376.26
2016,8,31,15,45,139.0,224.5,5.95,18.0,305.5,341.34,275.46
2016,8,31,16,0,33.0,194.0,6.0,18.0,211.0,223.79,179.16
2016,8,31,16,15,26.0,172.0,6.0,18.0,184.5,189.14,151.45
2016,8,31,16,30,19.0,150.0,6.0,18.0,158.0,161.68,129.21
2016,8,31,16,45,14.5,130.5,6.0,18.0,136.5,138.86,110.58
2016,8,31,17,0,10.0,111.0,6.0,18.0,115.0,116.45,92.03
2016,8,31,17,15,293.5,79.0,5.95,17.5,144.5,226.49,182.84
2016,8,31,17,30,577.0,47.0,5.9,17.0,174.0,286.74,225.8
2016,8,31,17,45,487.5,39.0,5.9,17.0,126.0,216.37,162.72
2016,8,31,18,0,398.0,31.0,5.9,17.0,78.0,155.61,107.11
2016,8,31,18,15,199.0,15.5,5.8,17.0,39.0,67.82,16.27
2016,8,31,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,115.0,9.5,4.9,15.5,15.5,9.34,0.0
2016,9,1,6,0,230.0,19.0,4.9,16.0,31.0,15.07,0.0
2016,9,1,6,15,359.0,29.5,4.9,16.0,73.5,22.38,12.79
2016,9,1,6,30,488.0,40.0,4.9,16.0,116.0,29.16,19.73
2016,9,1,6,45,563.0,46.5,4.95,16.0,167.0,43.71,23.49
2016,9,1,7,0,638.0,53.0,5.0,16.0,218.0,92.33,48.14
2016,9,1,7,15,319.0,83.0,5.0,16.0,165.5,112.56,75.42
2016,9,1,7,30,0.0,113.0,5.0,16.0,113.0,106.81,84.5
2016,9,1,7,45,0.0,117.5,5.05,16.5,117.5,111.87,88.35
2016,9,1,8,0,0.0,122.0,5.1,17.0,122.0,116.69,91.89
2016,9,1,8,15,0.5,142.0,5.1,17.0,142.5,135.99,107.46
2016,9,1,8,30,1.0,162.0,5.1,17.0,163.0,155.45,122.99
2016,9,1,8,45,4.5,179.5,5.15,17.5,182.5,174.13,137.52
2016,9,1,9,0,8.0,197.0,5.2,18.0,202.0,193.25,152.28
2016,9,1,9,15,11.0,215.0,5.25,18.0,222.5,212.97,167.71
2016,9,1,9,30,14.0,233.0,5.3,18.0,243.0,233.04,183.36
2016,9,1,9,45,32.5,278.0,5.35,18.0,302.0,290.17,228.46
2016,9,1,10,0,51.0,323.0,5.4,18.0,361.0,349.23,274.51
2016,9,1,10,15,87.0,353.5,5.5,18.0,422.5,409.16,321.37
2016,9,1,10,30,123.0,384.0,5.6,18.0,484.0,474.59,371.98
2016,9,1,10,45,186.5,392.5,5.75,18.5,547.5,541.07,423.25
2016,9,1,11,0,250.0,401.0,5.9,19.0,611.0,614.83,479.25
2016,9,1,11,15,589.0,254.0,6.1,19.0,760.0,777.04,610.59
2016,9,1,11,30,928.0,107.0,6.3,19.0,909.0,940.33,731.84
2016,9,1,11,45,925.0,110.0,6.5,19.0,914.0,959.49,745.56
2016,9,1,12,0,922.0,113.0,6.7,19.0,919.0,975.21,757.63
2016,9,1,12,15,921.0,113.0,6.8,18.5,917.0,986.23,767.45
2016,9,1,12,30,920.0,113.0,6.9,18.0,915.0,993.76,774.95
2016,9,1,12,45,921.0,111.0,7.05,18.0,906.0,997.57,778.7
2016,9,1,13,0,922.0,109.0,7.2,18.0,897.0,997.84,780.04
2016,9,1,13,15,751.0,192.0,7.1,18.0,825.5,930.84,731.48
2016,9,1,13,30,580.0,275.0,7.0,18.0,754.0,850.63,670.34
2016,9,1,13,45,541.0,277.0,6.95,18.0,713.0,811.54,641.32
2016,9,1,14,0,502.0,279.0,6.9,18.0,672.0,771.25,611.08
2016,9,1,14,15,385.5,304.5,6.8,18.0,599.0,677.14,537.8
2016,9,1,14,30,269.0,330.0,6.7,18.0,526.0,595.61,472.95
2016,9,1,14,45,268.5,312.0,6.65,18.0,499.0,570.03,454.51
2016,9,1,15,0,268.0,294.0,6.6,18.0,472.0,543.41,434.99
2016,9,1,15,15,259.5,275.0,6.65,17.5,437.5,508.37,409.51
2016,9,1,15,30,251.0,256.0,6.7,17.0,403.0,472.97,383.37
2016,9,1,15,45,253.5,231.0,6.75,17.0,369.0,438.53,357.23
2016,9,1,16,0,256.0,206.0,6.8,17.0,335.0,403.04,329.81
2016,9,1,16,15,142.5,180.0,6.8,17.0,250.5,284.8,232.69
2016,9,1,16,30,29.0,154.0,6.8,17.0,166.0,177.52,143.01
2016,9,1,16,45,23.5,133.5,6.8,17.0,142.5,147.13,118.07
2016,9,1,17,0,18.0,113.0,6.8,17.0,119.0,122.73,97.73
2016,9,1,17,15,266.0,84.5,6.75,16.5,143.0,213.74,173.01
2016,9,1,17,30,514.0,56.0,6.7,16.0,167.0,270.77,214.07
2016,9,1,17,45,415.0,46.0,6.65,16.0,119.0,198.61,149.85
2016,9,1,18,0,316.0,36.0,6.6,16.0,71.0,137.0,94.03
2016,9,1,18,15,158.0,18.0,6.55,15.5,35.5,60.53,4.68
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,9.5,5.5,15.5,12.5,9.34,0.0
2016,9,2,6,0,123.0,19.0,5.6,16.0,25.0,14.92,0.0
2016,9,2,6,15,244.5,33.0,5.65,16.0,64.0,25.41,15.12
2016,9,2,6,30,366.0,47.0,5.7,16.0,103.0,35.86,25.49
2016,9,2,6,45,443.5,56.0,5.8,16.5,151.0,49.28,30.19
2016,9,2,7,0,521.0,65.0,5.9,17.0,199.0,90.72,51.19
2016,9,2,7,15,573.0,72.0,5.9,17.0,250.0,136.04,83.67
2016,9,2,7,30,625.0,79.0,5.9,17.0,301.0,187.29,125.91
2016,9,2,7,45,664.0,83.5,5.9,17.5,352.5,238.72,171.03
2016,9,2,8,0,703.0,88.0,5.9,18.0,404.0,294.07,220.06
2016,9,2,8,15,729.0,91.5,5.85,18.0,453.0,349.3,269.4
2016,9,2,8,30,755.0,95.0,5.8,18.0,502.0,404.33,317.8
2016,9,2,8,45,776.0,98.0,5.8,18.0,548.0,458.18,364.31
2016,9,2,9,0,797.0,101.0,5.8,18.0,594.0,512.85,410.36
2016,9,2,9,15,811.5,103.5,5.85,18.0,634.5,563.87,452.58
2016,9,2,9,30,826.0,106.0,5.9,18.0,675.0,614.51,493.56
2016,9,2,9,45,845.0,103.5,5.95,18.5,712.5,662.54,530.87
2016,9,2,10,0,864.0,101.0,6.0,19.0,750.0,709.58,565.59
2016,9,2,10,15,872.0,102.5,6.15,19.0,778.5,751.5,596.42
2016,9,2,10,30,880.0,104.0,6.3,19.0,807.0,791.45,625.69
2016,9,2,10,45,883.5,106.0,6.45,19.0,828.5,826.1,650.97
2016,9,2,11,0,887.0,108.0,6.6,19.0,850.0,858.13,674.34
2016,9,2,11,15,890.5,108.5,6.65,19.0,864.0,885.88,694.2
2016,9,2,11,30,894.0,109.0,6.7,19.0,878.0,910.72,711.98
2016,9,2,11,45,895.0,109.5,6.75,19.0,884.0,930.26,725.98
2016,9,2,12,0,896.0,110.0,6.8,19.0,890.0,946.57,737.78
2016,9,2,12,15,895.5,110.0,6.8,19.0,888.5,957.66,745.7
2016,9,2,12,30,895.0,110.0,6.8,19.0,887.0,965.36,751.32
2016,9,2,12,45,713.0,210.0,6.85,19.0,824.5,911.24,712.65
2016,9,2,13,0,531.0,310.0,6.9,19.0,762.0,842.43,658.6
2016,9,2,13,15,517.0,305.0,6.95,19.0,737.5,824.02,645.82
2016,9,2,13,30,503.0,300.0,7.0,19.0,713.0,803.56,631.31
2016,9,2,13,45,681.5,205.0,7.1,19.0,746.5,867.72,684.81
2016,9,2,14,0,860.0,110.0,7.2,19.0,780.0,910.52,717.39
2016,9,2,14,15,851.0,108.5,7.3,19.0,748.5,885.83,700.55
2016,9,2,14,30,842.0,107.0,7.4,19.0,717.0,858.4,681.91
2016,9,2,14,45,830.0,104.5,7.55,19.0,679.0,829.76,662.47
2016,9,2,15,0,818.0,102.0,7.7,19.0,641.0,793.73,637.33
2016,9,2,15,15,801.5,99.5,7.75,18.5,598.0,752.13,608.62
2016,9,2,15,30,785.0,97.0,7.8,18.0,555.0,709.04,578.36
2016,9,2,15,45,762.5,93.5,7.9,18.0,507.5,659.33,541.48
2016,9,2,16,0,740.0,90.0,8.0,18.0,460.0,609.15,502.8
2016,9,2,16,15,710.5,86.0,7.95,17.5,410.0,555.76,460.43
2016,9,2,16,30,681.0,82.0,7.9,17.0,360.0,501.38,416.16
2016,9,2,16,45,638.5,77.0,7.9,17.0,308.5,440.08,364.27
2016,9,2,17,0,596.0,72.0,7.9,17.0,257.0,381.59,313.4
2016,9,2,17,15,533.5,64.5,7.8,16.5,206.5,314.81,255.04
2016,9,2,17,30,471.0,57.0,7.7,16.0,156.0,253.71,200.26
2016,9,2,17,45,371.5,46.5,7.6,16.0,110.5,183.49,137.99
2016,9,2,18,0,272.0,36.0,7.5,16.0,65.0,124.0,83.9
2016,9,2,18,15,136.0,18.0,7.35,15.5,32.5,53.78,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,7.5,15.5,4.0,3.93,0.0
2016,9,3,6,0,0.0,8.0,7.5,16.0,8.0,7.71,0.0
2016,9,3,6,15,0.0,22.5,7.4,16.0,22.5,21.72,11.95
2016,9,3,6,30,0.0,37.0,7.3,16.0,37.0,35.55,25.17
2016,9,3,6,45,0.0,54.5,7.2,16.0,54.5,51.67,37.8
2016,9,3,7,0,0.0,72.0,7.1,16.0,72.0,68.09,51.97
2016,9,3,7,15,0.0,91.5,7.0,16.0,91.5,86.44,67.55
2016,9,3,7,30,0.0,111.0,6.9,16.0,111.0,104.95,83.04
2016,9,3,7,45,0.0,118.5,6.85,16.0,118.5,112.74,89.35
2016,9,3,8,0,0.0,126.0,6.8,16.0,126.0,120.36,95.41
2016,9,3,8,15,12.0,162.5,6.75,16.0,169.0,159.09,126.94
2016,9,3,8,30,24.0,199.0,6.7,16.0,212.0,199.36,159.5
2016,9,3,8,45,15.0,195.0,6.65,16.5,203.5,193.58,154.13
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,186.54,147.7
2016,9,3,9,15,18.0,229.0,6.55,17.0,241.5,230.23,182.69
2016,9,3,9,30,30.0,267.0,6.5,17.0,288.0,275.44,218.54
2016,9,3,9,45,25.0,269.0,6.5,17.0,287.5,276.0,218.46
2016,9,3,10,0,20.0,271.0,6.5,17.0,287.0,276.11,218.08
2016,9,3,10,15,24.5,291.0,6.55,17.0,311.0,300.18,236.9
2016,9,3,10,30,29.0,311.0,6.6,17.0,335.0,327.15,257.89
2016,9,3,10,45,23.5,301.5,6.65,17.5,321.5,312.49,245.51
2016,9,3,11,0,18.0,292.0,6.7,18.0,308.0,299.78,234.77
2016,9,3,11,15,17.5,292.0,6.8,18.0,307.5,300.3,235.07
2016,9,3,11,30,17.0,292.0,6.9,18.0,307.0,300.71,235.3
2016,9,3,11,45,14.0,271.5,7.0,18.0,284.5,278.4,217.72
2016,9,3,12,0,11.0,251.0,7.1,18.0,262.0,255.83,199.92
2016,9,3,12,15,11.5,253.0,7.2,18.0,264.0,258.71,202.27
2016,9,3,12,30,12.0,255.0,7.3,18.0,266.0,261.56,204.6
2016,9,3,12,45,33.0,316.0,7.4,18.0,344.5,350.62,275.21
2016,9,3,13,0,54.0,377.0,7.5,18.0,423.0,435.54,341.64
2016,9,3,13,15,55.5,368.0,7.55,17.5,414.5,428.6,337.19
2016,9,3,13,30,57.0,359.0,7.6,17.0,406.0,421.36,332.69
2016,9,3,13,45,40.5,324.5,7.65,17.0,357.5,369.87,292.42
2016,9,3,14,0,24.0,290.0,7.7,17.0,309.0,310.1,245.32
2016,9,3,14,15,23.5,278.5,7.65,17.0,296.5,298.01,236.2
2016,9,3,14,30,23.0,267.0,7.6,17.0,284.0,285.86,226.97
2016,9,3,14,45,182.0,269.0,7.6,17.0,389.5,439.85,355.21
2016,9,3,15,0,341.0,271.0,7.6,17.0,495.0,576.74,466.9
2016,9,3,15,15,206.0,259.0,7.65,17.0,391.5,439.15,356.04
2016,9,3,15,30,71.0,247.0,7.7,17.0,288.0,310.83,250.62
2016,9,3,15,45,55.0,220.0,7.75,17.0,250.5,268.46,216.8
2016,9,3,16,0,39.0,193.0,7.8,17.0,213.0,227.13,183.38
2016,9,3,16,15,88.0,179.0,7.85,16.5,216.5,242.39,197.91
2016,9,3,16,30,137.0,165.0,7.9,16.0,220.0,259.48,213.38
2016,9,3,16,45,123.0,143.5,8.0,16.0,188.0,222.79,182.68
2016,9,3,17,0,109.0,122.0,8.1,16.0,156.0,187.2,152.47
2016,9,3,17,15,286.0,90.5,8.05,15.5,155.0,228.05,185.15
2016,9,3,17,30,463.0,59.0,8.0,15.0,154.0,251.09,198.6
2016,9,3,17,45,348.5,48.0,7.95,15.0,107.5,176.2,132.5
2016,9,3,18,0,234.0,37.0,7.9,15.0,61.0,114.56,76.54
2016,9,3,18,15,117.0,18.5,7.85,15.0,30.5,49.53,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,3.5,7.95,15.0,3.5,3.44,0.0
2016,9,4,6,0,0.0,7.0,8.0,15.0,7.0,6.75,0.0
2016,9,4,6,15,0.0,22.5,7.95,15.0,22.5,21.72,11.83
2016,9,4,6,30,0.0,38.0,7.9,15.0,38.0,36.36,25.94
2016,9,4,6,45,0.0,57.0,7.9,15.5,57.0,53.7,39.55
2016,9,4,7,0,0.0,76.0,7.9,16.0,76.0,71.47,54.8
2016,9,4,7,15,1.0,96.5,7.8,16.0,97.0,90.89,71.26
2016,9,4,7,30,2.0,117.0,7.7,16.0,118.0,110.61,87.72
2016,9,4,7,45,87.5,150.5,7.6,16.0,189.5,160.92,126.64
2016,9,4,8,0,173.0,184.0,7.5,16.0,261.0,221.56,175.04
2016,9,4,8,15,143.5,207.5,7.4,16.0,276.5,243.92,194.68
2016,9,4,8,30,114.0,231.0,7.3,16.0,292.0,263.07,210.93
2016,9,4,8,45,88.5,246.0,7.25,16.5,296.0,273.94,219.41
2016,9,4,9,0,63.0,261.0,7.2,17.0,300.0,280.95,224.27
2016,9,4,9,15,58.0,276.0,7.2,17.0,314.0,296.93,236.68
2016,9,4,9,30,53.0,291.0,7.2,17.0,328.0,312.38,248.51
2016,9,4,9,45,167.0,314.5,7.2,17.0,438.0,414.9,331.47
2016,9,4,10,0,281.0,338.0,7.2,17.0,548.0,528.09,421.54
2016,9,4,10,15,255.5,358.0,7.15,17.0,554.5,542.48,431.46
2016,9,4,10,30,230.0,378.0,7.1,17.0,561.0,551.67,437.46
2016,9,4,10,45,228.0,389.5,7.1,17.0,575.0,571.42,452.23
2016,9,4,11,0,226.0,401.0,7.1,17.0,589.0,590.4,466.31
2016,9,4,11,15,172.5,409.0,7.1,17.0,554.0,560.61,441.74
2016,9,4,11,30,119.0,417.0,7.1,17.0,519.0,527.64,414.65
2016,9,4,11,45,167.0,420.5,7.1,17.5,564.5,579.38,454.84
2016,9,4,12,0,215.0,424.0,7.1,18.0,610.0,632.15,495.18
2016,9,4,12,15,218.0,420.5,7.15,18.0,609.0,636.14,498.36
2016,9,4,12,30,221.0,417.0,7.2,18.0,608.0,639.23,501.07
2016,9,4,12,45,225.5,410.5,7.25,18.0,603.5,639.64,501.94
2016,9,4,13,0,230.0,404.0,7.3,18.0,599.0,639.07,502.12
2016,9,4,13,15,288.0,381.0,7.35,17.5,619.5,678.83,535.61
2016,9,4,13,30,346.0,358.0,7.4,17.0,640.0,708.28,561.43
2016,9,4,13,45,341.5,348.5,7.5,17.0,620.0,691.77,549.68
2016,9,4,14,0,337.0,339.0,7.6,17.0,600.0,673.92,537.03
2016,9,4,14,15,417.5,293.5,7.6,17.0,603.0,699.91,560.45
2016,9,4,14,30,498.0,248.0,7.6,17.0,606.0,712.97,574.02
2016,9,4,14,45,516.0,226.5,7.6,17.0,579.0,692.91,560.28
2016,9,4,15,0,534.0,205.0,7.6,17.0,552.0,669.82,544.16
2016,9,4,15,15,668.5,152.5,7.6,17.0,556.5,704.82,575.57
2016,9,4,15,30,803.0,100.0,7.6,17.0,561.0,721.22,590.1
2016,9,4,15,45,778.5,97.0,7.6,17.0,512.5,669.92,551.61
2016,9,4,16,0,754.0,94.0,7.6,17.0,464.0,618.26,511.2
2016,9,4,16,15,722.5,89.5,7.5,16.5,412.5,562.76,466.99
2016,9,4,16,30,691.0,85.0,7.4,16.0,361.0,506.15,420.72
2016,9,4,16,45,643.5,79.5,7.35,16.0,307.5,441.29,365.7
2016,9,4,17,0,596.0,74.0,7.3,16.0,254.0,379.72,312.04
2016,9,4,17,15,528.0,66.0,7.25,15.5,202.5,310.35,251.32
2016,9,4,17,30,460.0,58.0,7.2,15.0,151.0,247.21,194.68
2016,9,4,17,45,347.0,47.0,7.15,15.0,104.5,173.35,129.56
2016,9,4,18,0,234.0,36.0,7.1,15.0,58.0,112.87,73.47
2016,9,4,18,15,117.0,18.0,7.05,15.0,29.0,48.09,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,42.5,8.5,2.95,14.5,10.0,8.36,0.0
2016,9,5,6,0,85.0,17.0,2.9,15.0,20.0,13.38,0.0
2016,9,5,6,15,206.0,32.5,2.8,15.0,58.0,25.2,14.42
2016,9,5,6,30,327.0,48.0,2.7,15.0,96.0,36.42,26.0
2016,9,5,6,45,411.5,58.5,2.65,15.0,144.0,49.43,32.26
2016,9,5,7,0,496.0,69.0,2.6,15.0,192.0,90.53,52.84
2016,9,5,7,15,248.0,77.5,2.5,15.0,139.0,96.94,65.63
2016,9,5,7,30,0.0,86.0,2.4,15.0,86.0,82.35,64.24
2016,9,5,7,45,4.5,118.5,2.3,15.5,120.5,113.79,90.07
2016,9,5,8,0,9.0,151.0,2.2,16.0,155.0,145.94,115.97
2016,9,5,8,15,24.5,180.0,2.1,16.0,193.0,179.57,142.74
2016,9,5,8,30,40.0,209.0,2.0,16.0,231.0,213.61,169.65
2016,9,5,8,45,67.5,239.5,1.95,16.5,279.5,258.15,204.31
2016,9,5,9,0,95.0,270.0,1.9,17.0,328.0,305.78,240.9
2016,9,5,9,15,96.0,289.5,1.85,17.0,352.0,331.07,259.97
2016,9,5,9,30,97.0,309.0,1.8,17.0,376.0,356.39,278.89
2016,9,5,9,45,165.0,327.5,1.8,17.5,447.5,425.91,331.77
2016,9,5,10,0,233.0,346.0,1.8,18.0,519.0,500.4,387.06
2016,9,5,10,15,313.0,339.5,1.85,18.0,581.5,566.68,436.83
2016,9,5,10,30,393.0,333.0,1.9,18.0,644.0,636.12,488.26
2016,9,5,10,45,502.5,298.5,2.0,18.5,707.5,709.21,541.9
2016,9,5,11,0,612.0,264.0,2.1,19.0,771.0,785.02,596.49
2016,9,5,11,15,754.0,189.0,2.25,19.0,824.0,851.03,645.04
2016,9,5,11,30,896.0,114.0,2.4,19.0,877.0,913.37,687.77
2016,9,5,11,45,893.0,117.0,2.6,19.0,882.0,931.75,701.09
2016,9,5,12,0,890.0,120.0,2.8,19.0,887.0,946.78,712.64
2016,9,5,12,15,889.5,120.0,3.0,19.0,885.0,957.67,721.49
2016,9,5,12,30,889.0,120.0,3.2,19.0,883.0,965.18,728.16
2016,9,5,12,45,889.5,118.0,3.45,19.0,873.5,968.13,732.2
2016,9,5,13,0,890.0,116.0,3.7,19.0,864.0,967.64,733.94
2016,9,5,13,15,885.5,115.0,3.95,19.0,846.0,960.05,730.86
2016,9,5,13,30,881.0,114.0,4.2,19.0,828.0,949.09,725.48
2016,9,5,13,45,868.5,116.0,4.5,19.0,801.0,930.7,715.55
2016,9,5,14,0,856.0,118.0,4.8,19.0,774.0,909.38,703.89
2016,9,5,14,15,846.0,116.0,4.95,19.0,742.0,888.59,691.37
2016,9,5,14,30,836.0,114.0,5.1,19.0,710.0,859.61,672.84
2016,9,5,14,45,821.0,112.5,5.35,19.0,671.0,824.44,650.17
2016,9,5,15,0,806.0,111.0,5.6,19.0,632.0,787.21,625.56
2016,9,5,15,15,788.5,108.0,5.75,18.5,588.5,744.55,597.19
2016,9,5,15,30,771.0,105.0,5.9,18.0,545.0,700.51,567.2
2016,9,5,15,45,747.5,101.0,6.1,18.0,497.0,650.02,530.67
2016,9,5,16,0,724.0,97.0,6.3,18.0,449.0,601.51,493.19
2016,9,5,16,15,692.5,92.0,6.2,17.5,398.5,544.67,448.41
2016,9,5,16,30,661.0,87.0,6.1,17.0,348.0,488.9,403.27
2016,9,5,16,45,618.0,80.5,6.05,17.0,296.5,426.82,351.05
2016,9,5,17,0,575.0,74.0,6.0,17.0,245.0,367.66,299.85
2016,9,5,17,15,509.0,65.5,5.95,16.5,194.0,299.87,240.93
2016,9,5,17,30,443.0,57.0,5.9,16.0,143.0,238.17,185.92
2016,9,5,17,45,336.5,44.5,5.9,16.0,98.0,166.21,122.79
2016,9,5,18,0,230.0,32.0,5.9,16.0,53.0,106.39,66.22
2016,9,5,18,15,115.0,16.0,5.85,15.5,26.5,38.87,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.0,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,108.0,15.0,2.7,15.0,20.0,14.74,0.0
2016,9,6,6,15,238.0,29.0,2.55,15.0,58.0,22.68,12.15
2016,9,6,6,30,368.0,43.0,2.4,15.0,96.0,32.79,22.81
2016,9,6,6,45,452.5,52.0,2.25,15.5,144.5,43.27,27.14
2016,9,6,7,0,537.0,61.0,2.1,16.0,193.0,85.38,47.01
2016,9,6,7,15,591.0,67.5,1.9,16.0,244.5,131.25,78.98
2016,9,6,7,30,645.0,74.0,1.7,16.0,296.0,183.26,121.13
2016,9,6,7,45,685.0,78.0,1.5,16.5,348.5,235.48,166.14
2016,9,6,8,0,725.0,82.0,1.3,17.0,401.0,293.62,216.24
2016,9,6,8,15,751.5,85.5,1.25,17.5,450.5,348.03,263.11
2016,9,6,8,30,778.0,89.0,1.2,18.0,500.0,404.36,310.15
2016,9,6,8,45,798.0,92.0,1.15,18.5,546.5,458.83,354.2
2016,9,6,9,0,818.0,95.0,1.1,19.0,593.0,513.96,397.05
2016,9,6,9,15,833.0,97.5,1.2,19.0,634.0,566.15,437.98
2016,9,6,9,30,848.0,100.0,1.3,19.0,675.0,618.3,477.85
2016,9,6,9,45,852.0,105.0,1.45,19.5,709.0,664.22,511.69
2016,9,6,10,0,856.0,110.0,1.6,20.0,743.0,708.28,543.09
2016,9,6,10,15,864.5,111.5,1.7,20.0,772.0,750.16,571.88
2016,9,6,10,30,873.0,113.0,1.8,20.0,801.0,790.12,599.18
2016,9,6,10,45,877.0,115.0,1.9,20.0,822.5,824.82,622.78
2016,9,6,11,0,881.0,117.0,2.0,20.0,844.0,856.94,644.61
2016,9,6,11,15,885.0,117.5,2.1,20.0,858.0,884.81,663.58
2016,9,6,11,30,889.0,118.0,2.2,20.0,872.0,909.78,680.68
2016,9,6,11,45,889.5,119.0,2.3,20.5,878.0,929.1,692.75
2016,9,6,12,0,890.0,120.0,2.4,21.0,884.0,945.19,702.77
2016,9,6,12,15,890.0,119.5,2.6,21.0,882.0,955.95,711.63
2016,9,6,12,30,890.0,119.0,2.8,21.0,880.0,963.34,718.35
2016,9,6,12,45,889.0,118.0,3.05,21.0,870.0,965.85,722.28
2016,9,6,13,0,888.0,117.0,3.3,21.0,860.0,964.92,723.93
2016,9,6,13,15,883.5,116.0,3.6,21.0,842.0,957.27,721.39
2016,9,6,13,30,879.0,115.0,3.9,21.0,824.0,946.27,716.49
2016,9,6,13,45,871.0,114.5,4.2,21.0,798.5,929.3,707.39
2016,9,6,14,0,863.0,114.0,4.5,21.0,773.0,909.25,696.28
2016,9,6,14,15,853.5,112.0,4.7,20.5,740.5,883.3,682.08
2016,9,6,14,30,844.0,110.0,4.9,20.0,708.0,859.83,669.39
2016,9,6,14,45,832.5,107.0,5.1,20.0,670.0,825.67,647.4
2016,9,6,15,0,821.0,104.0,5.3,20.0,632.0,789.23,623.43
2016,9,6,15,15,804.0,101.0,5.35,20.0,588.0,746.46,593.73
2016,9,6,15,30,787.0,98.0,5.4,20.0,544.0,702.23,562.58
2016,9,6,15,45,768.5,93.0,5.5,20.0,496.5,653.55,527.73
2016,9,6,16,0,750.0,88.0,5.6,20.0,449.0,604.09,490.29
2016,9,6,16,15,718.5,83.5,5.5,19.5,398.0,548.65,447.08
2016,9,6,16,30,687.0,79.0,5.4,19.0,347.0,492.36,401.99
2016,9,6,16,45,649.0,72.5,5.35,19.0,295.5,431.78,351.49
2016,9,6,17,0,611.0,66.0,5.3,19.0,244.0,373.62,301.46
2016,9,6,17,15,545.0,58.0,5.15,18.5,193.0,304.84,242.03
2016,9,6,17,30,479.0,50.0,5.0,18.0,142.0,242.2,186.46
2016,9,6,17,45,378.5,39.0,4.9,17.5,97.0,172.27,125.22
2016,9,6,18,0,278.0,28.0,4.8,17.0,52.0,112.94,66.26
2016,9,6,18,15,139.0,14.0,4.7,17.0,26.0,41.21,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,54.5,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,109.0,14.0,1.7,16.0,18.0,13.76,0.0
2016,9,7,6,15,235.0,28.0,1.65,16.5,55.5,21.87,11.13
2016,9,7,6,30,361.0,42.0,1.6,17.0,93.0,32.02,21.91
2016,9,7,6,45,433.5,53.5,1.55,17.5,140.5,43.85,28.0
2016,9,7,7,0,506.0,65.0,1.5,18.0,188.0,86.19,48.58
2016,9,7,7,15,560.5,73.0,1.4,18.0,239.5,131.58,79.89
2016,9,7,7,30,615.0,81.0,1.3,18.0,291.0,183.24,121.14
2016,9,7,7,45,645.5,89.0,1.25,18.5,341.5,235.08,165.49
2016,9,7,8,0,676.0,97.0,1.2,19.0,392.0,289.94,212.56
2016,9,7,8,15,704.0,101.5,1.2,19.5,441.5,343.41,258.01
2016,9,7,8,30,732.0,106.0,1.2,20.0,491.0,399.04,303.97
2016,9,7,8,45,746.5,112.5,1.25,20.5,535.5,452.21,346.92
2016,9,7,9,0,761.0,119.0,1.3,21.0,580.0,506.9,389.51
2016,9,7,9,15,777.5,122.0,1.35,21.0,621.0,557.75,428.86
2016,9,7,9,30,794.0,125.0,1.4,21.0,662.0,608.47,467.1
2016,9,7,9,45,829.0,117.0,1.5,21.5,703.5,660.04,504.86
2016,9,7,10,0,864.0,109.0,1.6,22.0,745.0,711.67,541.46
2016,9,7,10,15,872.0,110.5,1.65,22.0,774.0,753.45,569.43
2016,9,7,10,30,880.0,112.0,1.7,22.0,803.0,793.23,595.91
2016,9,7,10,45,881.5,115.0,1.8,22.5,823.5,827.1,617.53
2016,9,7,11,0,883.0,118.0,1.9,23.0,844.0,858.23,637.23
2016,9,7,11,15,886.5,119.0,1.9,23.0,858.0,886.17,655.02
2016,9,7,11,30,890.0,120.0,1.9,23.0,872.0,911.19,670.88
2016,9,7,11,45,887.0,122.5,1.95,23.0,876.5,928.87,682.51
2016,9,7,12,0,884.0,125.0,2.0,23.0,881.0,943.2,692.13
2016,9,7,12,15,883.0,125.0,2.05,23.0,878.5,953.46,699.23
2016,9,7,12,30,882.0,125.0,2.1,23.0,876.0,960.34,704.3
2016,9,7,12,45,867.5,131.0,2.2,23.0,862.0,957.42,703.67
2016,9,7,13,0,853.0,137.0,2.3,23.0,848.0,956.83,704.74
2016,9,7,13,15,848.0,135.5,2.35,22.5,829.5,948.46,701.64
2016,9,7,13,30,843.0,134.0,2.4,22.0,811.0,936.82,696.52
2016,9,7,13,45,830.5,135.0,2.5,22.0,784.0,917.81,685.66
2016,9,7,14,0,818.0,136.0,2.6,22.0,757.0,895.93,672.88
2016,9,7,14,15,806.5,133.5,2.65,22.0,724.0,868.44,655.84
2016,9,7,14,30,795.0,131.0,2.7,22.0,691.0,838.42,637.01
2016,9,7,14,45,775.5,130.0,2.8,22.0,651.0,800.98,613.18
2016,9,7,15,0,756.0,129.0,2.9,22.0,611.0,764.85,590.0
2016,9,7,15,15,736.0,125.0,2.9,21.5,567.0,720.74,561.31
2016,9,7,15,30,716.0,121.0,2.9,21.0,523.0,675.58,531.39
2016,9,7,15,45,684.5,117.5,2.95,21.0,474.5,622.18,492.6
2016,9,7,16,0,653.0,114.0,3.0,21.0,426.0,569.25,453.17
2016,9,7,16,15,617.5,107.5,2.95,20.5,375.5,511.38,409.51
2016,9,7,16,30,582.0,101.0,2.9,20.0,325.0,455.08,365.72
2016,9,7,16,45,528.0,93.0,2.85,20.0,273.0,389.5,312.6
2016,9,7,17,0,474.0,85.0,2.8,20.0,221.0,326.18,259.95
2016,9,7,17,15,406.0,73.0,2.65,19.5,172.5,260.01,204.22
2016,9,7,17,30,338.0,61.0,2.5,19.0,124.0,200.63,153.04
2016,9,7,17,45,241.5,44.5,2.4,18.5,82.0,134.5,96.81
2016,9,7,18,0,145.0,28.0,2.3,18.0,40.0,77.46,41.82
2016,9,7,18,15,72.5,14.0,2.1,17.5,20.0,27.81,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.0,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,70.0,12.0,2.0,16.0,15.0,11.8,0.0
2016,9,8,6,15,183.0,29.0,2.05,16.0,51.0,22.5,11.27
2016,9,8,6,30,296.0,46.0,2.1,16.0,87.0,35.05,24.55
2016,9,8,6,45,384.5,57.0,2.15,16.5,134.5,46.19,34.91
2016,9,8,7,0,473.0,68.0,2.2,17.0,182.0,86.12,50.08
2016,9,8,7,15,236.5,57.5,2.15,17.0,114.5,77.48,49.38
2016,9,8,7,30,0.0,47.0,2.1,17.0,47.0,45.39,32.79
2016,9,8,7,45,0.0,55.0,2.1,17.0,55.0,53.14,39.25
2016,9,8,8,0,0.0,63.0,2.1,17.0,63.0,60.89,45.61
2016,9,8,8,15,0.0,73.5,2.05,17.0,73.5,71.07,53.91
2016,9,8,8,30,0.0,84.0,2.0,17.0,84.0,81.25,62.14
2016,9,8,8,45,0.0,110.5,1.95,17.5,110.5,106.69,82.63
2016,9,8,9,0,0.0,137.0,1.9,18.0,137.0,132.14,102.77
2016,9,8,9,15,0.0,149.5,1.8,18.0,149.5,144.29,112.17
2016,9,8,9,30,0.0,162.0,1.7,18.0,162.0,156.49,121.58
2016,9,8,9,45,2.0,177.5,1.65,18.5,179.5,172.93,134.09
2016,9,8,10,0,4.0,193.0,1.6,19.0,197.0,189.62,146.66
2016,9,8,10,15,5.5,202.0,1.55,19.0,206.5,199.85,154.38
2016,9,8,10,30,7.0,211.0,1.5,19.0,216.0,210.21,162.21
2016,9,8,10,45,9.0,229.5,1.45,19.0,236.5,230.39,177.59
2016,9,8,11,0,11.0,248.0,1.4,19.0,257.0,250.77,193.0
2016,9,8,11,15,17.0,281.5,1.4,19.0,296.0,289.6,222.49
2016,9,8,11,30,23.0,315.0,1.4,19.0,335.0,328.98,251.97
2016,9,8,11,45,23.5,316.0,1.4,19.0,336.5,331.4,253.52
2016,9,8,12,0,24.0,317.0,1.4,19.0,338.0,333.74,255.25
2016,9,8,12,15,24.0,316.0,1.45,19.0,337.0,333.54,255.22
2016,9,8,12,30,24.0,315.0,1.5,19.0,336.0,333.24,255.16
