Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,12,45,24.5,313.5,1.6,19.0,334.5,332.81,255.17
2016,9,8,13,0,25.0,312.0,1.7,19.0,333.0,340.25,261.09
2016,9,8,13,15,24.5,305.5,1.8,19.0,326.0,325.67,250.5
2016,9,8,13,30,24.0,299.0,1.9,19.0,319.0,318.95,245.88
2016,9,8,13,45,270.0,278.0,2.0,19.0,483.0,547.7,425.5
2016,9,8,14,0,516.0,257.0,2.1,19.0,647.0,752.59,577.25
2016,9,8,14,15,510.0,248.0,2.2,19.0,619.0,728.9,560.21
2016,9,8,14,30,504.0,239.0,2.3,19.0,591.0,703.44,543.77
2016,9,8,14,45,487.0,232.0,2.45,19.0,557.0,669.35,520.86
2016,9,8,15,0,470.0,225.0,2.6,19.0,523.0,634.39,496.93
2016,9,8,15,15,466.0,207.5,2.7,19.0,485.0,597.43,471.33
2016,9,8,15,30,462.0,190.0,2.8,19.0,447.0,559.1,444.18
2016,9,8,15,45,568.5,147.5,2.95,19.0,435.0,568.6,454.85
2016,9,8,16,0,675.0,105.0,3.1,19.0,423.0,571.44,459.38
2016,9,8,16,15,640.0,99.0,3.2,18.5,373.0,513.59,415.27
2016,9,8,16,30,605.0,93.0,3.3,18.0,323.0,457.25,371.13
2016,9,8,16,45,555.0,85.5,3.45,18.0,271.5,393.41,318.89
2016,9,8,17,0,505.0,78.0,3.6,18.0,220.0,333.27,268.05
2016,9,8,17,15,436.5,67.0,3.65,17.5,171.0,265.96,210.56
2016,9,8,17,30,368.0,56.0,3.7,17.0,122.0,204.35,156.73
2016,9,8,17,45,269.5,41.0,3.8,17.0,80.5,138.04,99.1
2016,9,8,18,0,171.0,26.0,3.9,17.0,39.0,80.05,38.8
2016,9,8,18,15,85.5,13.0,3.85,16.5,19.5,29.03,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,45.5,6.0,1.2,15.0,7.0,0.0,0.0
2016,9,9,6,0,91.0,12.0,1.2,15.0,14.0,11.8,0.0
2016,9,9,6,15,213.5,26.5,1.2,15.0,50.0,20.73,9.62
2016,9,9,6,30,336.0,41.0,1.2,15.0,86.0,31.43,21.52
2016,9,9,6,45,420.5,51.0,1.25,15.5,133.5,40.28,29.87
2016,9,9,7,0,505.0,61.0,1.3,16.0,181.0,81.11,45.16
2016,9,9,7,15,252.5,59.0,1.25,16.0,119.0,80.41,51.33
2016,9,9,7,30,0.0,57.0,1.2,16.0,57.0,55.08,41.1
2016,9,9,7,45,0.0,71.0,1.2,16.5,71.0,68.64,52.34
2016,9,9,8,0,0.0,85.0,1.2,17.0,85.0,82.05,63.2
2016,9,9,8,15,0.0,96.5,1.2,17.0,96.5,93.09,72.08
2016,9,9,8,30,0.0,108.0,1.2,17.0,108.0,104.16,80.9
2016,9,9,8,45,0.0,124.0,1.2,17.5,124.0,119.55,92.97
2016,9,9,9,0,0.0,140.0,1.2,18.0,140.0,135.0,104.91
2016,9,9,9,15,0.0,152.5,1.2,18.0,152.5,147.17,114.32
2016,9,9,9,30,0.0,165.0,1.2,18.0,165.0,159.38,123.71
2016,9,9,9,45,3.0,183.5,1.25,18.5,186.0,179.38,139.02
2016,9,9,10,0,6.0,202.0,1.3,19.0,207.0,199.72,154.43
2016,9,9,10,15,7.0,209.0,1.35,19.0,215.0,207.75,160.43
2016,9,9,10,30,8.0,216.0,1.4,19.0,223.0,215.86,166.54
2016,9,9,10,45,10.5,239.0,1.5,19.0,248.5,240.9,185.79
2016,9,9,11,0,13.0,262.0,1.6,19.0,274.0,266.21,205.07
2016,9,9,11,15,14.0,270.5,1.65,19.0,283.0,276.18,212.51
2016,9,9,11,30,15.0,279.0,1.7,19.0,292.0,286.19,220.06
2016,9,9,11,45,15.5,283.0,1.8,19.5,297.0,291.31,223.55
2016,9,9,12,0,16.0,287.0,1.9,20.0,302.0,296.41,227.06
2016,9,9,12,15,23.5,312.5,2.05,20.0,333.0,329.58,252.49
2016,9,9,12,30,31.0,338.0,2.2,20.0,364.0,370.89,283.74
2016,9,9,12,45,41.5,350.5,2.35,20.0,385.0,395.08,302.31
2016,9,9,13,0,52.0,363.0,2.5,20.0,406.0,419.36,321.02
2016,9,9,13,15,64.0,364.5,2.65,20.0,416.5,433.3,332.24
2016,9,9,13,30,76.0,366.0,2.8,20.0,427.0,446.94,343.34
2016,9,9,13,45,56.0,336.0,2.95,20.0,380.0,396.94,306.05
2016,9,9,14,0,36.0,306.0,3.1,20.0,333.0,347.12,268.57
2016,9,9,14,15,31.5,286.0,3.2,19.5,309.0,322.1,250.56
2016,9,9,14,30,27.0,266.0,3.3,19.0,285.0,297.08,232.23
2016,9,9,14,45,34.0,260.5,3.45,19.0,283.0,297.43,233.43
2016,9,9,15,0,41.0,255.0,3.6,19.0,281.0,297.41,234.29
2016,9,9,15,15,25.0,220.0,3.65,19.0,235.5,239.27,188.75
2016,9,9,15,30,9.0,185.0,3.7,19.0,190.0,190.81,150.3
2016,9,9,15,45,10.0,173.0,3.75,19.0,178.0,179.5,141.78
2016,9,9,16,0,11.0,161.0,3.8,19.0,166.0,168.15,133.09
2016,9,9,16,15,6.5,143.5,3.75,18.5,146.5,147.53,116.82
2016,9,9,16,30,2.0,126.0,3.7,18.0,127.0,127.32,100.65
2016,9,9,16,45,275.0,97.0,3.7,18.0,173.5,251.44,204.92
2016,9,9,17,0,548.0,68.0,3.7,18.0,220.0,340.29,273.91
2016,9,9,17,15,477.0,59.0,3.6,17.5,171.0,272.25,214.9
2016,9,9,17,30,406.0,50.0,3.5,17.0,122.0,210.99,160.92
2016,9,9,17,45,296.0,37.0,3.45,16.5,80.0,141.3,100.46
2016,9,9,18,0,186.0,24.0,3.4,16.0,38.0,79.83,32.43
2016,9,9,18,15,93.0,12.0,3.25,16.0,19.0,29.14,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,5.0,2.1,14.5,5.5,0.0,0.0
2016,9,10,6,0,39.0,10.0,2.1,15.0,11.0,9.83,0.0
2016,9,10,6,15,140.5,27.5,2.1,15.0,44.0,21.37,9.57
2016,9,10,6,30,242.0,45.0,2.1,15.0,77.0,34.39,23.97
2016,9,10,6,45,322.5,58.5,2.1,15.5,122.0,45.4,34.31
2016,9,10,7,0,403.0,72.0,2.1,16.0,167.0,83.49,50.86
2016,9,10,7,15,201.5,64.5,2.1,16.0,112.0,78.49,51.97
2016,9,10,7,30,0.0,57.0,2.1,16.0,57.0,55.08,41.11
2016,9,10,7,45,0.0,77.5,2.1,16.5,77.5,74.79,57.49
2016,9,10,8,0,0.0,98.0,2.1,17.0,98.0,94.26,73.36
2016,9,10,8,15,0.0,116.5,2.1,17.0,116.5,111.93,87.66
2016,9,10,8,30,0.0,135.0,2.1,17.0,135.0,129.69,101.87
2016,9,10,8,45,0.0,141.5,2.1,17.5,141.5,136.17,106.57
2016,9,10,9,0,0.0,148.0,2.1,18.0,148.0,142.63,111.25
2016,9,10,9,15,1.0,164.5,2.1,18.0,165.5,159.22,124.24
2016,9,10,9,30,2.0,181.0,2.1,18.0,183.0,175.97,137.25
2016,9,10,9,45,4.5,197.0,2.15,18.0,201.0,193.38,150.77
2016,9,10,10,0,7.0,213.0,2.2,18.0,219.0,211.07,164.45
2016,9,10,10,15,12.5,242.5,2.2,18.0,252.5,244.34,190.27
2016,9,10,10,30,18.0,272.0,2.2,18.0,286.0,278.2,216.24
2016,9,10,10,45,17.0,275.0,2.25,18.5,288.5,281.4,217.95
2016,9,10,11,0,16.0,278.0,2.3,19.0,291.0,284.48,219.7
2016,9,10,11,15,17.5,288.0,2.3,19.0,303.0,296.5,228.76
2016,9,10,11,30,19.0,298.0,2.3,19.0,315.0,308.6,237.85
2016,9,10,11,45,32.0,331.0,2.35,19.0,358.5,360.14,277.14
2016,9,10,12,0,45.0,364.0,2.4,19.0,402.0,407.62,312.83
2016,9,10,12,15,50.5,369.5,2.4,19.0,412.0,420.26,322.21
2016,9,10,12,30,56.0,375.0,2.4,19.0,422.0,432.89,331.77
2016,9,10,12,45,50.5,364.0,2.45,19.0,406.5,417.77,320.59
2016,9,10,13,0,45.0,353.0,2.5,19.0,391.0,402.32,309.28
2016,9,10,13,15,51.5,352.0,2.5,19.0,394.0,408.41,314.42
2016,9,10,13,30,58.0,351.0,2.5,19.0,397.0,414.28,319.34
2016,9,10,13,45,45.0,324.0,2.55,19.0,359.0,374.09,289.26
2016,9,10,14,0,32.0,297.0,2.6,19.0,321.0,333.95,259.05
2016,9,10,14,15,31.5,284.0,2.6,19.0,306.5,320.05,249.03
2016,9,10,14,30,31.0,271.0,2.6,19.0,292.0,306.03,238.79
2016,9,10,14,45,48.0,269.0,2.6,19.0,300.0,318.41,249.51
2016,9,10,15,0,65.0,267.0,2.6,19.0,308.0,329.92,259.47
2016,9,10,15,15,34.5,219.5,2.6,18.5,241.5,253.56,200.13
2016,9,10,15,30,4.0,172.0,2.6,18.0,175.0,173.64,136.66
2016,9,10,15,45,2.0,147.5,2.65,18.0,149.0,147.3,115.91
2016,9,10,16,0,0.0,123.0,2.7,18.0,123.0,121.13,94.92
2016,9,10,16,15,0.0,99.0,2.75,18.0,99.0,96.89,75.28
2016,9,10,16,30,0.0,75.0,2.8,18.0,75.0,72.72,55.43
2016,9,10,16,45,218.0,78.5,2.85,18.0,138.0,200.27,162.79
2016,9,10,17,0,436.0,82.0,2.9,18.0,201.0,300.55,241.45
2016,9,10,17,15,366.0,69.5,2.95,17.5,154.0,235.76,185.72
2016,9,10,17,30,296.0,57.0,3.0,17.0,107.0,178.08,135.56
2016,9,10,17,45,202.5,40.0,3.1,17.0,68.5,115.78,81.54
2016,9,10,18,0,109.0,23.0,3.2,17.0,30.0,58.98,16.44
2016,9,10,18,15,54.5,11.5,3.1,16.5,15.0,21.27,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.5,2.5,15.5,5.0,0.0,0.0
2016,9,11,6,0,35.0,9.0,2.5,16.0,10.0,8.85,0.0
2016,9,11,6,15,130.5,27.0,2.45,16.0,42.0,21.02,8.67
2016,9,11,6,30,226.0,45.0,2.4,16.0,74.0,34.47,23.87
2016,9,11,6,45,308.0,59.0,2.35,16.0,119.0,45.25,34.06
2016,9,11,7,0,390.0,73.0,2.3,16.0,164.0,82.93,51.0
2016,9,11,7,15,195.0,61.5,2.15,16.0,107.0,74.88,49.23
2016,9,11,7,30,0.0,50.0,2.0,16.0,50.0,48.3,35.39
2016,9,11,7,45,0.0,66.5,1.9,16.5,66.5,64.28,48.7
2016,9,11,8,0,0.0,83.0,1.8,17.0,83.0,80.15,61.67
2016,9,11,8,15,0.0,90.5,1.7,17.0,90.5,87.39,67.45
2016,9,11,8,30,0.0,98.0,1.6,17.0,98.0,94.65,73.18
2016,9,11,8,45,0.0,114.5,1.55,17.5,114.5,110.5,85.73
2016,9,11,9,0,0.0,131.0,1.5,18.0,131.0,126.41,98.13
2016,9,11,9,15,0.0,147.5,1.5,18.0,147.5,142.39,110.66
2016,9,11,9,30,0.0,164.0,1.5,18.0,164.0,158.44,123.14
2016,9,11,9,45,2.5,180.0,1.55,18.5,181.5,175.7,136.32
2016,9,11,10,0,5.0,196.0,1.6,19.0,199.0,193.24,149.61
2016,9,11,10,15,9.0,222.5,1.6,19.0,229.0,222.35,172.09
2016,9,11,10,30,13.0,249.0,1.6,19.0,259.0,251.92,194.67
2016,9,11,10,45,18.5,277.0,1.65,19.0,292.0,284.58,219.52
2016,9,11,11,0,24.0,305.0,1.7,19.0,325.0,317.76,244.55
2016,9,11,11,15,22.0,302.0,1.75,19.0,320.5,314.23,241.59
2016,9,11,11,30,20.0,299.0,1.8,19.0,316.0,310.5,238.68
2016,9,11,11,45,20.0,301.0,1.9,19.0,318.0,313.35,240.92
2016,9,11,12,0,20.0,303.0,2.0,19.0,320.0,316.13,243.12
2016,9,11,12,15,18.5,296.0,2.05,19.0,312.0,308.41,237.31
2016,9,11,12,30,17.0,289.0,2.1,19.0,304.0,300.56,231.45
2016,9,11,12,45,19.0,294.5,2.2,19.0,311.0,308.5,237.81
2016,9,11,13,0,21.0,300.0,2.3,19.0,318.0,316.45,244.15
2016,9,11,13,15,25.0,304.5,2.4,19.0,325.0,325.23,251.26
2016,9,11,13,30,29.0,309.0,2.5,19.0,332.0,342.79,265.05
2016,9,11,13,45,27.5,296.0,2.7,19.0,317.0,328.29,254.49
2016,9,11,14,0,26.0,283.0,2.9,19.0,302.0,305.05,237.3
2016,9,11,14,15,22.5,265.0,3.05,18.5,281.5,283.56,221.62
2016,9,11,14,30,19.0,247.0,3.2,18.0,261.0,262.11,205.77
2016,9,11,14,45,17.0,231.5,3.35,18.0,243.0,244.59,192.51
2016,9,11,15,0,15.0,216.0,3.5,18.0,225.0,227.12,179.19
2016,9,11,15,15,7.5,180.0,3.6,18.0,184.5,184.14,145.16
2016,9,11,15,30,0.0,144.0,3.7,18.0,144.0,141.79,111.19
2016,9,11,15,45,0.0,119.5,3.8,18.0,119.5,117.08,91.43
2016,9,11,16,0,0.0,95.0,3.9,18.0,95.0,92.45,71.47
2016,9,11,16,15,0.0,85.5,4.0,17.5,85.5,83.11,64.09
2016,9,11,16,30,0.0,76.0,4.1,17.0,76.0,73.78,56.58
2016,9,11,16,45,0.0,63.0,4.2,17.0,63.0,60.89,45.83
2016,9,11,17,0,0.0,50.0,4.3,17.0,50.0,48.3,35.18
2016,9,11,17,15,156.5,52.0,4.35,16.5,78.0,123.8,96.93
2016,9,11,17,30,313.0,54.0,4.4,16.0,106.0,179.47,136.93
2016,9,11,17,45,211.0,38.0,4.45,16.0,67.0,115.34,80.52
2016,9,11,18,0,109.0,22.0,4.5,16.0,28.0,56.74,6.4
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.0,20.58,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,6.0,3.75,14.5,6.0,0.0,0.0
2016,9,12,6,0,0.0,12.0,3.8,15.0,12.0,11.8,0.0
2016,9,12,6,15,160.0,27.0,3.85,15.0,47.5,21.1,8.04
2016,9,12,6,30,320.0,42.0,3.9,15.0,83.0,33.07,22.69
2016,9,12,6,45,416.0,52.0,4.0,15.0,131.0,39.54,29.15
2016,9,12,7,0,512.0,62.0,4.1,15.0,179.0,80.43,45.19
2016,9,12,7,15,256.0,70.0,4.1,15.0,128.5,89.15,58.83
2016,9,12,7,30,0.0,78.0,4.1,15.0,78.0,74.86,58.0
2016,9,12,7,45,0.0,98.5,4.2,15.5,98.5,94.25,74.08
2016,9,12,8,0,0.0,119.0,4.3,16.0,119.0,113.77,89.97
2016,9,12,8,15,2.0,142.0,4.35,16.0,143.0,136.42,108.36
2016,9,12,8,30,4.0,165.0,4.4,16.0,167.0,159.43,126.87
2016,9,12,8,45,25.5,203.5,4.45,16.5,219.0,206.2,164.2
2016,9,12,9,0,47.0,242.0,4.5,17.0,271.0,254.94,202.67
2016,9,12,9,15,31.0,235.0,4.55,17.0,254.5,243.16,192.77
2016,9,12,9,30,15.0,228.0,4.6,17.0,238.0,228.9,180.85
2016,9,12,9,45,45.0,276.5,4.65,17.0,309.0,297.22,235.22
2016,9,12,10,0,75.0,325.0,4.7,17.0,380.0,368.14,290.73
2016,9,12,10,15,70.0,335.0,4.7,17.0,388.0,378.76,298.29
2016,9,12,10,30,65.0,345.0,4.7,17.0,396.0,388.85,305.58
2016,9,12,10,45,59.5,350.0,4.75,17.5,398.0,393.07,307.84
2016,9,12,11,0,54.0,355.0,4.8,18.0,400.0,396.75,309.7
2016,9,12,11,15,46.5,351.5,4.85,18.0,390.5,389.65,303.91
2016,9,12,11,30,39.0,348.0,4.9,18.0,381.0,381.94,297.69
2016,9,12,11,45,28.5,320.5,5.0,18.0,345.0,346.43,270.19
2016,9,12,12,0,18.0,293.0,5.1,18.0,309.0,304.31,237.43
2016,9,12,12,15,33.5,328.5,5.25,18.0,357.0,362.21,282.93
2016,9,12,12,30,49.0,364.0,5.4,18.0,405.0,415.02,323.99
2016,9,12,12,45,43.0,350.5,5.55,18.0,386.0,396.73,309.99
2016,9,12,13,0,37.0,337.0,5.7,18.0,367.0,378.13,295.88
2016,9,12,13,15,41.0,335.0,5.8,17.5,368.0,380.75,299.02
2016,9,12,13,30,45.0,333.0,5.9,17.0,369.0,383.19,302.04
2016,9,12,13,45,187.5,328.5,6.05,17.0,468.5,516.76,411.1
2016,9,12,14,0,330.0,324.0,6.2,17.0,568.0,646.01,514.19
2016,9,12,14,15,292.5,316.0,6.15,17.0,525.0,599.85,478.3
2016,9,12,14,30,255.0,308.0,6.1,17.0,482.0,554.13,443.05
2016,9,12,14,45,254.0,290.5,6.1,17.0,455.5,528.68,424.47
2016,9,12,15,0,253.0,273.0,6.1,17.0,429.0,502.28,404.93
2016,9,12,15,15,139.0,237.5,6.05,16.5,322.5,360.95,292.35
2016,9,12,15,30,25.0,202.0,6.0,16.0,216.0,220.71,177.44
2016,9,12,15,45,14.0,175.0,5.95,16.0,183.0,184.71,148.36
2016,9,12,16,0,3.0,148.0,5.9,16.0,150.0,149.53,119.54
2016,9,12,16,15,1.5,109.5,5.9,16.0,110.5,108.83,86.04
2016,9,12,16,30,0.0,71.0,5.9,16.0,71.0,68.72,52.56
2016,9,12,16,45,0.0,59.5,5.9,16.0,59.5,57.5,43.16
2016,9,12,17,0,0.0,48.0,5.9,16.0,48.0,46.37,33.67
2016,9,12,17,15,0.0,37.0,5.8,15.5,37.0,35.73,24.53
2016,9,12,17,30,0.0,26.0,5.7,15.0,26.0,25.09,15.27
2016,9,12,17,45,0.0,16.5,5.65,15.0,16.5,15.92,6.94
2016,9,12,18,0,0.0,7.0,5.6,15.0,7.0,6.75,0.0
2016,9,12,18,15,0.0,3.5,5.5,14.5,3.5,3.44,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.0,2.8,16.0,4.0,0.0,0.0
2016,9,13,6,0,0.0,8.0,2.9,16.0,8.0,7.86,0.0
2016,9,13,6,15,63.0,27.5,2.95,16.0,35.5,22.88,8.21
2016,9,13,6,30,126.0,47.0,3.0,16.0,63.0,38.21,26.87
2016,9,13,6,45,178.5,67.0,3.05,16.0,101.5,53.38,41.06
2016,9,13,7,0,231.0,87.0,3.1,16.0,140.0,86.54,59.57
2016,9,13,7,15,292.5,97.5,3.1,16.0,182.0,119.22,82.12
2016,9,13,7,30,354.0,108.0,3.1,16.0,224.0,156.4,110.86
2016,9,13,7,45,211.5,139.0,3.1,16.5,211.5,175.11,133.17
2016,9,13,8,0,69.0,170.0,3.1,17.0,199.0,178.44,140.74
2016,9,13,8,15,213.0,181.0,3.1,17.0,286.5,241.76,189.82
2016,9,13,8,30,357.0,192.0,3.1,17.0,374.0,323.39,254.61
2016,9,13,8,45,383.0,206.5,3.15,17.0,417.5,369.62,292.42
2016,9,13,9,0,409.0,221.0,3.2,17.0,461.0,418.29,331.65
2016,9,13,9,15,234.5,252.5,3.2,17.0,392.5,373.38,296.2
2016,9,13,9,30,60.0,284.0,3.2,17.0,324.0,310.03,244.46
2016,9,13,9,45,103.5,311.5,3.2,17.5,384.5,368.68,290.09
2016,9,13,10,0,147.0,339.0,3.2,18.0,445.0,433.14,339.03
2016,9,13,10,15,207.0,347.5,3.2,18.0,503.0,492.87,384.9
2016,9,13,10,30,267.0,356.0,3.2,18.0,561.0,559.67,435.44
2016,9,13,10,45,167.0,360.0,3.2,18.0,489.5,492.11,382.34
2016,9,13,11,0,67.0,364.0,3.2,18.0,418.0,416.56,322.77
2016,9,13,11,15,39.5,310.5,3.25,18.0,343.0,342.28,266.0
2016,9,13,11,30,12.0,257.0,3.3,18.0,268.0,261.82,203.34
2016,9,13,11,45,147.0,325.0,3.35,18.0,448.5,462.48,361.49
2016,9,13,12,0,282.0,393.0,3.4,18.0,629.0,665.46,513.09
2016,9,13,12,15,309.0,384.5,3.35,18.0,642.0,686.96,528.16
2016,9,13,12,30,336.0,376.0,3.3,18.0,655.0,707.55,543.67
2016,9,13,12,45,348.0,366.5,3.3,18.5,652.0,711.98,546.44
2016,9,13,13,0,360.0,357.0,3.3,19.0,649.0,714.88,548.28
2016,9,13,13,15,431.5,318.0,3.15,19.0,660.0,747.21,573.48
2016,9,13,13,30,503.0,279.0,3.0,19.0,671.0,769.38,591.25
2016,9,13,13,45,618.5,227.5,2.95,19.0,693.0,816.44,628.08
2016,9,13,14,0,734.0,176.0,2.9,19.0,715.0,855.21,656.65
2016,9,13,14,15,720.5,172.5,2.85,18.5,682.0,826.35,638.08
2016,9,13,14,30,707.0,169.0,2.8,18.0,649.0,795.29,618.42
2016,9,13,14,45,688.0,165.5,2.75,18.0,610.0,757.77,592.84
2016,9,13,15,0,669.0,162.0,2.7,18.0,571.0,718.81,565.51
2016,9,13,15,15,645.0,156.5,2.65,18.0,527.0,672.75,532.34
2016,9,13,15,30,621.0,151.0,2.6,18.0,483.0,626.16,498.24
2016,9,13,15,45,473.5,159.5,2.6,18.0,398.5,508.38,407.99
2016,9,13,16,0,326.0,168.0,2.6,18.0,314.0,397.0,320.49
2016,9,13,16,15,404.0,143.0,2.55,17.5,301.5,408.68,331.41
2016,9,13,16,30,482.0,118.0,2.5,17.0,289.0,404.56,328.33
2016,9,13,16,45,431.5,105.0,2.5,17.0,239.5,341.68,276.27
2016,9,13,17,0,381.0,92.0,2.5,17.0,190.0,283.04,226.56
2016,9,13,17,15,304.5,76.5,2.5,16.5,143.0,216.11,169.68
2016,9,13,17,30,228.0,61.0,2.5,16.0,96.0,152.83,115.35
2016,9,13,17,45,138.5,40.0,2.55,16.0,59.0,92.29,62.12
2016,9,13,18,0,49.0,19.0,2.6,16.0,22.0,34.93,0.0
2016,9,13,18,15,24.5,9.5,2.65,16.0,11.0,13.56,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,22.5,1.95,15.0,34.5,17.45,4.1
2016,9,14,6,30,202.0,45.0,1.9,15.0,69.0,34.76,23.99
2016,9,14,6,45,289.0,60.5,1.9,15.5,114.5,45.57,34.31
2016,9,14,7,0,376.0,76.0,1.9,16.0,160.0,82.95,51.95
2016,9,14,7,15,434.5,87.5,1.8,16.0,209.5,124.3,80.15
2016,9,14,7,30,493.0,99.0,1.7,16.0,259.0,172.3,117.83
2016,9,14,7,45,543.5,105.5,1.6,16.5,310.0,220.96,158.41
2016,9,14,8,0,594.0,112.0,1.5,17.0,361.0,274.2,203.44
2016,9,14,8,15,625.5,118.5,1.4,17.0,409.5,325.99,247.93
2016,9,14,8,30,657.0,125.0,1.3,17.0,458.0,380.47,293.59
2016,9,14,8,45,687.5,127.5,1.25,17.5,504.0,433.06,336.19
2016,9,14,9,0,718.0,130.0,1.2,18.0,550.0,487.56,378.83
2016,9,14,9,15,735.5,133.5,1.15,18.0,590.5,537.44,417.36
2016,9,14,9,30,753.0,137.0,1.1,18.0,631.0,587.34,454.72
2016,9,14,9,45,814.5,117.0,1.05,18.5,677.5,642.35,494.55
2016,9,14,10,0,876.0,97.0,1.0,19.0,724.0,698.77,533.88
2016,9,14,10,15,884.0,98.0,1.05,19.0,752.0,740.05,561.48
2016,9,14,10,30,892.0,99.0,1.1,19.0,780.0,779.26,587.63
2016,9,14,10,45,898.5,99.5,1.15,19.5,801.5,814.51,609.8
2016,9,14,11,0,905.0,100.0,1.2,20.0,823.0,847.2,630.12
2016,9,14,11,15,908.5,100.5,1.3,20.0,836.5,874.62,648.78
2016,9,14,11,30,912.0,101.0,1.4,20.0,850.0,899.01,665.54
2016,9,14,11,45,914.5,100.5,1.55,20.0,855.5,918.32,679.72
2016,9,14,12,0,917.0,100.0,1.7,20.0,861.0,934.32,691.84
2016,9,14,12,15,916.5,100.0,1.9,20.0,858.5,944.73,700.97
2016,9,14,12,30,916.0,100.0,2.1,20.0,856.0,951.63,707.85
2016,9,14,12,45,908.0,102.5,2.3,20.0,843.5,950.76,709.61
2016,9,14,13,0,900.0,105.0,2.5,20.0,831.0,946.39,709.08
2016,9,14,13,15,895.5,104.0,2.65,20.0,812.0,938.04,705.44
2016,9,14,13,30,891.0,103.0,2.8,20.0,793.0,926.28,699.55
2016,9,14,13,45,884.5,101.5,2.95,20.0,767.0,908.87,689.8
2016,9,14,14,0,878.0,100.0,3.1,20.0,741.0,888.28,677.84
2016,9,14,14,15,868.0,98.0,3.15,20.0,708.0,861.09,660.59
2016,9,14,14,30,858.0,96.0,3.2,20.0,675.0,831.16,641.38
2016,9,14,14,45,845.0,94.0,3.3,20.0,635.5,796.26,618.77
2016,9,14,15,0,832.0,92.0,3.4,20.0,596.0,763.85,597.72
2016,9,14,15,15,814.0,89.0,3.4,19.5,551.5,719.79,568.53
2016,9,14,15,30,796.0,86.0,3.4,19.0,507.0,674.38,537.87
2016,9,14,15,45,771.0,82.5,3.45,19.0,458.5,622.61,500.52
2016,9,14,16,0,746.0,79.0,3.5,19.0,410.0,570.63,460.77
2016,9,14,16,15,711.5,74.5,3.55,18.5,358.5,512.09,415.48
2016,9,14,16,30,677.0,70.0,3.6,18.0,307.0,456.93,371.18
2016,9,14,16,45,627.0,64.0,3.65,18.0,255.0,392.33,317.13
2016,9,14,17,0,577.0,58.0,3.7,18.0,203.0,331.48,264.43
2016,9,14,17,15,498.5,50.0,3.75,17.5,153.5,261.5,203.68
2016,9,14,17,30,420.0,42.0,3.8,17.0,104.0,199.16,148.22
2016,9,14,17,45,289.5,29.5,3.85,17.0,64.0,126.03,81.84
2016,9,14,18,0,159.0,17.0,3.9,17.0,24.0,59.3,0.0
2016,9,14,18,15,79.5,8.5,3.8,17.0,12.0,8.36,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.95,15.0,40.0,12.57,0.6
2016,9,15,6,30,383.0,34.0,2.0,15.0,80.0,25.83,16.31
2016,9,15,6,45,476.5,42.5,2.05,15.5,128.5,30.6,21.21
2016,9,15,7,0,570.0,51.0,2.1,16.0,177.0,71.6,36.45
2016,9,15,7,15,386.0,88.0,2.15,16.0,183.5,118.55,77.53
2016,9,15,7,30,202.0,125.0,2.2,16.0,190.0,145.84,108.28
2016,9,15,7,45,215.0,145.0,2.25,16.5,225.0,180.62,137.3
2016,9,15,8,0,228.0,165.0,2.3,17.0,260.0,216.87,167.57
2016,9,15,8,15,214.5,189.5,2.35,17.0,287.5,250.51,196.24
2016,9,15,8,30,201.0,214.0,2.4,17.0,315.0,281.25,221.86
2016,9,15,8,45,251.5,228.0,2.5,17.5,366.5,329.4,259.96
2016,9,15,9,0,302.0,242.0,2.6,18.0,418.0,383.02,301.95
2016,9,15,9,15,366.5,245.0,2.7,18.0,473.5,438.41,345.67
2016,9,15,9,30,431.0,248.0,2.8,18.0,529.0,500.35,393.94
2016,9,15,9,45,460.5,250.0,2.9,18.5,565.0,542.83,425.95
2016,9,15,10,0,490.0,252.0,3.0,19.0,601.0,586.59,458.49
2016,9,15,10,15,705.5,171.0,3.1,19.0,695.5,684.7,535.57
2016,9,15,10,30,921.0,90.0,3.2,19.0,790.0,790.46,612.72
2016,9,15,10,45,703.0,192.5,3.3,19.5,735.5,756.35,585.57
2016,9,15,11,0,485.0,295.0,3.4,20.0,681.0,702.17,540.38
2016,9,15,11,15,711.5,193.5,3.55,20.0,770.5,807.26,622.12
2016,9,15,11,30,938.0,92.0,3.7,20.0,860.0,910.23,693.92
2016,9,15,11,45,939.5,92.5,3.85,20.0,865.0,930.04,707.44
2016,9,15,12,0,941.0,93.0,4.0,20.0,870.0,946.43,719.35
2016,9,15,12,15,685.5,212.5,4.2,20.0,777.5,858.53,659.06
2016,9,15,12,30,430.0,332.0,4.4,20.0,685.0,753.1,578.45
2016,9,15,12,45,391.5,343.5,4.6,20.0,661.5,726.25,560.03
2016,9,15,13,0,353.0,355.0,4.8,20.0,638.0,704.88,544.69
2016,9,15,13,15,348.0,347.0,4.95,20.0,620.5,692.07,536.52
2016,9,15,13,30,343.0,339.0,5.1,20.0,603.0,677.81,527.2
2016,9,15,13,45,373.5,318.0,5.25,20.0,597.0,679.79,531.02
2016,9,15,14,0,404.0,297.0,5.4,20.0,591.0,679.25,532.92
2016,9,15,14,15,316.0,300.5,5.5,19.5,524.0,601.04,474.21
2016,9,15,14,30,228.0,304.0,5.6,19.0,457.0,516.56,409.79
2016,9,15,14,45,186.0,287.5,5.7,19.0,407.5,459.85,366.24
2016,9,15,15,0,144.0,271.0,5.8,19.0,358.0,404.84,323.31
2016,9,15,15,15,161.0,249.0,5.85,19.0,339.0,389.76,312.96
2016,9,15,15,30,178.0,227.0,5.9,19.0,320.0,372.92,300.92
2016,9,15,15,45,157.0,205.0,5.95,19.0,281.5,328.73,265.96
2016,9,15,16,0,136.0,183.0,6.0,19.0,243.0,285.76,231.54
2016,9,15,16,15,126.5,161.5,6.0,18.5,212.0,251.51,204.28
2016,9,15,16,30,117.0,140.0,6.0,18.0,181.0,217.78,176.84
2016,9,15,16,45,337.0,100.5,6.0,18.0,190.0,287.55,234.35
2016,9,15,17,0,557.0,61.0,6.0,18.0,199.0,323.93,260.02
2016,9,15,17,15,474.0,52.0,5.9,17.5,149.0,252.38,197.06
2016,9,15,17,30,391.0,43.0,5.8,17.0,99.0,188.97,140.38
2016,9,15,17,45,255.0,29.5,5.7,16.5,60.0,115.46,72.66
2016,9,15,18,0,119.0,16.0,5.6,16.0,21.0,41.59,0.0
2016,9,15,18,15,59.5,8.0,5.55,16.0,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,17.0,2.2,15.0,38.0,12.67,0.0
2016,9,16,6,30,364.0,34.0,2.0,15.0,76.0,26.0,16.37
2016,9,16,6,45,461.0,42.5,1.85,15.0,124.5,30.75,21.37
2016,9,16,7,0,558.0,51.0,1.7,15.0,173.0,70.13,36.04
2016,9,16,7,15,615.5,57.5,1.6,15.0,225.5,116.99,66.64
2016,9,16,7,30,673.0,64.0,1.5,15.0,278.0,170.32,108.98
2016,9,16,7,45,346.5,107.5,1.4,15.5,218.5,175.54,128.69
2016,9,16,8,0,20.0,151.0,1.3,16.0,159.0,148.72,117.77
2016,9,16,8,15,23.0,169.5,1.25,16.5,180.0,168.94,133.78
2016,9,16,8,30,26.0,188.0,1.2,17.0,201.0,189.53,149.7
2016,9,16,8,45,53.5,219.5,1.2,17.5,249.5,232.86,183.36
2016,9,16,9,0,81.0,251.0,1.2,18.0,298.0,280.3,219.7
2016,9,16,9,15,87.0,271.5,1.2,18.0,325.5,308.53,241.05
2016,9,16,9,30,93.0,292.0,1.2,18.0,353.0,337.31,262.66
2016,9,16,9,45,192.0,304.5,1.2,18.5,438.0,419.92,325.52
2016,9,16,10,0,291.0,317.0,1.2,19.0,523.0,511.63,393.15
2016,9,16,10,15,602.0,206.0,1.3,19.0,654.5,643.84,494.93
2016,9,16,10,30,913.0,95.0,1.4,19.0,786.0,787.81,598.29
2016,9,16,10,45,918.0,96.0,1.5,19.5,807.0,822.9,619.83
2016,9,16,11,0,923.0,97.0,1.6,20.0,828.0,855.26,640.62
2016,9,16,11,15,926.0,97.5,1.85,20.0,841.0,882.55,660.85
2016,9,16,11,30,929.0,98.0,2.1,20.0,854.0,906.72,679.0
2016,9,16,11,45,929.5,98.5,2.4,20.0,859.0,925.44,693.97
2016,9,16,12,0,930.0,99.0,2.7,20.0,864.0,940.75,706.65
2016,9,16,12,15,929.5,99.0,2.95,20.0,861.0,951.13,715.6
2016,9,16,12,30,929.0,99.0,3.2,20.0,858.0,957.95,722.23
2016,9,16,12,45,721.5,192.5,3.45,20.0,777.5,879.52,670.34
2016,9,16,13,0,514.0,286.0,3.7,20.0,697.0,786.34,602.84
2016,9,16,13,15,462.5,300.0,3.75,20.0,663.5,753.52,579.33
2016,9,16,13,30,411.0,314.0,3.8,20.0,630.0,719.4,554.29
2016,9,16,13,45,655.5,203.5,3.9,20.0,686.0,819.07,634.41
2016,9,16,14,0,900.0,93.0,4.0,20.0,742.0,894.53,688.57
2016,9,16,14,15,890.0,91.5,3.95,20.0,708.5,867.32,669.79
2016,9,16,14,30,880.0,90.0,3.9,20.0,675.0,837.31,649.77
2016,9,16,14,45,864.0,88.5,3.85,20.0,634.0,799.87,624.36
2016,9,16,15,0,848.0,87.0,3.8,20.0,593.0,760.39,597.34
2016,9,16,15,15,654.0,130.5,3.7,19.5,503.0,644.57,513.53
2016,9,16,15,30,460.0,174.0,3.6,19.0,413.0,528.39,423.6
2016,9,16,15,45,325.0,176.0,3.55,19.0,337.0,414.96,334.66
2016,9,16,16,0,190.0,178.0,3.5,19.0,261.0,313.5,252.91
2016,9,16,16,15,179.0,157.0,3.45,18.5,227.5,276.52,223.98
2016,9,16,16,30,168.0,136.0,3.4,18.0,194.0,240.1,194.57
2016,9,16,16,45,369.0,96.5,3.35,18.0,194.5,297.29,240.53
2016,9,16,17,0,570.0,57.0,3.3,18.0,195.0,322.87,256.65
2016,9,16,17,15,488.0,48.0,3.25,17.5,145.5,251.4,194.35
2016,9,16,17,30,406.0,39.0,3.2,17.0,96.0,188.08,138.04
2016,9,16,17,45,266.5,26.0,3.2,17.0,57.0,113.41,67.36
2016,9,16,18,0,127.0,13.0,3.2,17.0,18.0,39.88,0.0
2016,9,16,18,15,63.5,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,171.0,17.0,2.0,15.0,36.5,12.77,0.0
2016,9,17,6,30,342.0,34.0,1.9,15.0,73.0,26.18,16.42
2016,9,17,6,45,438.0,43.0,1.8,15.5,120.5,31.36,21.82
2016,9,17,7,0,534.0,52.0,1.7,16.0,168.0,68.95,35.92
2016,9,17,7,15,267.0,77.0,1.55,16.0,135.0,94.63,62.72
2016,9,17,7,30,0.0,102.0,1.4,16.0,102.0,96.38,75.7
2016,9,17,7,45,2.5,120.5,1.3,16.5,121.5,114.74,90.57
2016,9,17,8,0,5.0,139.0,1.2,17.0,141.0,133.48,105.43
2016,9,17,8,15,11.5,159.5,1.1,17.0,165.5,155.78,123.08
2016,9,17,8,30,18.0,180.0,1.0,17.0,190.0,178.9,141.19
2016,9,17,8,45,28.5,205.0,0.95,17.5,221.5,208.18,163.72
2016,9,17,9,0,39.0,230.0,0.9,18.0,253.0,239.64,187.58
2016,9,17,9,15,68.5,261.0,1.0,18.5,304.0,288.41,224.86
2016,9,17,9,30,98.0,292.0,1.1,19.0,355.0,340.22,263.86
2016,9,17,9,45,142.5,311.5,1.2,19.5,409.0,394.95,304.8
2016,9,17,10,0,187.0,331.0,1.3,20.0,463.0,452.16,346.98
2016,9,17,10,15,260.5,331.5,1.55,20.0,523.5,517.51,396.68
2016,9,17,10,30,334.0,332.0,1.8,20.0,584.0,585.14,447.6
2016,9,17,10,45,279.0,354.5,2.05,20.0,569.5,577.9,441.47
2016,9,17,11,0,224.0,377.0,2.3,20.0,555.0,562.11,429.45
2016,9,17,11,15,229.5,379.5,2.6,20.0,563.5,577.19,441.57
2016,9,17,11,30,235.0,382.0,2.9,20.0,572.0,591.69,453.04
2016,9,17,11,45,324.5,357.5,3.2,20.5,622.0,657.7,503.31
2016,9,17,12,0,414.0,333.0,3.5,21.0,672.0,725.43,553.91
2016,9,17,12,15,403.0,341.0,3.7,21.0,669.5,724.28,553.26
2016,9,17,12,30,392.0,349.0,3.9,21.0,667.0,727.63,556.11
2016,9,17,12,45,349.0,356.5,4.1,21.0,637.0,699.6,535.76
2016,9,17,13,0,306.0,364.0,4.3,21.0,607.0,670.13,514.31
2016,9,17,13,15,339.5,345.0,4.35,20.5,608.5,680.69,524.94
2016,9,17,13,30,373.0,326.0,4.4,20.0,610.0,689.2,534.03
2016,9,17,13,45,377.0,310.0,4.5,20.0,588.5,672.38,523.16
2016,9,17,14,0,381.0,294.0,4.6,20.0,567.0,653.82,511.07
2016,9,17,14,15,333.5,291.5,4.6,20.0,522.5,604.51,474.17
2016,9,17,14,30,286.0,289.0,4.6,20.0,478.0,556.02,437.61
2016,9,17,14,45,237.5,276.5,4.7,20.0,427.0,488.19,386.46
2016,9,17,15,0,189.0,264.0,4.8,20.0,376.0,431.32,342.74
2016,9,17,15,15,186.5,243.5,4.8,20.0,347.0,401.85,320.82
2016,9,17,15,30,184.0,223.0,4.8,20.0,318.0,371.92,298.17
2016,9,17,15,45,179.5,201.0,4.8,20.0,286.0,338.55,272.44
2016,9,17,16,0,175.0,179.0,4.8,20.0,254.0,304.98,246.11
2016,9,17,16,15,416.5,123.5,4.75,19.5,271.5,388.51,316.49
2016,9,17,16,30,658.0,68.0,4.7,19.0,289.0,436.93,355.56
2016,9,17,16,45,601.0,62.5,4.7,19.0,237.0,370.99,299.31
2016,9,17,17,0,544.0,57.0,4.7,19.0,185.0,309.54,245.57
2016,9,17,17,15,459.0,48.0,4.65,18.5,137.0,238.63,183.82
2016,9,17,17,30,374.0,39.0,4.6,18.0,89.0,176.2,128.26
2016,9,17,17,45,233.5,25.5,4.55,17.5,52.0,101.89,56.05
2016,9,17,18,0,93.0,12.0,4.5,17.0,15.0,31.28,0.0
2016,9,17,18,15,46.5,6.0,4.4,17.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,160.5,17.0,0.85,16.5,34.5,12.88,0.0
2016,9,18,6,30,321.0,34.0,0.9,17.0,69.0,26.36,16.33
2016,9,18,6,45,412.5,44.5,1.0,17.5,115.5,32.91,22.95
2016,9,18,7,0,504.0,55.0,1.1,18.0,162.0,69.37,37.15
2016,9,18,7,15,564.5,62.0,1.05,18.0,213.0,113.66,65.31
2016,9,18,7,30,625.0,69.0,1.0,18.0,264.0,164.85,104.93
2016,9,18,7,45,663.5,75.0,0.95,18.5,315.0,216.78,148.82
2016,9,18,8,0,702.0,81.0,0.9,19.0,366.0,272.53,196.54
2016,9,18,8,15,731.5,85.0,0.9,19.5,415.5,328.54,244.29
2016,9,18,8,30,761.0,89.0,0.9,20.0,465.0,384.9,291.15
2016,9,18,8,45,781.0,92.5,0.9,20.5,510.5,438.47,334.55
2016,9,18,9,0,801.0,96.0,0.9,21.0,556.0,492.68,376.88
2016,9,18,9,15,817.0,98.5,1.0,21.5,597.0,544.05,416.38
2016,9,18,9,30,833.0,101.0,1.1,22.0,638.0,595.08,454.48
2016,9,18,9,45,853.0,99.5,1.2,22.5,675.0,643.73,490.0
2016,9,18,10,0,873.0,98.0,1.3,23.0,712.0,691.66,524.17
2016,9,18,10,15,881.5,99.5,1.5,23.0,740.5,733.44,553.59
2016,9,18,10,30,890.0,101.0,1.7,23.0,769.0,773.17,581.43
2016,9,18,10,45,890.5,104.5,1.95,23.0,788.0,806.44,605.23
2016,9,18,11,0,891.0,108.0,2.2,23.0,807.0,836.82,627.07
2016,9,18,11,15,894.5,108.5,2.4,23.0,820.0,863.64,646.11
2016,9,18,11,30,898.0,109.0,2.6,23.0,833.0,887.46,663.18
2016,9,18,11,45,892.5,112.5,2.85,23.0,836.0,903.4,675.41
2016,9,18,12,0,887.0,116.0,3.1,23.0,839.0,915.89,685.41
2016,9,18,12,15,886.0,116.0,3.25,23.0,835.5,925.31,692.75
2016,9,18,12,30,885.0,116.0,3.4,23.0,832.0,931.33,697.93
2016,9,18,12,45,880.5,116.0,3.6,23.0,820.5,930.74,699.07
2016,9,18,13,0,876.0,116.0,3.8,23.0,809.0,926.73,698.0
2016,9,18,13,15,871.0,115.0,3.85,23.0,789.5,917.83,692.83
2016,9,18,13,30,866.0,114.0,3.9,23.0,770.0,905.62,685.53
2016,9,18,13,45,850.5,115.5,3.95,23.0,741.0,889.01,675.3
