Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,14,0,835.0,117.0,4.0,23.0,712.0,864.28,659.49
2016,9,18,14,15,823.5,115.0,4.05,23.0,678.5,836.47,641.54
2016,9,18,14,30,812.0,113.0,4.1,23.0,645.0,806.12,621.72
2016,9,18,14,45,792.0,112.0,4.15,23.0,604.5,767.72,596.01
2016,9,18,15,0,772.0,111.0,4.2,23.0,564.0,727.67,568.87
2016,9,18,15,15,750.5,107.0,4.2,23.0,519.0,684.45,538.91
2016,9,18,15,30,729.0,103.0,4.2,23.0,474.0,637.79,505.42
2016,9,18,15,45,695.0,99.5,4.2,23.0,424.5,582.88,464.07
2016,9,18,16,0,661.0,96.0,4.2,23.0,375.0,528.7,422.31
2016,9,18,16,15,620.5,89.5,4.15,22.5,324.5,468.57,375.52
2016,9,18,16,30,580.0,83.0,4.1,22.0,274.0,410.58,328.93
2016,9,18,16,45,515.5,75.0,4.1,21.5,223.0,342.06,272.54
2016,9,18,17,0,451.0,67.0,4.1,21.0,172.0,278.85,218.91
2016,9,18,17,15,366.0,54.5,4.1,20.5,125.0,208.1,158.51
2016,9,18,17,30,281.0,42.0,4.1,20.0,78.0,148.11,106.23
2016,9,18,17,45,162.5,25.0,4.15,19.5,43.5,80.18,38.6
2016,9,18,18,0,44.0,8.0,4.2,19.0,9.0,16.91,0.0
2016,9,18,18,15,22.0,4.0,4.1,18.5,4.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,6,15,103.5,18.0,1.5,19.0,29.5,13.99,0.0
2016,9,19,6,30,207.0,36.0,1.6,19.0,59.0,27.73,17.13
2016,9,19,6,45,292.5,51.5,1.7,19.5,102.5,38.79,27.73
2016,9,19,7,0,378.0,67.0,1.8,20.0,146.0,72.66,43.48
2016,9,19,7,15,439.5,78.0,1.85,20.0,195.0,113.52,70.03
2016,9,19,7,30,501.0,89.0,1.9,20.0,244.0,161.86,107.04
2016,9,19,7,45,542.0,97.5,2.0,20.0,293.0,209.5,146.95
2016,9,19,8,0,583.0,106.0,2.1,20.0,342.0,261.45,191.44
2016,9,19,8,15,615.5,112.5,2.15,20.5,390.0,312.67,235.15
2016,9,19,8,30,648.0,119.0,2.2,21.0,438.0,366.67,280.29
2016,9,19,8,45,673.0,124.0,2.3,21.5,482.5,418.38,322.8
2016,9,19,9,0,698.0,129.0,2.4,22.0,527.0,471.46,365.22
2016,9,19,9,15,716.5,132.5,2.45,22.0,567.0,520.62,404.24
2016,9,19,9,30,735.0,136.0,2.5,22.0,607.0,569.93,442.44
2016,9,19,9,45,779.5,125.0,2.6,22.0,649.0,621.44,482.14
2016,9,19,10,0,824.0,114.0,2.7,22.0,691.0,673.87,521.85
2016,9,19,10,15,833.0,116.0,2.75,22.0,719.0,715.12,551.43
2016,9,19,10,30,842.0,118.0,2.8,22.0,747.0,754.52,578.57
2016,9,19,10,45,845.0,121.0,2.85,22.5,766.5,788.21,600.39
2016,9,19,11,0,848.0,124.0,2.9,23.0,786.0,819.31,620.28
2016,9,19,11,15,851.5,124.5,2.95,23.0,799.0,842.22,635.67
2016,9,19,11,30,855.0,125.0,3.0,23.0,812.0,865.13,651.18
2016,9,19,11,45,851.0,128.5,3.1,23.0,815.0,881.61,662.68
2016,9,19,12,0,847.0,132.0,3.2,23.0,818.0,899.42,675.25
2016,9,19,12,15,846.0,131.5,3.3,23.0,815.0,908.22,681.78
2016,9,19,12,30,845.0,131.0,3.4,23.0,812.0,913.71,686.27
2016,9,19,12,45,845.0,129.0,3.5,23.0,801.5,915.18,688.17
2016,9,19,13,0,845.0,127.0,3.6,23.0,791.0,913.29,687.94
2016,9,19,13,15,839.5,125.5,3.7,23.0,771.5,903.64,682.53
2016,9,19,13,30,834.0,124.0,3.8,23.0,752.0,890.76,675.03
2016,9,19,13,45,818.5,125.5,3.95,23.0,723.5,869.21,661.84
2016,9,19,14,0,803.0,127.0,4.1,23.0,695.0,844.94,646.74
2016,9,19,14,15,790.5,124.5,4.15,22.5,661.5,816.36,629.3
2016,9,19,14,30,778.0,122.0,4.2,22.0,628.0,785.36,609.98
2016,9,19,14,45,755.0,121.0,4.3,22.0,587.0,748.29,585.1
2016,9,19,15,0,732.0,120.0,4.4,22.0,546.0,707.21,557.03
2016,9,19,15,15,709.0,116.0,4.4,21.5,502.0,661.71,526.0
2016,9,19,15,30,686.0,112.0,4.4,21.0,458.0,615.53,492.61
2016,9,19,15,45,649.0,108.0,4.4,21.0,409.0,559.79,450.03
2016,9,19,16,0,612.0,104.0,4.4,21.0,360.0,505.14,407.31
2016,9,19,16,15,569.0,96.5,4.35,20.5,310.0,444.71,359.63
2016,9,19,16,30,526.0,89.0,4.3,20.0,260.0,386.75,312.47
2016,9,19,16,45,461.0,80.0,4.25,20.0,210.0,317.62,254.52
2016,9,19,17,0,396.0,71.0,4.2,20.0,160.0,257.14,202.38
2016,9,19,17,15,312.5,56.5,4.2,19.5,115.0,189.72,144.65
2016,9,19,17,30,229.0,42.0,4.2,19.0,70.0,131.15,93.63
2016,9,19,17,45,127.5,24.0,4.2,19.0,38.5,68.6,27.01
2016,9,19,18,0,26.0,6.0,4.2,19.0,7.0,11.15,0.0
2016,9,19,18,15,13.0,3.0,4.15,18.5,3.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,10.5,2.55,16.0,10.5,10.13,0.0
2016,9,20,6,30,0.0,21.0,2.7,16.0,21.0,20.27,11.07
2016,9,20,6,45,0.0,37.5,2.9,16.5,37.5,36.08,25.69
2016,9,20,7,0,0.0,54.0,3.1,17.0,54.0,51.49,37.56
2016,9,20,7,15,0.0,72.5,3.25,17.0,72.5,68.88,52.43
2016,9,20,7,30,0.0,91.0,3.4,17.0,91.0,86.43,67.23
2016,9,20,7,45,0.0,111.0,3.55,17.5,111.0,105.49,82.87
2016,9,20,8,0,0.0,131.0,3.7,18.0,131.0,124.68,98.34
2016,9,20,8,15,33.5,166.5,3.85,18.0,183.0,168.4,133.2
2016,9,20,8,30,67.0,202.0,4.0,18.0,235.0,217.29,172.22
2016,9,20,8,45,112.0,227.5,4.15,18.5,288.5,265.88,210.52
2016,9,20,9,0,157.0,253.0,4.3,19.0,342.0,319.68,252.79
2016,9,20,9,15,83.0,229.0,4.4,19.0,276.5,265.71,209.9
2016,9,20,9,30,9.0,205.0,4.5,19.0,211.0,203.28,159.28
2016,9,20,9,45,19.0,238.5,4.6,19.0,251.5,242.78,190.55
2016,9,20,10,0,29.0,272.0,4.7,19.0,292.0,285.3,223.78
2016,9,20,10,15,30.0,283.5,4.8,19.0,305.0,299.57,234.59
2016,9,20,10,30,31.0,295.0,4.9,19.0,318.0,313.91,245.51
2016,9,20,10,45,76.0,334.0,5.0,19.5,393.0,390.16,304.88
2016,9,20,11,0,121.0,373.0,5.1,20.0,468.0,474.21,368.91
2016,9,20,11,15,113.5,377.5,5.25,20.0,467.5,472.53,367.28
2016,9,20,11,30,106.0,382.0,5.4,20.0,467.0,474.8,368.86
2016,9,20,11,45,109.0,382.0,5.55,20.0,469.5,480.89,373.76
2016,9,20,12,0,112.0,382.0,5.7,20.0,472.0,493.62,383.64
2016,9,20,12,15,249.5,358.5,5.85,20.0,558.5,602.69,470.52
2016,9,20,12,30,387.0,335.0,6.0,20.0,645.0,705.8,551.42
2016,9,20,12,45,382.0,336.0,6.15,20.0,638.0,705.42,551.31
2016,9,20,13,0,377.0,337.0,6.3,20.0,631.0,703.49,550.51
2016,9,20,13,15,605.5,228.0,6.45,20.0,687.0,803.66,633.03
2016,9,20,13,30,834.0,119.0,6.6,20.0,743.0,882.76,693.43
2016,9,20,13,45,822.5,119.0,6.8,20.0,716.0,863.05,680.38
2016,9,20,14,0,811.0,119.0,7.0,20.0,689.0,840.51,665.63
2016,9,20,14,15,584.0,192.5,7.05,20.0,592.5,717.11,572.96
2016,9,20,14,30,357.0,266.0,7.1,20.0,496.0,586.44,468.34
2016,9,20,14,45,319.0,255.0,7.2,20.0,451.5,535.81,429.76
2016,9,20,15,0,281.0,244.0,7.3,20.0,407.0,486.25,391.3
2016,9,20,15,15,496.0,172.5,7.3,19.5,432.0,563.08,458.36
2016,9,20,15,30,711.0,101.0,7.3,19.0,457.0,617.79,506.78
2016,9,20,15,45,684.0,96.0,7.3,19.0,409.5,566.59,465.88
2016,9,20,16,0,657.0,91.0,7.3,19.0,362.0,515.64,424.55
2016,9,20,16,15,615.5,85.0,7.25,18.5,312.0,455.96,375.78
2016,9,20,16,30,574.0,79.0,7.2,18.0,262.0,398.53,327.48
2016,9,20,16,45,513.5,71.0,7.2,18.0,212.5,332.68,270.43
2016,9,20,17,0,453.0,63.0,7.2,18.0,163.0,271.77,216.35
2016,9,20,17,15,362.5,51.5,7.15,17.5,117.5,201.76,154.97
2016,9,20,17,30,272.0,40.0,7.1,17.0,72.0,141.33,100.82
2016,9,20,17,45,136.0,20.0,7.05,17.0,36.0,64.37,17.42
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,17.5,5.65,15.0,18.5,16.43,0.0
2016,9,21,6,30,28.0,35.0,5.8,15.0,37.0,31.83,20.42
2016,9,21,6,45,57.5,56.0,5.95,15.5,66.0,47.47,35.6
2016,9,21,7,0,87.0,77.0,6.1,16.0,95.0,70.83,51.36
2016,9,21,7,15,103.0,99.5,6.2,16.0,126.5,99.12,73.63
2016,9,21,7,30,119.0,122.0,6.3,16.0,158.0,129.58,98.58
2016,9,21,7,45,136.0,142.5,6.4,16.0,191.0,160.6,124.44
2016,9,21,8,0,153.0,163.0,6.5,16.0,224.0,193.59,152.18
2016,9,21,8,15,116.0,183.0,6.65,16.0,233.0,209.99,167.33
2016,9,21,8,30,79.0,203.0,6.8,16.0,242.0,222.77,178.65
2016,9,21,8,45,97.0,226.0,7.0,16.5,278.5,257.83,206.86
2016,9,21,9,0,115.0,249.0,7.2,17.0,315.0,295.14,236.65
2016,9,21,9,15,144.0,269.5,7.35,17.0,357.5,337.88,271.15
2016,9,21,9,30,173.0,290.0,7.5,17.0,400.0,383.24,307.59
2016,9,21,9,45,331.5,267.0,7.65,17.0,492.0,472.17,380.83
2016,9,21,10,0,490.0,244.0,7.8,17.0,584.0,574.33,464.02
2016,9,21,10,15,681.5,174.5,7.8,17.0,667.0,663.87,538.03
2016,9,21,10,30,873.0,105.0,7.8,17.0,750.0,759.24,613.32
2016,9,21,10,45,876.0,107.5,7.85,17.0,770.0,792.72,637.98
2016,9,21,11,0,879.0,110.0,7.9,17.0,790.0,823.5,660.76
2016,9,21,11,15,883.5,110.5,7.9,17.0,803.5,850.63,680.63
2016,9,21,11,30,888.0,111.0,7.9,17.0,817.0,874.83,698.35
2016,9,21,11,45,888.5,112.0,7.9,17.0,822.0,893.03,711.65
2016,9,21,12,0,889.0,113.0,7.9,17.0,827.0,907.96,722.63
2016,9,21,12,15,633.0,231.0,8.0,17.0,738.5,821.0,656.73
2016,9,21,12,30,377.0,349.0,8.1,17.0,650.0,710.8,565.68
2016,9,21,12,45,635.0,229.0,8.2,17.0,726.5,830.32,665.63
2016,9,21,13,0,893.0,109.0,8.3,17.0,803.0,927.12,739.65
2016,9,21,13,15,889.5,108.0,8.35,17.0,784.5,919.23,734.26
2016,9,21,13,30,886.0,107.0,8.4,17.0,766.0,907.96,726.83
2016,9,21,13,45,879.5,106.0,8.45,17.0,740.5,890.75,715.05
2016,9,21,14,0,873.0,105.0,8.5,17.0,715.0,870.41,701.0
2016,9,21,14,15,863.5,103.0,8.5,17.0,682.0,848.53,685.7
2016,9,21,14,30,854.0,101.0,8.5,17.0,649.0,818.75,664.39
2016,9,21,14,45,842.0,98.5,8.5,17.0,610.0,783.86,639.1
2016,9,21,15,0,830.0,96.0,8.5,17.0,571.0,746.74,611.96
2016,9,21,15,15,810.5,93.0,8.45,16.5,525.5,701.63,579.33
2016,9,21,15,30,791.0,90.0,8.4,16.0,480.0,655.29,545.14
2016,9,21,15,45,768.0,84.5,8.35,16.0,431.5,602.97,502.9
2016,9,21,16,0,745.0,79.0,8.3,16.0,383.0,550.33,459.44
2016,9,21,16,15,705.0,74.5,8.2,16.0,331.0,491.61,409.68
2016,9,21,16,30,665.0,70.0,8.1,16.0,279.0,432.7,358.53
2016,9,21,16,45,605.0,63.0,8.05,16.0,226.5,364.04,298.1
2016,9,21,17,0,545.0,56.0,8.0,16.0,174.0,300.2,240.34
2016,9,21,17,15,444.5,46.5,8.0,15.5,125.0,224.4,172.94
2016,9,21,17,30,344.0,37.0,8.0,15.0,76.0,158.7,112.56
2016,9,21,17,45,172.0,18.5,8.0,15.0,38.0,71.45,7.69
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,11.5,16.5,8.65,15.0,18.0,15.54,0.0
2016,9,22,6,30,23.0,33.0,8.7,15.0,36.0,30.19,18.83
2016,9,22,6,45,45.0,54.5,8.8,15.0,62.5,48.37,36.37
2016,9,22,7,0,67.0,76.0,8.9,15.0,89.0,68.9,50.53
2016,9,22,7,15,81.5,98.5,8.75,15.0,119.5,95.83,72.1
2016,9,22,7,30,96.0,121.0,8.6,15.0,150.0,124.78,95.99
2016,9,22,7,45,110.0,141.5,8.5,15.5,180.5,153.78,120.09
2016,9,22,8,0,124.0,162.0,8.4,16.0,211.0,184.44,145.64
2016,9,22,8,15,87.5,178.0,8.3,16.0,215.0,196.63,157.11
2016,9,22,8,30,51.0,194.0,8.2,16.0,219.0,203.61,163.47
2016,9,22,8,45,233.5,200.0,8.1,16.0,329.5,293.34,236.33
2016,9,22,9,0,416.0,206.0,8.0,16.0,440.0,402.83,325.99
2016,9,22,9,15,288.5,247.0,8.0,16.0,415.0,394.94,319.64
2016,9,22,9,30,161.0,288.0,8.0,16.0,390.0,374.14,301.57
2016,9,22,9,45,116.5,297.5,8.0,16.5,373.5,364.54,292.52
2016,9,22,10,0,72.0,307.0,8.0,17.0,357.0,348.46,277.99
2016,9,22,10,15,115.5,329.0,7.9,17.0,413.0,408.08,325.78
2016,9,22,10,30,159.0,351.0,7.8,17.0,469.0,468.39,373.63
2016,9,22,10,45,127.5,356.5,7.75,17.0,453.0,456.8,363.35
2016,9,22,11,0,96.0,362.0,7.7,17.0,437.0,438.14,347.64
2016,9,22,11,15,331.0,314.0,7.6,17.0,575.5,597.87,478.64
2016,9,22,11,30,566.0,266.0,7.5,17.0,714.0,763.2,610.18
2016,9,22,11,45,359.0,327.5,7.4,17.5,612.5,653.56,519.58
2016,9,22,12,0,152.0,389.0,7.3,18.0,511.0,536.08,422.29
2016,9,22,12,15,153.0,386.0,7.3,18.0,508.5,537.46,423.8
2016,9,22,12,30,154.0,383.0,7.3,18.0,506.0,538.19,424.58
2016,9,22,12,45,153.5,377.5,7.3,18.0,498.0,534.23,421.83
2016,9,22,13,0,153.0,372.0,7.3,18.0,490.0,529.6,418.61
2016,9,22,13,15,518.5,240.0,7.3,18.0,626.0,732.39,586.06
2016,9,22,13,30,884.0,108.0,7.3,18.0,762.0,904.53,718.48
2016,9,22,13,45,873.0,107.5,7.35,18.0,734.0,883.92,703.65
2016,9,22,14,0,862.0,107.0,7.4,18.0,706.0,865.53,691.31
2016,9,22,14,15,850.5,105.5,7.45,17.5,671.5,837.58,673.1
2016,9,22,14,30,839.0,104.0,7.5,17.0,637.0,807.01,652.81
2016,9,22,14,45,820.0,102.0,7.55,17.0,596.0,767.57,624.33
2016,9,22,15,0,801.0,100.0,7.6,17.0,555.0,726.38,594.27
2016,9,22,15,15,779.0,97.0,7.6,17.0,509.5,680.44,560.07
2016,9,22,15,30,757.0,94.0,7.6,17.0,464.0,633.54,524.08
2016,9,22,15,45,723.5,90.5,7.65,17.0,414.5,580.55,481.47
2016,9,22,16,0,690.0,87.0,7.7,17.0,365.0,525.89,436.61
2016,9,22,16,15,646.5,81.5,7.65,16.5,313.5,464.45,385.76
2016,9,22,16,30,603.0,76.0,7.6,16.0,262.0,405.4,335.38
2016,9,22,16,45,538.5,68.5,7.55,16.0,211.0,337.28,275.6
2016,9,22,17,0,474.0,61.0,7.5,16.0,160.0,274.43,219.09
2016,9,22,17,15,372.5,49.5,7.35,15.5,113.5,200.12,153.51
2016,9,22,17,30,271.0,38.0,7.2,15.0,67.0,137.14,95.78
2016,9,22,17,45,135.5,19.0,7.1,15.0,33.5,60.84,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,144.5,15.5,3.8,14.0,29.5,12.07,0.0
2016,9,23,6,30,289.0,31.0,3.8,14.0,59.0,24.37,13.99
2016,9,23,6,45,393.0,41.0,3.85,14.5,104.5,30.59,21.0
2016,9,23,7,0,497.0,51.0,3.9,15.0,150.0,61.81,32.91
2016,9,23,7,15,560.0,58.0,3.9,15.0,200.0,105.47,59.92
2016,9,23,7,30,623.0,65.0,3.9,15.0,250.0,156.3,99.39
2016,9,23,7,45,669.5,68.5,3.9,15.5,301.5,207.18,143.12
2016,9,23,8,0,716.0,72.0,3.9,16.0,353.0,264.35,193.53
2016,9,23,8,15,743.5,73.5,3.9,16.0,398.5,315.82,240.35
2016,9,23,8,30,771.0,75.0,3.9,16.0,444.0,369.21,288.1
2016,9,23,8,45,795.5,79.0,3.9,16.5,492.5,425.36,336.36
2016,9,23,9,0,820.0,83.0,3.9,17.0,541.0,482.54,383.99
2016,9,23,9,15,834.5,85.0,3.95,17.0,580.5,533.6,426.42
2016,9,23,9,30,849.0,87.0,4.0,17.0,620.0,583.22,466.7
2016,9,23,9,45,864.0,87.0,4.05,17.5,654.5,630.3,503.22
2016,9,23,10,0,879.0,87.0,4.1,18.0,689.0,676.28,537.98
2016,9,23,10,15,886.0,88.0,4.1,18.0,716.0,716.26,566.7
2016,9,23,10,30,893.0,89.0,4.1,18.0,743.0,754.06,593.43
2016,9,23,10,45,898.0,89.5,4.1,18.5,762.5,787.42,615.6
2016,9,23,11,0,903.0,90.0,4.1,19.0,782.0,818.1,635.68
2016,9,23,11,15,905.5,90.5,4.1,19.0,794.0,843.87,653.4
2016,9,23,11,30,908.0,91.0,4.1,19.0,806.0,866.55,668.96
2016,9,23,11,45,908.5,91.0,4.2,19.0,809.5,883.77,681.23
2016,9,23,12,0,909.0,91.0,4.3,19.0,813.0,897.62,691.27
2016,9,23,12,15,907.5,91.0,4.45,19.0,809.0,906.28,698.3
2016,9,23,12,30,906.0,91.0,4.6,19.0,805.0,911.44,703.21
2016,9,23,12,45,901.0,91.0,4.75,19.0,792.5,909.96,703.58
2016,9,23,13,0,896.0,91.0,4.9,19.0,780.0,904.99,701.6
2016,9,23,13,15,890.0,90.5,5.15,19.0,760.0,895.15,696.89
2016,9,23,13,30,884.0,90.0,5.4,19.0,740.0,881.98,689.76
2016,9,23,13,45,873.5,89.5,5.65,19.0,712.0,861.66,677.39
2016,9,23,14,0,863.0,89.0,5.9,19.0,684.0,838.36,662.73
2016,9,23,14,15,852.0,87.5,6.1,18.5,650.5,810.74,645.74
2016,9,23,14,30,841.0,86.0,6.3,18.0,617.0,780.53,626.56
2016,9,23,14,45,824.0,84.5,6.5,18.0,577.0,743.25,600.53
2016,9,23,15,0,807.0,83.0,6.7,18.0,537.0,708.67,576.25
2016,9,23,15,15,621.0,123.5,6.75,18.0,456.0,596.86,489.21
2016,9,23,15,30,435.0,164.0,6.8,18.0,375.0,489.21,401.17
2016,9,23,15,45,430.5,146.0,6.85,18.0,336.0,449.38,369.88
2016,9,23,16,0,426.0,128.0,6.9,18.0,297.0,408.6,336.9
2016,9,23,16,15,529.0,95.0,6.8,17.5,275.5,412.09,340.32
2016,9,23,16,30,632.0,62.0,6.7,17.0,254.0,401.56,330.41
2016,9,23,16,45,571.5,55.5,6.65,17.0,204.0,335.42,272.24
2016,9,23,17,0,511.0,49.0,6.6,17.0,154.0,274.3,217.1
2016,9,23,17,15,413.5,40.0,6.45,16.5,108.5,202.94,153.8
2016,9,23,17,30,316.0,31.0,6.3,16.0,63.0,141.69,96.05
2016,9,23,17,45,158.0,15.5,6.2,16.0,31.5,61.84,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,176.0,13.0,2.75,15.0,29.5,12.78,0.0
2016,9,24,6,30,352.0,26.0,2.7,15.0,59.0,19.72,9.98
2016,9,24,6,45,454.0,34.5,2.65,15.5,105.5,24.87,15.93
2016,9,24,7,0,556.0,43.0,2.6,16.0,152.0,56.37,27.0
2016,9,24,7,15,616.0,48.5,2.5,16.0,202.5,103.65,55.88
2016,9,24,7,30,676.0,54.0,2.4,16.0,253.0,155.51,95.86
2016,9,24,7,45,716.0,58.0,2.3,16.5,304.5,208.1,141.08
2016,9,24,8,0,756.0,62.0,2.2,17.0,356.0,264.59,190.85
2016,9,24,8,15,783.5,65.0,2.1,17.5,405.0,319.58,239.58
2016,9,24,8,30,811.0,68.0,2.0,18.0,454.0,376.44,288.66
2016,9,24,8,45,831.5,70.0,1.95,18.5,499.5,432.06,335.42
2016,9,24,9,0,852.0,72.0,1.9,19.0,545.0,486.67,379.78
2016,9,24,9,15,866.5,74.0,1.95,19.0,585.5,538.26,421.5
2016,9,24,9,30,881.0,76.0,2.0,19.0,626.0,589.19,461.57
2016,9,24,9,45,894.0,76.5,2.05,19.5,661.0,636.73,497.23
2016,9,24,10,0,907.0,77.0,2.1,20.0,696.0,682.93,530.8
2016,9,24,10,15,915.0,78.0,2.15,20.0,723.5,724.53,559.56
2016,9,24,10,30,923.0,79.0,2.2,20.0,751.0,763.93,586.57
2016,9,24,10,45,928.0,79.5,2.3,20.5,771.5,798.08,608.98
2016,9,24,11,0,933.0,80.0,2.4,21.0,792.0,829.46,629.37
2016,9,24,11,15,936.0,80.5,2.45,21.0,804.5,856.24,647.4
2016,9,24,11,30,939.0,81.0,2.5,21.0,817.0,879.84,663.33
2016,9,24,11,45,940.0,81.0,2.65,21.5,821.0,897.88,675.08
2016,9,24,12,0,941.0,81.0,2.8,22.0,825.0,912.47,684.58
2016,9,24,12,15,940.0,81.0,2.9,22.0,821.5,921.74,691.55
2016,9,24,12,30,939.0,81.0,3.0,22.0,818.0,927.41,696.26
2016,9,24,12,45,931.0,83.5,3.15,22.5,804.5,925.94,695.31
2016,9,24,13,0,923.0,86.0,3.3,23.0,791.0,920.88,692.07
2016,9,24,13,15,918.0,85.5,3.45,23.0,771.0,911.7,687.45
2016,9,24,13,30,913.0,85.0,3.6,23.0,751.0,899.06,680.55
2016,9,24,13,45,903.5,84.5,3.75,23.0,723.5,879.16,668.66
2016,9,24,14,0,894.0,84.0,3.9,23.0,696.0,856.15,654.6
2016,9,24,14,15,883.0,82.5,4.05,22.5,662.0,827.83,637.96
2016,9,24,14,30,872.0,81.0,4.2,22.0,628.0,796.82,619.18
2016,9,24,14,45,855.5,80.0,4.35,22.0,587.5,759.63,594.47
2016,9,24,15,0,839.0,79.0,4.5,22.0,547.0,720.52,568.27
2016,9,24,15,15,819.0,76.5,4.6,21.5,501.5,679.82,541.34
2016,9,24,15,30,799.0,74.0,4.7,21.0,456.0,633.52,509.54
2016,9,24,15,45,769.0,71.0,4.85,21.0,407.0,579.44,468.29
2016,9,24,16,0,739.0,68.0,5.0,21.0,358.0,525.66,425.91
2016,9,24,16,15,698.5,63.5,5.1,20.5,307.0,465.08,377.4
2016,9,24,16,30,658.0,59.0,5.2,20.0,256.0,406.5,328.7
2016,9,24,16,45,594.5,53.0,5.3,20.0,204.5,340.57,271.81
2016,9,24,17,0,531.0,47.0,5.4,20.0,153.0,277.94,216.25
2016,9,24,17,15,429.5,38.0,5.4,19.5,107.0,204.58,152.14
2016,9,24,17,30,328.0,29.0,5.4,19.0,61.0,141.87,92.34
2016,9,24,17,45,164.0,14.5,5.45,18.5,30.5,60.81,0.0
2016,9,24,18,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,165.5,13.5,2.6,17.5,28.5,13.27,0.0
2016,9,25,6,30,331.0,27.0,2.6,18.0,57.0,20.83,10.4
2016,9,25,6,45,433.0,36.5,2.6,18.5,103.0,26.81,17.31
2016,9,25,7,0,535.0,46.0,2.6,19.0,149.0,57.32,28.34
2016,9,25,7,15,597.5,52.5,2.45,19.5,200.0,102.51,55.0
2016,9,25,7,30,660.0,59.0,2.3,20.0,251.0,156.66,95.91
2016,9,25,7,45,698.0,64.0,2.2,20.5,302.0,208.78,139.91
2016,9,25,8,0,736.0,69.0,2.1,21.0,353.0,264.6,188.24
2016,9,25,8,15,764.5,72.5,2.0,21.5,402.0,319.27,235.73
2016,9,25,8,30,793.0,76.0,1.9,22.0,451.0,375.95,283.72
2016,9,25,8,45,809.5,80.5,1.8,23.0,495.5,430.12,327.73
2016,9,25,9,0,826.0,85.0,1.7,24.0,540.0,484.48,370.01
2016,9,25,9,15,841.5,87.0,1.65,24.5,580.0,535.73,409.24
2016,9,25,9,30,857.0,89.0,1.6,25.0,620.0,586.55,446.71
2016,9,25,9,45,882.5,84.5,1.55,25.5,658.0,635.84,482.02
2016,9,25,10,0,908.0,80.0,1.5,26.0,696.0,684.75,515.93
2016,9,25,10,15,915.0,81.0,1.35,26.0,723.5,725.62,541.44
2016,9,25,10,30,922.0,82.0,1.2,26.0,751.0,764.22,564.73
2016,9,25,10,45,918.5,87.0,1.1,26.5,769.0,796.44,582.69
2016,9,25,11,0,915.0,92.0,1.0,27.0,787.0,825.44,598.2
2016,9,25,11,15,918.0,92.5,0.95,27.0,799.0,851.77,613.64
2016,9,25,11,30,921.0,93.0,0.9,27.0,811.0,874.99,627.01
2016,9,25,11,45,911.5,98.5,0.9,27.0,812.0,889.53,635.72
2016,9,25,12,0,902.0,104.0,0.9,27.0,813.0,900.43,642.34
2016,9,25,12,15,901.0,103.5,1.0,27.0,809.0,908.87,649.24
2016,9,25,12,30,900.0,103.0,1.1,27.0,805.0,913.83,654.07
2016,9,25,12,45,893.0,104.5,1.25,27.0,792.0,912.12,655.54
2016,9,25,13,0,886.0,106.0,1.4,27.0,779.0,906.97,654.85
2016,9,25,13,15,880.5,105.0,1.45,26.5,758.5,897.06,651.09
2016,9,25,13,30,875.0,104.0,1.5,26.0,738.0,883.84,645.29
2016,9,25,13,45,859.0,105.5,1.6,26.0,709.0,861.1,632.62
2016,9,25,14,0,843.0,107.0,1.7,26.0,680.0,840.8,621.53
2016,9,25,14,15,830.5,105.0,1.7,25.5,645.5,811.76,604.65
2016,9,25,14,30,818.0,103.0,1.7,25.0,611.0,780.22,585.99
2016,9,25,14,45,797.0,101.5,1.75,25.0,570.0,740.38,560.71
2016,9,25,15,0,776.0,100.0,1.8,25.0,529.0,699.0,534.0
2016,9,25,15,15,753.0,96.5,1.8,24.5,484.0,652.72,503.98
2016,9,25,15,30,730.0,93.0,1.8,24.0,439.0,608.1,473.27
2016,9,25,15,45,697.0,88.5,1.85,24.0,390.0,553.25,433.17
2016,9,25,16,0,664.0,84.0,1.9,24.0,341.0,499.15,392.39
2016,9,25,16,15,619.5,77.5,1.9,23.5,290.5,437.64,345.12
2016,9,25,16,30,575.0,71.0,1.9,23.0,240.0,378.72,298.11
2016,9,25,16,45,510.0,62.5,1.9,23.0,190.5,311.45,242.45
2016,9,25,17,0,445.0,54.0,1.9,23.0,141.0,249.7,189.79
2016,9,25,17,15,345.5,41.5,1.85,22.0,96.5,178.03,129.6
2016,9,25,17,30,246.0,29.0,1.8,21.0,52.0,117.06,72.45
2016,9,25,17,45,123.0,14.5,1.8,20.5,26.0,42.76,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,112.5,14.5,1.3,20.0,24.5,14.25,0.0
2016,9,26,6,30,225.0,29.0,1.3,20.0,49.0,22.48,11.2
2016,9,26,6,45,325.0,42.5,1.35,20.5,93.0,32.63,22.04
2016,9,26,7,0,425.0,56.0,1.4,21.0,137.0,61.51,34.56
2016,9,26,7,15,491.0,65.5,1.35,21.5,186.5,103.15,59.42
2016,9,26,7,30,557.0,75.0,1.3,22.0,236.0,152.41,95.76
2016,9,26,7,45,603.0,82.0,1.3,22.5,286.5,202.4,136.62
2016,9,26,8,0,649.0,89.0,1.3,23.0,337.0,257.13,182.47
2016,9,26,8,15,681.5,94.0,1.2,23.0,386.0,310.0,227.43
2016,9,26,8,30,714.0,99.0,1.1,23.0,435.0,365.47,273.52
2016,9,26,8,45,738.0,103.0,1.05,23.5,480.0,418.59,316.22
2016,9,26,9,0,762.0,107.0,1.0,24.0,525.0,473.78,358.9
2016,9,26,9,15,779.5,110.5,0.95,24.5,565.5,524.58,396.85
2016,9,26,9,30,797.0,114.0,0.9,25.0,606.0,575.23,433.27
2016,9,26,9,45,810.0,116.5,0.9,25.5,640.0,621.68,465.91
2016,9,26,10,0,823.0,119.0,0.9,26.0,674.0,667.03,496.82
2016,9,26,10,15,832.5,120.5,1.0,26.0,701.5,707.59,525.78
2016,9,26,10,30,842.0,122.0,1.1,26.0,729.0,746.31,551.96
2016,9,26,10,45,847.5,123.5,1.2,26.0,749.0,779.9,574.44
2016,9,26,11,0,853.0,125.0,1.3,26.0,769.0,811.01,595.28
2016,9,26,11,15,857.0,125.5,1.35,25.5,781.5,837.19,613.51
2016,9,26,11,30,861.0,126.0,1.4,25.0,794.0,860.48,629.99
2016,9,26,11,45,862.0,126.5,1.5,25.0,798.0,878.2,642.34
2016,9,26,12,0,863.0,127.0,1.6,25.0,802.0,892.71,652.75
2016,9,26,12,15,861.5,126.5,1.65,25.0,797.5,900.67,658.45
2016,9,26,12,30,860.0,126.0,1.7,25.0,793.0,905.26,662.15
2016,9,26,12,45,894.0,107.5,1.75,25.0,791.0,913.55,668.44
2016,9,26,13,0,928.0,89.0,1.8,25.0,789.0,922.88,675.5
2016,9,26,13,15,923.0,88.0,1.8,25.0,769.0,913.02,669.6
2016,9,26,13,30,918.0,87.0,1.8,25.0,749.0,899.67,661.74
2016,9,26,13,45,909.5,86.0,1.85,25.0,721.5,879.93,650.32
2016,9,26,14,0,901.0,85.0,1.9,25.0,694.0,857.04,636.84
2016,9,26,14,15,890.5,83.5,1.95,24.5,659.5,828.94,621.04
2016,9,26,14,30,880.0,82.0,2.0,24.0,625.0,798.1,603.21
2016,9,26,14,45,864.5,80.0,2.05,24.0,584.0,760.33,579.16
2016,9,26,15,0,849.0,78.0,2.1,24.0,543.0,720.54,553.41
2016,9,26,15,15,828.5,75.5,2.15,24.0,497.5,679.17,526.1
2016,9,26,15,30,808.0,73.0,2.2,24.0,452.0,632.25,493.99
2016,9,26,15,45,763.5,73.0,2.25,24.0,399.5,572.32,449.68
2016,9,26,16,0,719.0,73.0,2.3,24.0,347.0,513.79,405.1
2016,9,26,16,15,676.0,68.0,2.3,23.5,296.0,454.63,359.17
2016,9,26,16,30,633.0,63.0,2.3,23.0,245.0,395.77,311.73
2016,9,26,16,45,549.5,57.5,2.35,22.5,192.5,321.23,250.5
2016,9,26,17,0,466.0,52.0,2.4,22.0,140.0,253.91,193.42
2016,9,26,17,15,362.0,40.0,2.35,21.5,95.0,180.58,131.02
2016,9,26,17,30,258.0,28.0,2.3,21.0,50.0,117.55,69.07
2016,9,26,17,45,129.0,14.0,2.3,21.0,25.0,43.15,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,78.0,14.0,0.7,20.0,20.5,13.76,0.0
2016,9,27,6,30,156.0,28.0,0.7,20.0,41.0,21.7,10.21
2016,9,27,6,45,242.5,45.5,0.7,20.5,82.5,34.68,23.75
2016,9,27,7,0,329.0,63.0,0.7,21.0,124.0,62.67,38.08
2016,9,27,7,15,393.0,76.0,0.65,21.0,172.0,101.92,62.5
2016,9,27,7,30,457.0,89.0,0.6,21.0,220.0,148.45,96.83
2016,9,27,7,45,505.0,98.5,0.6,21.5,269.0,195.56,134.61
2016,9,27,8,0,553.0,108.0,0.6,22.0,318.0,248.38,177.89
2016,9,27,8,15,587.5,115.5,0.6,22.0,365.5,298.96,220.12
2016,9,27,8,30,622.0,123.0,0.6,22.0,413.0,352.56,264.03
2016,9,27,8,45,646.5,129.0,0.65,22.5,457.0,403.12,304.46
2016,9,27,9,0,671.0,135.0,0.7,23.0,501.0,455.03,344.72
2016,9,27,9,15,690.0,139.5,0.75,23.0,540.0,503.62,382.17
2016,9,27,9,30,709.0,144.0,0.8,23.0,579.0,552.44,418.85
2016,9,27,9,45,593.5,192.5,0.9,23.0,570.5,561.54,425.22
2016,9,27,10,0,478.0,241.0,1.0,23.0,562.0,558.3,422.24
2016,9,27,10,15,665.0,177.0,1.1,23.0,643.0,646.81,489.2
2016,9,27,10,30,852.0,113.0,1.2,23.0,724.0,742.47,557.74
2016,9,27,10,45,817.5,133.0,1.3,23.5,733.0,764.84,571.2
2016,9,27,11,0,783.0,153.0,1.4,24.0,742.0,782.42,582.23
2016,9,27,11,15,787.0,154.0,1.45,23.5,753.5,807.51,600.14
2016,9,27,11,30,791.0,155.0,1.5,23.0,765.0,829.95,616.3
2016,9,27,11,45,659.5,214.5,1.6,23.0,725.0,797.61,594.53
2016,9,27,12,0,528.0,274.0,1.7,23.0,685.0,754.21,562.83
2016,9,27,12,15,472.5,295.5,1.8,23.0,662.0,735.38,549.8
2016,9,27,12,30,417.0,317.0,1.9,23.0,639.0,713.8,534.45
2016,9,27,12,45,385.0,322.5,2.0,23.0,616.0,687.12,516.46
2016,9,27,13,0,353.0,328.0,2.1,23.0,593.0,666.05,502.05
2016,9,27,13,15,335.0,323.0,2.2,23.0,569.0,644.74,487.85
2016,9,27,13,30,317.0,318.0,2.3,23.0,545.0,622.3,472.72
2016,9,27,13,45,335.0,300.0,2.4,23.0,531.5,615.44,469.74
2016,9,27,14,0,353.0,282.0,2.5,23.0,518.0,606.57,465.18
2016,9,27,14,15,351.5,266.0,2.55,22.5,491.0,581.82,449.31
2016,9,27,14,30,350.0,250.0,2.6,22.0,464.0,555.72,432.3
2016,9,27,14,45,414.0,216.0,2.7,22.0,453.0,566.97,443.44
2016,9,27,15,0,478.0,182.0,2.8,22.0,442.0,564.48,444.21
2016,9,27,15,15,461.0,168.0,2.85,21.5,401.0,521.3,413.3
2016,9,27,15,30,444.0,154.0,2.9,21.0,360.0,477.8,381.57
2016,9,27,15,45,384.5,145.0,3.0,21.0,309.0,413.36,331.56
2016,9,27,16,0,325.0,136.0,3.1,21.0,258.0,345.31,277.79
2016,9,27,16,15,285.0,122.0,3.15,20.5,217.5,294.55,237.12
2016,9,27,16,30,245.0,108.0,3.2,20.0,177.0,247.0,197.94
2016,9,27,16,45,300.0,83.5,3.25,20.0,150.5,237.75,188.13
2016,9,27,17,0,355.0,59.0,3.3,20.0,124.0,215.92,166.06
2016,9,27,17,15,259.5,43.0,3.35,19.5,82.5,147.78,107.65
2016,9,27,17,30,164.0,27.0,3.4,19.0,41.0,87.77,47.75
2016,9,27,17,45,82.0,13.5,3.45,18.5,20.5,31.64,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,96.5,14.5,1.2,16.0,22.0,14.25,0.0
2016,9,28,6,30,193.0,29.0,1.3,16.0,44.0,22.62,10.58
2016,9,28,6,45,297.0,42.5,1.4,16.5,86.5,32.35,22.1
2016,9,28,7,0,401.0,56.0,1.5,17.0,129.0,59.46,34.63
2016,9,28,7,15,469.5,65.0,1.55,17.0,177.5,99.19,58.31
2016,9,28,7,30,538.0,74.0,1.6,17.0,226.0,146.86,93.91
2016,9,28,7,45,286.0,108.5,1.7,17.5,191.0,159.26,116.1
2016,9,28,8,0,34.0,143.0,1.8,18.0,156.0,143.34,112.44
2016,9,28,8,15,66.5,169.5,1.85,18.0,199.0,181.32,142.67
2016,9,28,8,30,99.0,196.0,1.9,18.0,242.0,223.08,175.85
2016,9,28,8,45,102.0,216.5,2.0,18.5,268.0,250.24,197.17
2016,9,28,9,0,105.0,237.0,2.1,19.0,294.0,277.67,218.4
2016,9,28,9,15,116.0,257.0,2.2,19.0,324.5,310.16,243.72
2016,9,28,9,30,127.0,277.0,2.3,19.0,355.0,343.01,269.08
2016,9,28,9,45,150.0,294.0,2.45,19.5,391.0,381.19,298.01
2016,9,28,10,0,173.0,311.0,2.6,20.0,427.0,421.06,327.91
2016,9,28,10,15,169.0,325.0,2.8,20.0,442.0,440.74,342.58
2016,9,28,10,30,165.0,339.0,3.0,20.0,457.0,459.75,356.75
2016,9,28,10,45,108.0,331.5,3.25,20.0,409.5,411.8,319.58
2016,9,28,11,0,51.0,324.0,3.5,20.0,362.0,363.67,281.77
2016,9,28,11,15,60.0,336.5,3.75,20.0,382.0,386.31,299.46
2016,9,28,11,30,69.0,349.0,4.0,20.0,402.0,409.31,317.18
2016,9,28,11,45,77.0,355.0,4.25,20.0,415.0,424.95,329.38
2016,9,28,12,0,85.0,361.0,4.5,20.0,428.0,440.63,341.83
2016,9,28,12,15,106.0,365.0,4.75,20.0,447.0,465.52,361.75
2016,9,28,12,30,127.0,369.0,5.0,20.0,466.0,498.35,387.58
2016,9,28,12,45,168.0,362.5,5.25,20.0,489.0,529.68,413.16
2016,9,28,13,0,209.0,356.0,5.5,20.0,512.0,560.28,438.23
2016,9,28,13,15,208.0,346.0,5.65,19.5,498.0,549.19,431.42
2016,9,28,13,30,207.0,336.0,5.8,19.0,484.0,537.22,424.05
2016,9,28,13,45,150.0,321.0,6.0,19.0,426.0,471.24,372.85
2016,9,28,14,0,93.0,306.0,6.2,19.0,368.0,397.42,314.93
2016,9,28,14,15,94.0,288.5,6.2,19.0,348.5,378.66,301.12
2016,9,28,14,30,95.0,271.0,6.2,19.0,329.0,359.49,286.81
