Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,14,45,97.0,252.5,6.25,19.0,308.5,339.56,271.89
2016,9,28,15,0,99.0,234.0,6.3,19.0,288.0,319.18,256.47
2016,9,28,15,15,66.0,205.0,6.25,18.5,240.0,261.92,210.77
2016,9,28,15,30,33.0,176.0,6.2,18.0,192.0,206.71,166.07
2016,9,28,15,45,28.5,157.5,6.2,18.0,170.0,183.59,147.49
2016,9,28,16,0,24.0,139.0,6.2,18.0,148.0,154.99,124.13
2016,9,28,16,15,231.5,114.0,6.15,17.5,179.5,255.8,209.9
2016,9,28,16,30,439.0,89.0,6.1,17.0,211.0,324.22,265.12
2016,9,28,16,45,387.5,74.5,6.05,17.0,165.5,264.14,212.23
2016,9,28,17,0,336.0,60.0,6.0,17.0,120.0,208.68,162.57
2016,9,28,17,15,234.5,44.0,5.9,16.5,79.0,140.16,102.87
2016,9,28,17,30,133.0,28.0,5.8,16.0,38.0,79.18,38.73
2016,9,28,17,45,66.5,14.0,5.75,16.0,19.0,28.41,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,83.0,14.5,4.4,14.0,21.0,14.25,0.0
2016,9,29,6,30,166.0,29.0,4.4,14.0,42.0,22.69,10.06
2016,9,29,6,45,274.5,43.5,4.45,14.5,84.5,33.25,22.96
2016,9,29,7,0,383.0,58.0,4.5,15.0,127.0,59.22,35.4
2016,9,29,7,15,191.5,71.5,4.45,15.0,106.0,80.38,54.51
2016,9,29,7,30,0.0,85.0,4.4,15.0,85.0,80.68,62.88
2016,9,29,7,45,0.0,104.0,4.35,15.5,104.0,98.85,78.06
2016,9,29,8,0,0.0,123.0,4.3,16.0,123.0,117.15,93.04
2016,9,29,8,15,20.5,152.0,4.3,16.0,161.5,151.37,120.7
2016,9,29,8,30,41.0,181.0,4.3,16.0,200.0,187.45,149.85
2016,9,29,8,45,61.0,206.0,4.35,16.5,237.5,222.84,178.04
2016,9,29,9,0,81.0,231.0,4.4,17.0,275.0,260.45,207.8
2016,9,29,9,15,132.5,253.0,4.45,17.0,330.5,314.86,251.35
2016,9,29,9,30,184.0,275.0,4.5,17.0,386.0,373.39,297.9
2016,9,29,9,45,229.5,285.5,4.6,17.5,432.5,421.4,335.41
2016,9,29,10,0,275.0,296.0,4.7,18.0,479.0,475.37,377.13
2016,9,29,10,15,455.0,248.0,4.8,18.0,565.0,567.99,451.84
2016,9,29,10,30,635.0,200.0,4.9,18.0,651.0,670.3,532.85
2016,9,29,10,45,756.0,152.5,5.05,18.5,704.0,735.54,583.45
2016,9,29,11,0,877.0,105.0,5.2,19.0,757.0,800.02,629.62
2016,9,29,11,15,880.5,105.5,5.3,19.0,769.0,825.59,648.0
2016,9,29,11,30,884.0,106.0,5.4,19.0,781.0,848.18,664.48
2016,9,29,11,45,885.0,106.0,5.55,19.0,784.5,865.04,677.19
2016,9,29,12,0,886.0,106.0,5.7,19.0,788.0,878.64,687.68
2016,9,29,12,15,885.0,106.0,5.8,19.0,783.5,887.16,694.4
2016,9,29,12,30,884.0,106.0,5.9,19.0,779.0,892.28,698.82
2016,9,29,12,45,881.5,105.0,6.0,19.0,767.0,891.59,699.18
2016,9,29,13,0,879.0,104.0,6.1,19.0,755.0,887.49,697.23
2016,9,29,13,15,873.0,103.0,6.2,19.0,735.0,876.95,690.71
2016,9,29,13,30,867.0,102.0,6.3,19.0,715.0,863.15,681.92
2016,9,29,13,45,856.5,101.0,6.45,19.0,687.0,842.37,668.26
2016,9,29,14,0,846.0,100.0,6.6,19.0,659.0,823.71,656.18
2016,9,29,14,15,833.5,98.0,6.65,18.5,624.5,794.51,637.05
2016,9,29,14,30,821.0,96.0,6.7,18.0,590.0,762.84,615.9
2016,9,29,14,45,803.0,94.0,6.8,18.0,550.0,724.73,588.59
2016,9,29,15,0,785.0,92.0,6.9,18.0,510.0,684.91,559.69
2016,9,29,15,15,761.5,88.5,6.95,17.5,465.0,638.16,525.86
2016,9,29,15,30,738.0,85.0,7.0,17.0,420.0,590.66,489.19
2016,9,29,15,45,705.0,81.0,7.1,17.0,371.5,538.67,446.95
2016,9,29,16,0,672.0,77.0,7.2,17.0,323.0,485.26,402.53
2016,9,29,16,15,625.0,71.0,7.2,16.5,273.0,423.31,350.48
2016,9,29,16,30,578.0,65.0,7.2,16.0,223.0,364.21,299.21
2016,9,29,16,45,502.5,57.5,7.2,16.0,173.5,294.46,237.41
2016,9,29,17,0,427.0,50.0,7.2,16.0,124.0,231.27,180.27
2016,9,29,17,15,312.5,37.5,7.05,15.5,81.5,157.44,114.82
2016,9,29,17,30,198.0,25.0,6.9,15.0,39.0,91.55,37.24
2016,9,29,17,45,99.0,12.5,6.75,15.0,19.5,33.72,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,108.5,13.5,5.2,14.0,21.5,13.27,0.0
2016,9,30,6,30,217.0,27.0,5.3,14.0,43.0,21.1,8.19
2016,9,30,6,45,331.5,38.5,5.4,14.0,86.5,29.61,19.79
2016,9,30,7,0,446.0,50.0,5.5,14.0,130.0,54.02,30.11
2016,9,30,7,15,515.5,58.0,5.5,14.0,179.0,95.37,54.21
2016,9,30,7,30,585.0,66.0,5.5,14.0,228.0,144.67,91.44
2016,9,30,7,45,632.5,71.5,5.55,14.5,278.5,194.75,134.17
2016,9,30,8,0,680.0,77.0,5.6,15.0,329.0,249.63,182.79
2016,9,30,8,15,712.0,81.5,5.6,15.0,377.0,303.13,231.55
2016,9,30,8,30,744.0,86.0,5.6,15.0,425.0,360.39,282.97
2016,9,30,8,45,768.5,88.5,5.65,15.5,470.0,413.15,329.46
2016,9,30,9,0,793.0,91.0,5.7,16.0,515.0,466.94,375.59
2016,9,30,9,15,810.0,93.5,5.75,16.0,555.0,517.52,418.78
2016,9,30,9,30,827.0,96.0,5.8,16.0,595.0,567.81,460.74
2016,9,30,9,45,845.0,95.5,5.9,16.0,630.0,615.09,499.68
2016,9,30,10,0,863.0,95.0,6.0,16.0,665.0,660.67,536.64
2016,9,30,10,15,871.5,96.5,6.05,16.0,692.0,701.1,568.28
2016,9,30,10,30,880.0,98.0,6.1,16.0,719.0,739.47,596.78
2016,9,30,10,45,886.0,98.5,6.15,16.5,739.0,772.67,620.07
2016,9,30,11,0,892.0,99.0,6.2,17.0,759.0,803.26,641.29
2016,9,30,11,15,895.5,99.5,6.25,17.0,771.0,829.07,660.14
2016,9,30,11,30,899.0,100.0,6.3,17.0,783.0,851.85,676.81
2016,9,30,11,45,900.5,100.5,6.35,17.0,786.5,869.8,690.01
2016,9,30,12,0,902.0,101.0,6.4,17.0,790.0,884.45,700.9
2016,9,30,12,15,901.0,100.5,6.45,17.0,786.0,892.48,707.07
2016,9,30,12,30,900.0,100.0,6.5,17.0,782.0,897.05,710.87
2016,9,30,12,45,895.5,100.0,6.55,17.0,769.0,895.62,710.41
2016,9,30,13,0,891.0,100.0,6.6,17.0,756.0,890.74,707.58
2016,9,30,13,15,885.0,99.0,6.6,17.0,735.5,880.06,700.39
2016,9,30,13,30,879.0,98.0,6.6,17.0,715.0,866.07,690.89
2016,9,30,13,45,871.5,95.5,6.65,17.0,687.5,845.94,677.13
2016,9,30,14,0,864.0,93.0,6.7,17.0,660.0,822.76,661.13
2016,9,30,14,15,851.5,91.0,6.7,17.0,625.0,793.21,640.14
2016,9,30,14,30,839.0,89.0,6.7,17.0,590.0,765.9,620.83
2016,9,30,14,45,823.5,86.5,6.75,17.0,550.0,728.62,593.92
2016,9,30,15,0,808.0,84.0,6.8,17.0,510.0,689.44,565.3
2016,9,30,15,15,785.0,81.0,6.8,16.5,464.5,642.88,531.45
2016,9,30,15,30,762.0,78.0,6.8,16.0,419.0,595.5,494.88
2016,9,30,15,45,731.0,73.5,6.8,16.0,370.5,541.02,450.41
2016,9,30,16,0,700.0,69.0,6.8,16.0,322.0,487.04,405.22
2016,9,30,16,15,654.0,64.0,6.75,16.0,271.5,427.79,354.31
2016,9,30,16,30,608.0,59.0,6.7,16.0,221.0,369.23,302.62
2016,9,30,16,45,536.5,51.5,6.7,16.0,171.5,300.11,241.14
2016,9,30,17,0,465.0,44.0,6.7,16.0,122.0,237.25,183.91
2016,9,30,17,15,347.5,33.0,6.55,15.5,79.5,162.71,117.16
2016,9,30,17,30,230.0,22.0,6.4,15.0,37.0,95.23,27.14
2016,9,30,17,45,115.0,11.0,6.3,15.0,18.5,35.29,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,13.0,3.3,14.0,21.5,12.78,0.0
2016,10,1,6,30,233.0,26.0,3.3,14.0,43.0,20.96,7.19
2016,10,1,6,45,352.0,37.0,3.35,14.5,87.0,28.37,18.64
2016,10,1,7,0,471.0,48.0,3.4,15.0,131.0,52.21,28.34
2016,10,1,7,15,542.5,55.5,3.5,15.0,181.0,94.62,52.37
2016,10,1,7,30,614.0,63.0,3.6,15.0,231.0,145.17,90.05
2016,10,1,7,45,662.0,68.0,3.7,15.5,282.0,196.43,133.4
2016,10,1,8,0,710.0,73.0,3.8,16.0,333.0,252.49,182.64
2016,10,1,8,15,742.0,77.0,3.75,16.0,382.5,308.46,232.97
2016,10,1,8,30,774.0,81.0,3.7,16.0,432.0,365.2,283.37
2016,10,1,8,45,799.0,83.5,3.7,16.5,477.5,419.6,330.45
2016,10,1,9,0,824.0,86.0,3.7,17.0,523.0,475.01,376.96
2016,10,1,9,15,840.5,88.0,3.7,17.0,563.5,526.2,419.64
2016,10,1,9,30,857.0,90.0,3.7,17.0,604.0,576.95,460.85
2016,10,1,9,45,875.5,89.5,3.7,17.5,639.5,625.23,498.31
2016,10,1,10,0,894.0,89.0,3.7,18.0,675.0,672.69,534.15
2016,10,1,10,15,902.5,90.0,3.75,18.0,702.5,713.63,564.71
2016,10,1,10,30,911.0,91.0,3.8,18.0,730.0,752.42,592.29
2016,10,1,10,45,916.5,92.0,3.85,18.0,750.5,786.59,616.37
2016,10,1,11,0,922.0,93.0,3.9,18.0,771.0,818.02,638.44
2016,10,1,11,15,925.5,93.5,4.0,18.0,783.0,844.43,657.14
2016,10,1,11,30,929.0,94.0,4.1,18.0,795.0,867.71,673.68
2016,10,1,11,45,930.0,94.0,4.2,18.5,798.5,885.1,684.85
2016,10,1,12,0,931.0,94.0,4.3,19.0,802.0,899.05,693.7
2016,10,1,12,15,930.0,94.0,4.45,19.0,797.5,907.78,700.82
2016,10,1,12,30,929.0,94.0,4.6,19.0,793.0,912.94,705.78
2016,10,1,12,45,926.0,93.5,4.85,19.0,780.5,912.23,707.45
2016,10,1,13,0,923.0,93.0,5.1,19.0,768.0,907.95,706.63
2016,10,1,13,15,917.5,92.0,5.25,19.0,747.5,897.41,700.76
2016,10,1,13,30,912.0,91.0,5.4,19.0,727.0,883.44,692.49
2016,10,1,13,45,903.0,90.0,5.55,19.0,698.5,863.2,679.69
2016,10,1,14,0,894.0,89.0,5.7,19.0,670.0,839.86,664.61
2016,10,1,14,15,882.0,87.5,5.75,18.5,635.0,810.61,645.87
2016,10,1,14,30,870.0,86.0,5.8,18.0,600.0,778.76,625.03
2016,10,1,14,45,853.5,83.5,5.9,18.0,559.0,744.56,601.19
2016,10,1,15,0,837.0,81.0,6.0,18.0,518.0,703.74,572.02
2016,10,1,15,15,814.0,78.0,6.05,18.0,472.0,656.24,537.11
2016,10,1,15,30,791.0,75.0,6.1,18.0,426.0,607.84,499.53
2016,10,1,15,45,758.5,71.5,6.15,18.0,376.0,552.53,455.05
2016,10,1,16,0,726.0,68.0,6.2,18.0,326.0,497.76,409.77
2016,10,1,16,15,678.5,63.0,6.2,17.5,274.5,436.73,358.64
2016,10,1,16,30,631.0,58.0,6.2,17.0,223.0,376.47,306.47
2016,10,1,16,45,555.0,51.0,6.2,17.0,172.5,305.18,243.4
2016,10,1,17,0,479.0,44.0,6.2,17.0,122.0,240.54,184.83
2016,10,1,17,15,349.5,33.0,6.1,16.5,78.5,161.96,114.66
2016,10,1,17,30,220.0,22.0,6.0,16.0,35.0,90.56,9.74
2016,10,1,17,45,110.0,11.0,5.95,16.0,17.5,33.83,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,12.0,3.5,14.0,20.5,11.8,0.0
2016,10,2,6,30,233.0,24.0,3.5,14.0,41.0,19.12,5.01
2016,10,2,6,45,354.0,35.0,3.5,14.5,84.0,26.65,17.08
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,49.72,26.58
2016,10,2,7,15,335.0,74.5,3.45,15.0,141.5,92.3,58.84
2016,10,2,7,30,195.0,103.0,3.4,15.0,156.0,120.41,87.59
2016,10,2,7,45,213.0,122.0,3.35,15.5,190.5,154.48,115.99
2016,10,2,8,0,231.0,141.0,3.3,16.0,225.0,190.55,146.43
2016,10,2,8,15,231.5,162.5,3.3,16.0,257.0,225.32,176.46
2016,10,2,8,30,232.0,184.0,3.3,16.0,289.0,260.06,205.97
2016,10,2,8,45,524.0,133.0,3.3,16.5,400.5,348.72,276.04
2016,10,2,9,0,816.0,82.0,3.3,17.0,512.0,465.61,369.34
2016,10,2,9,15,831.0,84.0,3.35,17.0,551.0,515.51,410.79
2016,10,2,9,30,846.0,86.0,3.4,17.0,590.0,564.8,450.98
2016,10,2,9,45,861.0,86.0,3.5,17.0,624.0,610.93,488.01
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,655.91,523.42
2016,10,2,10,15,883.5,87.0,3.7,17.0,684.5,695.39,553.38
2016,10,2,10,30,891.0,88.0,3.8,17.0,711.0,732.69,580.3
2016,10,2,10,45,896.5,89.0,3.9,17.5,730.0,766.13,603.15
2016,10,2,11,0,902.0,90.0,4.0,18.0,749.0,796.9,623.95
2016,10,2,11,15,905.5,90.5,4.1,18.0,761.0,822.72,642.34
2016,10,2,11,30,909.0,91.0,4.2,18.0,773.0,845.48,658.6
2016,10,2,11,45,910.0,91.5,4.3,18.0,776.5,862.96,671.2
2016,10,2,12,0,911.0,92.0,4.4,18.0,780.0,877.09,681.75
2016,10,2,12,15,911.0,91.5,4.5,18.0,776.5,885.86,688.73
2016,10,2,12,30,911.0,91.0,4.6,18.0,773.0,891.15,693.39
2016,10,2,12,45,726.0,167.5,4.75,18.0,705.0,823.66,646.19
2016,10,2,13,0,541.0,244.0,4.9,18.0,637.0,741.94,584.71
2016,10,2,13,15,715.0,168.0,5.05,18.0,672.5,811.56,641.05
2016,10,2,13,30,889.0,92.0,5.2,18.0,708.0,861.84,679.03
2016,10,2,13,45,444.5,67.0,5.4,18.0,375.0,454.52,370.69
2016,10,2,14,0,0.0,42.0,5.6,18.0,42.0,40.61,27.86
2016,10,2,14,15,424.0,64.5,5.7,17.5,313.5,419.52,347.37
2016,10,2,14,30,848.0,87.0,5.8,17.0,585.0,764.32,618.52
2016,10,2,14,45,829.0,85.5,5.95,17.0,544.0,725.35,589.28
2016,10,2,15,0,810.0,84.0,6.1,17.0,503.0,684.67,560.07
2016,10,2,15,15,786.5,81.0,6.1,17.0,458.0,637.81,525.07
2016,10,2,15,30,763.0,78.0,6.1,17.0,413.0,590.15,487.23
2016,10,2,15,45,725.5,75.0,6.15,17.0,363.5,533.58,441.36
2016,10,2,16,0,688.0,72.0,6.2,17.0,314.0,480.45,396.98
2016,10,2,16,15,638.5,66.5,6.2,16.5,263.0,417.61,344.11
2016,10,2,16,30,589.0,61.0,6.2,16.0,212.0,357.86,292.11
2016,10,2,16,45,502.0,54.0,6.2,16.0,162.5,284.29,227.11
2016,10,2,17,0,415.0,47.0,6.2,16.0,113.0,218.39,167.8
2016,10,2,17,15,285.5,34.5,6.15,15.5,71.5,142.03,99.36
2016,10,2,17,30,156.0,22.0,6.1,15.0,30.0,72.56,0.0
2016,10,2,17,45,78.0,11.0,6.05,15.0,15.0,26.86,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,15,92.0,12.0,2.0,14.0,18.5,11.8,0.0
2016,10,3,6,30,184.0,24.0,2.0,14.0,37.0,18.79,3.55
2016,10,3,6,45,302.5,36.0,2.05,14.5,78.0,27.81,17.99
2016,10,3,7,0,421.0,48.0,2.1,15.0,119.0,49.37,27.74
2016,10,3,7,15,349.0,71.5,2.1,15.0,144.0,90.31,56.67
2016,10,3,7,30,277.0,95.0,2.1,15.0,169.0,124.92,87.64
2016,10,3,7,45,303.5,111.0,2.1,15.5,207.5,162.51,118.83
2016,10,3,8,0,330.0,127.0,2.1,16.0,246.0,202.91,153.05
2016,10,3,8,15,199.5,155.0,2.1,16.0,230.0,208.57,163.03
2016,10,3,8,30,69.0,183.0,2.1,16.0,214.0,199.3,158.48
2016,10,3,8,45,34.5,142.0,2.15,16.5,157.5,151.15,119.56
2016,10,3,9,0,0.0,101.0,2.2,17.0,101.0,97.64,75.54
2016,10,3,9,15,42.5,181.0,2.2,17.0,206.0,197.38,156.69
2016,10,3,9,30,85.0,261.0,2.2,17.0,311.0,301.54,238.94
2016,10,3,9,45,63.5,264.5,2.2,17.0,303.5,296.93,234.4
2016,10,3,10,0,42.0,268.0,2.2,17.0,296.0,290.28,228.53
2016,10,3,10,15,37.0,272.5,2.25,17.0,298.0,294.02,231.12
2016,10,3,10,30,32.0,277.0,2.3,17.0,300.0,297.27,233.28
2016,10,3,10,45,34.5,287.5,2.4,17.5,312.5,311.77,243.96
2016,10,3,11,0,37.0,298.0,2.5,18.0,325.0,326.41,254.67
2016,10,3,11,15,39.5,306.0,2.55,18.0,335.5,338.6,263.92
2016,10,3,11,30,42.0,314.0,2.6,18.0,346.0,350.86,273.26
2016,10,3,11,45,38.5,310.5,2.7,18.0,340.0,346.14,269.59
2016,10,3,12,0,35.0,307.0,2.8,18.0,334.0,341.13,265.78
2016,10,3,12,15,39.0,310.5,2.8,18.0,340.0,349.7,272.55
2016,10,3,12,30,43.0,314.0,2.8,18.0,346.0,358.27,279.3
2016,10,3,12,45,76.0,327.0,2.85,18.0,382.0,402.1,314.01
2016,10,3,13,0,109.0,340.0,2.9,18.0,418.0,446.0,348.35
2016,10,3,13,15,63.0,292.0,2.95,18.0,337.0,355.15,278.3
2016,10,3,13,30,17.0,244.0,3.0,18.0,256.0,257.17,201.51
2016,10,3,13,45,17.0,236.5,3.05,18.0,248.0,249.8,196.34
2016,10,3,14,0,17.0,229.0,3.1,18.0,240.0,242.4,190.9
2016,10,3,14,15,10.5,205.0,3.1,18.0,212.0,212.49,167.39
2016,10,3,14,30,4.0,181.0,3.1,18.0,184.0,182.83,143.91
2016,10,3,14,45,2.0,148.0,3.15,18.0,149.5,147.51,115.79
2016,10,3,15,0,0.0,115.0,3.2,18.0,115.0,112.5,87.56
2016,10,3,15,15,0.0,115.5,3.25,17.5,115.5,113.4,88.78
2016,10,3,15,30,0.0,116.0,3.3,17.0,116.0,114.52,90.13
2016,10,3,15,45,0.0,102.0,3.35,17.0,102.0,100.56,78.79
2016,10,3,16,0,0.0,88.0,3.4,17.0,88.0,86.6,67.32
2016,10,3,16,15,262.5,76.0,3.4,17.0,142.0,230.77,188.86
2016,10,3,16,30,525.0,64.0,3.4,17.0,196.0,329.32,265.79
2016,10,3,16,45,437.5,56.0,3.45,17.0,148.5,257.85,203.41
2016,10,3,17,0,350.0,48.0,3.5,17.0,101.0,194.15,147.26
2016,10,3,17,15,175.0,36.5,3.45,16.5,63.0,109.77,74.75
2016,10,3,17,30,0.0,25.0,3.4,16.0,25.0,27.5,0.0
2016,10,3,17,45,0.0,12.5,3.4,16.0,12.5,12.29,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.0,4.7,15.0,6.0,5.9,0.0
2016,10,4,6,30,0.0,12.0,4.7,15.0,12.0,11.57,0.0
2016,10,4,6,45,0.0,26.5,4.7,15.5,26.5,25.59,15.9
2016,10,4,7,0,0.0,41.0,4.7,16.0,41.0,39.33,27.1
2016,10,4,7,15,0.0,59.0,4.7,16.0,59.0,56.2,41.72
2016,10,4,7,30,0.0,77.0,4.7,16.0,77.0,73.28,56.37
2016,10,4,7,45,0.0,94.5,4.75,16.0,94.5,90.04,70.55
2016,10,4,8,0,0.0,112.0,4.8,16.0,112.0,106.91,84.6
2016,10,4,8,15,25.0,144.5,4.75,16.0,156.0,144.94,115.45
2016,10,4,8,30,50.0,177.0,4.7,16.0,200.0,186.73,149.37
2016,10,4,8,45,63.0,199.0,4.7,16.5,230.5,216.71,173.33
2016,10,4,9,0,76.0,221.0,4.7,17.0,261.0,248.11,198.23
2016,10,4,9,15,229.5,225.5,4.6,17.0,358.5,338.6,271.36
2016,10,4,9,30,383.0,230.0,4.5,17.0,456.0,441.05,353.34
2016,10,4,9,45,608.5,167.5,4.45,17.0,549.5,537.42,431.44
2016,10,4,10,0,834.0,105.0,4.4,17.0,643.0,645.08,517.3
2016,10,4,10,15,844.5,106.5,4.35,17.0,670.5,685.92,548.33
2016,10,4,10,30,855.0,108.0,4.3,17.0,698.0,724.93,576.74
2016,10,4,10,45,863.0,109.0,4.25,17.5,718.5,757.16,598.27
2016,10,4,11,0,871.0,110.0,4.2,18.0,739.0,788.9,619.35
2016,10,4,11,15,875.5,110.5,4.4,18.0,751.0,814.74,638.43
2016,10,4,11,30,880.0,111.0,4.6,18.0,763.0,837.67,655.77
2016,10,4,11,45,886.0,109.0,4.8,18.0,768.0,856.16,670.04
2016,10,4,12,0,892.0,107.0,5.0,18.0,773.0,871.5,682.19
2016,10,4,12,15,891.5,106.5,5.25,18.0,769.0,879.63,689.58
2016,10,4,12,30,891.0,106.0,5.5,18.0,765.0,884.34,694.64
2016,10,4,12,45,895.0,102.0,5.75,18.0,754.0,885.69,697.36
2016,10,4,13,0,899.0,98.0,6.0,18.0,743.0,883.52,697.62
2016,10,4,13,15,893.5,97.0,6.15,18.0,722.5,873.02,691.36
2016,10,4,13,30,888.0,96.0,6.3,18.0,702.0,859.19,682.75
2016,10,4,13,45,881.0,94.0,6.5,18.0,674.5,839.76,670.23
2016,10,4,14,0,874.0,92.0,6.7,18.0,647.0,817.25,655.38
2016,10,4,14,15,861.5,90.0,6.75,18.0,612.0,787.46,634.42
2016,10,4,14,30,849.0,88.0,6.8,18.0,577.0,759.85,615.07
2016,10,4,14,45,833.5,85.0,6.9,18.0,536.5,721.77,587.68
2016,10,4,15,0,818.0,82.0,7.0,18.0,496.0,681.78,558.53
2016,10,4,15,15,794.0,79.0,7.0,17.5,450.5,634.41,523.64
2016,10,4,15,30,770.0,76.0,7.0,17.0,405.0,586.29,485.96
2016,10,4,15,45,738.0,71.5,7.05,17.0,356.0,531.27,440.87
2016,10,4,16,0,706.0,67.0,7.1,17.0,307.0,476.84,395.01
2016,10,4,16,15,656.0,61.5,7.0,17.0,256.5,415.55,342.0
2016,10,4,16,30,606.0,56.0,6.9,17.0,206.0,355.2,288.41
2016,10,4,16,45,526.5,48.5,6.85,17.0,156.5,284.1,225.05
2016,10,4,17,0,447.0,41.0,6.8,17.0,107.0,220.09,166.76
2016,10,4,17,15,307.5,29.5,6.65,16.5,66.0,141.46,93.9
2016,10,4,17,30,168.0,18.0,6.5,16.0,25.0,68.27,0.0
2016,10,4,17,45,84.0,9.0,6.35,16.0,12.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,92.5,11.5,5.2,14.0,17.0,11.3,0.0
2016,10,5,6,30,185.0,23.0,5.2,14.0,34.0,18.09,0.0
2016,10,5,6,45,317.5,35.0,5.25,14.5,77.0,27.27,17.27
2016,10,5,7,0,450.0,47.0,5.3,15.0,120.0,47.79,26.69
2016,10,5,7,15,526.5,54.5,5.25,15.0,169.5,88.76,48.7
2016,10,5,7,30,603.0,62.0,5.2,15.0,219.0,138.47,84.89
2016,10,5,7,45,656.5,66.5,5.2,15.5,270.5,189.22,127.38
2016,10,5,8,0,710.0,71.0,5.2,16.0,322.0,245.38,176.63
2016,10,5,8,15,743.0,75.0,5.05,16.0,371.0,301.18,227.13
2016,10,5,8,30,776.0,79.0,4.9,16.0,420.0,357.89,277.96
2016,10,5,8,45,802.5,81.5,4.8,16.5,466.0,412.59,325.77
2016,10,5,9,0,829.0,84.0,4.7,17.0,512.0,468.43,373.1
2016,10,5,9,15,846.0,86.0,4.55,17.0,552.5,519.71,416.13
2016,10,5,9,30,863.0,88.0,4.4,17.0,593.0,570.58,457.55
2016,10,5,9,45,880.0,88.0,4.3,17.5,628.0,618.21,494.6
2016,10,5,10,0,897.0,88.0,4.2,18.0,663.0,664.94,529.92
2016,10,5,10,15,905.5,89.5,4.15,18.0,690.5,706.13,561.15
2016,10,5,10,30,914.0,91.0,4.1,18.0,718.0,745.16,588.77
2016,10,5,10,45,922.0,91.0,4.05,18.5,738.5,779.87,611.86
2016,10,5,11,0,930.0,91.0,4.0,19.0,759.0,811.96,632.84
2016,10,5,11,15,933.5,91.5,4.1,19.0,771.0,838.21,651.41
2016,10,5,11,30,937.0,92.0,4.2,19.0,783.0,861.29,667.81
2016,10,5,11,45,940.0,91.0,4.35,19.0,787.0,879.06,680.76
2016,10,5,12,0,943.0,90.0,4.5,19.0,791.0,893.42,691.87
2016,10,5,12,15,942.0,90.0,4.7,19.0,786.0,901.94,699.37
2016,10,5,12,30,941.0,90.0,4.9,19.0,781.0,906.86,704.46
2016,10,5,12,45,936.0,90.0,5.15,19.0,767.5,904.73,704.97
2016,10,5,13,0,931.0,90.0,5.4,19.0,754.0,899.0,702.98
2016,10,5,13,15,925.0,89.5,5.6,19.0,733.0,888.34,697.17
2016,10,5,13,30,919.0,89.0,5.8,19.0,712.0,874.24,688.91
2016,10,5,13,45,909.5,88.0,6.0,19.0,683.0,853.37,675.68
2016,10,5,14,0,900.0,87.0,6.2,19.0,654.0,829.41,660.1
2016,10,5,14,15,887.5,85.0,6.35,19.0,618.5,799.04,639.42
2016,10,5,14,30,875.0,83.0,6.5,19.0,583.0,766.08,616.63
2016,10,5,14,45,856.0,81.5,6.7,19.0,541.5,731.06,592.17
2016,10,5,15,0,837.0,80.0,6.9,19.0,500.0,689.65,562.43
2016,10,5,15,15,812.5,77.0,6.95,18.5,453.5,641.37,527.13
2016,10,5,15,30,788.0,74.0,7.0,18.0,407.0,592.31,488.95
2016,10,5,15,45,748.5,71.0,7.1,18.0,356.0,533.96,441.3
2016,10,5,16,0,709.0,68.0,7.2,18.0,305.0,476.74,393.26
2016,10,5,16,15,656.5,62.5,7.15,17.5,253.5,414.41,340.15
2016,10,5,16,30,604.0,57.0,7.1,17.0,202.0,353.07,286.27
2016,10,5,16,45,514.0,49.5,7.1,17.0,152.0,278.1,219.75
2016,10,5,17,0,424.0,42.0,7.1,17.0,102.0,211.21,159.24
2016,10,5,17,15,279.0,29.5,7.0,16.5,62.0,131.68,84.34
2016,10,5,17,30,134.0,17.0,6.9,16.0,22.0,49.66,0.0
2016,10,5,17,45,67.0,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,92.0,10.5,1.65,14.0,16.0,10.32,0.0
2016,10,6,6,30,184.0,21.0,1.7,14.0,32.0,16.85,0.0
2016,10,6,6,45,314.0,33.0,1.8,14.5,73.5,25.52,15.71
2016,10,6,7,0,444.0,45.0,1.9,15.0,115.0,45.02,24.96
2016,10,6,7,15,520.0,52.5,1.95,15.0,164.0,85.47,46.33
2016,10,6,7,30,596.0,60.0,2.0,15.0,213.0,134.56,81.67
2016,10,6,7,45,647.5,65.0,2.15,15.5,263.5,184.85,123.39
2016,10,6,8,0,699.0,70.0,2.3,16.0,314.0,240.33,171.54
2016,10,6,8,15,732.0,74.0,2.35,16.5,362.5,295.37,220.35
2016,10,6,8,30,765.0,78.0,2.4,17.0,411.0,351.37,269.31
2016,10,6,8,45,791.0,80.0,2.45,17.5,456.5,404.7,315.18
2016,10,6,9,0,817.0,82.0,2.5,18.0,502.0,459.1,360.6
2016,10,6,9,15,834.0,84.5,2.5,18.0,541.5,510.21,402.77
2016,10,6,9,30,851.0,87.0,2.5,18.0,581.0,560.92,443.48
2016,10,6,9,45,873.0,84.5,2.55,18.5,617.0,608.36,480.13
2016,10,6,10,0,895.0,82.0,2.6,19.0,653.0,655.28,515.44
2016,10,6,10,15,903.5,83.5,2.6,19.0,679.5,696.27,545.87
2016,10,6,10,30,912.0,85.0,2.6,19.0,706.0,735.09,572.82
2016,10,6,10,45,917.0,86.0,2.6,19.5,725.5,768.43,594.54
2016,10,6,11,0,922.0,87.0,2.6,20.0,745.0,799.01,614.14
2016,10,6,11,15,925.0,87.5,2.6,20.0,756.0,824.56,631.32
2016,10,6,11,30,928.0,88.0,2.6,20.0,767.0,846.95,646.34
2016,10,6,11,45,928.5,88.0,2.65,20.5,770.5,863.47,656.51
2016,10,6,12,0,929.0,88.0,2.7,21.0,774.0,876.55,664.42
2016,10,6,12,15,927.5,87.5,2.8,21.0,769.0,883.89,670.19
2016,10,6,12,30,926.0,87.0,2.9,21.0,764.0,887.68,673.7
2016,10,6,12,45,922.0,87.0,3.05,21.0,750.5,886.31,674.16
2016,10,6,13,0,918.0,87.0,3.2,21.0,737.0,881.39,672.31
2016,10,6,13,15,912.0,86.0,3.35,21.0,716.0,870.19,666.18
2016,10,6,13,30,906.0,85.0,3.5,21.0,695.0,855.61,657.76
2016,10,6,13,45,897.5,83.5,3.65,21.0,667.0,835.12,645.2
2016,10,6,14,0,889.0,82.0,3.8,21.0,639.0,811.56,630.42
2016,10,6,14,15,876.5,80.5,3.95,20.5,604.0,781.96,612.36
2016,10,6,14,30,864.0,79.0,4.1,20.0,569.0,749.82,592.19
2016,10,6,14,45,847.0,77.0,4.25,20.0,528.0,711.51,566.0
2016,10,6,15,0,830.0,75.0,4.4,20.0,487.0,675.71,541.47
2016,10,6,15,15,767.0,76.0,4.55,20.0,429.0,606.81,490.59
2016,10,6,15,30,704.0,77.0,4.7,20.0,371.0,539.96,438.74
2016,10,6,15,45,659.0,76.5,4.85,20.0,324.5,487.14,396.5
2016,10,6,16,0,614.0,76.0,5.0,20.0,278.0,434.04,352.77
2016,10,6,16,15,569.0,68.0,5.2,19.5,231.0,374.65,303.46
2016,10,6,16,30,524.0,60.0,5.4,19.0,184.0,318.1,254.69
2016,10,6,16,45,452.0,50.0,5.65,18.5,138.0,251.83,196.8
2016,10,6,17,0,380.0,40.0,5.9,18.0,92.0,192.09,143.1
2016,10,6,17,15,190.0,29.0,5.95,17.5,55.0,102.79,61.96
2016,10,6,17,30,0.0,18.0,6.0,17.0,18.0,17.69,0.0
2016,10,6,17,45,0.0,9.0,6.1,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,44.0,9.5,2.25,14.5,12.0,9.34,0.0
2016,10,7,6,30,88.0,19.0,2.3,15.0,24.0,14.84,0.0
2016,10,7,6,45,163.5,36.0,2.35,15.5,57.0,27.78,17.33
2016,10,7,7,0,239.0,53.0,2.4,16.0,90.0,46.63,29.57
2016,10,7,7,15,276.0,70.0,2.35,16.0,128.5,80.8,51.67
2016,10,7,7,30,313.0,87.0,2.3,16.0,167.0,119.27,80.97
2016,10,7,7,45,341.5,101.5,2.25,16.5,206.0,157.98,112.91
2016,10,7,8,0,370.0,116.0,2.2,17.0,245.0,199.67,148.28
2016,10,7,8,15,573.5,94.5,2.05,17.0,326.5,264.11,198.33
2016,10,7,8,30,777.0,73.0,1.9,17.0,408.0,349.17,266.65
2016,10,7,8,45,799.0,76.0,1.75,17.5,452.5,402.31,311.71
2016,10,7,9,0,821.0,79.0,1.6,18.0,497.0,456.13,355.75
2016,10,7,9,15,837.5,81.0,1.55,18.5,536.5,506.54,395.92
2016,10,7,9,30,854.0,83.0,1.5,19.0,576.0,556.38,434.21
2016,10,7,9,45,860.5,87.0,1.5,19.5,608.0,601.32,467.83
2016,10,7,10,0,867.0,91.0,1.5,20.0,640.0,644.47,499.1
2016,10,7,10,15,876.0,92.0,1.5,20.5,666.5,684.22,527.17
2016,10,7,10,30,885.0,93.0,1.5,21.0,693.0,721.91,551.76
2016,10,7,10,45,888.5,95.0,1.55,21.5,711.5,754.34,572.63
2016,10,7,11,0,892.0,97.0,1.6,22.0,730.0,784.02,591.52
2016,10,7,11,15,895.0,97.5,1.6,22.5,741.0,808.84,606.53
2016,10,7,11,30,898.0,98.0,1.6,23.0,752.0,830.6,619.46
2016,10,7,11,45,897.0,99.0,1.6,23.5,754.5,846.46,628.47
2016,10,7,12,0,896.0,100.0,1.6,24.0,757.0,858.96,635.35
2016,10,7,12,15,894.5,100.0,1.65,24.0,752.0,866.57,640.92
2016,10,7,12,30,893.0,100.0,1.7,24.0,747.0,870.74,644.4
2016,10,7,12,45,881.0,102.5,1.75,24.5,732.0,865.28,640.41
2016,10,7,13,0,869.0,105.0,1.8,25.0,717.0,856.47,634.41
2016,10,7,13,15,862.5,104.0,1.9,24.5,696.0,845.24,629.87
2016,10,7,13,30,856.0,103.0,2.0,24.0,675.0,835.79,626.56
2016,10,7,13,45,841.5,103.0,2.15,24.0,646.0,812.88,613.26
2016,10,7,14,0,827.0,103.0,2.3,24.0,617.0,787.24,598.0
2016,10,7,14,15,742.0,118.5,2.4,23.5,560.0,724.23,556.97
2016,10,7,14,30,657.0,134.0,2.5,23.0,503.0,659.89,513.62
2016,10,7,14,45,663.0,120.5,2.65,23.0,469.5,631.19,494.76
2016,10,7,15,0,669.0,107.0,2.8,23.0,436.0,599.71,473.02
2016,10,7,15,15,681.5,97.0,2.9,22.5,405.0,573.81,455.42
2016,10,7,15,30,694.0,87.0,3.0,22.0,374.0,544.83,434.65
2016,10,7,15,45,650.5,83.0,3.1,21.5,325.0,487.16,390.44
2016,10,7,16,0,607.0,79.0,3.2,21.0,276.0,431.25,346.16
2016,10,7,16,15,549.5,71.5,3.3,20.5,227.0,366.7,293.5
2016,10,7,16,30,492.0,64.0,3.4,20.0,178.0,306.12,242.29
2016,10,7,16,45,400.5,54.0,3.55,19.5,131.0,233.85,180.69
2016,10,7,17,0,309.0,44.0,3.7,19.0,84.0,170.22,125.19
2016,10,7,17,15,154.5,29.0,3.75,18.5,49.0,90.9,50.52
2016,10,7,17,30,0.0,14.0,3.8,18.0,14.0,13.76,0.0
2016,10,7,17,45,0.0,7.0,3.85,18.0,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,9.5,1.3,17.0,13.0,9.34,0.0
2016,10,8,6,30,133.0,19.0,1.3,17.0,26.0,14.91,0.0
2016,10,8,6,45,261.0,32.5,1.35,17.5,66.0,25.45,15.08
2016,10,8,7,0,389.0,46.0,1.4,18.0,106.0,43.52,25.03
2016,10,8,7,15,469.0,55.0,1.4,18.0,154.0,82.11,45.22
2016,10,8,7,30,549.0,64.0,1.4,18.0,202.0,129.85,78.74
2016,10,8,7,45,601.5,70.0,1.45,18.5,251.5,178.33,117.98
2016,10,8,8,0,654.0,76.0,1.5,19.0,301.0,232.19,163.62
2016,10,8,8,15,690.0,81.0,1.45,19.5,349.0,285.13,209.4
2016,10,8,8,30,726.0,86.0,1.4,20.0,397.0,340.95,256.78
2016,10,8,8,45,751.5,89.5,1.4,20.5,441.5,394.61,301.57
2016,10,8,9,0,777.0,93.0,1.4,21.0,486.0,448.16,344.92
2016,10,8,9,15,795.5,95.5,1.3,21.5,525.5,498.01,383.69
2016,10,8,9,30,814.0,98.0,1.2,22.0,565.0,547.7,420.81
2016,10,8,9,45,860.5,87.0,1.1,22.5,606.0,599.17,458.19
2016,10,8,10,0,907.0,76.0,1.0,23.0,647.0,652.07,495.23
2016,10,8,10,15,915.0,77.5,0.8,23.0,674.0,692.93,521.62
2016,10,8,10,30,923.0,79.0,0.6,23.0,701.0,731.55,543.9
2016,10,8,10,45,927.5,80.0,0.4,23.5,720.0,764.65,560.54
2016,10,8,11,0,932.0,81.0,0.2,24.0,739.0,794.92,574.87
2016,10,8,11,15,935.0,81.5,0.35,24.0,750.0,820.49,592.95
2016,10,8,11,30,938.0,82.0,0.5,24.0,761.0,842.87,609.35
2016,10,8,11,45,938.0,82.5,0.7,24.0,764.0,859.5,623.15
2016,10,8,12,0,938.0,83.0,0.9,24.0,767.0,872.64,634.76
2016,10,8,12,15,936.5,82.5,1.05,23.5,761.5,879.91,643.02
2016,10,8,12,30,935.0,82.0,1.2,23.0,756.0,883.57,649.06
2016,10,8,12,45,930.0,82.5,1.4,23.0,742.5,881.79,651.0
2016,10,8,13,0,925.0,83.0,1.6,23.0,729.0,876.44,650.51
2016,10,8,13,15,919.0,82.0,1.7,23.0,708.0,865.09,644.83
2016,10,8,13,30,913.0,81.0,1.8,23.0,687.0,850.34,636.93
2016,10,8,13,45,903.5,80.0,1.9,23.0,658.0,829.44,624.87
2016,10,8,14,0,894.0,79.0,2.0,23.0,629.0,805.5,610.67
2016,10,8,14,15,881.0,77.5,2.05,22.5,594.0,775.4,592.82
2016,10,8,14,30,868.0,76.0,2.1,22.0,559.0,742.78,572.98
2016,10,8,14,45,850.0,74.0,2.15,22.0,518.0,703.69,547.11
2016,10,8,15,0,832.0,72.0,2.2,22.0,477.0,667.12,522.71
2016,10,8,15,15,808.0,69.0,2.2,21.5,431.0,619.56,489.82
2016,10,8,15,30,784.0,66.0,2.2,21.0,385.0,571.25,454.33
2016,10,8,15,45,748.5,62.5,2.25,21.0,336.0,515.29,411.1
2016,10,8,16,0,713.0,59.0,2.3,21.0,287.0,460.23,367.05
2016,10,8,16,15,661.0,54.0,2.3,20.5,237.0,396.66,315.25
