Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,16,30,609.0,49.0,2.3,20.0,187.0,336.3,264.05
2016,10,8,16,45,523.5,41.5,2.35,19.5,138.5,266.65,204.14
2016,10,8,17,0,438.0,34.0,2.4,19.0,90.0,202.38,146.86
2016,10,8,17,15,287.0,22.5,2.4,18.5,52.5,120.24,60.21
2016,10,8,17,30,136.0,11.0,2.4,18.0,15.0,42.73,0.0
2016,10,8,17,45,68.0,5.5,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,98.0,9.0,1.1,16.0,13.5,8.85,0.0
2016,10,9,6,30,196.0,18.0,1.1,16.0,27.0,14.36,0.0
2016,10,9,6,45,326.0,29.0,1.15,16.5,68.0,22.25,12.36
2016,10,9,7,0,456.0,40.0,1.2,17.0,109.0,38.26,20.5
2016,10,9,7,15,532.0,48.0,1.2,17.0,157.5,79.42,41.03
2016,10,9,7,30,608.0,56.0,1.2,17.0,206.0,129.13,75.87
2016,10,9,7,45,655.5,61.5,1.2,17.5,256.0,179.39,116.91
2016,10,9,8,0,703.0,67.0,1.2,18.0,306.0,235.81,165.12
2016,10,9,8,15,736.0,71.0,1.15,18.5,353.5,289.17,211.64
2016,10,9,8,30,769.0,75.0,1.1,19.0,401.0,345.0,259.35
2016,10,9,8,45,791.0,78.0,1.1,19.5,445.0,397.54,303.55
2016,10,9,9,0,813.0,81.0,1.1,20.0,489.0,450.77,346.81
2016,10,9,9,15,829.5,83.5,1.1,20.0,528.5,501.12,387.2
2016,10,9,9,30,846.0,86.0,1.1,20.0,568.0,551.04,426.04
2016,10,9,9,45,861.0,86.5,1.1,20.5,601.5,596.77,459.93
2016,10,9,10,0,876.0,87.0,1.1,21.0,635.0,641.53,492.08
2016,10,9,10,15,884.5,88.5,1.1,21.0,661.5,681.57,520.93
2016,10,9,10,30,893.0,90.0,1.1,21.0,688.0,719.5,546.51
2016,10,9,10,45,897.0,91.5,1.15,21.0,706.5,751.84,568.23
2016,10,9,11,0,901.0,93.0,1.2,21.0,725.0,781.42,588.08
2016,10,9,11,15,904.0,93.5,1.2,21.0,735.5,806.26,604.12
2016,10,9,11,30,907.0,94.0,1.2,21.0,746.0,828.02,618.14
2016,10,9,11,45,907.0,94.5,1.25,21.0,749.0,844.15,629.14
2016,10,9,12,0,907.0,95.0,1.3,21.0,752.0,856.91,638.08
2016,10,9,12,15,905.5,94.5,1.35,21.0,746.5,863.92,643.36
2016,10,9,12,30,904.0,94.0,1.4,21.0,741.0,867.46,646.53
2016,10,9,12,45,899.5,93.5,1.45,21.0,727.5,864.98,645.86
2016,10,9,13,0,895.0,93.0,1.5,21.0,714.0,859.06,643.08
2016,10,9,13,15,888.5,92.0,1.55,21.0,693.0,847.52,636.66
2016,10,9,13,30,882.0,91.0,1.6,21.0,672.0,832.7,628.14
2016,10,9,13,45,871.5,90.0,1.65,21.0,643.5,811.49,615.31
2016,10,9,14,0,861.0,89.0,1.7,21.0,615.0,787.37,600.5
2016,10,9,14,15,847.0,87.0,1.75,20.5,580.0,761.41,585.44
2016,10,9,14,30,833.0,85.0,1.8,20.0,545.0,728.29,565.12
2016,10,9,14,45,813.0,82.5,1.85,20.0,504.0,688.12,538.37
2016,10,9,15,0,793.0,80.0,1.9,20.0,463.0,646.39,510.08
2016,10,9,15,15,767.0,77.0,1.9,20.0,417.5,598.93,475.39
2016,10,9,15,30,741.0,74.0,1.9,20.0,372.0,550.95,439.08
2016,10,9,15,45,702.0,70.0,1.9,20.0,323.0,494.19,394.94
2016,10,9,16,0,663.0,66.0,1.9,20.0,274.0,441.22,352.24
2016,10,9,16,15,608.0,59.5,1.85,19.5,225.0,377.08,299.88
2016,10,9,16,30,553.0,53.0,1.8,19.0,176.0,316.68,248.68
2016,10,9,16,45,462.5,44.5,1.8,18.5,128.5,244.47,187.03
2016,10,9,17,0,372.0,36.0,1.8,18.0,81.0,180.68,130.44
2016,10,9,17,15,227.0,23.0,1.75,17.5,46.0,101.54,42.86
2016,10,9,17,30,82.0,10.0,1.7,17.0,11.0,28.79,0.0
2016,10,9,17,45,41.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,70.5,8.5,2.45,15.0,12.0,8.36,0.0
2016,10,10,6,30,141.0,17.0,2.5,15.0,24.0,13.35,0.0
2016,10,10,6,45,273.0,30.5,2.55,15.5,63.5,23.9,13.48
2016,10,10,7,0,405.0,44.0,2.6,16.0,103.0,40.55,23.56
2016,10,10,7,15,485.0,52.5,2.55,16.0,151.0,79.26,43.0
2016,10,10,7,30,565.0,61.0,2.5,16.0,199.0,127.07,76.46
2016,10,10,7,45,282.5,75.5,2.45,16.0,144.5,121.35,85.0
2016,10,10,8,0,0.0,90.0,2.4,16.0,90.0,86.37,67.35
2016,10,10,8,15,0.0,98.5,2.3,16.0,98.5,94.74,74.27
2016,10,10,8,30,0.0,107.0,2.2,16.0,107.0,103.08,81.01
2016,10,10,8,45,0.0,116.0,2.1,16.5,116.0,111.9,87.88
2016,10,10,9,0,0.0,125.0,2.0,17.0,125.0,120.72,94.68
2016,10,10,9,15,9.0,165.5,1.9,17.0,170.5,164.45,129.96
2016,10,10,9,30,18.0,206.0,1.8,17.0,216.0,209.32,165.55
2016,10,10,9,45,19.0,218.0,1.75,17.5,229.5,222.8,175.45
2016,10,10,10,0,20.0,230.0,1.7,18.0,243.0,236.36,185.41
2016,10,10,10,15,20.5,239.0,1.65,18.0,253.0,246.7,193.15
2016,10,10,10,30,21.0,248.0,1.6,18.0,263.0,257.06,200.89
2016,10,10,10,45,100.0,289.0,1.6,18.5,359.0,361.1,282.07
2016,10,10,11,0,179.0,330.0,1.6,19.0,455.0,471.74,365.03
2016,10,10,11,15,179.0,335.5,1.6,19.0,462.0,483.56,372.86
2016,10,10,11,30,179.0,341.0,1.6,19.0,469.0,494.79,380.93
2016,10,10,11,45,178.0,343.0,1.65,19.0,471.0,500.9,385.51
2016,10,10,12,0,177.0,345.0,1.7,19.0,473.0,506.34,389.67
2016,10,10,12,15,179.0,342.0,1.7,19.0,470.5,508.24,391.26
2016,10,10,12,30,181.0,339.0,1.7,19.0,468.0,509.43,392.41
2016,10,10,12,45,175.5,333.5,1.75,19.0,456.5,500.9,386.52
2016,10,10,13,0,170.0,328.0,1.8,19.0,445.0,491.67,380.2
2016,10,10,13,15,169.0,318.0,1.8,18.5,431.5,480.57,373.24
2016,10,10,13,30,168.0,308.0,1.8,18.0,418.0,468.78,365.76
2016,10,10,13,45,166.5,294.5,1.8,18.0,400.0,452.01,353.9
2016,10,10,14,0,165.0,281.0,1.8,18.0,382.0,434.62,341.54
2016,10,10,14,15,163.5,264.5,1.8,18.0,359.5,413.23,326.12
2016,10,10,14,30,162.0,248.0,1.8,18.0,337.0,391.29,310.16
2016,10,10,14,45,158.5,229.5,1.8,18.0,311.0,365.1,290.73
2016,10,10,15,0,155.0,211.0,1.8,18.0,285.0,338.55,270.78
2016,10,10,15,15,150.0,190.5,1.75,17.5,256.0,308.4,248.06
2016,10,10,15,30,145.0,170.0,1.7,17.0,227.0,278.11,224.77
2016,10,10,15,45,136.0,148.0,1.7,17.0,196.5,243.67,197.2
2016,10,10,16,0,127.0,126.0,1.7,17.0,166.0,209.54,169.28
2016,10,10,16,15,111.5,104.5,1.65,16.5,135.0,173.28,139.16
2016,10,10,16,30,96.0,83.0,1.6,16.0,104.0,138.08,109.22
2016,10,10,16,45,71.0,62.0,1.6,16.0,75.0,100.97,77.12
2016,10,10,17,0,46.0,41.0,1.6,16.0,46.0,65.77,46.16
2016,10,10,17,15,23.0,20.5,1.5,15.5,23.0,30.87,6.65
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.9,15.0,2.0,1.97,0.0
2016,10,11,6,30,0.0,4.0,1.9,15.0,4.0,3.93,0.0
2016,10,11,6,45,0.0,11.0,1.9,15.0,11.0,10.6,2.73
2016,10,11,7,0,0.0,18.0,1.9,15.0,18.0,17.36,8.75
2016,10,11,7,15,0.0,26.5,1.85,15.0,26.5,25.57,15.97
2016,10,11,7,30,0.0,35.0,1.8,15.0,35.0,33.79,23.14
2016,10,11,7,45,0.0,44.5,1.8,15.5,44.5,42.98,30.98
2016,10,11,8,0,0.0,54.0,1.8,16.0,54.0,52.17,38.69
2016,10,11,8,15,0.0,80.5,1.75,16.0,80.5,77.69,60.06
2016,10,11,8,30,0.0,107.0,1.7,16.0,107.0,103.08,81.01
2016,10,11,8,45,0.0,123.0,1.7,16.0,123.0,118.59,93.55
2016,10,11,9,0,0.0,139.0,1.7,16.0,139.0,134.18,106.04
2016,10,11,9,15,0.0,149.0,1.65,16.0,149.0,144.06,113.77
2016,10,11,9,30,0.0,159.0,1.6,16.0,159.0,153.97,121.48
2016,10,11,9,45,0.5,166.5,1.55,16.5,167.0,161.76,127.21
2016,10,11,10,0,1.0,174.0,1.5,17.0,175.0,169.61,132.97
2016,10,11,10,15,1.0,174.0,1.45,17.0,174.5,169.83,132.88
2016,10,11,10,30,1.0,174.0,1.4,17.0,174.0,170.03,132.82
2016,10,11,10,45,6.0,201.5,1.35,17.0,205.5,201.02,157.3
2016,10,11,11,0,11.0,229.0,1.3,17.0,237.0,232.54,181.85
2016,10,11,11,15,11.5,232.5,1.3,17.0,241.0,236.99,185.08
2016,10,11,11,30,12.0,236.0,1.3,17.0,245.0,241.44,188.47
2016,10,11,11,45,166.0,276.0,1.3,17.5,395.0,420.09,329.06
2016,10,11,12,0,320.0,316.0,1.3,18.0,545.0,599.73,461.55
2016,10,11,12,15,317.5,315.5,1.4,18.0,541.5,601.99,462.31
2016,10,11,12,30,315.0,315.0,1.5,18.0,538.0,602.95,463.81
2016,10,11,12,45,431.0,269.0,1.65,18.0,567.5,660.29,509.53
2016,10,11,13,0,547.0,223.0,1.8,18.0,597.0,708.23,547.92
2016,10,11,13,15,447.5,248.0,1.95,18.0,548.5,650.75,505.36
2016,10,11,13,30,348.0,273.0,2.1,18.0,500.0,585.31,457.03
2016,10,11,13,45,368.5,255.0,2.25,18.0,485.5,578.45,454.44
2016,10,11,14,0,389.0,237.0,2.4,18.0,471.0,569.37,449.69
2016,10,11,14,15,484.0,194.5,2.55,17.5,468.5,596.54,474.51
2016,10,11,14,30,579.0,152.0,2.7,17.0,466.0,611.81,490.2
2016,10,11,14,45,598.0,133.5,2.85,17.0,436.0,589.19,474.68
2016,10,11,15,0,617.0,115.0,3.0,17.0,406.0,563.09,456.26
2016,10,11,15,15,570.5,112.0,3.05,17.0,360.5,508.56,413.91
2016,10,11,15,30,524.0,109.0,3.1,17.0,315.0,452.18,369.36
2016,10,11,15,45,478.0,103.5,3.15,17.0,272.0,399.4,326.54
2016,10,11,16,0,432.0,98.0,3.2,17.0,229.0,349.24,284.72
2016,10,11,16,15,386.0,84.5,3.2,16.5,186.0,292.85,237.33
2016,10,11,16,30,340.0,71.0,3.2,16.0,143.0,239.97,191.52
2016,10,11,16,45,268.5,55.5,3.25,16.0,102.5,178.99,138.22
2016,10,11,17,0,197.0,40.0,3.3,16.0,62.0,125.13,89.49
2016,10,11,17,15,98.5,20.0,3.35,16.0,31.0,58.35,7.86
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,3.5,2.65,14.0,3.5,0.0,0.0
2016,10,12,6,30,0.0,7.0,2.5,14.0,7.0,6.88,0.0
2016,10,12,6,45,0.0,20.5,2.4,14.5,20.5,19.79,9.69
2016,10,12,7,0,0.0,34.0,2.3,15.0,34.0,32.73,21.4
2016,10,12,7,15,0.0,50.5,2.15,15.0,50.5,48.22,34.96
2016,10,12,7,30,0.0,67.0,2.0,15.0,67.0,63.91,48.55
2016,10,12,7,45,0.0,85.0,1.85,15.0,85.0,81.1,63.21
2016,10,12,8,0,0.0,103.0,1.7,15.0,103.0,98.42,77.74
2016,10,12,8,15,20.0,132.5,1.7,15.0,140.5,132.42,105.37
2016,10,12,8,30,40.0,162.0,1.7,15.0,178.0,168.63,134.69
2016,10,12,8,45,229.5,168.0,1.7,15.5,279.0,253.8,201.63
2016,10,12,9,0,419.0,174.0,1.7,16.0,380.0,358.4,284.02
2016,10,12,9,15,456.0,180.5,1.95,16.0,421.5,404.86,321.84
2016,10,12,9,30,493.0,187.0,2.2,16.0,463.0,453.66,361.38
2016,10,12,9,45,330.0,234.0,2.45,16.5,423.5,425.83,338.78
2016,10,12,10,0,167.0,281.0,2.7,17.0,384.0,383.73,303.87
2016,10,12,10,15,145.0,293.0,2.9,17.0,385.0,389.25,308.06
2016,10,12,10,30,123.0,305.0,3.1,17.0,386.0,392.9,310.44
2016,10,12,10,45,91.0,303.5,3.3,17.0,364.5,369.19,291.52
2016,10,12,11,0,59.0,302.0,3.5,17.0,343.0,347.38,273.89
2016,10,12,11,15,76.0,315.0,3.6,17.0,368.0,376.5,296.91
2016,10,12,11,30,93.0,328.0,3.7,17.0,393.0,406.3,320.22
2016,10,12,11,45,78.0,322.5,3.85,17.0,377.5,391.21,308.24
2016,10,12,12,0,63.0,317.0,4.0,17.0,362.0,375.34,295.77
2016,10,12,12,15,299.5,276.5,3.95,17.0,487.0,544.39,432.63
2016,10,12,12,30,536.0,236.0,3.9,17.0,612.0,708.9,560.37
2016,10,12,12,45,715.0,164.0,3.9,17.0,655.5,786.36,620.19
2016,10,12,13,0,894.0,92.0,3.9,17.0,699.0,847.57,664.51
2016,10,12,13,15,694.0,159.0,4.0,17.0,621.5,759.46,601.18
2016,10,12,13,30,494.0,226.0,4.1,17.0,544.0,659.97,524.65
2016,10,12,13,45,503.5,211.5,4.2,17.0,523.5,645.98,516.08
2016,10,12,14,0,513.0,197.0,4.3,17.0,503.0,629.58,505.25
2016,10,12,14,15,669.0,140.5,4.6,17.0,515.0,679.46,548.66
2016,10,12,14,30,825.0,84.0,4.9,17.0,527.0,711.68,575.89
2016,10,12,14,45,808.0,80.5,5.2,17.0,486.5,672.86,548.59
2016,10,12,15,0,791.0,77.0,5.5,17.0,446.0,632.34,519.52
2016,10,12,15,15,763.5,73.5,5.35,17.0,400.5,583.68,480.65
2016,10,12,15,30,736.0,70.0,5.2,17.0,355.0,534.65,440.68
2016,10,12,15,45,700.0,65.0,5.1,17.0,307.0,479.12,394.64
2016,10,12,16,0,664.0,60.0,5.0,17.0,259.0,424.65,348.19
2016,10,12,16,15,606.5,54.5,4.75,16.5,210.5,363.46,295.29
2016,10,12,16,30,549.0,49.0,4.5,16.0,162.0,304.01,242.41
2016,10,12,16,45,452.5,40.5,4.25,16.0,116.0,230.95,177.53
2016,10,12,17,0,356.0,32.0,4.0,16.0,70.0,167.04,117.65
2016,10,12,17,15,178.0,16.0,3.9,15.5,35.0,75.27,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.1,14.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.1,14.0,17.0,16.71,0.0
2016,10,13,6,45,143.5,30.0,2.15,14.5,49.5,23.32,11.98
2016,10,13,7,0,287.0,43.0,2.2,15.0,82.0,35.82,25.28
2016,10,13,7,15,338.0,57.5,2.2,15.0,122.5,70.87,41.97
2016,10,13,7,30,389.0,72.0,2.2,15.0,163.0,111.7,71.57
2016,10,13,7,45,421.0,85.5,2.25,15.0,204.5,153.81,106.36
2016,10,13,8,0,453.0,99.0,2.3,15.0,246.0,199.19,145.58
2016,10,13,8,15,476.5,110.0,2.15,15.0,286.5,242.83,184.08
2016,10,13,8,30,500.0,121.0,2.0,15.0,327.0,288.35,223.8
2016,10,13,8,45,409.5,156.5,1.95,15.5,337.5,314.13,247.78
2016,10,13,9,0,319.0,192.0,1.9,16.0,348.0,329.17,261.27
2016,10,13,9,15,348.5,203.5,1.8,16.0,386.0,371.67,295.48
2016,10,13,9,30,378.0,215.0,1.7,16.0,424.0,416.15,330.46
2016,10,13,9,45,496.5,191.0,1.65,16.5,482.5,481.34,381.17
2016,10,13,10,0,615.0,167.0,1.6,17.0,541.0,553.79,436.29
2016,10,13,10,15,581.5,188.0,1.5,17.0,554.0,575.5,451.23
2016,10,13,10,30,548.0,209.0,1.4,17.0,567.0,595.28,464.52
2016,10,13,10,45,459.5,248.5,1.3,17.5,554.0,590.76,457.73
2016,10,13,11,0,371.0,288.0,1.2,18.0,541.0,575.13,442.91
2016,10,13,11,15,352.5,298.0,1.2,18.0,541.5,582.1,447.62
2016,10,13,11,30,334.0,308.0,1.2,18.0,542.0,587.13,450.67
2016,10,13,11,45,340.0,305.0,1.2,18.0,544.5,596.26,457.47
2016,10,13,12,0,346.0,302.0,1.2,18.0,547.0,604.2,463.4
2016,10,13,12,15,439.5,268.5,1.2,18.0,577.0,657.61,503.91
2016,10,13,12,30,533.0,235.0,1.2,18.0,607.0,703.56,538.42
2016,10,13,12,45,566.0,218.0,1.2,18.5,606.0,714.84,546.12
2016,10,13,13,0,599.0,201.0,1.2,19.0,605.0,726.61,554.46
2016,10,13,13,15,527.0,220.5,1.2,19.0,568.0,683.14,522.84
2016,10,13,13,30,455.0,240.0,1.2,19.0,531.0,641.79,492.85
2016,10,13,13,45,469.5,223.0,1.25,19.0,511.5,629.68,486.26
2016,10,13,14,0,484.0,206.0,1.3,19.0,492.0,615.07,477.51
2016,10,13,14,15,417.0,208.0,1.3,19.0,444.0,557.2,435.02
2016,10,13,14,30,350.0,210.0,1.3,19.0,396.0,492.73,387.4
2016,10,13,14,45,342.5,194.5,1.35,19.0,365.0,461.37,365.23
2016,10,13,15,0,335.0,179.0,1.4,19.0,334.0,429.26,341.74
2016,10,13,15,15,175.0,158.5,1.45,18.5,239.0,285.89,229.47
2016,10,13,15,30,15.0,138.0,1.5,18.0,144.0,148.83,117.82
2016,10,13,15,45,9.5,120.5,1.55,18.0,124.0,127.65,100.9
2016,10,13,16,0,4.0,103.0,1.6,18.0,104.0,106.9,83.78
2016,10,13,16,15,2.0,83.5,1.6,17.5,84.0,85.95,66.38
2016,10,13,16,30,0.0,64.0,1.6,17.0,64.0,65.04,48.7
2016,10,13,16,45,0.0,45.0,1.65,17.0,45.0,45.41,31.77
2016,10,13,17,0,0.0,26.0,1.7,17.0,26.0,25.3,13.94
2016,10,13,17,15,0.0,13.0,1.75,17.0,13.0,12.55,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,6.65,16.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,6.7,16.0,7.0,6.88,0.0
2016,10,14,6,45,0.0,23.0,6.75,16.5,23.0,22.08,10.36
2016,10,14,7,0,0.0,39.0,6.8,17.0,39.0,36.85,25.81
2016,10,14,7,15,0.0,58.5,6.8,17.0,58.5,55.08,40.24
2016,10,14,7,30,0.0,78.0,6.8,17.0,78.0,73.63,56.23
2016,10,14,7,45,6.0,96.5,6.8,17.0,98.5,92.54,72.08
2016,10,14,8,0,12.0,115.0,6.8,17.0,119.0,112.22,88.42
2016,10,14,8,15,16.0,132.5,6.75,17.0,139.0,131.15,104.06
2016,10,14,8,30,20.0,150.0,6.7,17.0,159.0,150.54,119.97
2016,10,14,8,45,13.5,157.5,6.7,17.5,163.5,156.78,124.78
2016,10,14,9,0,7.0,165.0,6.7,18.0,168.0,162.26,128.79
2016,10,14,9,15,22.5,192.5,6.6,18.0,204.5,197.1,156.94
2016,10,14,9,30,38.0,220.0,6.5,18.0,241.0,235.19,187.56
2016,10,14,9,45,23.0,209.5,6.45,18.0,222.5,216.75,172.22
2016,10,14,10,0,8.0,199.0,6.4,18.0,204.0,198.5,156.98
2016,10,14,10,15,17.0,224.5,6.3,18.0,235.5,230.09,182.29
2016,10,14,10,30,26.0,250.0,6.2,18.0,267.0,262.49,208.06
2016,10,14,10,45,13.0,207.0,6.1,18.0,215.5,211.53,166.86
2016,10,14,11,0,0.0,164.0,6.0,18.0,164.0,159.8,124.84
2016,10,14,11,15,3.0,184.0,5.85,18.0,186.0,182.07,142.78
2016,10,14,11,30,6.0,204.0,5.7,18.0,208.0,204.64,160.82
2016,10,14,11,45,3.0,145.5,5.6,18.0,147.5,144.16,112.15
2016,10,14,12,0,0.0,87.0,5.5,18.0,87.0,84.22,63.5
2016,10,14,12,15,5.0,155.5,5.4,18.0,159.0,155.99,121.88
2016,10,14,12,30,10.0,224.0,5.3,18.0,231.0,229.55,180.81
2016,10,14,12,45,5.0,185.5,5.2,18.0,189.0,186.53,146.33
2016,10,14,13,0,0.0,147.0,5.1,18.0,147.0,143.72,111.88
2016,10,14,13,15,0.0,122.0,4.9,18.0,122.0,118.78,91.84
2016,10,14,13,30,0.0,97.0,4.7,18.0,97.0,93.97,71.77
2016,10,14,13,45,0.0,92.5,4.55,18.0,92.5,89.52,68.27
2016,10,14,14,0,0.0,88.0,4.4,18.0,88.0,85.15,64.81
2016,10,14,14,15,0.0,81.5,4.15,18.0,81.5,78.84,59.77
2016,10,14,14,30,0.0,75.0,3.9,18.0,75.0,72.53,54.71
2016,10,14,14,45,0.0,69.0,3.65,18.0,69.0,66.71,50.04
2016,10,14,15,0,0.0,63.0,3.4,18.0,63.0,60.89,45.34
2016,10,14,15,15,0.0,77.0,3.2,18.0,77.0,74.47,56.77
2016,10,14,15,30,0.0,91.0,3.0,18.0,91.0,89.26,69.19
2016,10,14,15,45,0.0,78.0,2.8,18.0,78.0,76.28,58.47
2016,10,14,16,0,0.0,65.0,2.6,18.0,65.0,63.29,47.63
2016,10,14,16,15,0.0,52.0,2.45,17.5,52.0,50.29,36.7
2016,10,14,16,30,0.0,39.0,2.3,17.0,39.0,37.67,25.91
2016,10,14,16,45,0.0,27.0,2.15,17.0,27.0,26.06,15.82
2016,10,14,17,0,0.0,15.0,2.0,17.0,15.0,14.47,5.35
2016,10,14,17,15,0.0,7.5,1.9,17.0,7.5,7.23,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,12.78,0.0
2016,10,15,6,45,230.5,25.5,3.6,16.5,51.0,19.99,8.28
2016,10,15,7,0,371.0,38.0,3.8,17.0,87.0,31.06,20.83
2016,10,15,7,15,455.5,46.5,3.95,17.0,132.5,67.23,34.98
2016,10,15,7,30,540.0,55.0,4.1,17.0,178.0,112.92,65.61
2016,10,15,7,45,590.5,61.5,4.3,17.0,225.0,159.97,103.67
2016,10,15,8,0,641.0,68.0,4.5,17.0,272.0,212.09,148.8
2016,10,15,8,15,320.5,99.5,4.85,17.0,201.5,186.32,141.44
2016,10,15,8,30,0.0,131.0,5.2,17.0,131.0,125.81,99.7
2016,10,15,8,45,0.0,138.0,5.55,17.5,138.0,132.92,105.2
2016,10,15,9,0,0.0,145.0,5.9,18.0,145.0,139.98,110.53
2016,10,15,9,15,3.5,163.5,6.15,18.0,165.5,159.83,126.5
2016,10,15,9,30,7.0,182.0,6.4,18.0,186.0,180.1,142.74
2016,10,15,9,45,39.5,222.5,6.65,18.0,246.5,241.02,192.16
2016,10,15,10,0,72.0,263.0,6.9,18.0,307.0,303.7,242.6
2016,10,15,10,15,143.5,280.0,7.0,18.0,371.5,374.38,299.89
2016,10,15,10,30,215.0,297.0,7.1,18.0,436.0,446.71,358.09
2016,10,15,10,45,151.0,303.0,7.25,18.5,402.0,415.63,331.55
2016,10,15,11,0,87.0,309.0,7.4,19.0,368.0,375.23,297.63
2016,10,15,11,15,471.0,205.0,7.45,19.0,531.0,579.41,467.57
2016,10,15,11,30,855.0,101.0,7.5,19.0,694.0,777.58,623.97
2016,10,15,11,45,605.0,200.5,7.6,19.0,621.0,704.48,565.5
2016,10,15,12,0,355.0,300.0,7.7,19.0,548.0,607.33,484.69
2016,10,15,12,15,361.0,293.5,7.7,19.0,543.5,610.21,487.66
2016,10,15,12,30,367.0,287.0,7.7,19.0,539.0,611.67,489.32
2016,10,15,12,45,193.0,266.0,7.75,19.0,398.5,439.75,352.39
2016,10,15,13,0,19.0,245.0,7.8,19.0,258.0,259.59,204.99
2016,10,15,13,15,9.5,170.0,7.75,18.5,176.5,174.91,137.61
2016,10,15,13,30,0.0,95.0,7.7,18.0,95.0,91.99,70.23
2016,10,15,13,45,0.0,113.5,7.65,18.0,113.5,110.45,85.51
2016,10,15,14,0,0.0,132.0,7.6,18.0,132.0,129.26,101.06
2016,10,15,14,15,0.0,124.0,7.5,18.0,124.0,121.35,94.79
2016,10,15,14,30,0.0,116.0,7.4,18.0,116.0,113.45,88.52
2016,10,15,14,45,0.0,79.0,7.35,18.0,79.0,76.4,58.1
2016,10,15,15,0,0.0,42.0,7.3,18.0,42.0,40.57,28.38
2016,10,15,15,15,0.0,37.5,7.2,18.0,37.5,36.21,24.81
2016,10,15,15,30,0.0,33.0,7.1,18.0,33.0,31.86,21.21
2016,10,15,15,45,0.0,28.0,7.05,18.0,28.0,27.02,17.17
2016,10,15,16,0,0.0,23.0,7.0,18.0,23.0,22.19,13.08
2016,10,15,16,15,0.0,18.0,6.85,18.0,18.0,17.36,8.96
2016,10,15,16,30,0.0,13.0,6.7,18.0,13.0,12.53,4.8
2016,10,15,16,45,0.0,9.0,6.6,18.0,9.0,8.67,1.43
2016,10,15,17,0,0.0,5.0,6.5,18.0,5.0,4.82,0.0
2016,10,15,17,15,0.0,2.5,6.55,18.0,2.5,2.46,0.0
2016,10,15,17,30,0.0,0.0,6.6,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,5.15,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,5.2,17.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,6.5,5.3,17.0,6.5,6.26,0.0
2016,10,16,7,0,0.0,11.0,5.4,17.0,11.0,10.6,3.36
2016,10,16,7,15,0.0,17.5,5.3,17.0,17.5,16.88,8.42
2016,10,16,7,30,0.0,24.0,5.2,17.0,24.0,23.15,13.87
2016,10,16,7,45,0.0,31.0,5.15,17.5,31.0,29.92,19.64
2016,10,16,8,0,0.0,38.0,5.1,18.0,38.0,36.69,25.33
2016,10,16,8,15,0.0,44.5,5.15,18.0,44.5,42.98,30.59
2016,10,16,8,30,0.0,51.0,5.2,18.0,51.0,49.27,35.8
2016,10,16,8,45,0.0,49.5,5.3,18.0,49.5,47.82,34.49
2016,10,16,9,0,0.0,48.0,5.4,18.0,48.0,46.38,33.19
2016,10,16,9,15,0.0,37.5,5.4,18.0,37.5,36.23,24.64
2016,10,16,9,30,0.0,27.0,5.4,18.0,27.0,26.08,16.12
2016,10,16,9,45,0.0,31.5,5.45,18.0,31.5,30.43,19.7
2016,10,16,10,0,0.0,36.0,5.5,18.0,36.0,34.79,23.26
2016,10,16,10,15,0.0,62.0,5.5,18.0,62.0,59.96,44.0
2016,10,16,10,30,0.0,88.0,5.5,18.0,88.0,85.17,64.6
2016,10,16,10,45,0.0,58.0,5.5,18.0,58.0,56.1,40.68
2016,10,16,11,0,0.0,28.0,5.5,18.0,28.0,27.07,16.74
2016,10,16,11,15,0.0,71.0,5.45,18.0,71.0,68.7,50.96
2016,10,16,11,30,0.0,114.0,5.4,18.0,114.0,110.63,85.09
2016,10,16,11,45,2.5,156.0,5.4,18.0,158.0,154.2,120.36
2016,10,16,12,0,5.0,198.0,5.4,18.0,202.0,198.47,155.89
2016,10,16,12,15,5.0,196.5,5.5,18.0,200.5,197.23,154.9
2016,10,16,12,30,5.0,195.0,5.6,18.0,199.0,195.98,154.0
2016,10,16,12,45,2.5,106.5,5.7,18.0,108.5,105.37,80.94
2016,10,16,13,0,0.0,18.0,5.8,18.0,18.0,17.4,8.75
2016,10,16,13,15,0.0,30.0,5.95,18.0,30.0,29.0,18.38
2016,10,16,13,30,0.0,42.0,6.1,18.0,42.0,40.6,28.01
2016,10,16,13,45,0.0,82.0,6.3,18.5,82.0,79.34,59.89
2016,10,16,14,0,0.0,122.0,6.5,19.0,122.0,119.15,92.44
2016,10,16,14,15,0.0,88.0,6.6,18.5,88.0,85.14,64.9
2016,10,16,14,30,0.0,54.0,6.7,18.0,54.0,52.19,37.89
2016,10,16,14,45,0.0,76.5,6.8,18.0,76.5,73.98,56.13
2016,10,16,15,0,0.0,99.0,6.9,18.0,99.0,96.71,75.16
2016,10,16,15,15,0.0,75.0,6.8,18.0,75.0,72.52,55.19
2016,10,16,15,30,0.0,51.0,6.7,18.0,51.0,49.27,35.85
2016,10,16,15,45,0.0,43.5,6.65,18.0,43.5,42.01,29.79
2016,10,16,16,0,0.0,36.0,6.6,18.0,36.0,34.75,23.67
2016,10,16,16,15,241.5,42.5,6.5,17.5,87.5,168.46,135.6
2016,10,16,16,30,483.0,49.0,6.4,17.0,139.0,268.74,212.56
2016,10,16,16,45,367.5,39.5,6.3,17.0,95.5,192.5,145.09
2016,10,16,17,0,252.0,30.0,6.2,17.0,52.0,127.14,80.05
2016,10,16,17,15,126.0,15.0,6.15,17.0,26.0,47.17,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,17.5,6.0,1.65,15.0,6.0,0.0,0.0
2016,10,17,6,30,35.0,12.0,1.6,15.0,12.0,11.8,0.0
2016,10,17,6,45,170.5,27.0,1.6,15.5,46.0,21.16,7.41
2016,10,17,7,0,306.0,42.0,1.6,16.0,80.0,32.52,22.02
2016,10,17,7,15,397.5,52.5,1.6,16.0,125.0,67.85,38.02
2016,10,17,7,30,489.0,63.0,1.6,16.0,170.0,112.46,67.61
2016,10,17,7,45,552.5,68.5,1.65,16.5,218.0,157.6,102.86
2016,10,17,8,0,616.0,74.0,1.7,17.0,266.0,209.34,146.13
2016,10,17,8,15,655.5,79.0,1.65,17.0,312.5,260.06,190.69
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,314.03,237.74
2016,10,17,8,45,725.5,87.0,1.6,17.5,402.5,365.47,281.79
2016,10,17,9,0,756.0,90.0,1.6,18.0,446.0,419.24,326.46
2016,10,17,9,15,775.0,92.5,1.6,18.0,484.0,467.36,366.27
2016,10,17,9,30,794.0,95.0,1.6,18.0,522.0,515.39,404.92
2016,10,17,9,45,809.5,96.5,1.65,18.0,554.5,560.02,440.29
2016,10,17,10,0,825.0,98.0,1.7,18.0,587.0,603.68,474.14
2016,10,17,10,15,834.5,99.5,1.75,18.0,612.5,642.26,503.56
2016,10,17,10,30,844.0,101.0,1.8,18.0,638.0,678.94,531.09
2016,10,17,10,45,853.0,101.0,1.85,18.0,656.5,711.58,554.57
2016,10,17,11,0,862.0,101.0,1.9,18.0,675.0,739.2,573.83
2016,10,17,11,15,865.0,101.5,1.95,18.0,685.0,762.6,590.14
2016,10,17,11,30,868.0,102.0,2.0,18.0,695.0,783.06,604.46
2016,10,17,11,45,870.0,101.5,2.15,18.5,698.0,798.63,615.1
2016,10,17,12,0,872.0,101.0,2.3,19.0,701.0,811.03,623.62
2016,10,17,12,15,870.0,100.5,2.4,19.0,695.0,816.96,628.54
2016,10,17,12,30,868.0,100.0,2.5,19.0,689.0,819.57,631.31
2016,10,17,12,45,871.0,96.0,2.7,19.0,677.0,819.08,632.75
2016,10,17,13,0,874.0,92.0,2.9,19.0,665.0,815.2,631.86
2016,10,17,13,15,866.5,91.0,3.05,18.5,644.0,802.84,625.88
2016,10,17,13,30,859.0,90.0,3.2,18.0,623.0,787.34,617.68
2016,10,17,13,45,849.0,88.5,3.35,18.0,595.0,770.98,607.68
2016,10,17,14,0,839.0,87.0,3.5,18.0,567.0,747.13,592.15
2016,10,17,14,15,824.5,85.0,3.6,18.0,532.0,716.71,571.47
2016,10,17,14,30,810.0,83.0,3.7,18.0,497.0,684.04,548.91
2016,10,17,14,45,788.5,80.0,3.8,18.0,457.0,643.39,520.0
2016,10,17,15,0,767.0,77.0,3.9,18.0,417.0,601.39,488.42
2016,10,17,15,15,738.0,73.5,4.0,18.0,372.0,553.12,450.85
2016,10,17,15,30,709.0,70.0,4.1,18.0,327.0,504.67,412.05
2016,10,17,15,45,664.5,65.5,4.25,18.0,279.5,449.34,366.6
2016,10,17,16,0,620.0,61.0,4.4,18.0,232.0,393.69,319.54
2016,10,17,16,15,554.5,54.5,4.35,17.5,184.5,328.58,263.68
2016,10,17,16,30,489.0,48.0,4.3,17.0,137.0,268.28,210.31
2016,10,17,16,45,378.0,38.0,4.3,17.0,94.0,193.29,144.35
2016,10,17,17,0,267.0,28.0,4.3,17.0,51.0,127.63,76.02
2016,10,17,17,15,133.5,14.0,4.25,16.5,25.5,47.66,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,25.5,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,51.0,11.0,4.0,14.0,12.0,10.81,0.0
2016,10,18,6,45,193.0,25.0,4.05,14.5,45.5,19.56,5.31
2016,10,18,7,0,335.0,39.0,4.1,15.0,79.0,30.68,20.41
2016,10,18,7,15,426.5,48.5,4.25,15.0,124.5,64.84,34.98
2016,10,18,7,30,518.0,58.0,4.4,15.0,170.0,109.95,64.69
2016,10,18,7,45,579.5,63.5,4.55,15.5,218.0,156.21,101.26
2016,10,18,8,0,641.0,69.0,4.7,16.0,266.0,208.78,146.05
2016,10,18,8,15,679.0,73.5,4.75,16.0,312.5,259.77,191.99
2016,10,18,8,30,717.0,78.0,4.8,16.0,359.0,313.78,240.58
2016,10,18,8,45,749.0,80.0,4.9,16.5,403.0,366.6,287.36
2016,10,18,9,0,781.0,82.0,5.0,17.0,447.0,420.05,333.71
2016,10,18,9,15,800.0,84.0,5.05,17.0,485.0,468.66,375.84
2016,10,18,9,30,819.0,86.0,5.1,17.0,523.0,517.09,416.86
2016,10,18,9,45,840.5,85.0,5.15,17.0,557.0,563.38,455.4
2016,10,18,10,0,862.0,84.0,5.2,17.0,591.0,608.04,491.94
2016,10,18,10,15,871.5,85.0,5.2,17.0,616.5,646.85,523.05
2016,10,18,10,30,881.0,86.0,5.2,17.0,642.0,683.64,552.07
2016,10,18,10,45,887.5,87.0,5.2,17.5,660.5,716.11,574.78
2016,10,18,11,0,894.0,88.0,5.2,18.0,679.0,745.98,595.38
2016,10,18,11,15,897.5,88.0,5.2,18.0,689.5,769.8,612.56
2016,10,18,11,30,901.0,88.0,5.2,18.0,700.0,790.58,627.55
2016,10,18,11,45,901.5,88.5,5.2,18.0,702.5,806.41,638.97
2016,10,18,12,0,902.0,89.0,5.2,18.0,705.0,818.93,648.09
2016,10,18,12,15,900.0,88.5,5.25,18.0,699.0,824.98,652.86
2016,10,18,12,30,898.0,88.0,5.3,18.0,693.0,827.6,655.3
2016,10,18,12,45,895.5,87.0,5.35,18.0,679.5,825.84,654.68
2016,10,18,13,0,893.0,86.0,5.4,18.0,666.0,820.67,651.71
2016,10,18,13,15,886.0,85.0,5.5,18.0,645.0,808.53,643.97
2016,10,18,13,30,879.0,84.0,5.6,18.0,624.0,793.18,633.93
2016,10,18,13,45,871.5,81.5,5.7,18.0,596.5,772.63,620.05
2016,10,18,14,0,864.0,79.0,5.8,18.0,569.0,749.13,603.93
2016,10,18,14,15,850.0,77.0,5.85,18.0,534.0,718.61,582.2
2016,10,18,14,30,836.0,75.0,5.9,18.0,499.0,690.18,561.96
2016,10,18,14,45,815.0,73.0,6.0,18.0,458.5,650.37,532.82
2016,10,18,15,0,794.0,71.0,6.1,18.0,418.0,609.12,501.11
2016,10,18,15,15,766.0,67.5,6.15,18.0,373.0,560.67,462.28
2016,10,18,15,30,738.0,64.0,6.2,18.0,328.0,511.93,422.19
2016,10,18,15,45,693.0,60.5,6.3,18.0,280.0,454.06,373.59
2016,10,18,16,0,648.0,57.0,6.4,18.0,232.0,400.53,327.03
2016,10,18,16,15,583.5,50.5,6.35,17.5,184.0,334.91,269.82
2016,10,18,16,30,519.0,44.0,6.3,17.0,136.0,274.04,215.11
2016,10,18,16,45,405.0,35.0,6.3,17.0,92.5,198.2,147.47
2016,10,18,17,0,291.0,26.0,6.3,17.0,49.0,130.79,72.5
