Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,17,15,145.5,13.0,6.4,16.5,24.5,49.23,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,6,45,209.0,16.0,3.3,14.5,40.5,11.7,0.03
2016,10,19,7,0,418.0,32.0,3.3,15.0,81.0,24.12,14.76
2016,10,19,7,15,504.0,39.5,3.3,15.5,126.5,59.67,28.51
2016,10,19,7,30,590.0,47.0,3.3,16.0,172.0,106.46,58.49
2016,10,19,7,45,644.5,51.5,3.35,16.5,220.5,155.8,97.55
2016,10,19,8,0,699.0,56.0,3.4,17.0,269.0,208.97,143.04
2016,10,19,8,15,734.0,60.0,3.35,17.0,315.5,261.33,190.16
2016,10,19,8,30,769.0,64.0,3.3,17.0,362.0,316.31,239.44
2016,10,19,8,45,794.0,66.5,3.25,17.5,405.0,368.28,285.28
2016,10,19,9,0,819.0,69.0,3.2,18.0,448.0,421.17,330.6
2016,10,19,9,15,836.5,71.0,3.1,18.0,486.0,470.7,372.6
2016,10,19,9,30,854.0,73.0,3.0,18.0,524.0,519.4,412.75
2016,10,19,9,45,868.0,74.0,2.95,18.5,556.5,564.41,448.27
2016,10,19,10,0,882.0,75.0,2.9,19.0,589.0,608.16,481.76
2016,10,19,10,15,890.5,76.0,2.9,19.0,614.5,646.89,511.73
2016,10,19,10,30,899.0,77.0,2.9,19.0,640.0,683.47,539.28
2016,10,19,10,45,905.0,77.5,2.9,19.5,658.5,715.44,560.68
2016,10,19,11,0,911.0,78.0,2.9,20.0,677.0,744.74,579.99
2016,10,19,11,15,914.0,78.5,2.9,20.0,687.0,768.96,596.71
2016,10,19,11,30,917.0,79.0,2.9,20.0,697.0,790.08,611.27
2016,10,19,11,45,917.0,79.0,2.95,20.0,699.0,805.1,621.89
2016,10,19,12,0,917.0,79.0,3.0,20.0,701.0,816.75,630.29
2016,10,19,12,15,915.0,79.0,3.05,20.0,695.5,823.37,635.29
2016,10,19,12,30,913.0,79.0,3.1,20.0,690.0,826.51,638.03
2016,10,19,12,45,906.5,79.5,3.2,20.5,675.5,823.12,635.39
2016,10,19,13,0,900.0,80.0,3.3,21.0,661.0,816.31,630.51
2016,10,19,13,15,893.0,79.0,3.4,21.0,640.0,804.07,623.1
2016,10,19,13,30,886.0,78.0,3.5,21.0,619.0,788.6,613.47
2016,10,19,13,45,875.0,77.0,3.6,21.0,590.5,766.94,599.42
2016,10,19,14,0,864.0,76.0,3.7,21.0,562.0,742.44,583.28
2016,10,19,14,15,850.0,74.0,3.75,20.5,527.0,711.94,563.54
2016,10,19,14,30,836.0,72.0,3.8,20.0,492.0,679.14,541.84
2016,10,19,14,45,816.0,70.0,3.9,20.0,452.0,644.45,517.54
2016,10,19,15,0,796.0,68.0,4.0,20.0,412.0,603.91,487.29
2016,10,19,15,15,768.0,64.5,4.05,19.5,367.5,555.51,450.46
2016,10,19,15,30,740.0,61.0,4.1,19.0,323.0,506.83,412.2
2016,10,19,15,45,698.5,57.0,4.2,19.0,275.5,450.41,365.73
2016,10,19,16,0,657.0,53.0,4.3,19.0,228.0,395.53,319.05
2016,10,19,16,15,593.0,47.0,4.35,18.5,180.5,330.34,263.09
2016,10,19,16,30,529.0,41.0,4.4,18.0,133.0,272.68,211.56
2016,10,19,16,45,420.0,32.0,4.45,18.0,89.5,198.64,145.65
2016,10,19,17,0,311.0,23.0,4.5,18.0,46.0,131.6,65.19
2016,10,19,17,15,155.5,11.5,4.55,17.5,23.0,49.76,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,16.0,3.35,15.5,39.5,11.81,0.0
2016,10,20,7,0,413.0,32.0,3.5,16.0,79.0,24.32,14.74
2016,10,20,7,15,502.5,40.0,3.5,16.0,125.5,59.0,28.28
2016,10,20,7,30,592.0,48.0,3.5,16.0,172.0,106.32,58.36
2016,10,20,7,45,647.0,53.5,3.55,16.5,221.0,156.71,98.08
2016,10,20,8,0,702.0,59.0,3.6,17.0,270.0,210.92,144.33
2016,10,20,8,15,738.0,63.0,3.4,17.0,317.0,263.6,191.6
2016,10,20,8,30,774.0,67.0,3.2,17.0,364.0,318.99,241.09
2016,10,20,8,45,800.5,69.5,3.0,17.5,408.0,371.67,287.29
2016,10,20,9,0,827.0,72.0,2.8,18.0,452.0,425.42,332.93
2016,10,20,9,15,845.0,74.0,2.8,18.5,490.5,475.37,374.58
2016,10,20,9,30,863.0,76.0,2.8,19.0,529.0,524.67,414.44
2016,10,20,9,45,883.0,75.0,2.8,19.5,563.5,571.27,451.11
2016,10,20,10,0,903.0,74.0,2.8,20.0,598.0,616.99,486.09
2016,10,20,10,15,911.5,75.5,2.85,20.0,623.5,656.89,516.94
2016,10,20,10,30,920.0,77.0,2.9,20.0,649.0,694.6,545.46
2016,10,20,10,45,925.0,78.0,3.0,20.5,667.0,726.95,567.43
2016,10,20,11,0,930.0,79.0,3.1,21.0,685.0,756.51,587.31
2016,10,20,11,15,932.5,79.0,3.15,21.0,695.5,780.2,603.84
2016,10,20,11,30,935.0,79.0,3.2,21.0,706.0,800.69,618.2
2016,10,20,11,45,935.0,79.5,3.3,21.5,708.0,816.49,628.41
2016,10,20,12,0,935.0,80.0,3.4,22.0,710.0,828.86,636.31
2016,10,20,12,15,933.0,80.0,3.45,22.0,704.0,835.59,641.35
2016,10,20,12,30,931.0,80.0,3.5,22.0,698.0,838.79,644.1
2016,10,20,12,45,925.5,79.5,3.6,22.0,684.0,835.09,642.42
2016,10,20,13,0,920.0,79.0,3.7,22.0,670.0,827.89,638.43
2016,10,20,13,15,913.0,78.5,3.75,22.0,648.0,816.07,631.06
2016,10,20,13,30,906.0,78.0,3.8,22.0,626.0,800.96,621.45
2016,10,20,13,45,894.5,77.0,3.85,22.0,597.0,778.65,606.74
2016,10,20,14,0,883.0,76.0,3.9,22.0,568.0,753.46,589.96
2016,10,20,14,15,868.5,74.0,3.9,22.0,532.5,722.23,568.52
2016,10,20,14,30,854.0,72.0,3.9,22.0,497.0,688.67,545.22
2016,10,20,14,45,832.5,70.0,3.95,22.0,456.0,652.52,519.9
2016,10,20,15,0,811.0,68.0,4.0,22.0,415.0,610.57,488.57
2016,10,20,15,15,782.0,65.0,4.0,21.5,370.0,561.75,451.59
2016,10,20,15,30,753.0,62.0,4.0,21.0,325.0,512.65,413.18
2016,10,20,15,45,710.5,57.5,4.05,21.0,276.5,454.76,365.85
2016,10,20,16,0,668.0,53.0,4.1,21.0,228.0,398.46,318.24
2016,10,20,16,15,602.0,47.0,4.1,20.0,179.5,332.12,262.19
2016,10,20,16,30,536.0,41.0,4.1,19.0,131.0,273.62,210.58
2016,10,20,16,45,421.5,32.0,4.15,18.5,87.5,197.78,143.5
2016,10,20,17,0,307.0,23.0,4.2,18.0,44.0,128.3,54.23
2016,10,20,17,15,153.5,11.5,4.25,17.5,22.0,48.77,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,15.5,3.75,16.0,37.0,11.47,0.0
2016,10,21,7,0,393.0,31.0,3.8,16.0,74.0,23.57,13.98
2016,10,21,7,15,483.0,39.0,3.75,16.0,119.5,56.03,26.76
2016,10,21,7,30,573.0,47.0,3.7,16.0,165.0,102.06,55.7
2016,10,21,7,45,367.0,82.0,3.65,16.5,165.0,134.56,91.52
2016,10,21,8,0,161.0,117.0,3.6,17.0,165.0,145.02,109.85
2016,10,21,8,15,170.0,136.5,3.5,17.0,194.5,175.85,136.22
2016,10,21,8,30,179.0,156.0,3.4,17.0,224.0,207.56,163.12
2016,10,21,8,45,160.0,176.0,3.3,17.5,242.0,230.1,182.28
2016,10,21,9,0,141.0,196.0,3.2,18.0,260.0,250.67,199.12
2016,10,21,9,15,111.0,210.5,3.2,18.0,263.5,258.84,205.92
2016,10,21,9,30,81.0,225.0,3.2,18.0,267.0,261.99,208.27
2016,10,21,9,45,84.0,240.0,3.2,18.5,286.0,282.93,224.33
2016,10,21,10,0,87.0,255.0,3.2,19.0,305.0,304.03,240.26
2016,10,21,10,15,175.5,265.5,3.25,19.0,372.0,378.07,299.21
2016,10,21,10,30,264.0,276.0,3.3,19.0,439.0,458.91,362.43
2016,10,21,10,45,276.5,282.5,3.35,19.5,458.0,484.13,380.83
2016,10,21,11,0,289.0,289.0,3.4,20.0,477.0,509.17,399.16
2016,10,21,11,15,274.5,296.5,3.5,20.0,477.5,514.98,403.27
2016,10,21,11,30,260.0,304.0,3.6,20.0,478.0,519.28,406.31
2016,10,21,11,45,233.0,309.0,3.75,20.5,465.0,503.06,393.16
2016,10,21,12,0,206.0,314.0,3.9,21.0,452.0,491.7,383.59
2016,10,21,12,15,204.5,311.5,4.15,20.5,447.5,491.22,384.57
2016,10,21,12,30,203.0,309.0,4.4,20.0,443.0,489.95,385.04
2016,10,21,12,45,191.5,303.0,4.7,20.0,427.5,476.06,375.16
2016,10,21,13,0,180.0,297.0,5.0,20.0,412.0,461.45,364.66
2016,10,21,13,15,180.5,286.5,5.25,20.0,398.0,450.7,357.36
2016,10,21,13,30,181.0,276.0,5.5,20.0,384.0,439.22,349.41
2016,10,21,13,45,238.5,255.5,5.75,20.0,391.0,459.23,367.51
2016,10,21,14,0,296.0,235.0,6.0,20.0,398.0,484.97,389.76
2016,10,21,14,15,297.0,218.0,6.15,19.5,373.0,461.63,373.14
2016,10,21,14,30,298.0,201.0,6.3,19.0,348.0,437.07,355.39
2016,10,21,14,45,400.0,164.5,6.45,19.0,344.0,465.1,380.35
2016,10,21,15,0,502.0,128.0,6.6,19.0,340.0,477.23,392.15
2016,10,21,15,15,477.5,118.0,6.6,18.5,302.0,434.36,357.9
2016,10,21,15,30,453.0,108.0,6.6,18.0,264.0,391.82,323.18
2016,10,21,15,45,423.0,95.0,6.65,18.0,223.5,343.55,282.32
2016,10,21,16,0,393.0,82.0,6.7,18.0,183.0,296.67,241.61
2016,10,21,16,15,348.5,68.0,6.65,17.5,143.0,244.0,195.56
2016,10,21,16,30,304.0,54.0,6.6,17.0,103.0,194.84,151.51
2016,10,21,16,45,221.5,38.5,6.6,17.0,68.0,134.82,97.68
2016,10,21,17,0,139.0,23.0,6.6,17.0,33.0,77.01,23.83
2016,10,21,17,15,69.5,11.5,6.5,16.5,16.5,28.06,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,77.0,18.5,4.2,15.0,26.5,15.67,0.0
2016,10,22,7,0,154.0,37.0,4.2,15.0,53.0,28.6,18.05
2016,10,22,7,15,194.0,55.0,4.2,15.0,87.0,56.85,36.08
2016,10,22,7,30,234.0,73.0,4.2,15.0,121.0,90.04,60.21
2016,10,22,7,45,261.0,90.5,4.25,15.5,156.5,125.23,88.62
2016,10,22,8,0,288.0,108.0,4.3,16.0,192.0,163.31,120.72
2016,10,22,8,15,309.0,122.5,4.25,16.0,227.0,199.72,152.4
2016,10,22,8,30,330.0,137.0,4.2,16.0,262.0,237.97,185.65
2016,10,22,8,45,550.0,105.0,4.2,16.5,341.5,308.93,242.26
2016,10,22,9,0,770.0,73.0,4.2,17.0,421.0,398.08,314.75
2016,10,22,9,15,809.0,76.5,4.2,17.0,469.5,456.47,364.19
2016,10,22,9,30,848.0,80.0,4.2,17.0,518.0,516.49,413.91
2016,10,22,9,45,848.0,86.5,4.2,17.0,547.5,559.32,449.2
2016,10,22,10,0,848.0,93.0,4.2,17.0,577.0,599.9,481.89
2016,10,22,10,15,857.5,94.5,4.2,17.0,603.0,638.81,512.79
2016,10,22,10,30,867.0,96.0,4.2,17.0,629.0,675.75,541.58
2016,10,22,10,45,874.5,96.5,4.25,17.5,647.0,708.08,565.24
2016,10,22,11,0,882.0,97.0,4.3,18.0,665.0,735.3,583.89
2016,10,22,11,15,885.5,97.5,4.35,18.0,675.5,759.18,601.2
2016,10,22,11,30,889.0,98.0,4.4,18.0,686.0,780.08,616.39
2016,10,22,11,45,890.5,98.0,4.5,18.0,688.5,795.82,628.22
2016,10,22,12,0,892.0,98.0,4.6,18.0,691.0,808.32,637.84
2016,10,22,12,15,890.0,98.0,4.7,18.0,685.0,814.76,643.2
2016,10,22,12,30,888.0,98.0,4.8,18.0,679.0,817.83,646.28
2016,10,22,12,45,877.5,99.5,4.95,18.0,664.0,816.89,646.85
2016,10,22,13,0,867.0,101.0,5.1,18.0,649.0,808.36,641.98
2016,10,22,13,15,859.0,99.5,5.2,18.0,627.5,795.23,633.55
2016,10,22,13,30,851.0,98.0,5.3,18.0,606.0,778.97,622.86
2016,10,22,13,45,840.5,96.0,5.4,18.0,577.5,757.23,608.1
2016,10,22,14,0,830.0,94.0,5.5,18.0,549.0,732.72,591.21
2016,10,22,14,15,726.0,108.0,5.55,18.0,487.5,658.98,536.25
2016,10,22,14,30,622.0,122.0,5.6,18.0,426.0,584.85,477.95
2016,10,22,14,45,625.0,109.5,5.65,18.0,393.0,555.69,455.91
2016,10,22,15,0,628.0,97.0,5.7,18.0,360.0,524.13,431.25
2016,10,22,15,15,581.5,97.0,5.65,17.5,319.0,474.64,391.49
2016,10,22,15,30,535.0,97.0,5.6,17.0,278.0,426.35,351.81
2016,10,22,15,45,500.0,86.0,5.6,17.0,235.5,374.13,307.62
2016,10,22,16,0,465.0,75.0,5.6,17.0,193.0,323.4,263.49
2016,10,22,16,15,406.0,63.5,5.5,16.5,150.0,262.48,210.37
2016,10,22,16,30,347.0,52.0,5.4,16.0,107.0,208.19,161.76
2016,10,22,16,45,249.0,37.5,5.3,16.0,69.5,142.44,102.5
2016,10,22,17,0,151.0,23.0,5.2,16.0,32.0,79.45,14.48
2016,10,22,17,15,75.5,11.5,5.1,15.5,16.0,29.28,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,60.5,18.0,1.8,15.0,24.0,15.25,0.0
2016,10,23,7,0,121.0,36.0,1.9,15.0,48.0,29.69,18.75
2016,10,23,7,15,157.0,54.5,1.9,15.0,80.0,54.23,35.06
2016,10,23,7,30,193.0,73.0,1.9,15.0,112.0,85.28,57.93
2016,10,23,7,45,214.5,91.5,1.95,15.5,145.5,118.17,84.53
2016,10,23,8,0,236.0,110.0,2.0,16.0,179.0,153.41,114.05
2016,10,23,8,15,254.0,126.5,2.0,16.0,212.0,188.09,143.79
2016,10,23,8,30,272.0,143.0,2.0,16.0,245.0,224.42,174.85
2016,10,23,8,45,143.0,152.5,2.05,16.5,207.0,200.69,158.8
2016,10,23,9,0,14.0,162.0,2.1,17.0,169.0,162.28,128.75
2016,10,23,9,15,30.0,185.5,2.05,17.0,201.0,194.81,154.93
2016,10,23,9,30,46.0,209.0,2.0,17.0,233.0,228.18,181.44
2016,10,23,9,45,111.0,233.0,2.0,17.5,295.0,293.13,232.8
2016,10,23,10,0,176.0,257.0,2.0,18.0,357.0,361.09,285.61
2016,10,23,10,15,175.5,269.0,2.1,18.0,372.5,380.81,300.59
2016,10,23,10,30,175.0,281.0,2.2,18.0,388.0,400.08,315.34
2016,10,23,10,45,101.5,266.0,2.35,18.0,328.5,336.3,265.14
2016,10,23,11,0,28.0,251.0,2.5,18.0,269.0,267.17,209.87
2016,10,23,11,15,28.0,254.5,2.6,18.0,273.0,277.27,217.93
2016,10,23,11,30,28.0,258.0,2.7,18.0,277.0,282.32,221.83
2016,10,23,11,45,28.0,258.5,2.8,18.5,277.5,284.17,222.88
2016,10,23,12,0,28.0,259.0,2.9,19.0,278.0,285.94,223.92
2016,10,23,12,15,19.5,239.0,2.95,18.5,252.0,252.45,198.06
2016,10,23,12,30,11.0,219.0,3.0,18.0,226.0,225.63,177.26
2016,10,23,12,45,13.5,222.0,3.1,18.0,230.5,231.17,181.96
2016,10,23,13,0,16.0,225.0,3.2,18.0,235.0,236.77,186.67
2016,10,23,13,15,15.0,218.0,3.25,18.0,227.0,229.19,180.86
2016,10,23,13,30,14.0,211.0,3.3,18.0,219.0,221.6,175.09
2016,10,23,13,45,24.5,214.0,3.4,18.0,227.5,233.37,185.16
2016,10,23,14,0,35.0,217.0,3.5,18.0,236.0,253.2,201.59
2016,10,23,14,15,33.5,203.5,3.6,18.0,220.5,237.78,189.65
2016,10,23,14,30,32.0,190.0,3.7,18.0,205.0,222.35,177.7
2016,10,23,14,45,52.0,180.5,3.8,18.0,203.0,225.87,181.51
2016,10,23,15,0,72.0,171.0,3.9,18.0,201.0,228.26,184.24
2016,10,23,15,15,67.0,152.5,4.0,17.5,178.0,203.64,164.68
2016,10,23,15,30,62.0,134.0,4.1,17.0,155.0,179.2,144.94
2016,10,23,15,45,53.5,114.0,4.2,17.0,130.5,151.31,121.64
2016,10,23,16,0,45.0,94.0,4.3,17.0,106.0,123.9,98.37
2016,10,23,16,15,34.0,74.0,4.25,16.5,82.0,95.92,74.43
2016,10,23,16,30,23.0,54.0,4.2,16.0,58.0,68.57,50.8
2016,10,23,16,45,11.5,35.0,4.2,16.0,37.0,42.81,27.81
2016,10,23,17,0,0.0,16.0,4.2,16.0,16.0,15.45,0.0
2016,10,23,17,15,0.0,8.0,4.15,15.5,8.0,7.86,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,3.5,16.5,7.05,16.0,17.0,15.81,0.0
2016,10,24,7,0,7.0,33.0,7.2,16.0,34.0,30.84,19.26
2016,10,24,7,15,26.0,52.5,7.25,16.0,57.5,49.17,34.22
2016,10,24,7,30,45.0,72.0,7.3,16.0,81.0,71.21,52.16
2016,10,24,7,45,54.5,92.0,7.35,16.0,106.0,94.61,71.77
2016,10,24,8,0,64.0,112.0,7.4,16.0,131.0,119.22,92.57
2016,10,24,8,15,72.0,131.0,7.35,16.0,155.5,143.67,113.3
2016,10,24,8,30,80.0,150.0,7.3,16.0,180.0,169.0,134.68
2016,10,24,8,45,177.5,164.0,7.3,16.5,240.5,223.91,178.87
2016,10,24,9,0,275.0,178.0,7.3,17.0,301.0,289.04,231.98
2016,10,24,9,15,142.5,178.0,7.3,17.0,242.0,240.85,193.95
2016,10,24,9,30,10.0,178.0,7.3,17.0,183.0,177.81,141.86
2016,10,24,9,45,5.0,132.5,7.35,17.0,135.0,131.22,103.44
2016,10,24,10,0,0.0,87.0,7.4,17.0,87.0,84.17,64.41
2016,10,24,10,15,15.5,163.5,7.35,17.0,173.0,168.75,134.09
2016,10,24,10,30,31.0,240.0,7.3,17.0,259.0,259.66,207.7
2016,10,24,10,45,79.5,267.5,7.3,17.5,318.0,322.7,258.63
2016,10,24,11,0,128.0,295.0,7.3,18.0,377.0,393.96,315.42
2016,10,24,11,15,77.0,273.5,7.25,18.0,323.0,332.91,265.8
2016,10,24,11,30,26.0,252.0,7.2,18.0,269.0,268.68,213.28
2016,10,24,11,45,29.5,257.5,7.15,18.0,277.0,284.31,225.85
2016,10,24,12,0,33.0,263.0,7.1,18.0,285.0,294.14,233.76
2016,10,24,12,15,96.5,283.0,7.05,18.0,345.5,366.71,293.31
2016,10,24,12,30,160.0,303.0,7.0,18.0,406.0,448.01,358.87
2016,10,24,12,45,96.5,276.5,7.0,18.0,338.5,362.61,290.2
2016,10,24,13,0,33.0,250.0,7.0,18.0,271.0,284.64,226.66
2016,10,24,13,15,20.5,223.0,7.0,18.0,236.0,238.79,189.98
2016,10,24,13,30,8.0,196.0,7.0,18.0,201.0,201.29,159.65
2016,10,24,13,45,6.5,187.0,7.0,18.0,191.0,191.25,151.78
2016,10,24,14,0,5.0,178.0,7.0,18.0,181.0,181.27,143.91
2016,10,24,14,15,4.0,168.5,6.95,18.0,171.0,171.2,135.97
2016,10,24,14,30,3.0,159.0,6.9,18.0,161.0,161.22,128.09
2016,10,24,14,45,13.5,156.5,6.9,18.0,162.5,166.54,133.06
2016,10,24,15,0,24.0,154.0,6.9,18.0,164.0,171.55,137.71
2016,10,24,15,15,19.0,137.0,6.85,17.5,144.5,150.7,120.84
2016,10,24,15,30,14.0,120.0,6.8,17.0,125.0,130.18,104.01
2016,10,24,15,45,7.0,102.0,6.75,17.0,104.5,107.84,85.21
2016,10,24,16,0,0.0,84.0,6.7,17.0,84.0,86.02,66.67
2016,10,24,16,15,0.0,64.5,6.55,16.5,64.5,65.93,49.53
2016,10,24,16,30,0.0,45.0,6.4,16.0,45.0,45.55,31.97
2016,10,24,16,45,0.0,28.5,6.3,16.0,28.5,28.37,16.39
2016,10,24,17,0,0.0,12.0,6.2,16.0,12.0,11.58,0.0
2016,10,24,17,15,0.0,6.0,6.15,16.0,6.0,5.9,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,6.0,16.5,4.5,4.33,0.0
2016,10,25,7,0,0.0,9.0,6.0,17.0,9.0,8.67,1.23
2016,10,25,7,15,0.0,16.0,6.0,17.0,16.0,15.43,7.03
2016,10,25,7,30,0.0,23.0,6.0,17.0,23.0,22.19,12.93
2016,10,25,7,45,0.0,30.5,6.05,17.0,30.5,29.44,19.2
2016,10,25,8,0,0.0,38.0,6.1,17.0,38.0,36.69,25.42
2016,10,25,8,15,0.0,45.0,6.25,17.0,45.0,43.46,31.15
2016,10,25,8,30,0.0,52.0,6.4,17.0,52.0,50.23,36.82
2016,10,25,8,45,0.0,79.0,6.55,17.0,79.0,76.37,58.67
2016,10,25,9,0,0.0,106.0,6.7,17.0,106.0,102.47,80.27
2016,10,25,9,15,2.0,136.5,6.65,17.0,137.5,133.05,105.38
2016,10,25,9,30,4.0,167.0,6.6,17.0,169.0,164.06,130.6
2016,10,25,9,45,53.0,208.0,6.6,17.5,237.5,233.6,187.21
2016,10,25,10,0,102.0,249.0,6.6,18.0,306.0,306.09,245.47
2016,10,25,10,15,74.0,250.0,6.55,18.0,292.0,294.46,235.47
2016,10,25,10,30,46.0,251.0,6.5,18.0,278.0,280.65,223.68
2016,10,25,10,45,83.0,271.5,6.45,18.0,323.0,329.1,262.9
2016,10,25,11,0,120.0,292.0,6.4,18.0,368.0,384.95,307.55
2016,10,25,11,15,106.0,294.0,6.25,18.0,362.0,375.44,299.48
2016,10,25,11,30,92.0,296.0,6.1,18.0,356.0,370.29,294.91
2016,10,25,11,45,85.0,295.0,6.0,18.5,350.5,366.49,291.13
2016,10,25,12,0,78.0,294.0,5.9,19.0,345.0,362.22,287.01
2016,10,25,12,15,47.5,263.0,5.8,19.0,294.0,306.77,242.76
2016,10,25,12,30,17.0,232.0,5.7,19.0,243.0,243.89,192.27
2016,10,25,12,45,148.0,253.0,5.65,19.0,344.5,385.01,307.95
2016,10,25,13,0,279.0,274.0,5.6,19.0,446.0,519.83,415.44
2016,10,25,13,15,374.0,241.5,5.55,19.0,464.0,556.99,446.65
2016,10,25,13,30,469.0,209.0,5.5,19.0,482.0,599.51,481.78
2016,10,25,13,45,317.5,224.0,5.45,19.0,404.5,488.74,393.48
2016,10,25,14,0,166.0,239.0,5.4,19.0,327.0,382.59,307.41
2016,10,25,14,15,206.5,219.0,5.35,18.5,321.5,386.72,313.1
2016,10,25,14,30,247.0,199.0,5.3,18.0,316.0,396.35,322.61
2016,10,25,14,45,133.0,174.5,5.25,18.0,237.0,279.85,227.47
2016,10,25,15,0,19.0,150.0,5.2,18.0,158.0,164.11,131.17
2016,10,25,15,15,15.0,133.5,5.1,18.0,139.5,144.58,115.32
2016,10,25,15,30,11.0,117.0,5.0,18.0,121.0,125.31,99.41
2016,10,25,15,45,5.5,99.5,4.95,18.0,101.5,104.43,81.94
2016,10,25,16,0,0.0,82.0,4.9,18.0,82.0,83.95,64.62
2016,10,25,16,15,0.0,63.0,4.85,17.5,63.0,64.42,48.02
2016,10,25,16,30,0.0,44.0,4.8,17.0,44.0,44.61,30.99
2016,10,25,16,45,0.0,27.5,4.8,17.0,27.5,27.39,15.24
2016,10,25,17,0,0.0,11.0,4.8,17.0,11.0,10.61,0.0
2016,10,25,17,15,0.0,5.5,4.8,16.5,5.5,5.41,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,184.0,13.5,4.1,15.5,30.5,10.24,0.0
2016,10,26,7,0,368.0,27.0,4.2,16.0,61.0,20.74,10.6
2016,10,26,7,15,465.5,35.0,4.25,16.0,105.0,46.3,21.21
2016,10,26,7,30,563.0,43.0,4.3,16.0,149.0,90.8,47.3
2016,10,26,7,45,281.5,50.0,4.35,16.5,103.0,88.0,56.17
2016,10,26,8,0,0.0,57.0,4.4,17.0,57.0,55.08,40.9
2016,10,26,8,15,0.0,67.5,4.35,17.0,67.5,65.2,49.46
2016,10,26,8,30,0.0,78.0,4.3,17.0,78.0,75.33,57.9
2016,10,26,8,45,37.5,130.0,4.25,17.0,146.5,139.28,110.4
2016,10,26,9,0,75.0,182.0,4.2,17.0,215.0,207.31,165.75
2016,10,26,9,15,61.0,193.0,4.15,17.0,221.5,216.12,172.85
2016,10,26,9,30,47.0,204.0,4.1,17.0,228.0,223.56,178.67
2016,10,26,9,45,118.5,226.5,4.05,17.5,291.0,289.98,232.0
2016,10,26,10,0,190.0,249.0,4.0,18.0,354.0,359.83,287.27
2016,10,26,10,15,351.5,224.5,4.0,18.0,430.5,445.72,356.7
2016,10,26,10,30,513.0,200.0,4.0,18.0,507.0,542.43,433.51
2016,10,26,10,45,702.5,141.5,4.05,18.5,574.5,629.15,501.91
2016,10,26,11,0,892.0,83.0,4.1,19.0,642.0,715.7,567.69
2016,10,26,11,15,896.5,83.5,4.1,19.0,652.5,740.19,584.83
2016,10,26,11,30,901.0,84.0,4.1,19.0,663.0,761.72,600.19
2016,10,26,11,45,900.5,85.0,4.2,19.0,665.5,776.94,611.4
2016,10,26,12,0,900.0,86.0,4.3,19.0,668.0,788.86,620.37
2016,10,26,12,15,898.5,85.5,4.2,19.0,662.0,795.03,624.53
2016,10,26,12,30,897.0,85.0,4.1,19.0,656.0,797.81,626.4
2016,10,26,12,45,893.5,84.5,4.0,19.0,642.5,795.64,624.83
2016,10,26,13,0,890.0,84.0,3.9,19.0,629.0,790.13,620.99
2016,10,26,13,15,882.0,82.5,3.75,19.0,607.5,776.72,611.35
2016,10,26,13,30,874.0,81.0,3.6,19.0,586.0,760.16,599.57
2016,10,26,13,45,864.0,79.5,3.5,19.0,558.0,739.1,584.8
2016,10,26,14,0,854.0,78.0,3.4,19.0,530.0,715.24,568.02
2016,10,26,14,15,838.0,76.0,3.25,19.0,495.0,688.32,548.77
2016,10,26,14,30,822.0,74.0,3.1,19.0,460.0,654.79,524.49
2016,10,26,14,45,800.5,71.0,3.0,19.0,420.0,614.56,494.24
2016,10,26,15,0,779.0,68.0,2.9,19.0,380.0,573.0,461.94
2016,10,26,15,15,747.0,64.5,2.75,18.5,335.5,523.68,423.5
2016,10,26,15,30,715.0,61.0,2.6,18.0,291.0,474.4,383.92
2016,10,26,15,45,668.5,56.0,2.5,18.0,244.5,416.46,335.65
2016,10,26,16,0,622.0,51.0,2.4,18.0,198.0,363.23,289.59
2016,10,26,16,15,546.0,44.5,2.2,17.5,151.5,296.1,231.71
2016,10,26,16,30,470.0,38.0,2.0,17.0,105.0,234.88,177.2
2016,10,26,16,45,335.0,27.5,1.85,17.0,65.5,156.77,104.17
2016,10,26,17,0,200.0,17.0,1.7,17.0,26.0,81.73,0.0
2016,10,26,17,15,100.0,8.5,1.65,16.5,13.0,31.07,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,27,7,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,27,7,15,0.0,1.0,5.0,16.0,1.0,0.96,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.89,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.86,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,4.34,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.82,0.0
2016,10,27,8,45,6.0,79.5,4.85,17.5,82.5,78.98,60.7
2016,10,27,9,0,12.0,154.0,4.9,18.0,160.0,153.67,122.03
2016,10,27,9,15,7.0,157.5,4.75,18.0,161.5,155.72,123.4
2016,10,27,9,30,2.0,161.0,4.6,18.0,163.0,157.24,124.33
2016,10,27,9,45,8.0,179.0,4.5,18.0,183.5,178.44,141.32
2016,10,27,10,0,14.0,197.0,4.4,18.0,204.0,200.22,158.67
2016,10,27,10,15,7.0,179.0,4.4,18.0,182.5,178.85,141.11
2016,10,27,10,30,0.0,161.0,4.4,18.0,161.0,156.91,123.09
2016,10,27,10,45,0.0,158.0,4.45,18.0,158.0,154.05,120.67
2016,10,27,11,0,0.0,155.0,4.5,18.0,155.0,151.17,118.24
2016,10,27,11,15,0.0,155.5,4.7,18.0,155.5,151.77,118.67
2016,10,27,11,30,0.0,156.0,4.9,18.0,156.0,152.37,119.13
2016,10,27,11,45,0.0,156.0,5.1,18.0,156.0,152.48,119.21
2016,10,27,12,0,0.0,156.0,5.3,18.0,156.0,152.6,119.33
2016,10,27,12,15,3.0,177.5,5.3,18.0,179.5,176.78,138.97
2016,10,27,12,30,6.0,199.0,5.3,18.0,203.0,201.34,158.83
2016,10,27,12,45,3.0,176.0,5.3,18.0,178.0,175.76,138.25
2016,10,27,13,0,0.0,153.0,5.3,18.0,153.0,150.22,117.67
2016,10,27,13,15,0.0,120.5,5.2,18.0,120.5,117.5,91.22
2016,10,27,13,30,0.0,88.0,5.1,18.0,88.0,85.14,64.87
2016,10,27,13,45,0.0,120.5,5.1,18.0,120.5,117.78,91.8
2016,10,27,14,0,0.0,153.0,5.1,18.0,153.0,151.61,119.58
2016,10,27,14,15,0.0,123.0,5.05,18.0,123.0,120.89,94.67
2016,10,27,14,30,0.0,93.0,5.0,18.0,93.0,90.43,69.79
2016,10,27,14,45,0.0,55.5,4.95,18.0,55.5,53.63,39.35
2016,10,27,15,0,0.0,18.0,4.9,18.0,18.0,17.37,9.0
2016,10,27,15,15,0.0,15.5,4.7,17.5,15.5,14.95,7.01
2016,10,27,15,30,0.0,13.0,4.5,17.0,13.0,12.54,4.99
2016,10,27,15,45,0.0,11.0,4.35,17.0,11.0,10.61,3.34
2016,10,27,16,0,0.0,9.0,4.2,17.0,9.0,8.67,1.68
2016,10,27,16,15,0.0,6.5,4.15,17.0,6.5,6.26,0.0
2016,10,27,16,30,0.0,4.0,4.1,17.0,4.0,3.85,0.0
2016,10,27,16,45,0.0,2.5,4.05,17.0,2.5,2.41,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.49,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.5,2.3,16.5,0.5,0.49,0.0
2016,10,28,7,0,0.0,1.0,2.4,17.0,1.0,0.96,0.0
2016,10,28,7,15,0.0,2.5,2.3,17.0,2.5,2.41,0.0
2016,10,28,7,30,0.0,4.0,2.2,17.0,4.0,3.85,0.0
2016,10,28,7,45,0.0,5.5,2.1,17.0,5.5,5.3,0.0
2016,10,28,8,0,0.0,7.0,2.0,17.0,7.0,6.75,0.08
2016,10,28,8,15,0.0,8.5,1.9,17.0,8.5,8.2,1.32
2016,10,28,8,30,0.0,10.0,1.8,17.0,10.0,9.64,2.55
2016,10,28,8,45,0.0,66.5,1.75,17.0,66.5,64.28,48.62
2016,10,28,9,0,0.0,123.0,1.7,17.0,123.0,118.9,93.71
2016,10,28,9,15,0.0,122.5,1.7,17.0,122.5,118.59,93.13
2016,10,28,9,30,0.0,122.0,1.7,17.0,122.0,118.21,92.61
2016,10,28,9,45,0.0,138.5,1.7,17.5,138.5,134.43,105.43
2016,10,28,10,0,0.0,155.0,1.7,18.0,155.0,150.75,118.15
2016,10,28,10,15,203.0,192.0,1.85,18.0,311.5,320.55,256.09
2016,10,28,10,30,406.0,229.0,2.0,18.0,468.0,496.09,392.54
2016,10,28,10,45,613.0,164.5,2.15,18.0,537.0,588.62,465.19
2016,10,28,11,0,820.0,100.0,2.3,18.0,606.0,680.55,537.07
2016,10,28,11,15,593.0,182.5,2.4,18.0,551.5,626.13,492.83
2016,10,28,11,30,366.0,265.0,2.5,18.0,497.0,550.53,432.7
2016,10,28,11,45,366.5,265.5,2.7,18.0,499.0,558.85,440.23
2016,10,28,12,0,367.0,266.0,2.9,18.0,501.0,565.82,446.2
2016,10,28,12,15,233.5,277.0,2.95,18.0,426.0,472.31,373.23
2016,10,28,12,30,100.0,288.0,3.0,18.0,351.0,376.09,296.75
2016,10,28,12,45,52.5,240.0,3.05,18.0,273.5,288.04,227.85
2016,10,28,13,0,5.0,192.0,3.1,18.0,196.0,194.17,152.59
2016,10,28,13,15,15.0,205.0,3.0,18.0,214.5,215.86,170.58
2016,10,28,13,30,25.0,218.0,2.9,18.0,233.0,237.76,188.45
2016,10,28,13,45,221.5,205.0,2.85,18.0,321.5,393.49,316.64
2016,10,28,14,0,418.0,192.0,2.8,18.0,410.0,526.22,422.16
2016,10,28,14,15,390.5,183.0,2.65,18.0,375.5,489.03,392.67
2016,10,28,14,30,363.0,174.0,2.5,18.0,341.0,443.48,357.58
2016,10,28,14,45,355.0,160.0,2.45,18.0,311.5,413.41,334.53
2016,10,28,15,0,347.0,146.0,2.4,18.0,282.0,382.64,310.41
2016,10,28,15,15,517.5,104.5,2.35,18.0,280.0,430.64,349.6
2016,10,28,15,30,688.0,63.0,2.3,18.0,278.0,457.12,369.67
2016,10,28,15,45,639.5,57.5,2.25,18.0,232.0,401.68,322.92
2016,10,28,16,0,591.0,52.0,2.2,18.0,186.0,346.2,275.17
2016,10,28,16,15,510.5,45.0,2.1,17.5,140.5,278.56,217.04
2016,10,28,16,30,430.0,38.0,2.0,17.0,95.0,217.26,162.56
2016,10,28,16,45,215.0,29.5,1.9,17.0,58.0,117.88,73.28
2016,10,28,17,0,0.0,21.0,1.8,17.0,21.0,20.64,0.0
2016,10,28,17,15,0.0,10.5,1.7,16.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
