Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,3.6,16.5,4.5,4.42,0.0
2016,10,29,7,0,0.0,9.0,3.8,17.0,9.0,8.67,0.54
2016,10,29,7,15,0.0,16.5,3.9,17.0,16.5,15.91,7.31
2016,10,29,7,30,0.0,24.0,4.0,17.0,24.0,23.16,13.67
2016,10,29,7,45,0.0,32.5,4.15,17.0,32.5,31.37,20.79
2016,10,29,8,0,0.0,41.0,4.3,17.0,41.0,39.59,27.86
2016,10,29,8,15,0.0,49.0,4.35,17.0,49.0,47.33,34.43
2016,10,29,8,30,0.0,57.0,4.4,17.0,57.0,55.08,40.93
2016,10,29,8,45,115.5,115.5,4.45,17.0,164.5,153.29,120.9
2016,10,29,9,0,231.0,174.0,4.5,17.0,272.0,264.01,210.7
2016,10,29,9,15,169.5,193.5,4.45,17.0,268.5,266.27,213.39
2016,10,29,9,30,108.0,213.0,4.4,17.0,265.0,262.06,210.14
2016,10,29,9,45,127.0,228.5,4.4,17.5,294.0,295.69,236.83
2016,10,29,10,0,146.0,244.0,4.4,18.0,323.0,328.39,262.44
2016,10,29,10,15,399.0,196.0,4.3,18.0,426.0,446.3,358.7
2016,10,29,10,30,652.0,148.0,4.2,18.0,529.0,574.76,461.09
2016,10,29,10,45,470.5,209.0,4.15,18.0,488.0,535.59,427.82
2016,10,29,11,0,289.0,270.0,4.1,18.0,447.0,482.77,383.86
2016,10,29,11,15,336.5,264.0,4.0,18.0,473.5,518.61,412.47
2016,10,29,11,30,384.0,258.0,3.9,18.0,500.0,555.09,440.98
2016,10,29,11,45,642.0,169.5,3.85,18.5,575.0,671.06,532.97
2016,10,29,12,0,900.0,81.0,3.8,19.0,650.0,773.88,608.76
2016,10,29,12,15,582.0,180.5,3.75,19.0,547.5,652.43,516.1
2016,10,29,12,30,264.0,280.0,3.7,19.0,445.0,508.73,401.26
2016,10,29,12,45,571.5,180.5,3.65,19.0,527.0,646.69,513.7
2016,10,29,13,0,879.0,81.0,3.6,19.0,609.0,768.76,605.78
2016,10,29,13,15,504.5,168.5,3.55,19.0,469.0,579.2,461.59
2016,10,29,13,30,130.0,256.0,3.5,19.0,329.0,375.2,297.44
2016,10,29,13,45,154.5,242.5,3.5,19.0,325.0,377.83,301.39
2016,10,29,14,0,179.0,229.0,3.5,19.0,321.0,379.08,303.49
2016,10,29,14,15,214.5,209.5,3.5,18.5,312.5,379.38,305.7
2016,10,29,14,30,250.0,190.0,3.5,18.0,304.0,385.28,312.03
2016,10,29,14,45,501.0,129.5,3.5,18.0,332.0,479.53,390.65
2016,10,29,15,0,752.0,69.0,3.5,18.0,360.0,549.58,447.62
2016,10,29,15,15,718.0,65.5,3.5,18.0,316.5,500.43,407.56
2016,10,29,15,30,684.0,62.0,3.5,18.0,273.0,451.53,367.15
2016,10,29,15,45,630.0,57.0,3.5,18.0,227.0,394.3,318.81
2016,10,29,16,0,576.0,52.0,3.5,18.0,181.0,337.5,269.46
2016,10,29,16,15,495.0,44.5,3.5,17.5,136.0,270.05,210.97
2016,10,29,16,30,414.0,37.0,3.5,17.0,91.0,209.03,156.25
2016,10,29,16,45,207.0,28.0,3.55,17.0,55.0,111.97,66.43
2016,10,29,17,0,0.0,19.0,3.6,17.0,19.0,18.68,0.0
2016,10,29,17,15,0.0,9.5,3.65,16.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.75,16.0,0.5,0.49,0.0
2016,10,30,7,0,0.0,1.0,7.9,16.0,1.0,0.96,0.0
2016,10,30,7,15,0.0,2.5,7.95,16.0,2.5,2.41,0.0
2016,10,30,7,30,0.0,4.0,8.0,16.0,4.0,3.85,0.0
2016,10,30,7,45,0.0,5.5,8.05,16.5,5.5,5.3,0.0
2016,10,30,8,0,0.0,7.0,8.1,17.0,7.0,6.75,0.05
2016,10,30,8,15,0.0,8.5,8.05,17.0,8.5,8.2,1.29
2016,10,30,8,30,0.0,10.0,8.0,17.0,10.0,9.64,2.52
2016,10,30,8,45,0.0,35.0,8.0,17.0,35.0,33.79,22.93
2016,10,30,9,0,0.0,60.0,8.0,17.0,60.0,57.98,43.21
2016,10,30,9,15,0.0,39.0,7.9,17.0,39.0,37.67,26.07
2016,10,30,9,30,0.0,18.0,7.8,17.0,18.0,17.38,8.96
2016,10,30,9,45,0.0,53.0,7.7,17.5,53.0,51.22,37.19
2016,10,30,10,0,0.0,88.0,7.6,18.0,88.0,85.14,65.11
2016,10,30,10,15,89.5,176.5,7.4,18.0,228.0,231.98,186.64
2016,10,30,10,30,179.0,265.0,7.2,18.0,368.0,383.17,308.67
2016,10,30,10,45,420.5,210.0,7.05,18.0,463.0,502.12,407.28
2016,10,30,11,0,662.0,155.0,6.9,18.0,558.0,626.01,508.3
2016,10,30,11,15,432.5,222.5,6.7,18.0,487.5,547.85,442.54
2016,10,30,11,30,203.0,290.0,6.5,18.0,417.0,450.13,360.75
2016,10,30,11,45,518.5,198.5,6.35,18.0,524.0,604.92,489.22
2016,10,30,12,0,834.0,107.0,6.2,18.0,631.0,753.23,606.52
2016,10,30,12,15,832.5,106.5,6.1,18.0,625.5,759.17,610.19
2016,10,30,12,30,831.0,106.0,6.0,18.0,620.0,761.95,612.18
2016,10,30,12,45,554.0,184.0,5.9,18.0,523.5,635.14,512.55
2016,10,30,13,0,277.0,262.0,5.8,18.0,427.0,500.86,402.46
2016,10,30,13,15,348.5,236.5,5.7,18.0,437.0,526.18,424.8
2016,10,30,13,30,420.0,211.0,5.6,18.0,447.0,557.01,450.59
2016,10,30,13,45,598.5,154.0,5.6,18.0,471.0,622.94,506.06
2016,10,30,14,0,777.0,97.0,5.6,18.0,495.0,674.26,548.93
2016,10,30,14,15,758.0,94.0,5.55,18.0,460.5,641.63,524.11
2016,10,30,14,30,739.0,91.0,5.5,18.0,426.0,609.91,499.3
2016,10,30,14,45,708.0,88.5,5.45,18.0,386.0,567.04,465.28
2016,10,30,15,0,677.0,86.0,5.4,18.0,346.0,523.68,430.25
2016,10,30,15,15,638.0,81.5,5.35,17.5,302.5,473.31,389.6
2016,10,30,15,30,599.0,77.0,5.3,17.0,259.0,423.75,348.47
2016,10,30,15,45,536.0,71.0,5.3,17.0,214.0,361.84,295.56
2016,10,30,16,0,473.0,65.0,5.3,17.0,169.0,303.47,244.42
2016,10,30,16,15,383.5,55.0,5.2,16.5,125.5,234.22,184.17
2016,10,30,16,30,294.0,45.0,5.1,16.0,82.0,173.43,129.98
2016,10,30,16,45,147.0,30.0,5.0,16.0,48.5,94.75,52.99
2016,10,30,17,0,0.0,15.0,4.9,16.0,15.0,14.74,0.0
2016,10,30,17,15,0.0,7.5,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,106.0,14.0,2.25,15.0,22.0,13.76,0.0
2016,10,31,7,0,212.0,28.0,2.3,15.0,44.0,21.97,8.45
2016,10,31,7,15,326.0,39.5,2.3,15.0,84.5,41.64,22.4
2016,10,31,7,30,440.0,51.0,2.3,15.0,125.0,81.62,45.46
2016,10,31,7,45,517.0,57.0,2.35,15.5,171.0,123.6,75.46
2016,10,31,8,0,594.0,63.0,2.4,16.0,217.0,173.56,115.64
2016,10,31,8,15,639.0,68.0,2.45,16.0,261.5,222.27,158.35
2016,10,31,8,30,684.0,73.0,2.5,16.0,306.0,274.74,204.84
2016,10,31,8,45,718.0,75.5,2.6,16.5,348.5,324.31,248.71
2016,10,31,9,0,752.0,78.0,2.7,17.0,391.0,376.36,293.77
2016,10,31,9,15,773.5,81.0,2.75,17.0,428.0,424.26,335.19
2016,10,31,9,30,795.0,84.0,2.8,17.0,465.0,472.27,375.71
2016,10,31,9,45,803.5,88.0,2.9,17.0,495.5,514.32,410.81
2016,10,31,10,0,812.0,92.0,3.0,17.0,526.0,554.9,443.99
2016,10,31,10,15,686.5,133.5,3.05,17.0,512.0,553.46,442.79
2016,10,31,10,30,561.0,175.0,3.1,17.0,498.0,538.78,430.87
2016,10,31,10,45,422.0,220.5,3.15,17.5,467.5,512.5,408.28
2016,10,31,11,0,283.0,266.0,3.2,18.0,437.0,472.79,374.85
2016,10,31,11,15,194.5,275.5,3.25,18.0,394.0,422.84,335.21
2016,10,31,11,30,106.0,285.0,3.3,18.0,351.0,367.94,291.0
2016,10,31,11,45,481.5,191.0,3.4,18.0,491.0,567.86,453.84
2016,10,31,12,0,857.0,97.0,3.5,18.0,631.0,756.62,598.29
2016,10,31,12,15,854.5,96.5,3.6,18.0,625.0,761.91,601.41
2016,10,31,12,30,852.0,96.0,3.7,18.0,619.0,763.97,603.58
2016,10,31,12,45,457.0,176.0,3.8,18.0,456.0,550.52,440.76
2016,10,31,13,0,62.0,256.0,3.9,18.0,293.0,313.98,248.87
2016,10,31,13,15,118.0,253.5,4.0,18.0,320.5,362.5,289.57
2016,10,31,13,30,174.0,251.0,4.1,18.0,348.0,401.71,321.98
2016,10,31,13,45,203.5,235.0,4.25,18.0,343.0,404.28,325.35
2016,10,31,14,0,233.0,219.0,4.4,18.0,338.0,405.08,327.45
2016,10,31,14,15,278.5,196.5,4.5,18.0,329.0,415.53,337.28
2016,10,31,14,30,324.0,174.0,4.6,18.0,320.0,414.4,337.89
2016,10,31,14,45,523.0,124.5,4.75,18.0,334.5,484.5,396.96
2016,10,31,15,0,722.0,75.0,4.9,18.0,349.0,533.22,437.52
2016,10,31,15,15,684.5,71.0,5.0,17.5,305.5,485.46,398.93
2016,10,31,15,30,647.0,67.0,5.1,17.0,262.0,435.87,358.0
2016,10,31,15,45,589.0,61.5,5.2,17.0,216.0,375.51,306.34
2016,10,31,16,0,531.0,56.0,5.3,17.0,170.0,318.33,255.94
2016,10,31,16,15,442.5,47.5,5.25,16.5,126.0,249.16,195.36
2016,10,31,16,30,354.0,39.0,5.2,16.0,82.0,187.06,139.27
2016,10,31,16,45,177.0,26.5,5.2,16.0,48.0,98.24,50.59
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,13.76,0.0
2016,10,31,17,15,0.0,7.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,103.5,13.5,4.5,15.0,21.0,13.27,0.0
2016,11,1,7,0,207.0,27.0,4.4,15.0,42.0,21.21,6.77
2016,11,1,7,15,324.0,38.0,4.3,15.0,82.5,39.37,20.9
2016,11,1,7,30,441.0,49.0,4.2,15.0,123.0,78.69,43.17
2016,11,1,7,45,518.0,55.5,4.1,15.5,168.5,120.97,73.28
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,171.22,113.72
2016,11,1,8,15,640.5,67.0,3.9,16.0,259.0,219.92,156.56
2016,11,1,8,30,686.0,72.0,3.8,16.0,304.0,272.43,203.33
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.0,323.19,248.82
2016,11,1,9,0,757.0,77.0,3.6,16.0,388.0,375.09,294.57
2016,11,1,9,15,778.5,79.5,3.5,16.0,425.5,422.59,336.02
2016,11,1,9,30,800.0,82.0,3.4,16.0,463.0,470.17,376.47
2016,11,1,9,45,820.0,82.5,3.3,16.5,495.5,514.69,412.77
2016,11,1,10,0,840.0,83.0,3.2,17.0,528.0,558.53,447.47
2016,11,1,10,15,850.5,84.5,3.15,17.0,552.5,596.84,477.98
2016,11,1,10,30,861.0,86.0,3.1,17.0,577.0,633.29,506.43
2016,11,1,10,45,867.0,87.0,3.1,17.0,594.5,662.06,528.85
2016,11,1,11,0,873.0,88.0,3.1,17.0,612.0,690.11,550.08
2016,11,1,11,15,877.0,88.5,3.15,17.0,622.5,713.56,567.06
2016,11,1,11,30,881.0,89.0,3.2,17.0,633.0,734.12,581.98
2016,11,1,11,45,880.0,90.0,3.25,17.0,634.5,748.55,592.51
2016,11,1,12,0,879.0,91.0,3.3,17.0,636.0,759.78,600.85
2016,11,1,12,15,877.0,90.5,3.35,17.0,630.0,765.36,605.23
2016,11,1,12,30,875.0,90.0,3.4,17.0,624.0,767.66,607.39
2016,11,1,12,45,869.0,90.0,3.45,17.0,610.0,764.21,605.51
2016,11,1,13,0,863.0,90.0,3.5,17.0,596.0,761.88,604.61
2016,11,1,13,15,854.5,88.5,3.45,17.0,575.0,748.58,595.33
2016,11,1,13,30,846.0,87.0,3.4,17.0,554.0,732.23,583.96
2016,11,1,13,45,833.5,85.5,3.35,17.0,526.0,710.08,568.35
2016,11,1,14,0,821.0,84.0,3.3,17.0,498.0,685.29,550.79
2016,11,1,14,15,803.5,81.5,3.3,17.0,463.5,653.49,528.06
2016,11,1,14,30,786.0,79.0,3.3,17.0,429.0,619.7,502.64
2016,11,1,14,45,759.0,76.5,3.3,17.0,389.0,578.17,470.5
2016,11,1,15,0,732.0,74.0,3.3,17.0,349.0,535.72,436.91
2016,11,1,15,15,695.5,70.0,3.35,17.0,305.5,488.32,398.55
2016,11,1,15,30,659.0,66.0,3.4,17.0,262.0,439.02,357.57
2016,11,1,15,45,600.5,60.5,3.5,17.0,216.0,378.17,306.15
2016,11,1,16,0,542.0,55.0,3.6,17.0,170.0,320.51,255.86
2016,11,1,16,15,452.0,46.5,3.65,16.5,125.5,250.56,195.16
2016,11,1,16,30,362.0,38.0,3.7,16.0,81.0,187.81,138.58
2016,11,1,16,45,215.0,24.5,3.8,15.5,47.0,106.48,49.42
2016,11,1,17,0,68.0,11.0,3.9,15.0,13.0,28.38,0.0
2016,11,1,17,15,34.0,5.5,3.95,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,12.0,2.8,13.0,20.5,11.8,0.0
2016,11,2,7,0,255.0,24.0,2.9,13.0,41.0,19.25,4.35
2016,11,2,7,15,371.5,34.0,2.95,13.0,82.5,35.72,17.77
2016,11,2,7,30,488.0,44.0,3.0,13.0,124.0,76.39,40.01
2016,11,2,7,45,556.5,51.0,3.1,13.5,169.5,120.4,71.6
2016,11,2,8,0,625.0,58.0,3.2,14.0,215.0,171.35,113.17
2016,11,2,8,15,669.5,63.0,3.15,14.5,260.5,221.19,157.02
2016,11,2,8,30,714.0,68.0,3.1,15.0,306.0,275.54,205.25
2016,11,2,8,45,745.0,71.0,3.05,15.5,348.5,325.57,249.98
2016,11,2,9,0,776.0,74.0,3.0,16.0,391.0,377.17,295.08
2016,11,2,9,15,797.0,77.0,2.85,16.0,428.0,425.68,337.14
2016,11,2,9,30,818.0,80.0,2.7,16.0,465.0,474.2,377.99
2016,11,2,9,45,842.0,79.0,2.6,16.5,498.5,519.82,414.87
2016,11,2,10,0,866.0,78.0,2.5,17.0,532.0,563.93,449.49
2016,11,2,10,15,876.0,79.0,2.25,17.0,557.0,601.87,478.59
2016,11,2,10,30,886.0,80.0,2.0,17.0,582.0,637.84,505.19
2016,11,2,10,45,892.0,81.0,1.75,17.5,599.5,669.02,526.27
2016,11,2,11,0,898.0,82.0,1.5,18.0,617.0,697.61,544.09
2016,11,2,11,15,901.5,82.5,1.4,18.0,627.0,721.18,559.29
2016,11,2,11,30,905.0,83.0,1.3,18.0,637.0,741.77,572.28
2016,11,2,11,45,905.0,83.5,1.25,18.0,639.0,756.69,581.81
2016,11,2,12,0,905.0,84.0,1.2,18.0,641.0,768.35,589.17
2016,11,2,12,15,903.0,83.5,1.25,18.0,635.0,774.09,593.74
2016,11,2,12,30,901.0,83.0,1.3,18.0,629.0,776.45,596.17
2016,11,2,12,45,899.5,81.0,1.4,18.5,616.0,774.14,594.94
2016,11,2,13,0,898.0,79.0,1.5,19.0,603.0,768.46,591.49
2016,11,2,13,15,890.0,78.0,1.65,19.0,581.5,755.75,584.76
2016,11,2,13,30,882.0,77.0,1.8,19.0,560.0,739.91,575.77
2016,11,2,13,45,869.5,76.0,1.95,19.0,531.5,717.83,562.19
2016,11,2,14,0,857.0,75.0,2.1,19.0,503.0,697.38,549.62
2016,11,2,14,15,840.0,73.0,2.25,18.5,468.0,665.81,529.63
2016,11,2,14,30,823.0,71.0,2.4,18.0,433.0,632.13,506.94
2016,11,2,14,45,798.5,68.0,2.6,18.0,393.0,590.71,476.3
2016,11,2,15,0,774.0,65.0,2.8,18.0,353.0,548.16,443.74
2016,11,2,15,15,739.0,61.5,2.95,17.5,308.5,498.31,404.9
2016,11,2,15,30,704.0,58.0,3.1,17.0,264.0,448.73,364.73
2016,11,2,15,45,650.0,53.0,3.3,17.0,218.0,388.9,314.21
2016,11,2,16,0,596.0,48.0,3.5,17.0,172.0,334.75,266.53
2016,11,2,16,15,510.0,40.5,3.55,16.5,127.0,265.64,206.11
2016,11,2,16,30,424.0,33.0,3.6,16.0,82.0,203.48,148.91
2016,11,2,16,45,269.0,21.5,3.65,16.0,47.0,118.49,47.4
2016,11,2,17,0,114.0,10.0,3.7,16.0,12.0,39.0,0.0
2016,11,2,17,15,57.0,5.0,3.7,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,129.0,11.0,3.7,14.0,19.5,10.81,0.0
2016,11,3,7,0,258.0,22.0,3.8,14.0,39.0,17.45,1.77
2016,11,3,7,15,375.5,32.5,3.9,14.0,80.0,33.46,16.22
2016,11,3,7,30,493.0,43.0,4.0,14.0,121.0,74.59,38.38
2016,11,3,7,45,563.0,49.5,4.1,14.5,167.0,118.35,69.34
2016,11,3,8,0,633.0,56.0,4.2,15.0,213.0,169.2,110.56
2016,11,3,8,15,678.0,60.5,4.1,15.5,258.5,219.91,155.05
2016,11,3,8,30,723.0,65.0,4.0,16.0,304.0,273.11,202.37
2016,11,3,8,45,754.0,68.5,3.9,16.5,346.5,323.92,247.86
2016,11,3,9,0,785.0,72.0,3.8,17.0,389.0,376.29,293.73
2016,11,3,9,15,806.5,74.5,3.5,17.0,426.5,424.78,335.85
2016,11,3,9,30,828.0,77.0,3.2,17.0,464.0,473.29,376.71
2016,11,3,9,45,851.5,76.0,2.95,17.5,497.5,518.9,413.43
2016,11,3,10,0,875.0,75.0,2.7,18.0,531.0,562.97,447.71
2016,11,3,10,15,885.0,76.0,2.4,18.5,556.0,601.12,476.0
2016,11,3,10,30,895.0,77.0,2.1,19.0,581.0,637.28,501.6
2016,11,3,10,45,900.5,78.5,1.85,19.5,598.5,668.86,522.96
2016,11,3,11,0,906.0,80.0,1.6,20.0,616.0,697.81,541.11
2016,11,3,11,15,909.5,80.5,1.4,20.0,626.0,721.5,555.47
2016,11,3,11,30,913.0,81.0,1.2,20.0,636.0,742.19,567.36
2016,11,3,11,45,912.0,81.5,1.05,20.5,637.5,756.48,574.02
2016,11,3,12,0,911.0,82.0,0.9,21.0,639.0,767.46,578.29
2016,11,3,12,15,909.0,81.5,0.8,21.0,633.0,773.23,580.77
2016,11,3,12,30,907.0,81.0,0.7,21.0,627.0,775.61,581.06
2016,11,3,12,45,902.0,80.5,0.65,21.0,613.0,772.35,578.46
2016,11,3,13,0,897.0,80.0,0.6,21.0,599.0,765.76,573.81
2016,11,3,13,15,889.0,79.0,0.75,21.0,577.5,753.11,568.29
2016,11,3,13,30,881.0,78.0,0.9,21.0,556.0,737.34,560.52
2016,11,3,13,45,866.5,77.0,1.05,21.0,527.0,713.91,547.2
2016,11,3,14,0,852.0,76.0,1.2,21.0,498.0,692.18,534.77
2016,11,3,14,15,782.0,79.5,1.3,20.5,446.0,631.28,494.12
2016,11,3,14,30,712.0,83.0,1.4,20.0,394.0,573.1,453.05
2016,11,3,14,45,738.5,75.0,1.55,20.0,371.0,558.71,443.77
2016,11,3,15,0,765.0,67.0,1.7,20.0,348.0,542.67,432.0
2016,11,3,15,15,729.5,63.0,1.75,19.5,304.0,492.4,393.4
2016,11,3,15,30,694.0,59.0,1.8,19.0,260.0,442.46,353.75
2016,11,3,15,45,638.0,54.0,1.9,19.0,214.0,385.03,306.09
2016,11,3,16,0,582.0,49.0,2.0,19.0,168.0,328.08,257.21
2016,11,3,16,15,493.0,41.0,2.0,18.5,123.0,258.1,197.23
2016,11,3,16,30,404.0,33.0,2.0,18.0,78.0,195.35,140.25
2016,11,3,16,45,202.0,16.5,2.05,18.0,39.0,91.04,27.7
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,108.0,11.5,2.6,15.5,18.0,11.3,0.0
2016,11,4,7,0,216.0,23.0,2.4,16.0,36.0,18.69,0.05
2016,11,4,7,15,336.5,34.0,2.2,16.0,76.0,33.38,16.92
2016,11,4,7,30,457.0,45.0,2.0,16.0,116.0,72.69,38.03
2016,11,4,7,45,530.5,52.0,1.85,16.0,161.5,115.17,67.57
2016,11,4,8,0,604.0,59.0,1.7,16.0,207.0,165.17,107.39
2016,11,4,8,15,650.5,64.5,1.55,16.0,252.0,214.53,150.11
2016,11,4,8,30,697.0,70.0,1.4,16.0,297.0,267.77,196.7
2016,11,4,8,45,729.0,73.5,1.25,16.5,339.0,318.39,240.75
2016,11,4,9,0,761.0,77.0,1.1,17.0,381.0,369.85,284.28
2016,11,4,9,15,783.0,80.0,0.9,17.5,418.5,417.91,323.54
2016,11,4,9,30,805.0,83.0,0.7,18.0,456.0,466.09,361.05
2016,11,4,9,45,821.5,85.0,0.55,18.5,488.0,510.27,394.16
2016,11,4,10,0,838.0,87.0,0.4,19.0,520.0,553.53,425.02
2016,11,4,10,15,849.0,88.5,0.45,19.0,545.0,591.87,454.17
2016,11,4,10,30,860.0,90.0,0.5,19.0,570.0,628.4,481.49
2016,11,4,10,45,867.0,91.0,0.55,19.0,587.5,659.8,504.74
2016,11,4,11,0,874.0,92.0,0.6,19.0,605.0,688.73,525.98
2016,11,4,11,15,877.5,92.5,0.75,19.0,615.0,712.09,543.94
2016,11,4,11,30,881.0,93.0,0.9,19.0,625.0,732.54,559.51
2016,11,4,11,45,881.0,93.5,1.05,19.0,627.0,747.42,571.31
2016,11,4,12,0,881.0,94.0,1.2,19.0,629.0,759.11,581.01
2016,11,4,12,15,878.5,93.5,1.3,19.0,622.5,764.58,585.94
2016,11,4,12,30,876.0,93.0,1.4,19.0,616.0,766.74,588.74
2016,11,4,12,45,875.5,90.5,1.55,19.0,603.5,764.84,589.33
2016,11,4,13,0,875.0,88.0,1.7,19.0,591.0,759.63,587.64
2016,11,4,13,15,866.5,87.0,1.75,19.0,569.5,746.94,579.84
2016,11,4,13,30,858.0,86.0,1.8,19.0,548.0,731.17,569.96
2016,11,4,13,45,846.5,83.5,1.9,19.0,519.5,708.6,555.58
2016,11,4,14,0,835.0,81.0,2.0,19.0,491.0,683.33,539.13
2016,11,4,14,15,817.0,78.5,2.0,19.0,456.5,651.17,516.67
2016,11,4,14,30,799.0,76.0,2.0,19.0,422.0,616.99,491.46
2016,11,4,14,45,775.0,73.0,2.05,19.0,382.5,576.77,461.33
2016,11,4,15,0,751.0,70.0,2.1,19.0,343.0,535.43,429.51
2016,11,4,15,15,714.0,65.5,2.1,18.5,299.0,484.36,389.74
2016,11,4,15,30,677.0,61.0,2.1,18.0,255.0,436.51,351.0
2016,11,4,15,45,622.5,55.5,2.1,18.0,209.0,377.58,301.53
2016,11,4,16,0,568.0,50.0,2.1,18.0,163.0,321.51,252.84
2016,11,4,16,15,477.5,41.5,2.1,17.5,119.0,251.25,192.36
2016,11,4,16,30,387.0,33.0,2.1,17.0,75.0,188.39,134.68
2016,11,4,16,45,193.5,16.5,2.1,17.0,37.5,87.46,18.02
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,113.5,10.5,1.6,15.0,17.0,10.32,0.0
2016,11,5,7,0,227.0,21.0,1.7,15.0,34.0,16.86,0.0
2016,11,5,7,15,345.0,31.5,1.7,15.0,73.0,30.25,14.85
2016,11,5,7,30,463.0,42.0,1.7,15.0,112.0,69.06,35.21
2016,11,5,7,45,532.0,49.0,1.75,15.5,156.5,111.08,64.23
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,160.09,103.19
2016,11,5,8,15,646.0,61.0,1.75,16.0,245.0,208.26,145.02
2016,11,5,8,30,691.0,66.0,1.7,16.0,289.0,260.14,190.78
2016,11,5,8,45,534.0,103.0,1.7,16.5,289.0,280.4,214.74
2016,11,5,9,0,377.0,140.0,1.7,17.0,289.0,283.14,221.84
2016,11,5,9,15,333.5,163.0,1.65,17.0,304.0,304.28,240.72
2016,11,5,9,30,290.0,186.0,1.6,17.0,319.0,322.83,256.42
2016,11,5,9,45,290.5,200.5,1.6,17.5,342.0,351.03,278.63
2016,11,5,10,0,291.0,215.0,1.6,18.0,365.0,378.66,299.82
2016,11,5,10,15,162.5,218.5,1.6,18.0,303.0,315.85,250.21
2016,11,5,10,30,34.0,222.0,1.6,18.0,241.0,243.12,191.49
2016,11,5,10,45,184.5,233.0,1.65,18.0,340.5,357.16,283.47
2016,11,5,11,0,335.0,244.0,1.7,18.0,440.0,480.06,378.83
2016,11,5,11,15,335.0,248.0,1.75,18.0,446.5,493.44,388.35
2016,11,5,11,30,335.0,252.0,1.8,18.0,453.0,505.69,397.73
2016,11,5,11,45,307.5,259.0,1.9,18.5,444.5,500.2,392.74
2016,11,5,12,0,280.0,266.0,2.0,19.0,436.0,492.96,386.5
2016,11,5,12,15,341.5,250.0,2.05,19.0,454.5,525.0,412.35
2016,11,5,12,30,403.0,234.0,2.1,19.0,473.0,556.27,437.27
2016,11,5,12,45,327.5,243.0,2.2,19.0,434.5,511.74,403.01
2016,11,5,13,0,252.0,252.0,2.3,19.0,396.0,466.39,368.04
2016,11,5,13,15,315.5,230.5,2.25,19.0,404.0,488.88,387.2
2016,11,5,13,30,379.0,209.0,2.2,19.0,412.0,508.82,403.9
2016,11,5,13,45,510.5,163.5,2.2,19.0,421.0,555.76,442.29
2016,11,5,14,0,642.0,118.0,2.2,19.0,430.0,591.61,471.74
2016,11,5,14,15,607.0,117.0,2.15,18.5,396.0,553.95,443.66
2016,11,5,14,30,572.0,116.0,2.1,18.0,362.0,515.64,415.07
2016,11,5,14,45,597.0,99.0,2.05,18.0,334.0,496.67,400.89
2016,11,5,15,0,622.0,82.0,2.0,18.0,306.0,473.9,383.04
2016,11,5,15,15,580.5,78.0,2.0,18.0,266.0,425.56,344.04
2016,11,5,15,30,539.0,74.0,2.0,18.0,226.0,378.33,304.97
2016,11,5,15,45,489.0,65.5,2.0,18.0,184.5,323.6,258.89
2016,11,5,16,0,439.0,57.0,2.0,18.0,143.0,271.62,213.8
2016,11,5,16,15,360.5,45.5,1.95,17.5,103.5,208.62,159.49
2016,11,5,16,30,282.0,34.0,1.9,17.0,64.0,152.23,107.7
2016,11,5,16,45,141.0,17.0,1.85,16.5,32.0,71.51,5.27
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,16.0,5.5,5.41,0.0
2016,11,6,7,0,0.0,11.0,0.8,16.0,11.0,10.61,0.0
2016,11,6,7,15,0.0,25.5,0.85,16.0,25.5,24.61,13.55
2016,11,6,7,30,0.0,40.0,0.9,16.0,40.0,38.32,26.07
2016,11,6,7,45,0.0,57.0,0.95,16.5,57.0,54.5,40.02
2016,11,6,8,0,0.0,74.0,1.0,17.0,74.0,70.85,53.93
2016,11,6,8,15,0.0,90.5,1.0,17.0,90.5,86.86,67.44
2016,11,6,8,30,0.0,107.0,1.0,17.0,107.0,102.97,80.82
2016,11,6,8,45,2.5,122.0,1.0,17.0,123.0,118.55,93.52
2016,11,6,9,0,5.0,137.0,1.0,17.0,139.0,134.43,106.33
2016,11,6,9,15,57.0,166.5,1.0,17.0,192.5,187.0,148.5
2016,11,6,9,30,109.0,196.0,1.0,17.0,246.0,245.85,195.24
2016,11,6,9,45,68.0,196.5,1.0,17.5,228.5,228.6,180.89
2016,11,6,10,0,27.0,197.0,1.0,18.0,211.0,207.33,163.31
2016,11,6,10,15,184.0,211.0,1.05,18.0,312.0,320.09,253.7
2016,11,6,10,30,341.0,225.0,1.1,18.0,413.0,441.25,347.39
2016,11,6,10,45,354.5,230.0,1.15,18.5,430.5,466.51,365.34
2016,11,6,11,0,368.0,235.0,1.2,19.0,448.0,491.39,383.53
2016,11,6,11,15,404.5,230.0,1.2,19.0,468.0,520.82,405.91
2016,11,6,11,30,441.0,225.0,1.2,19.0,488.0,556.53,432.51
2016,11,6,11,45,382.0,240.5,1.2,19.0,468.5,532.78,414.03
2016,11,6,12,0,323.0,256.0,1.2,19.0,449.0,512.62,398.35
2016,11,6,12,15,343.5,248.5,1.15,19.0,452.5,523.79,407.17
2016,11,6,12,30,364.0,241.0,1.1,19.0,456.0,533.82,414.87
2016,11,6,12,45,376.5,232.0,1.05,19.0,450.0,534.9,415.95
2016,11,6,13,0,389.0,223.0,1.0,19.0,444.0,534.44,415.99
2016,11,6,13,15,419.5,206.5,0.95,19.0,436.5,545.26,424.55
2016,11,6,13,30,450.0,190.0,0.9,19.0,429.0,546.02,425.81
2016,11,6,13,45,315.0,200.5,0.85,19.5,363.5,449.0,351.5
2016,11,6,14,0,180.0,211.0,0.8,20.0,298.0,356.08,279.36
2016,11,6,14,15,189.5,195.0,0.8,19.5,280.5,342.04,270.52
2016,11,6,14,30,199.0,179.0,0.8,19.0,263.0,326.88,260.02
2016,11,6,14,45,220.5,159.5,0.85,19.0,244.5,321.38,256.54
2016,11,6,15,0,242.0,140.0,0.9,19.0,226.0,305.95,244.99
2016,11,6,15,15,228.0,123.0,0.9,18.5,196.0,271.76,218.1
2016,11,6,15,30,214.0,106.0,0.9,18.0,166.0,237.85,190.76
2016,11,6,15,45,195.0,88.5,0.9,18.0,135.5,201.39,160.21
2016,11,6,16,0,176.0,71.0,0.9,18.0,105.0,165.92,129.73
2016,11,6,16,15,140.5,53.0,0.8,17.5,75.5,124.52,94.14
2016,11,6,16,30,105.0,35.0,0.7,17.0,46.0,85.71,58.82
2016,11,6,16,45,52.5,17.5,0.65,17.0,23.0,39.47,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.1,16.0,10.5,10.32,0.0
2016,11,7,7,0,0.0,21.0,2.1,16.0,21.0,19.54,0.0
2016,11,7,7,15,92.0,35.5,2.05,16.0,49.0,30.66,17.34
2016,11,7,7,30,184.0,50.0,2.0,16.0,77.0,56.6,34.75
2016,11,7,7,45,215.5,66.5,1.95,16.5,109.0,87.12,57.73
2016,11,7,8,0,247.0,83.0,1.9,17.0,141.0,121.01,85.1
2016,11,7,8,15,266.0,99.5,1.85,17.0,173.0,155.3,114.38
2016,11,7,8,30,285.0,116.0,1.8,17.0,205.0,191.33,145.37
2016,11,7,8,45,296.5,131.5,1.75,17.5,235.5,225.56,174.59
2016,11,7,9,0,308.0,147.0,1.7,18.0,266.0,260.49,203.83
2016,11,7,9,15,335.0,158.5,1.65,18.0,299.5,298.48,235.19
2016,11,7,9,30,362.0,170.0,1.6,18.0,333.0,338.18,267.42
2016,11,7,9,45,304.0,193.0,1.55,18.5,337.0,348.5,275.49
2016,11,7,10,0,246.0,216.0,1.5,19.0,341.0,353.8,279.01
2016,11,7,10,15,317.0,214.5,1.4,19.0,382.5,403.13,317.59
2016,11,7,10,30,388.0,213.0,1.3,19.0,424.0,456.15,358.16
2016,11,7,10,45,361.5,226.5,1.25,19.5,428.5,466.19,364.24
2016,11,7,11,0,335.0,240.0,1.2,20.0,433.0,473.8,368.58
2016,11,7,11,15,420.5,221.5,1.1,20.0,468.0,527.26,408.95
2016,11,7,11,30,506.0,203.0,1.0,20.0,503.0,577.44,445.91
2016,11,7,11,45,455.0,219.0,0.9,20.5,489.0,567.37,435.75
2016,11,7,12,0,404.0,235.0,0.8,21.0,475.0,547.6,419.34
2016,11,7,12,15,360.5,242.0,0.75,21.0,455.0,528.11,404.55
2016,11,7,12,30,317.0,249.0,0.7,21.0,435.0,506.87,388.41
2016,11,7,12,45,454.0,205.0,0.65,21.0,464.0,569.27,436.26
2016,11,7,13,0,591.0,161.0,0.6,21.0,493.0,624.98,477.61
2016,11,7,13,15,532.0,172.0,0.65,20.5,462.5,588.0,451.68
2016,11,7,13,30,473.0,183.0,0.7,20.0,432.0,553.4,427.92
2016,11,7,13,45,496.5,166.5,0.75,20.0,415.5,546.06,424.48
2016,11,7,14,0,520.0,150.0,0.8,20.0,399.0,535.92,418.56
2016,11,7,14,15,480.0,145.5,0.85,20.0,362.5,494.25,388.21
2016,11,7,14,30,440.0,141.0,0.9,20.0,326.0,452.73,357.61
2016,11,7,14,45,293.0,143.0,1.0,20.0,261.0,345.73,275.26
2016,11,7,15,0,146.0,145.0,1.1,20.0,196.0,248.39,197.98
2016,11,7,15,15,134.0,127.5,1.1,19.5,170.0,218.42,174.6
2016,11,7,15,30,122.0,110.0,1.1,19.0,144.0,188.9,150.67
2016,11,7,15,45,106.5,91.0,1.1,19.0,116.5,156.37,123.43
2016,11,7,16,0,91.0,72.0,1.1,19.0,89.0,124.7,96.43
2016,11,7,16,15,65.0,53.0,1.1,18.5,63.5,89.85,66.72
2016,11,7,16,30,39.0,34.0,1.1,18.0,38.0,56.58,36.97
2016,11,7,16,45,19.5,17.0,1.1,18.0,19.0,25.92,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
