Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,7,15,196.0,16.0,4.2,12.5,36.5,11.92,0.0
2016,11,18,7,30,392.0,32.0,4.2,13.0,73.0,41.16,18.58
2016,11,18,7,45,481.0,40.0,4.25,13.5,115.5,79.15,41.19
2016,11,18,8,0,570.0,48.0,4.3,14.0,158.0,126.2,75.52
2016,11,18,8,15,624.0,53.5,4.3,14.0,201.5,172.74,114.74
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,224.63,160.52
2016,11,18,8,45,714.5,63.0,4.35,14.5,286.0,273.31,204.66
2016,11,18,9,0,751.0,67.0,4.4,15.0,327.0,324.16,250.31
2016,11,18,9,15,775.0,70.0,4.55,15.5,363.5,371.01,292.34
2016,11,18,9,30,799.0,73.0,4.7,16.0,400.0,418.22,333.73
2016,11,18,9,45,820.5,74.0,4.85,16.5,432.0,462.22,371.68
2016,11,18,10,0,842.0,75.0,5.0,17.0,464.0,505.72,408.34
2016,11,18,10,15,852.5,76.5,5.05,17.0,488.0,543.04,439.96
2016,11,18,10,30,863.0,78.0,5.1,17.0,512.0,578.58,469.55
2016,11,18,10,45,868.5,79.0,5.2,17.0,529.0,608.58,494.48
2016,11,18,11,0,874.0,80.0,5.3,17.0,546.0,633.81,515.44
2016,11,18,11,15,877.0,80.5,5.4,17.0,555.5,656.28,533.94
2016,11,18,11,30,880.0,81.0,5.5,17.0,565.0,675.9,550.05
2016,11,18,11,45,879.5,81.0,5.65,17.0,566.5,689.67,561.18
2016,11,18,12,0,879.0,81.0,5.8,17.0,568.0,700.31,569.79
2016,11,18,12,15,876.5,81.0,5.9,17.0,562.5,706.41,574.88
2016,11,18,12,30,874.0,81.0,6.0,17.0,557.0,709.32,577.67
2016,11,18,12,45,872.0,79.0,6.1,17.0,544.5,707.14,576.68
2016,11,18,13,0,870.0,77.0,6.2,17.0,532.0,701.77,573.37
2016,11,18,13,15,861.5,76.0,6.25,17.0,512.0,689.89,564.96
2016,11,18,13,30,853.0,75.0,6.3,17.0,492.0,679.15,557.54
2016,11,18,13,45,839.5,73.5,6.35,17.0,465.0,657.56,541.64
2016,11,18,14,0,826.0,72.0,6.4,17.0,438.0,633.4,522.89
2016,11,18,14,15,807.5,70.0,6.4,17.0,405.0,603.13,498.77
2016,11,18,14,30,789.0,68.0,6.4,17.0,372.0,570.93,472.65
2016,11,18,14,45,761.0,65.0,6.4,17.0,334.0,530.36,439.23
2016,11,18,15,0,733.0,62.0,6.4,17.0,296.0,488.95,404.31
2016,11,18,15,15,692.0,58.0,6.3,16.5,254.0,439.12,362.19
2016,11,18,15,30,651.0,54.0,6.2,16.0,212.0,390.0,319.38
2016,11,18,15,45,586.5,48.0,6.15,16.0,169.0,332.66,268.12
2016,11,18,16,0,522.0,42.0,6.1,16.0,126.0,276.07,216.52
2016,11,18,16,15,412.5,33.0,6.05,15.5,85.5,204.15,151.69
2016,11,18,16,30,303.0,24.0,6.0,15.0,45.0,137.14,67.95
2016,11,18,16,45,151.5,12.0,6.0,15.0,22.5,52.97,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,10.0,9.9,15.0,10.0,9.64,0.0
2016,11,19,7,30,0.0,20.0,9.8,15.0,20.0,19.3,9.43
2016,11,19,7,45,0.0,32.5,9.7,15.0,32.5,31.39,20.34
2016,11,19,8,0,0.0,45.0,9.6,15.0,45.0,43.41,30.87
2016,11,19,8,15,0.0,58.0,9.5,15.0,58.0,55.93,41.76
2016,11,19,8,30,0.0,71.0,9.4,15.0,71.0,68.51,52.6
2016,11,19,8,45,0.0,83.0,9.35,15.5,83.0,80.2,62.44
2016,11,19,9,0,0.0,95.0,9.3,16.0,95.0,91.93,72.18
2016,11,19,9,15,48.0,133.0,9.25,16.0,152.5,148.7,119.14
2016,11,19,9,30,96.0,171.0,9.2,16.0,210.0,209.46,169.51
2016,11,19,9,45,48.0,156.5,9.15,16.0,176.0,177.05,142.83
2016,11,19,10,0,0.0,142.0,9.1,16.0,142.0,138.48,110.47
2016,11,19,10,15,0.0,134.0,8.95,16.0,134.0,130.6,103.76
2016,11,19,10,30,0.0,126.0,8.8,16.0,126.0,122.69,97.06
2016,11,19,10,45,0.0,142.0,8.75,16.5,142.0,138.7,109.98
2016,11,19,11,0,0.0,158.0,8.7,17.0,158.0,154.87,122.94
2016,11,19,11,15,0.0,111.0,8.45,17.0,111.0,107.87,84.15
2016,11,19,11,30,0.0,64.0,8.2,17.0,64.0,61.88,46.01
2016,11,19,11,45,26.5,148.5,8.0,17.0,163.0,167.31,133.77
2016,11,19,12,0,53.0,233.0,7.8,17.0,262.0,276.68,223.18
2016,11,19,12,15,26.5,180.0,7.65,17.0,194.5,202.05,161.96
2016,11,19,12,30,0.0,127.0,7.5,17.0,127.0,124.21,97.55
2016,11,19,12,45,0.0,138.0,7.35,17.0,138.0,135.58,107.0
2016,11,19,13,0,0.0,149.0,7.2,17.0,149.0,147.18,116.62
2016,11,19,13,15,0.0,146.0,7.15,16.5,146.0,144.43,114.7
2016,11,19,13,30,0.0,143.0,7.1,16.0,143.0,141.73,112.85
2016,11,19,13,45,3.0,148.5,7.05,16.0,150.0,150.14,120.07
2016,11,19,14,0,6.0,154.0,7.0,16.0,157.0,158.83,127.54
2016,11,19,14,15,3.0,125.5,6.9,16.0,127.0,126.98,101.21
2016,11,19,14,30,0.0,97.0,6.8,16.0,97.0,95.46,74.97
2016,11,19,14,45,0.0,87.0,6.75,16.0,87.0,85.49,66.71
2016,11,19,15,0,0.0,77.0,6.7,16.0,77.0,75.53,58.37
2016,11,19,15,15,0.0,66.0,6.6,16.0,66.0,64.52,49.05
2016,11,19,15,30,0.0,55.0,6.5,16.0,55.0,53.5,39.62
2016,11,19,15,45,0.0,43.5,6.4,16.0,43.5,42.02,29.7
2016,11,19,16,0,0.0,32.0,6.3,16.0,32.0,30.9,20.02
2016,11,19,16,15,0.0,21.5,6.2,16.0,21.5,20.75,11.0
2016,11,19,16,30,0.0,11.0,6.1,16.0,11.0,10.61,0.05
2016,11,19,16,45,0.0,5.5,6.1,16.0,5.5,5.41,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,5.5,3.35,15.0,5.5,5.3,0.0
2016,11,20,7,30,0.0,11.0,3.3,15.0,11.0,10.6,2.56
2016,11,20,7,45,0.0,18.0,3.25,15.5,18.0,17.36,8.71
2016,11,20,8,0,0.0,25.0,3.2,16.0,25.0,24.12,14.61
2016,11,20,8,15,0.0,32.5,3.1,16.0,32.5,31.37,20.92
2016,11,20,8,30,0.0,40.0,3.0,16.0,40.0,38.62,27.17
2016,11,20,8,45,0.0,46.5,2.9,16.0,46.5,44.91,32.54
2016,11,20,9,0,0.0,53.0,2.8,16.0,53.0,51.2,37.85
2016,11,20,9,15,29.5,109.0,2.75,16.0,121.0,117.86,93.32
2016,11,20,9,30,59.0,165.0,2.7,16.0,189.0,187.7,150.61
2016,11,20,9,45,52.5,175.0,2.7,16.0,198.0,197.75,158.7
2016,11,20,10,0,46.0,185.0,2.7,16.0,207.0,207.24,166.31
2016,11,20,10,15,49.5,196.0,2.7,16.0,220.5,222.56,178.63
2016,11,20,10,30,53.0,207.0,2.7,16.0,234.0,238.09,191.05
2016,11,20,10,45,26.5,164.5,2.75,16.0,178.0,180.31,143.97
2016,11,20,11,0,0.0,122.0,2.8,16.0,122.0,118.8,93.25
2016,11,20,11,15,0.0,105.0,2.75,16.0,105.0,101.93,79.38
2016,11,20,11,30,0.0,88.0,2.7,16.0,88.0,85.14,65.49
2016,11,20,11,45,13.5,150.5,2.65,16.0,158.0,156.76,124.65
2016,11,20,12,0,27.0,213.0,2.6,16.0,228.0,230.88,184.62
2016,11,20,12,15,13.5,127.5,2.55,16.0,135.0,133.98,105.87
2016,11,20,12,30,0.0,42.0,2.5,16.0,42.0,40.58,28.43
2016,11,20,12,45,0.0,62.5,2.45,16.0,62.5,60.42,45.08
2016,11,20,13,0,0.0,83.0,2.4,16.0,83.0,80.28,61.63
2016,11,20,13,15,0.0,59.5,2.3,16.0,59.5,57.51,42.72
2016,11,20,13,30,0.0,36.0,2.2,16.0,36.0,34.77,23.72
2016,11,20,13,45,0.0,77.0,2.1,16.0,77.0,74.46,57.06
2016,11,20,14,0,0.0,118.0,2.0,16.0,118.0,116.53,92.07
2016,11,20,14,15,0.0,113.0,1.9,15.5,113.0,111.82,88.41
2016,11,20,14,30,0.0,108.0,1.8,15.0,108.0,107.2,84.88
2016,11,20,14,45,0.0,97.0,1.7,15.0,97.0,96.22,75.82
2016,11,20,15,0,0.0,86.0,1.6,15.0,86.0,85.26,66.69
2016,11,20,15,15,0.0,73.5,1.55,15.0,73.5,72.67,56.09
2016,11,20,15,30,0.0,61.0,1.5,15.0,61.0,60.08,45.33
2016,11,20,15,45,0.0,48.5,1.45,15.0,48.5,47.45,34.41
2016,11,20,16,0,0.0,36.0,1.4,15.0,36.0,34.77,23.36
2016,11,20,16,15,0.0,24.0,1.4,15.0,24.0,23.17,13.01
2016,11,20,16,30,0.0,12.0,1.4,15.0,12.0,11.57,0.23
2016,11,20,16,45,0.0,6.0,1.45,15.0,6.0,5.9,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,15.0,5.3,14.0,32.0,11.37,0.0
2016,11,21,7,30,356.0,30.0,5.3,14.0,64.0,35.11,15.17
2016,11,21,7,45,451.5,37.5,5.3,14.5,104.5,70.4,35.41
2016,11,21,8,0,547.0,45.0,5.3,15.0,145.0,115.42,67.11
2016,11,21,8,15,603.5,50.5,5.25,15.0,187.0,160.66,104.54
2016,11,21,8,30,660.0,56.0,5.2,15.0,229.0,211.51,149.01
2016,11,21,8,45,699.5,59.0,5.2,15.0,269.5,258.73,192.12
2016,11,21,9,0,739.0,62.0,5.2,15.0,310.0,308.43,237.36
2016,11,21,9,15,764.0,64.5,5.2,15.0,346.0,354.29,279.32
2016,11,21,9,30,789.0,67.0,5.2,15.0,382.0,400.62,320.89
2016,11,21,9,45,807.5,69.0,5.25,15.5,413.0,443.62,358.39
2016,11,21,10,0,826.0,71.0,5.3,16.0,444.0,485.95,394.41
2016,11,21,10,15,838.5,72.5,5.35,16.0,468.5,523.65,426.72
2016,11,21,10,30,851.0,74.0,5.4,16.0,493.0,559.75,457.13
2016,11,21,10,45,856.5,75.5,5.45,16.0,510.0,587.95,480.88
2016,11,21,11,0,862.0,77.0,5.5,16.0,527.0,615.4,503.59
2016,11,21,11,15,866.5,77.5,5.5,16.0,537.5,638.57,522.55
2016,11,21,11,30,871.0,78.0,5.5,16.0,548.0,659.02,539.15
2016,11,21,11,45,870.0,79.0,5.55,16.0,550.5,673.5,550.96
2016,11,21,12,0,869.0,80.0,5.6,16.0,553.0,684.92,559.87
2016,11,21,12,15,867.5,80.0,5.6,16.0,548.0,691.78,565.23
2016,11,21,12,30,866.0,80.0,5.6,16.0,543.0,695.5,568.31
2016,11,21,12,45,863.0,78.5,5.7,16.0,531.0,693.35,567.34
2016,11,21,13,0,860.0,77.0,5.8,16.0,519.0,692.02,567.15
2016,11,21,13,15,851.5,76.0,5.8,16.0,499.5,680.53,558.84
2016,11,21,13,30,843.0,75.0,5.8,16.0,480.0,666.09,548.35
2016,11,21,13,45,828.0,73.5,5.85,16.0,453.0,643.94,531.62
2016,11,21,14,0,813.0,72.0,5.9,16.0,426.0,619.3,512.37
2016,11,21,14,15,793.5,70.0,5.9,16.0,393.5,589.0,488.14
2016,11,21,14,30,774.0,68.0,5.9,16.0,361.0,556.86,461.96
2016,11,21,14,45,743.5,65.0,5.9,16.0,323.0,515.64,427.88
2016,11,21,15,0,713.0,62.0,5.9,16.0,285.0,473.74,392.43
2016,11,21,15,15,670.0,58.0,5.8,15.5,244.0,423.96,350.17
2016,11,21,15,30,627.0,54.0,5.7,15.0,203.0,378.14,309.84
2016,11,21,15,45,557.0,48.0,5.65,15.0,160.5,316.87,255.38
2016,11,21,16,0,487.0,42.0,5.6,15.0,118.0,259.73,203.39
2016,11,21,16,15,372.0,33.0,5.5,14.5,79.0,187.98,138.43
2016,11,21,16,30,257.0,24.0,5.4,14.0,40.0,120.15,47.8
2016,11,21,16,45,128.5,12.0,5.3,14.0,20.0,46.29,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,160.0,15.5,0.95,13.0,30.0,11.96,0.0
2016,11,22,7,30,320.0,31.0,1.0,13.0,60.0,34.31,15.39
2016,11,22,7,45,414.0,40.0,1.1,13.5,100.0,68.71,35.74
2016,11,22,8,0,508.0,49.0,1.2,14.0,140.0,112.75,66.59
2016,11,22,8,15,566.5,55.0,1.25,14.0,181.5,156.68,102.34
2016,11,22,8,30,625.0,61.0,1.3,14.0,223.0,205.8,144.52
2016,11,22,8,45,479.0,90.0,1.4,14.5,226.0,224.27,168.14
2016,11,22,9,0,333.0,119.0,1.5,15.0,229.0,227.51,177.02
2016,11,22,9,15,414.5,119.5,1.55,15.0,272.5,276.42,217.69
2016,11,22,9,30,496.0,120.0,1.6,15.0,316.0,329.67,261.76
2016,11,22,9,45,604.0,104.5,1.65,15.0,362.0,385.97,308.09
2016,11,22,10,0,712.0,89.0,1.7,15.0,408.0,446.78,357.73
2016,11,22,10,15,772.0,84.0,1.7,15.0,447.0,498.48,399.43
2016,11,22,10,30,832.0,79.0,1.7,15.0,486.0,552.04,441.85
2016,11,22,10,45,839.0,80.5,1.75,15.5,503.5,582.57,465.34
2016,11,22,11,0,846.0,82.0,1.8,16.0,521.0,610.83,486.78
2016,11,22,11,15,851.0,82.5,1.8,16.0,531.5,634.32,504.94
2016,11,22,11,30,856.0,83.0,1.8,16.0,542.0,655.13,520.89
2016,11,22,11,45,856.5,83.5,1.8,16.0,544.5,670.17,532.38
2016,11,22,12,0,857.0,84.0,1.8,16.0,547.0,682.2,541.42
2016,11,22,12,15,643.0,141.0,1.8,16.0,487.0,607.73,483.48
2016,11,22,12,30,429.0,198.0,1.8,16.0,427.0,522.6,416.71
2016,11,22,12,45,531.0,164.5,1.8,16.0,440.5,558.75,447.1
2016,11,22,13,0,633.0,131.0,1.8,16.0,454.0,595.81,476.88
2016,11,22,13,15,586.5,138.5,1.8,16.0,429.0,569.16,456.19
2016,11,22,13,30,540.0,146.0,1.8,16.0,404.0,538.18,432.62
2016,11,22,13,45,420.0,159.0,1.8,16.0,353.0,467.32,377.16
2016,11,22,14,0,300.0,172.0,1.8,16.0,302.0,390.96,316.68
2016,11,22,14,15,450.5,132.5,1.85,16.0,310.5,443.18,360.56
2016,11,22,14,30,601.0,93.0,1.9,16.0,319.0,482.52,392.68
2016,11,22,14,45,565.0,90.5,2.0,16.0,285.5,443.4,361.23
2016,11,22,15,0,529.0,88.0,2.1,16.0,252.0,404.3,329.46
2016,11,22,15,15,492.0,79.5,2.15,15.5,215.0,358.67,292.13
2016,11,22,15,30,455.0,71.0,2.2,15.0,178.0,314.01,254.39
2016,11,22,15,45,406.0,60.0,2.3,15.0,140.5,262.87,209.91
2016,11,22,16,0,357.0,49.0,2.4,15.0,103.0,214.52,166.7
2016,11,22,16,15,267.5,36.0,2.5,14.5,69.0,152.95,111.56
2016,11,22,16,30,178.0,23.0,2.6,14.0,35.0,93.51,32.96
2016,11,22,16,45,89.0,11.5,2.75,14.0,17.5,35.11,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,122.5,17.0,3.65,13.0,28.0,13.37,0.0
2016,11,23,7,30,245.0,34.0,3.6,13.0,56.0,33.79,16.01
2016,11,23,7,45,336.0,45.5,3.55,13.5,94.5,67.24,37.51
2016,11,23,8,0,427.0,57.0,3.5,14.0,133.0,108.93,67.0
2016,11,23,8,15,492.5,64.5,3.5,14.0,174.5,151.24,101.08
2016,11,23,8,30,558.0,72.0,3.5,14.0,216.0,199.61,142.3
2016,11,23,8,45,424.5,97.0,3.55,14.5,217.0,214.7,162.62
2016,11,23,9,0,291.0,122.0,3.6,15.0,218.0,215.96,169.35
2016,11,23,9,15,145.5,78.0,3.55,15.0,126.0,132.46,104.35
2016,11,23,9,30,0.0,34.0,3.5,15.0,34.0,32.83,22.3
2016,11,23,9,45,380.5,63.0,3.45,15.0,232.5,240.47,195.43
2016,11,23,10,0,761.0,92.0,3.4,15.0,431.0,471.69,381.39
2016,11,23,10,15,606.5,131.0,3.4,15.0,410.5,459.21,371.9
2016,11,23,10,30,452.0,170.0,3.4,15.0,390.0,432.82,351.18
2016,11,23,10,45,633.0,133.5,3.45,15.0,453.5,517.25,420.3
2016,11,23,11,0,814.0,97.0,3.5,15.0,517.0,605.05,490.78
2016,11,23,11,15,818.5,97.5,3.55,15.0,527.0,627.65,508.68
2016,11,23,11,30,823.0,98.0,3.6,15.0,537.0,647.67,524.74
2016,11,23,11,45,826.0,98.0,3.65,15.0,540.0,663.45,537.44
2016,11,23,12,0,829.0,98.0,3.7,15.0,543.0,676.38,547.9
2016,11,23,12,15,827.0,97.5,3.8,15.0,538.5,682.43,553.24
2016,11,23,12,30,825.0,97.0,3.9,15.0,534.0,685.45,556.26
2016,11,23,12,45,813.0,98.0,4.05,15.0,520.0,680.16,553.0
2016,11,23,13,0,801.0,99.0,4.2,15.0,506.0,671.9,547.43
2016,11,23,13,15,790.5,97.5,4.35,15.0,486.5,659.07,538.61
2016,11,23,13,30,780.0,96.0,4.5,15.0,467.0,643.5,527.51
2016,11,23,13,45,765.0,93.5,4.7,15.0,440.5,623.98,513.2
2016,11,23,14,0,750.0,91.0,4.9,15.0,414.0,599.6,494.81
2016,11,23,14,15,727.5,88.0,5.05,15.0,381.5,567.89,470.01
2016,11,23,14,30,705.0,85.0,5.2,15.0,349.0,534.67,443.43
2016,11,23,14,45,676.5,80.0,5.35,15.0,312.0,494.48,410.57
2016,11,23,15,0,648.0,75.0,5.5,15.0,275.0,453.71,376.35
2016,11,23,15,15,601.0,69.5,5.45,14.5,234.5,402.67,333.11
2016,11,23,15,30,554.0,64.0,5.4,14.0,194.0,352.98,289.8
2016,11,23,15,45,485.0,56.0,5.35,14.0,152.5,292.74,236.34
2016,11,23,16,0,416.0,48.0,5.3,14.0,111.0,236.51,185.4
2016,11,23,16,15,300.0,36.5,5.15,13.5,73.5,164.92,120.89
2016,11,23,16,30,184.0,25.0,5.0,13.0,36.0,97.76,31.41
2016,11,23,16,45,92.0,12.5,4.9,13.0,18.0,36.82,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,16.22,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,32.23,14.78
2016,11,24,7,45,355.5,44.0,2.45,11.0,94.0,66.25,36.49
2016,11,24,8,0,461.0,55.0,2.4,11.0,134.0,110.0,67.13
2016,11,24,8,15,526.5,62.5,2.35,11.0,176.5,153.85,102.67
2016,11,24,8,30,592.0,70.0,2.3,11.0,219.0,203.7,145.48
2016,11,24,8,45,641.0,74.0,2.3,11.5,261.0,251.13,187.63
2016,11,24,9,0,690.0,78.0,2.3,12.0,303.0,302.07,232.67
2016,11,24,9,15,676.5,80.5,2.15,12.0,322.0,331.79,261.41
2016,11,24,9,30,663.0,83.0,2.0,12.0,341.0,358.83,286.97
2016,11,24,9,45,731.5,86.0,1.95,12.5,391.5,420.31,337.87
2016,11,24,10,0,800.0,89.0,1.9,13.0,442.0,484.86,389.81
2016,11,24,10,15,814.0,90.5,1.65,13.0,467.0,522.52,419.84
2016,11,24,10,30,828.0,92.0,1.4,13.0,492.0,558.76,447.74
2016,11,24,10,45,838.5,93.0,1.15,13.5,510.5,590.79,470.39
2016,11,24,11,0,849.0,94.0,0.9,14.0,529.0,620.73,490.26
2016,11,24,11,15,853.5,94.5,0.85,14.0,540.0,644.11,507.39
2016,11,24,11,30,858.0,95.0,0.8,14.0,551.0,664.79,522.27
2016,11,24,11,45,860.0,95.0,0.75,14.5,553.5,680.46,532.32
2016,11,24,12,0,862.0,95.0,0.7,15.0,556.0,693.16,540.08
2016,11,24,12,15,859.5,95.0,1.05,15.0,551.0,699.74,549.39
2016,11,24,12,30,857.0,95.0,1.4,15.0,546.0,703.17,555.71
2016,11,24,12,45,851.5,94.0,1.75,15.0,533.5,700.28,556.91
2016,11,24,13,0,846.0,93.0,2.1,15.0,521.0,694.28,555.47
2016,11,24,13,15,836.0,91.5,2.2,15.0,500.5,681.61,547.08
2016,11,24,13,30,826.0,90.0,2.3,15.0,480.0,666.04,536.37
2016,11,24,13,45,811.0,87.5,2.45,15.0,453.0,643.3,520.29
2016,11,24,14,0,796.0,85.0,2.6,15.0,426.0,618.11,501.97
2016,11,24,14,15,774.0,82.5,2.55,15.0,393.0,586.31,477.29
2016,11,24,14,30,752.0,80.0,2.5,15.0,360.0,555.72,452.98
2016,11,24,14,45,720.0,76.0,2.5,15.0,321.5,513.58,419.33
2016,11,24,15,0,688.0,72.0,2.5,15.0,283.0,470.94,384.41
2016,11,24,15,15,641.0,67.0,2.45,14.5,241.0,419.34,341.89
2016,11,24,15,30,594.0,62.0,2.4,14.0,199.0,369.0,299.03
2016,11,24,15,45,524.5,54.0,2.4,14.0,156.5,307.22,245.36
2016,11,24,16,0,455.0,46.0,2.4,14.0,114.0,249.47,193.82
2016,11,24,16,15,336.5,35.0,2.4,13.5,75.5,176.11,128.05
2016,11,24,16,30,218.0,24.0,2.4,13.0,37.0,106.1,30.43
2016,11,24,16,45,109.0,12.0,2.45,13.0,18.5,40.78,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,56.0,15.0,3.85,12.0,20.0,14.74,0.0
2016,11,25,7,30,112.0,30.0,3.9,12.0,40.0,27.67,12.63
2016,11,25,7,45,171.0,46.0,3.95,12.0,70.5,53.98,32.85
2016,11,25,8,0,230.0,62.0,4.0,12.0,101.0,86.44,57.2
2016,11,25,8,15,262.0,77.0,4.05,12.5,133.5,119.45,84.49
2016,11,25,8,30,294.0,92.0,4.1,13.0,166.0,155.4,115.28
2016,11,25,8,45,317.0,106.0,4.15,13.5,197.5,190.76,146.3
2016,11,25,9,0,340.0,120.0,4.2,14.0,229.0,227.86,178.71
2016,11,25,9,15,366.0,127.5,4.2,14.0,257.5,263.22,209.73
2016,11,25,9,30,392.0,135.0,4.2,14.0,286.0,298.44,240.37
2016,11,25,9,45,336.5,156.5,4.25,14.5,293.5,309.88,251.11
2016,11,25,10,0,281.0,178.0,4.3,15.0,301.0,319.12,259.14
2016,11,25,10,15,335.0,179.5,4.35,15.0,334.5,359.61,292.86
2016,11,25,10,30,389.0,181.0,4.4,15.0,368.0,402.69,328.44
2016,11,25,10,45,376.0,191.5,4.45,15.0,377.5,418.75,341.61
2016,11,25,11,0,363.0,202.0,4.5,15.0,387.0,433.06,353.23
2016,11,25,11,15,308.5,216.0,4.5,15.0,375.5,423.57,345.13
2016,11,25,11,30,254.0,230.0,4.5,15.0,364.0,411.0,334.39
2016,11,25,11,45,179.0,234.0,4.5,15.5,329.0,365.2,296.31
2016,11,25,12,0,104.0,238.0,4.5,16.0,294.0,316.28,255.43
2016,11,25,12,15,171.5,234.0,4.45,16.0,325.0,366.43,297.12
2016,11,25,12,30,239.0,230.0,4.4,16.0,356.0,410.42,333.4
2016,11,25,12,45,164.0,225.5,4.4,16.0,311.0,355.73,288.6
2016,11,25,13,0,89.0,221.0,4.4,16.0,266.0,293.19,237.28
2016,11,25,13,15,149.5,212.5,4.4,15.5,284.5,332.97,271.54
2016,11,25,13,30,210.0,204.0,4.4,15.0,303.0,363.94,298.43
2016,11,25,13,45,209.0,192.0,4.4,15.0,286.0,348.48,286.26
2016,11,25,14,0,208.0,180.0,4.4,15.0,269.0,332.32,273.54
2016,11,25,14,15,202.0,166.0,4.4,15.0,247.0,310.02,255.63
2016,11,25,14,30,196.0,152.0,4.4,15.0,225.0,287.32,237.15
2016,11,25,14,45,184.0,138.5,4.45,15.0,201.0,261.5,215.76
2016,11,25,15,0,172.0,125.0,4.5,15.0,177.0,235.88,194.18
2016,11,25,15,15,158.5,108.0,4.55,14.5,150.5,205.38,168.48
2016,11,25,15,30,145.0,91.0,4.6,14.0,124.0,175.31,142.58
2016,11,25,15,45,127.5,73.0,4.65,14.0,97.5,142.7,113.8
2016,11,25,16,0,110.0,55.0,4.7,14.0,71.0,116.7,90.11
2016,11,25,16,15,64.0,38.5,4.75,14.0,47.0,72.08,50.54
2016,11,25,16,30,18.0,22.0,4.8,14.0,23.0,29.81,3.78
2016,11,25,16,45,9.0,11.0,4.85,14.0,11.5,13.2,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.0,7.35,12.5,2.0,1.97,0.0
2016,11,26,7,30,0.0,4.0,7.0,12.0,4.0,3.85,0.0
2016,11,26,7,45,0.0,8.5,6.65,12.0,8.5,8.19,1.09
2016,11,26,8,0,0.0,13.0,6.3,12.0,13.0,12.53,4.95
2016,11,26,8,15,0.0,17.5,5.85,12.0,17.5,16.88,8.8
2016,11,26,8,30,0.0,22.0,5.4,12.0,22.0,21.22,12.63
2016,11,26,8,45,0.0,26.5,5.0,12.0,26.5,25.57,16.42
2016,11,26,9,0,0.0,31.0,4.6,12.0,31.0,29.92,20.19
2016,11,26,9,15,0.0,35.0,4.6,12.0,35.0,33.79,23.5
2016,11,26,9,30,0.0,39.0,4.6,12.0,39.0,37.66,26.79
2016,11,26,9,45,0.0,65.0,4.65,12.0,65.0,62.83,48.27
2016,11,26,10,0,0.0,91.0,4.7,12.0,91.0,88.16,69.71
2016,11,26,10,15,9.5,135.5,4.9,12.0,140.0,137.12,110.94
2016,11,26,10,30,19.0,180.0,5.1,12.0,189.0,187.5,152.93
2016,11,26,10,45,38.0,197.0,5.3,12.0,216.0,220.66,180.56
2016,11,26,11,0,57.0,214.0,5.5,12.0,243.0,251.57,206.31
2016,11,26,11,15,147.0,222.5,5.55,12.0,299.5,323.88,267.28
2016,11,26,11,30,237.0,231.0,5.6,12.0,356.0,394.66,326.45
2016,11,26,11,45,318.0,218.0,5.7,12.5,386.0,444.91,368.08
2016,11,26,12,0,399.0,205.0,5.8,13.0,416.0,490.17,405.54
2016,11,26,12,15,348.5,213.0,5.75,13.0,396.0,469.66,388.22
2016,11,26,12,30,298.0,221.0,5.7,13.0,376.0,447.37,369.53
2016,11,26,12,45,230.5,222.5,5.7,13.0,341.0,397.52,328.45
2016,11,26,13,0,163.0,224.0,5.7,13.0,306.0,354.31,292.27
2016,11,26,13,15,303.0,194.5,5.65,13.0,339.0,423.64,352.01
2016,11,26,13,30,443.0,165.0,5.6,13.0,372.0,490.25,408.39
2016,11,26,13,45,221.5,95.0,5.6,13.5,198.5,261.05,218.56
2016,11,26,14,0,0.0,25.0,5.6,14.0,25.0,24.13,14.92
2016,11,26,14,15,0.0,15.5,5.75,14.0,15.5,14.96,7.14
2016,11,26,14,30,0.0,6.0,5.9,14.0,6.0,5.79,0.0
2016,11,26,14,45,0.0,5.0,6.1,14.0,5.0,4.82,0.0
2016,11,26,15,0,0.0,4.0,6.3,14.0,4.0,3.86,0.0
2016,11,26,15,15,0.0,3.5,6.6,14.0,3.5,3.37,0.0
2016,11,26,15,30,0.0,3.0,6.9,14.0,3.0,2.89,0.0
2016,11,26,15,45,0.0,2.0,7.25,14.0,2.0,1.93,0.0
2016,11,26,16,0,0.0,1.0,7.6,14.0,1.0,0.96,0.0
2016,11,26,16,15,0.0,0.5,7.75,14.0,0.5,0.48,0.0
2016,11,26,16,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,30.5,17.0,8.4,13.0,19.5,16.71,0.0
2016,11,27,7,30,61.0,34.0,8.3,13.0,39.0,30.15,13.18
2016,11,27,7,45,179.5,49.0,8.2,13.5,76.0,56.07,34.02
2016,11,27,8,0,298.0,64.0,8.1,14.0,113.0,94.86,60.79
2016,11,27,8,15,368.5,74.5,8.05,14.0,152.5,133.68,91.32
2016,11,27,8,30,439.0,85.0,8.0,14.0,192.0,179.14,129.36
2016,11,27,8,45,525.0,84.5,7.95,14.0,234.5,225.32,168.95
2016,11,27,9,0,611.0,84.0,7.9,14.0,277.0,277.57,214.64
2016,11,27,9,15,643.0,88.5,7.8,14.0,313.0,322.16,255.38
2016,11,27,9,30,675.0,93.0,7.7,14.0,349.0,368.15,296.81
2016,11,27,9,45,692.5,89.0,7.6,14.5,370.5,400.09,325.77
2016,11,27,10,0,710.0,85.0,7.5,15.0,392.0,431.42,353.55
2016,11,27,10,15,660.5,105.0,7.35,15.0,403.0,453.12,372.96
2016,11,27,10,30,611.0,125.0,7.2,15.0,414.0,469.58,387.26
2016,11,27,10,45,713.0,108.5,7.05,15.0,458.5,529.66,437.57
2016,11,27,11,0,815.0,92.0,6.9,15.0,503.0,591.41,488.65
2016,11,27,11,15,820.0,92.5,6.75,15.0,513.5,614.4,507.51
2016,11,27,11,30,825.0,93.0,6.6,15.0,524.0,634.85,524.15
2016,11,27,11,45,828.0,93.0,6.5,15.0,527.0,650.78,537.13
2016,11,27,12,0,831.0,93.0,6.4,15.0,530.0,663.89,547.73
2016,11,27,12,15,828.5,92.5,6.25,15.0,525.5,669.84,552.47
2016,11,27,12,30,826.0,92.0,6.1,15.0,521.0,672.75,554.77
2016,11,27,12,45,644.5,133.0,6.0,15.0,463.0,598.81,493.88
2016,11,27,13,0,463.0,174.0,5.9,15.0,405.0,517.06,426.27
2016,11,27,13,15,434.5,172.5,5.7,15.0,382.5,494.86,408.39
2016,11,27,13,30,406.0,171.0,5.5,15.0,360.0,471.45,389.28
2016,11,27,13,45,377.0,165.5,5.35,15.0,333.0,434.43,359.48
2016,11,27,14,0,348.0,160.0,5.2,15.0,306.0,405.05,335.46
2016,11,27,14,15,528.0,119.5,5.1,15.0,322.0,472.14,392.06
2016,11,27,14,30,708.0,79.0,5.0,15.0,338.0,524.87,435.47
2016,11,27,14,45,672.5,75.5,4.9,15.0,301.0,482.86,400.2
2016,11,27,15,0,637.0,72.0,4.8,15.0,264.0,440.65,364.37
2016,11,27,15,15,589.0,66.5,4.65,14.5,224.0,390.01,321.42
2016,11,27,15,30,541.0,61.0,4.5,14.0,184.0,340.82,278.54
2016,11,27,15,45,465.5,53.5,4.35,14.0,143.5,279.4,224.34
2016,11,27,16,0,390.0,46.0,4.2,14.0,103.0,222.5,173.19
2016,11,27,16,15,275.0,34.5,4.05,13.5,67.5,153.09,110.3
2016,11,27,16,30,160.0,23.0,3.9,13.0,32.0,86.45,14.73
2016,11,27,16,45,80.0,11.5,3.8,13.0,16.0,32.43,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
