Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,8,0,0.0,15.0,7.5,15.0,15.0,14.46,6.23
2016,12,8,8,15,0.0,21.5,7.4,15.0,21.5,20.74,11.74
2016,12,8,8,30,0.0,28.0,7.3,15.0,28.0,27.02,17.24
2016,12,8,8,45,0.0,34.5,7.2,15.0,34.5,33.3,22.7
2016,12,8,9,0,0.0,41.0,7.1,15.0,41.0,39.59,28.11
2016,12,8,9,15,0.0,47.0,6.9,15.0,47.0,45.39,33.06
2016,12,8,9,30,0.0,53.0,6.7,15.0,53.0,51.2,37.97
2016,12,8,9,45,11.0,103.0,6.5,15.0,107.5,104.59,82.94
2016,12,8,10,0,22.0,153.0,6.3,15.0,162.0,159.83,128.99
2016,12,8,10,15,11.0,113.5,6.1,15.0,118.0,115.81,92.14
2016,12,8,10,30,0.0,74.0,5.9,15.0,74.0,71.55,54.88
2016,12,8,10,45,0.0,98.5,5.75,15.0,98.5,95.6,74.99
2016,12,8,11,0,0.0,123.0,5.6,15.0,123.0,120.04,95.26
2016,12,8,11,15,0.0,85.5,5.35,15.0,85.5,82.72,64.05
2016,12,8,11,30,0.0,48.0,5.1,15.0,48.0,46.38,33.54
2016,12,8,11,45,0.0,48.5,4.95,15.0,48.5,46.87,33.95
2016,12,8,12,0,0.0,49.0,4.8,15.0,49.0,47.35,34.35
2016,12,8,12,15,2.5,109.5,4.65,15.0,111.0,108.33,85.43
2016,12,8,12,30,5.0,170.0,4.5,15.0,173.0,172.37,138.33
2016,12,8,12,45,2.5,134.0,4.35,15.5,135.5,133.58,106.09
2016,12,8,13,0,0.0,98.0,4.2,16.0,98.0,95.32,74.28
2016,12,8,13,15,16.5,138.0,4.05,15.5,145.5,147.54,118.27
2016,12,8,13,30,33.0,178.0,3.9,15.0,193.0,208.61,169.09
2016,12,8,13,45,35.5,170.0,3.8,15.0,185.5,202.13,163.9
2016,12,8,14,0,38.0,162.0,3.7,15.0,178.0,195.56,158.76
2016,12,8,14,15,96.5,154.5,3.55,15.0,190.0,230.48,188.75
2016,12,8,14,30,155.0,147.0,3.4,15.0,202.0,255.73,210.27
2016,12,8,14,45,146.5,132.5,3.3,15.0,180.5,232.0,190.46
2016,12,8,15,0,138.0,118.0,3.2,15.0,159.0,208.3,170.49
2016,12,8,15,15,126.5,101.5,3.05,15.0,134.5,180.67,146.9
2016,12,8,15,30,115.0,85.0,2.9,15.0,110.0,153.38,123.22
2016,12,8,15,45,96.5,68.0,2.8,15.0,86.0,122.82,96.51
2016,12,8,16,0,78.0,51.0,2.7,15.0,62.0,93.2,70.33
2016,12,8,16,15,39.0,35.0,2.55,15.0,40.5,58.77,39.37
2016,12,8,16,30,0.0,19.0,2.4,15.0,19.0,19.08,0.0
2016,12,8,16,45,0.0,9.5,2.3,15.0,9.5,9.34,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,2.6,14.0,3.5,3.44,0.0
2016,12,9,7,30,0.0,7.0,2.6,14.0,7.0,6.75,0.0
2016,12,9,7,45,0.0,16.5,2.65,14.5,16.5,15.92,5.99
2016,12,9,8,0,0.0,26.0,2.7,15.0,26.0,25.1,14.96
2016,12,9,8,15,0.0,37.0,2.75,15.0,37.0,35.74,24.32
2016,12,9,8,30,0.0,48.0,2.8,15.0,48.0,46.36,33.59
2016,12,9,8,45,0.0,59.0,2.85,15.0,59.0,57.01,42.8
2016,12,9,9,0,0.0,70.0,2.9,15.0,70.0,67.7,51.95
2016,12,9,9,15,0.0,80.0,2.85,15.0,80.0,77.47,60.21
2016,12,9,9,30,0.0,90.0,2.8,15.0,90.0,87.27,68.41
2016,12,9,9,45,0.0,93.5,2.75,15.5,93.5,90.71,71.07
2016,12,9,10,0,0.0,97.0,2.7,16.0,97.0,94.16,73.7
2016,12,9,10,15,1.5,125.0,2.55,16.0,126.0,122.69,97.26
2016,12,9,10,30,3.0,153.0,2.4,16.0,155.0,151.72,120.95
2016,12,9,10,45,1.5,154.0,2.3,16.0,155.0,152.09,121.01
2016,12,9,11,0,0.0,155.0,2.2,16.0,155.0,152.38,121.08
2016,12,9,11,15,8.0,169.5,2.15,16.0,174.0,172.07,137.16
2016,12,9,11,30,16.0,184.0,2.1,16.0,193.0,192.29,153.56
2016,12,9,11,45,142.5,199.5,2.05,16.0,271.5,300.07,242.35
2016,12,9,12,0,269.0,215.0,2.0,16.0,350.0,407.74,328.35
2016,12,9,12,15,158.5,211.0,2.0,16.0,290.5,328.62,264.34
2016,12,9,12,30,48.0,207.0,2.0,16.0,231.0,246.85,197.61
2016,12,9,12,45,49.0,203.0,2.05,16.0,227.0,244.23,196.01
2016,12,9,13,0,50.0,199.0,2.1,16.0,223.0,241.52,194.08
2016,12,9,13,15,49.5,191.5,2.1,16.0,214.5,233.75,188.04
2016,12,9,13,30,49.0,184.0,2.1,16.0,206.0,225.89,181.94
2016,12,9,13,45,59.0,177.0,2.1,16.0,202.0,225.24,181.89
2016,12,9,14,0,69.0,170.0,2.1,16.0,198.0,224.28,181.54
2016,12,9,14,15,100.0,158.5,2.1,16.0,196.0,237.36,192.88
2016,12,9,14,30,131.0,147.0,2.1,16.0,194.0,241.71,196.95
2016,12,9,14,45,126.5,132.0,2.1,16.0,173.0,220.21,179.3
2016,12,9,15,0,122.0,117.0,2.1,16.0,152.0,198.55,161.29
2016,12,9,15,15,112.5,100.5,2.1,15.5,129.5,172.4,139.46
2016,12,9,15,30,103.0,84.0,2.1,15.0,107.0,146.48,117.35
2016,12,9,15,45,88.0,67.0,2.15,15.0,83.5,117.81,92.34
2016,12,9,16,0,73.0,50.0,2.2,15.0,60.0,89.8,67.6
2016,12,9,16,15,36.5,34.0,2.2,15.0,39.0,56.3,37.55
2016,12,9,16,30,0.0,18.0,2.2,15.0,18.0,17.77,0.0
2016,12,9,16,45,0.0,9.0,2.25,15.0,9.0,8.85,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.5,5.3,15.0,4.5,4.42,0.0
2016,12,10,7,30,0.0,9.0,5.5,15.0,9.0,8.85,0.0
2016,12,10,7,45,0.0,21.5,5.75,15.0,21.5,20.76,9.18
2016,12,10,8,0,0.0,34.0,6.0,15.0,34.0,32.73,21.11
2016,12,10,8,15,0.0,49.0,6.1,15.0,49.0,47.13,33.76
2016,12,10,8,30,0.0,64.0,6.2,15.0,64.0,61.67,46.42
2016,12,10,8,45,0.0,78.5,6.3,15.0,78.5,75.84,58.66
2016,12,10,9,0,0.0,93.0,6.4,15.0,93.0,90.08,70.84
2016,12,10,9,15,0.0,106.5,6.25,15.0,107.0,103.43,82.12
2016,12,10,9,30,0.0,120.0,6.1,15.0,121.0,116.86,93.35
2016,12,10,9,45,0.0,103.5,6.0,15.0,104.0,100.58,79.58
2016,12,10,10,0,0.0,87.0,5.9,15.0,87.0,84.3,65.8
2016,12,10,10,15,0.0,105.5,5.85,15.0,105.5,102.57,81.04
2016,12,10,10,30,0.0,124.0,5.8,15.0,124.0,121.01,96.31
2016,12,10,10,45,0.0,105.5,5.75,15.0,105.5,102.56,80.8
2016,12,10,11,0,0.0,87.0,5.7,15.0,87.0,84.22,65.39
2016,12,10,11,15,0.0,66.0,5.5,15.0,66.0,63.8,48.23
2016,12,10,11,30,0.0,45.0,5.3,15.0,45.0,43.48,31.11
2016,12,10,11,45,0.0,45.0,5.15,15.0,45.0,43.48,31.1
2016,12,10,12,0,0.0,45.0,5.0,15.0,45.0,43.48,31.1
2016,12,10,12,15,0.0,53.0,4.75,15.0,53.0,51.22,37.62
2016,12,10,12,30,0.0,61.0,4.5,15.0,61.0,58.96,44.14
2016,12,10,12,45,0.0,54.5,4.25,15.0,54.5,52.67,38.87
2016,12,10,13,0,0.0,48.0,4.0,15.0,48.0,46.38,33.61
2016,12,10,13,15,0.0,60.5,3.75,15.0,60.5,58.47,43.84
2016,12,10,13,30,0.0,73.0,3.5,15.0,73.0,70.58,54.07
2016,12,10,13,45,0.0,48.5,3.25,15.0,48.5,46.85,34.14
2016,12,10,14,0,0.0,24.0,3.0,15.0,24.0,23.16,14.1
2016,12,10,14,15,0.0,37.0,2.9,15.0,37.0,35.72,24.82
2016,12,10,14,30,0.0,50.0,2.8,15.0,50.0,48.3,35.53
2016,12,10,14,45,0.0,44.5,2.75,15.0,44.5,42.98,31.03
2016,12,10,15,0,0.0,39.0,2.7,15.0,39.0,37.65,26.51
2016,12,10,15,15,0.0,33.0,2.85,15.0,33.0,31.85,21.52
2016,12,10,15,30,0.0,27.0,3.0,15.0,27.0,26.05,16.49
2016,12,10,15,45,0.0,21.0,3.15,15.0,21.0,20.26,11.42
2016,12,10,16,0,0.0,15.0,3.3,15.0,15.0,14.46,6.33
2016,12,10,16,15,0.0,9.5,3.45,15.0,9.5,9.16,1.49
2016,12,10,16,30,0.0,4.0,3.6,15.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,3.75,15.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,3.65,11.0,8.0,7.86,0.0
2016,12,11,7,30,0.0,16.0,3.6,11.0,16.0,15.73,0.0
2016,12,11,7,45,82.5,30.0,3.6,11.0,40.5,29.06,13.57
2016,12,11,8,0,165.0,44.0,3.6,11.0,65.0,54.57,33.21
2016,12,11,8,15,189.5,60.5,3.65,11.0,93.0,83.1,56.28
2016,12,11,8,30,214.0,77.0,3.7,11.0,121.0,114.08,82.59
2016,12,11,8,45,231.5,91.5,3.8,11.5,148.0,143.8,108.64
2016,12,11,9,0,249.0,106.0,3.9,12.0,175.0,174.92,136.05
2016,12,11,9,15,260.5,119.0,3.75,12.0,200.5,203.9,161.93
2016,12,11,9,30,272.0,132.0,3.6,12.0,226.0,233.46,188.01
2016,12,11,9,45,136.0,130.5,3.5,12.0,177.5,186.56,151.6
2016,12,11,10,0,0.0,129.0,3.4,12.0,129.0,125.95,101.6
2016,12,11,10,15,64.0,160.5,3.4,12.0,189.0,191.08,156.24
2016,12,11,10,30,128.0,192.0,3.4,12.0,249.0,262.86,215.71
2016,12,11,10,45,282.0,180.5,3.4,12.5,312.0,342.93,281.93
2016,12,11,11,0,436.0,169.0,3.4,13.0,375.0,431.85,354.3
2016,12,11,11,15,308.5,194.0,3.35,13.0,342.0,389.66,319.29
2016,12,11,11,30,181.0,219.0,3.3,13.0,309.0,340.9,278.61
2016,12,11,11,45,250.0,212.5,3.25,13.0,337.5,387.27,317.17
2016,12,11,12,0,319.0,206.0,3.2,13.0,366.0,429.14,351.59
2016,12,11,12,15,357.0,197.0,3.2,13.0,375.0,448.51,367.74
2016,12,11,12,30,395.0,188.0,3.2,13.0,384.0,467.13,383.36
2016,12,11,12,45,215.0,190.0,3.2,13.0,296.5,353.2,290.01
2016,12,11,13,0,35.0,192.0,3.2,13.0,209.0,223.67,181.72
2016,12,11,13,15,46.5,189.5,3.3,13.0,211.0,229.47,187.29
2016,12,11,13,30,58.0,187.0,3.4,13.0,213.0,235.16,192.44
2016,12,11,13,45,48.0,174.0,3.55,13.0,195.0,214.72,175.69
2016,12,11,14,0,38.0,161.0,3.7,13.0,177.0,194.39,158.97
2016,12,11,14,15,30.5,147.5,3.65,13.0,160.0,175.19,143.08
2016,12,11,14,30,23.0,134.0,3.6,13.0,143.0,150.17,122.21
2016,12,11,14,45,19.0,121.0,3.6,13.0,127.5,134.41,109.0
2016,12,11,15,0,15.0,108.0,3.6,13.0,112.0,118.86,95.82
2016,12,11,15,15,9.5,93.0,3.5,12.5,95.5,100.47,80.22
2016,12,11,15,30,4.0,78.0,3.4,12.0,79.0,82.4,64.69
2016,12,11,15,45,2.0,61.0,3.3,12.0,61.5,63.71,48.37
2016,12,11,16,0,0.0,44.0,3.2,12.0,44.0,44.92,31.88
2016,12,11,16,15,0.0,29.0,3.1,12.0,29.0,29.08,17.3
2016,12,11,16,30,0.0,14.0,3.0,12.0,14.0,13.51,0.0
2016,12,11,16,45,0.0,7.0,2.9,12.0,7.0,6.88,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,3.55,11.0,9.0,8.85,0.0
2016,12,12,7,30,0.0,18.0,3.5,11.0,18.0,17.69,0.0
2016,12,12,7,45,132.0,28.5,3.45,11.0,45.0,27.93,11.62
2016,12,12,8,0,264.0,39.0,3.4,11.0,72.0,57.0,31.5
2016,12,12,8,15,302.0,52.5,3.3,11.0,103.5,89.78,56.93
2016,12,12,8,30,340.0,66.0,3.2,11.0,135.0,126.16,87.38
2016,12,12,8,45,364.5,77.5,3.15,11.5,166.0,160.88,118.03
2016,12,12,9,0,389.0,89.0,3.1,12.0,197.0,197.42,150.57
2016,12,12,9,15,403.0,100.5,2.95,12.0,225.5,232.25,182.09
2016,12,12,9,30,417.0,112.0,2.8,12.0,254.0,267.57,213.59
2016,12,12,9,45,334.0,136.5,2.7,12.5,257.0,274.55,221.78
2016,12,12,10,0,251.0,161.0,2.6,13.0,260.0,277.07,225.02
2016,12,12,10,15,262.5,171.0,2.5,13.0,280.5,303.06,246.86
2016,12,12,10,30,274.0,181.0,2.4,13.0,301.0,329.21,268.44
2016,12,12,10,45,311.0,183.5,2.3,13.0,325.5,361.2,294.66
2016,12,12,11,0,348.0,186.0,2.2,13.0,350.0,394.34,321.52
2016,12,12,11,15,350.0,190.5,2.2,13.0,359.0,409.83,334.05
2016,12,12,11,30,352.0,195.0,2.2,13.0,368.0,424.33,345.76
2016,12,12,11,45,311.0,204.0,2.25,13.5,358.0,415.81,338.14
2016,12,12,12,0,270.0,213.0,2.3,14.0,348.0,405.13,328.79
2016,12,12,12,15,301.5,206.5,2.4,14.0,356.5,422.6,343.62
2016,12,12,12,30,333.0,200.0,2.5,14.0,365.0,439.45,357.81
2016,12,12,12,45,310.0,199.5,2.6,14.0,350.0,426.21,347.44
2016,12,12,13,0,287.0,199.0,2.7,14.0,335.0,411.85,336.24
2016,12,12,13,15,297.0,189.5,2.8,14.0,326.0,407.96,333.96
2016,12,12,13,30,307.0,180.0,2.9,14.0,317.0,402.83,330.59
2016,12,12,13,45,265.0,174.5,3.0,14.0,288.5,367.99,302.54
2016,12,12,14,0,223.0,169.0,3.1,14.0,260.0,333.37,274.44
2016,12,12,14,15,198.5,157.5,3.1,14.0,233.5,295.47,243.71
2016,12,12,14,30,174.0,146.0,3.1,14.0,207.0,265.44,218.96
2016,12,12,14,45,167.0,131.0,3.15,14.0,185.0,241.51,199.18
2016,12,12,15,0,160.0,116.0,3.2,14.0,163.0,217.42,178.89
2016,12,12,15,15,148.0,100.0,3.15,13.5,138.5,189.49,155.24
2016,12,12,15,30,136.0,84.0,3.1,13.0,114.0,161.86,131.34
2016,12,12,15,45,117.5,67.0,3.1,13.0,89.0,130.48,103.65
2016,12,12,16,0,99.0,50.0,3.1,13.0,64.0,99.93,76.36
2016,12,12,16,15,52.0,35.0,3.05,13.0,42.0,63.14,43.22
2016,12,12,16,30,5.0,20.0,3.0,13.0,20.0,21.81,0.0
2016,12,12,16,45,2.5,10.0,3.0,13.0,10.0,10.5,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.55,13.0,4.5,4.42,0.0
2016,12,13,7,30,0.0,9.0,1.6,13.0,9.0,8.85,0.0
2016,12,13,7,45,0.0,24.5,1.65,13.5,24.5,23.38,9.96
2016,12,13,8,0,0.0,40.0,1.7,14.0,40.0,38.17,25.51
2016,12,13,8,15,10.0,56.5,1.75,14.0,58.5,55.39,40.29
2016,12,13,8,30,20.0,73.0,1.8,14.0,77.0,74.01,56.06
2016,12,13,8,45,27.0,89.0,1.85,14.0,96.0,92.57,71.89
2016,12,13,9,0,34.0,105.0,1.9,14.0,115.0,111.9,88.3
2016,12,13,9,15,39.0,119.5,1.85,14.0,132.0,129.83,103.47
2016,12,13,9,30,44.0,134.0,1.8,14.0,149.0,148.24,118.91
2016,12,13,9,45,115.5,150.0,1.75,14.0,194.5,197.69,159.26
2016,12,13,10,0,187.0,166.0,1.7,14.0,240.0,250.67,202.45
2016,12,13,10,15,198.5,176.5,1.65,14.0,259.5,274.5,222.01
2016,12,13,10,30,210.0,187.0,1.6,14.0,279.0,298.69,241.73
2016,12,13,10,45,180.0,197.5,1.55,14.5,279.0,300.88,242.92
2016,12,13,11,0,150.0,208.0,1.5,15.0,279.0,300.98,242.29
2016,12,13,11,15,75.0,178.0,1.5,15.0,213.5,224.44,180.54
2016,12,13,11,30,0.0,148.0,1.5,15.0,148.0,145.51,115.43
2016,12,13,11,45,0.0,153.0,1.5,15.0,153.0,150.75,119.86
2016,12,13,12,0,0.0,158.0,1.5,15.0,158.0,156.08,124.17
2016,12,13,12,15,1.0,161.0,1.45,15.0,161.5,160.07,127.42
2016,12,13,12,30,2.0,164.0,1.4,15.0,165.0,164.16,130.78
2016,12,13,12,45,35.5,184.0,1.4,15.0,201.0,214.0,172.03
2016,12,13,13,0,69.0,204.0,1.4,15.0,237.0,259.61,209.22
2016,12,13,13,15,42.5,185.0,1.4,15.0,205.5,221.69,178.28
2016,12,13,13,30,16.0,166.0,1.4,15.0,174.0,177.58,142.32
2016,12,13,13,45,8.0,122.0,1.4,15.0,126.0,125.89,100.12
2016,12,13,14,0,0.0,78.0,1.4,15.0,78.0,75.52,58.27
2016,12,13,14,15,0.0,60.5,1.45,15.0,60.5,58.47,44.07
2016,12,13,14,30,0.0,43.0,1.5,15.0,43.0,41.53,29.79
2016,12,13,14,45,0.0,38.5,1.55,15.0,38.5,37.17,26.12
2016,12,13,15,0,0.0,34.0,1.6,15.0,34.0,32.82,22.41
2016,12,13,15,15,0.0,28.5,1.6,14.5,28.5,27.5,17.89
2016,12,13,15,30,0.0,23.0,1.6,14.0,23.0,22.19,13.3
2016,12,13,15,45,0.0,18.0,1.65,14.0,18.0,17.36,9.06
2016,12,13,16,0,0.0,13.0,1.7,14.0,13.0,12.53,4.8
2016,12,13,16,15,0.0,8.5,1.8,14.0,8.5,8.19,0.8
2016,12,13,16,30,0.0,4.0,1.9,14.0,4.0,3.85,0.0
2016,12,13,16,45,0.0,2.0,2.0,14.0,2.0,1.97,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,5.35,14.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,5.4,14.0,6.0,5.9,0.0
2016,12,14,7,45,0.0,16.0,5.5,14.0,16.0,15.44,4.29
2016,12,14,8,0,0.0,26.0,5.6,14.0,26.0,25.1,14.78
2016,12,14,8,15,0.0,38.0,5.6,14.0,38.0,36.69,25.07
2016,12,14,8,30,0.0,50.0,5.6,14.0,50.0,48.26,35.22
2016,12,14,8,45,0.0,62.5,5.7,14.5,62.5,60.38,45.67
2016,12,14,9,0,0.0,75.0,5.8,15.0,75.0,72.56,56.03
2016,12,14,9,15,0.0,86.5,5.8,15.0,86.5,83.83,65.61
2016,12,14,9,30,0.0,98.0,5.8,15.0,98.0,95.16,75.13
2016,12,14,9,45,0.0,107.0,5.85,15.0,107.0,104.07,82.54
2016,12,14,10,0,0.0,116.0,5.9,15.0,116.0,113.01,89.93
2016,12,14,10,15,0.0,108.5,5.85,15.0,108.5,105.57,83.57
2016,12,14,10,30,0.0,101.0,5.8,15.0,101.0,98.12,77.22
2016,12,14,10,45,0.0,113.0,5.75,15.0,113.0,110.05,87.1
2016,12,14,11,0,0.0,125.0,5.7,15.0,125.0,122.09,97.02
2016,12,14,11,15,55.5,171.0,5.7,15.0,198.5,205.51,166.94
2016,12,14,11,30,111.0,217.0,5.7,15.0,272.0,290.2,236.87
2016,12,14,11,45,106.0,219.0,5.75,15.0,271.5,291.94,238.14
2016,12,14,12,0,101.0,221.0,5.8,15.0,271.0,293.28,239.22
2016,12,14,12,15,161.0,218.5,5.75,15.0,298.0,337.74,276.59
2016,12,14,12,30,221.0,216.0,5.7,15.0,325.0,376.57,309.2
2016,12,14,12,45,219.0,211.5,5.7,15.0,317.5,372.28,305.89
2016,12,14,13,0,217.0,207.0,5.7,15.0,310.0,367.26,302.07
2016,12,14,13,15,118.0,188.0,5.6,15.0,244.0,281.54,230.8
2016,12,14,13,30,19.0,169.0,5.5,15.0,178.0,182.77,147.76
2016,12,14,13,45,9.5,150.5,5.45,15.0,155.0,157.34,126.77
2016,12,14,14,0,0.0,132.0,5.4,15.0,132.0,132.13,105.75
2016,12,14,14,15,48.5,139.5,5.3,15.0,156.5,176.6,144.01
2016,12,14,14,30,97.0,147.0,5.2,15.0,181.0,221.84,182.28
2016,12,14,14,45,92.5,132.5,5.1,15.0,162.5,201.82,165.49
2016,12,14,15,0,88.0,118.0,5.0,15.0,144.0,181.76,148.52
2016,12,14,15,15,79.0,101.5,5.1,15.0,122.5,156.93,127.3
2016,12,14,15,30,70.0,85.0,5.2,15.0,101.0,132.38,106.01
2016,12,14,15,45,59.0,68.0,5.35,15.0,79.5,101.06,78.85
2016,12,14,16,0,48.0,51.0,5.5,15.0,58.0,81.27,61.05
2016,12,14,16,15,24.0,34.5,5.65,14.5,38.0,47.41,31.26
2016,12,14,16,30,0.0,18.0,5.8,14.0,18.0,17.59,0.0
2016,12,14,16,45,0.0,9.0,5.95,14.0,9.0,8.85,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,7.5,15.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,7.5,15.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,11.5,7.5,15.0,11.5,11.09,1.2
2016,12,15,8,0,0.0,19.0,7.5,15.0,19.0,18.33,9.17
2016,12,15,8,15,0.0,28.5,7.55,15.0,28.5,27.51,17.29
2016,12,15,8,30,0.0,38.0,7.6,15.0,38.0,36.7,25.32
2016,12,15,8,45,0.0,47.5,7.7,15.0,47.5,45.89,33.31
2016,12,15,9,0,0.0,57.0,7.8,15.0,57.0,55.08,41.24
2016,12,15,9,15,0.0,65.5,7.85,15.0,65.5,63.33,48.28
2016,12,15,9,30,0.0,74.0,7.9,15.0,74.0,71.61,55.28
2016,12,15,9,45,0.0,63.0,8.0,15.0,63.0,60.89,46.15
2016,12,15,10,0,0.0,52.0,8.1,15.0,52.0,50.24,37.07
2016,12,15,10,15,0.0,51.0,8.05,15.0,51.0,49.27,36.2
2016,12,15,10,30,0.0,50.0,8.0,15.0,50.0,48.31,35.33
2016,12,15,10,45,0.0,62.0,8.0,15.0,62.0,59.92,45.09
2016,12,15,11,0,0.0,74.0,8.0,15.0,74.0,71.55,54.82
2016,12,15,11,15,0.0,71.5,8.2,15.0,71.5,69.13,52.73
2016,12,15,11,30,0.0,69.0,8.4,15.0,69.0,66.71,50.67
2016,12,15,11,45,0.0,69.5,8.6,15.5,69.5,67.2,50.95
2016,12,15,12,0,0.0,70.0,8.8,16.0,70.0,67.68,51.24
2016,12,15,12,15,0.0,87.0,9.0,16.0,87.0,84.2,65.05
2016,12,15,12,30,0.0,104.0,9.2,16.0,104.0,101.25,79.28
2016,12,15,12,45,0.0,100.0,9.4,16.0,100.0,97.28,76.02
2016,12,15,13,0,0.0,96.0,9.6,16.0,96.0,93.32,72.77
2016,12,15,13,15,0.0,80.0,9.6,15.5,80.0,77.37,59.61
2016,12,15,13,30,0.0,64.0,9.6,15.0,64.0,61.86,46.73
2016,12,15,13,45,0.0,63.0,9.65,15.0,63.0,60.89,45.98
2016,12,15,14,0,0.0,62.0,9.7,15.0,62.0,59.92,45.23
2016,12,15,14,15,0.0,68.0,9.6,15.0,68.0,65.73,50.21
2016,12,15,14,30,0.0,74.0,9.5,15.0,74.0,71.83,55.44
2016,12,15,14,45,0.0,66.0,9.4,15.0,66.0,63.86,48.72
2016,12,15,15,0,0.0,58.0,9.3,15.0,58.0,56.05,42.09
2016,12,15,15,15,0.0,49.5,9.1,15.0,49.5,47.82,35.04
2016,12,15,15,30,0.0,41.0,8.9,15.0,41.0,39.6,27.92
2016,12,15,15,45,0.0,32.0,8.7,15.0,32.0,30.89,20.34
2016,12,15,16,0,0.0,23.0,8.5,15.0,23.0,22.19,12.73
2016,12,15,16,15,0.0,15.0,8.3,15.0,15.0,14.47,5.73
2016,12,15,16,30,0.0,7.0,8.1,15.0,7.0,6.75,0.0
2016,12,15,16,45,0.0,3.5,7.95,15.0,3.5,3.44,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,7,15,20.5,7.5,8.45,11.0,8.0,0.0,0.0
2016,12,16,7,30,41.0,15.0,8.4,11.0,16.0,14.74,0.0
2016,12,16,7,45,170.5,29.5,8.35,11.5,47.0,27.99,9.44
2016,12,16,8,0,300.0,44.0,8.3,12.0,78.0,61.79,34.1
2016,12,16,8,15,387.0,53.5,8.25,12.0,117.0,99.3,60.91
2016,12,16,8,30,474.0,63.0,8.2,12.0,156.0,144.2,96.39
2016,12,16,8,45,534.0,69.0,8.2,12.0,195.5,187.71,134.12
2016,12,16,9,0,594.0,75.0,8.2,12.0,235.0,236.13,177.32
2016,12,16,9,15,507.0,92.0,8.2,12.0,242.5,252.92,198.04
2016,12,16,9,30,420.0,109.0,8.2,12.0,250.0,262.4,210.97
2016,12,16,9,45,429.5,122.5,8.2,12.0,278.5,298.42,243.52
2016,12,16,10,0,439.0,136.0,8.2,12.0,307.0,334.29,275.42
2016,12,16,10,15,561.0,119.0,8.25,12.0,352.5,393.14,326.12
2016,12,16,10,30,683.0,102.0,8.3,12.0,398.0,456.93,381.03
2016,12,16,10,45,710.0,96.0,8.35,12.0,416.0,486.84,407.64
2016,12,16,11,0,737.0,90.0,8.4,12.0,434.0,515.0,432.57
2016,12,16,11,15,665.0,113.0,8.4,12.0,430.0,517.66,434.96
2016,12,16,11,30,593.0,136.0,8.4,12.0,426.0,513.64,431.47
2016,12,16,11,45,576.0,146.0,8.45,12.0,429.5,522.72,439.28
2016,12,16,12,0,559.0,156.0,8.5,12.0,433.0,532.2,447.16
2016,12,16,12,15,417.5,182.5,8.5,12.0,389.0,476.77,399.92
2016,12,16,12,30,276.0,209.0,8.5,12.0,345.0,411.22,343.89
2016,12,16,12,45,361.5,188.5,8.55,12.0,363.0,446.8,375.37
2016,12,16,13,0,447.0,168.0,8.6,12.0,381.0,489.0,411.82
2016,12,16,13,15,475.0,155.5,8.7,12.0,374.0,493.13,416.14
2016,12,16,13,30,503.0,143.0,8.8,12.0,367.0,495.04,418.62
2016,12,16,13,45,644.5,111.0,9.0,12.0,382.5,548.12,464.78
2016,12,16,14,0,786.0,79.0,9.2,12.0,398.0,588.95,500.39
2016,12,16,14,15,765.5,76.5,9.35,12.0,368.0,560.59,476.63
2016,12,16,14,30,745.0,74.0,9.5,12.0,338.0,530.39,450.98
2016,12,16,14,45,715.0,70.5,9.65,12.0,303.0,495.07,420.38
2016,12,16,15,0,685.0,67.0,9.8,12.0,268.0,456.33,386.25
2016,12,16,15,15,640.0,62.5,9.85,11.5,229.0,408.5,344.22
2016,12,16,15,30,595.0,58.0,9.9,11.0,190.0,361.59,301.83
2016,12,16,15,45,528.5,51.0,10.0,11.0,150.0,303.91,249.0
2016,12,16,16,0,462.0,44.0,10.1,11.0,110.0,249.69,198.26
2016,12,16,16,15,343.5,33.5,10.15,11.0,73.0,177.62,130.79
2016,12,16,16,30,225.0,23.0,10.2,11.0,36.0,108.11,29.35
2016,12,16,16,45,112.5,11.5,10.3,11.0,18.0,41.76,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,3.95,8.0,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,3.8,8.0,14.0,13.76,0.0
2016,12,17,7,45,136.0,26.0,3.7,8.5,41.5,23.9,7.02
2016,12,17,8,0,272.0,38.0,3.6,9.0,69.0,53.67,28.92
2016,12,17,8,15,322.0,50.0,3.55,9.0,102.0,86.53,53.63
2016,12,17,8,30,372.0,62.0,3.5,9.0,135.0,124.13,84.5
2016,12,17,8,45,404.5,72.0,3.45,9.5,167.5,160.45,116.46
2016,12,17,9,0,437.0,82.0,3.4,10.0,200.0,199.29,151.19
2016,12,17,9,15,458.5,90.5,3.35,10.0,229.5,235.49,184.39
2016,12,17,9,30,480.0,99.0,3.3,10.0,259.0,272.73,218.17
2016,12,17,9,45,663.5,83.0,3.3,10.0,327.0,351.23,283.78
2016,12,17,10,0,847.0,67.0,3.3,10.0,395.0,440.26,358.01
2016,12,17,10,15,861.5,68.5,3.35,10.0,422.0,479.88,392.91
2016,12,17,10,30,876.0,70.0,3.4,10.0,449.0,518.14,426.13
2016,12,17,10,45,884.5,71.5,3.5,10.5,469.0,551.6,454.14
2016,12,17,11,0,893.0,73.0,3.6,11.0,489.0,580.92,478.31
2016,12,17,11,15,898.5,73.5,3.65,11.0,501.5,606.74,499.98
2016,12,17,11,30,904.0,74.0,3.7,11.0,514.0,629.91,519.24
2016,12,17,11,45,904.5,75.0,3.8,11.0,519.0,647.75,534.21
2016,12,17,12,0,905.0,76.0,3.9,11.0,524.0,662.56,546.66
2016,12,17,12,15,903.5,75.5,3.95,11.0,521.5,671.31,554.18
2016,12,17,12,30,902.0,75.0,4.0,11.0,519.0,676.87,559.16
2016,12,17,12,45,896.5,75.0,4.05,11.0,508.5,677.18,559.97
2016,12,17,13,0,891.0,75.0,4.1,11.0,498.0,678.01,560.98
2016,12,17,13,15,882.5,74.0,4.1,11.0,480.5,669.0,554.27
2016,12,17,13,30,874.0,73.0,4.1,11.0,463.0,656.94,545.1
2016,12,17,13,45,860.5,71.5,4.15,11.0,438.5,638.18,530.75
2016,12,17,14,0,847.0,70.0,4.2,11.0,414.0,616.75,514.02
2016,12,17,14,15,827.5,68.0,4.2,11.0,383.0,588.63,491.41
2016,12,17,14,30,808.0,66.0,4.2,11.0,352.0,558.44,466.67
2016,12,17,14,45,779.0,63.0,4.2,11.0,316.0,520.0,434.67
2016,12,17,15,0,750.0,60.0,4.2,11.0,280.0,480.51,400.98
2016,12,17,15,15,708.0,55.5,4.15,10.5,239.5,432.11,359.62
2016,12,17,15,30,666.0,51.0,4.1,10.0,199.0,384.19,317.34
2016,12,17,15,45,598.0,45.5,4.05,10.0,157.5,328.27,266.73
2016,12,17,16,0,530.0,40.0,4.0,10.0,116.0,272.79,215.41
2016,12,17,16,15,413.5,31.0,4.0,10.0,77.5,200.36,147.7
2016,12,17,16,30,297.0,22.0,4.0,10.0,39.0,130.41,40.95
2016,12,17,16,45,148.5,11.0,4.05,10.0,19.5,51.18,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,18,7,15,103.0,6.0,5.35,7.0,8.5,0.0,0.0
2016,12,18,7,30,206.0,12.0,5.4,7.0,17.0,11.8,0.0
2016,12,18,7,45,355.0,21.5,5.45,7.5,52.0,24.4,5.16
2016,12,18,8,0,504.0,31.0,5.5,8.0,87.0,63.43,29.09
2016,12,18,8,15,582.5,37.0,5.45,8.0,129.0,105.34,58.4
2016,12,18,8,30,661.0,43.0,5.4,8.0,171.0,154.61,98.28
2016,12,18,8,45,712.0,47.0,5.35,8.5,212.5,202.77,141.23
2016,12,18,9,0,763.0,51.0,5.3,9.0,254.0,254.67,188.68
2016,12,18,9,15,795.0,54.0,5.2,9.0,292.5,302.99,234.31
2016,12,18,9,30,827.0,57.0,5.1,9.0,331.0,352.51,280.53
2016,12,18,9,45,848.5,59.0,5.0,9.5,364.5,397.72,321.97
2016,12,18,10,0,870.0,61.0,4.9,10.0,398.0,441.8,361.4
2016,12,18,10,15,885.5,62.5,4.75,10.0,425.5,482.41,397.59
2016,12,18,10,30,901.0,64.0,4.6,10.0,453.0,521.67,431.73
2016,12,18,10,45,911.0,65.0,4.5,10.5,473.5,555.87,460.26
2016,12,18,11,0,921.0,66.0,4.4,11.0,494.0,587.91,486.27
2016,12,18,11,15,927.0,66.5,4.3,11.0,507.5,614.73,508.44
2016,12,18,11,30,933.0,67.0,4.2,11.0,521.0,638.83,528.01
2016,12,18,11,45,935.5,67.5,4.15,11.0,526.5,657.91,543.53
2016,12,18,12,0,938.0,68.0,4.1,11.0,532.0,673.92,556.42
2016,12,18,12,15,937.0,68.0,4.1,11.0,530.0,683.94,564.77
2016,12,18,12,30,936.0,68.0,4.1,11.0,528.0,690.69,570.49
2016,12,18,12,45,932.5,67.5,4.2,11.5,518.0,691.92,571.33
2016,12,18,13,0,929.0,67.0,4.3,12.0,508.0,689.85,569.54
2016,12,18,13,15,920.5,66.0,4.45,12.0,490.0,680.68,563.45
