Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,13,30,912.0,65.0,4.6,12.0,472.0,668.35,554.73
2016,12,18,13,45,898.5,64.0,4.75,12.0,447.0,649.83,540.87
2016,12,18,14,0,885.0,63.0,4.9,12.0,422.0,628.56,524.51
2016,12,18,14,15,866.5,61.0,4.95,12.0,391.0,600.52,502.02
2016,12,18,14,30,848.0,59.0,5.0,12.0,360.0,574.04,480.13
2016,12,18,14,45,819.0,57.0,5.1,12.0,323.5,535.93,448.42
2016,12,18,15,0,790.0,55.0,5.2,12.0,287.0,496.67,414.88
2016,12,18,15,15,749.5,51.0,5.2,11.5,246.5,448.51,373.58
2016,12,18,15,30,709.0,47.0,5.2,11.0,206.0,400.66,331.15
2016,12,18,15,45,643.0,42.0,5.25,11.0,163.5,341.33,277.52
2016,12,18,16,0,577.0,37.0,5.3,11.0,121.0,285.0,225.11
2016,12,18,16,15,464.0,29.0,5.3,10.5,81.5,212.59,157.21
2016,12,18,16,30,351.0,21.0,5.3,10.0,42.0,143.67,50.48
2016,12,18,16,45,175.5,10.5,5.35,10.0,21.0,58.25,0.0
2016,12,18,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,19,7,15,87.5,6.0,4.6,7.5,8.0,0.0,0.0
2016,12,19,7,30,175.0,12.0,4.5,8.0,16.0,11.8,0.0
2016,12,19,7,45,321.0,21.5,4.4,8.5,49.5,21.97,3.75
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,60.09,27.65
2016,12,19,8,15,547.0,38.0,4.3,9.0,123.5,101.16,56.19
2016,12,19,8,30,627.0,45.0,4.3,9.0,164.0,149.79,95.1
2016,12,19,8,45,676.5,49.0,4.35,9.5,205.0,195.95,135.92
2016,12,19,9,0,726.0,53.0,4.4,10.0,246.0,245.76,181.13
2016,12,19,9,15,758.0,56.5,4.4,10.0,283.5,292.95,225.3
2016,12,19,9,30,790.0,60.0,4.4,10.0,321.0,341.42,270.17
2016,12,19,9,45,814.0,61.5,4.4,10.5,354.0,385.64,310.42
2016,12,19,10,0,838.0,63.0,4.4,11.0,387.0,429.79,349.64
2016,12,19,10,15,853.0,64.5,4.4,11.0,413.5,469.38,384.95
2016,12,19,10,30,868.0,66.0,4.4,11.0,440.0,506.32,417.36
2016,12,19,10,45,876.5,67.5,4.45,11.5,460.0,539.36,445.25
2016,12,19,11,0,885.0,69.0,4.5,12.0,480.0,570.28,470.78
2016,12,19,11,15,891.0,70.0,4.5,12.0,493.0,596.89,493.13
2016,12,19,11,30,897.0,71.0,4.5,12.0,506.0,620.91,513.07
2016,12,19,11,45,898.5,71.5,4.5,12.5,511.5,638.87,526.99
2016,12,19,12,0,900.0,72.0,4.5,13.0,517.0,653.84,538.35
2016,12,19,12,15,899.0,72.0,4.5,13.0,515.0,663.6,546.5
2016,12,19,12,30,898.0,72.0,4.5,13.0,513.0,670.2,552.11
2016,12,19,12,45,788.0,90.0,4.55,13.0,471.5,626.03,517.03
2016,12,19,13,0,678.0,108.0,4.6,13.0,430.0,577.4,478.16
2016,12,19,13,15,776.5,88.0,4.6,13.0,444.5,615.62,510.13
2016,12,19,13,30,875.0,68.0,4.6,13.0,459.0,648.12,536.94
2016,12,19,13,45,860.5,67.0,4.6,13.0,434.5,633.32,525.05
2016,12,19,14,0,846.0,66.0,4.6,13.0,410.0,612.04,508.19
2016,12,19,14,15,747.0,72.0,4.55,13.0,359.5,545.28,454.19
2016,12,19,14,30,648.0,78.0,4.5,13.0,309.0,482.24,402.42
2016,12,19,14,45,620.0,75.0,4.45,13.0,277.5,448.41,374.1
2016,12,19,15,0,592.0,72.0,4.4,13.0,246.0,413.98,344.51
2016,12,19,15,15,631.0,60.5,4.3,12.5,222.5,403.2,334.12
2016,12,19,15,30,670.0,49.0,4.2,12.0,199.0,385.23,316.4
2016,12,19,15,45,603.5,43.5,4.15,12.0,158.0,326.44,263.78
2016,12,19,16,0,537.0,38.0,4.1,12.0,117.0,270.76,212.72
2016,12,19,16,15,426.0,29.5,4.1,11.5,79.0,204.12,150.73
2016,12,19,16,30,315.0,21.0,4.1,11.0,41.0,136.53,52.28
2016,12,19,16,45,157.5,10.5,4.1,11.0,20.5,53.53,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,8.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,8.0,14.0,10.81,0.0
2016,12,20,7,45,301.0,21.0,4.85,8.5,46.5,20.65,2.85
2016,12,20,8,0,444.0,31.0,4.8,9.0,79.0,56.76,25.85
2016,12,20,8,15,524.0,37.5,4.7,9.0,119.0,97.07,53.77
2016,12,20,8,30,604.0,44.0,4.6,9.0,159.0,143.94,91.08
2016,12,20,8,45,651.0,48.5,4.5,9.5,198.5,188.9,130.83
2016,12,20,9,0,698.0,53.0,4.4,10.0,238.0,237.33,174.79
2016,12,20,9,15,730.5,56.5,4.25,10.0,274.5,283.4,217.77
2016,12,20,9,30,763.0,60.0,4.1,10.0,311.0,330.88,261.52
2016,12,20,9,45,787.0,61.5,4.0,10.5,343.0,374.02,300.62
2016,12,20,10,0,811.0,63.0,3.9,11.0,375.0,417.16,338.76
2016,12,20,10,15,825.5,64.5,3.8,11.5,401.5,455.61,372.16
2016,12,20,10,30,840.0,66.0,3.7,12.0,428.0,492.81,403.61
2016,12,20,10,45,849.0,67.5,3.65,12.5,447.5,523.99,429.56
2016,12,20,11,0,858.0,69.0,3.6,13.0,467.0,554.5,454.28
2016,12,20,11,15,863.5,69.5,3.55,13.0,479.5,579.71,475.15
2016,12,20,11,30,869.0,70.0,3.5,13.0,492.0,602.38,493.67
2016,12,20,11,45,870.0,70.5,3.5,13.0,497.0,619.63,507.83
2016,12,20,12,0,871.0,71.0,3.5,13.0,502.0,633.97,519.57
2016,12,20,12,15,870.0,71.0,3.55,13.0,500.0,643.5,527.63
2016,12,20,12,30,869.0,71.0,3.6,13.0,498.0,649.98,533.26
2016,12,20,12,45,861.0,71.5,3.7,13.5,488.0,649.39,532.5
2016,12,20,13,0,853.0,72.0,3.8,14.0,478.0,649.41,532.03
2016,12,20,13,15,751.0,89.0,3.85,14.0,437.5,600.18,493.2
2016,12,20,13,30,649.0,106.0,3.9,14.0,397.0,551.74,454.58
2016,12,20,13,45,630.5,105.5,3.95,14.0,376.0,533.68,440.65
2016,12,20,14,0,612.0,105.0,4.0,14.0,355.0,513.75,424.87
2016,12,20,14,15,691.0,84.0,3.9,14.0,346.5,528.1,436.93
2016,12,20,14,30,770.0,63.0,3.8,14.0,338.0,534.23,441.84
2016,12,20,14,45,742.5,60.5,3.7,14.0,303.5,498.32,411.88
2016,12,20,15,0,715.0,58.0,3.6,14.0,269.0,461.39,380.57
2016,12,20,15,15,673.5,54.0,3.5,13.5,230.5,415.0,341.43
2016,12,20,15,30,632.0,50.0,3.4,13.0,192.0,369.12,301.52
2016,12,20,15,45,569.0,44.0,3.3,13.0,152.5,315.73,253.87
2016,12,20,16,0,506.0,38.0,3.2,13.0,113.0,262.75,205.57
2016,12,20,16,15,396.5,29.5,3.2,12.5,76.0,194.05,143.04
2016,12,20,16,30,287.0,21.0,3.2,12.0,39.0,128.42,52.95
2016,12,20,16,45,143.5,10.5,3.25,12.0,19.5,49.89,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,59.5,5.0,3.85,11.0,6.5,0.0,0.0
2016,12,21,7,30,119.0,10.0,3.9,11.0,13.0,9.83,0.0
2016,12,21,7,45,256.5,20.5,4.0,11.5,43.5,19.14,1.87
2016,12,21,8,0,394.0,31.0,4.1,12.0,74.0,52.88,24.15
2016,12,21,8,15,475.5,38.5,4.2,12.0,112.5,90.88,50.07
2016,12,21,8,30,557.0,46.0,4.3,12.0,151.0,136.62,85.83
2016,12,21,8,45,605.5,51.0,4.4,12.5,189.5,180.22,123.71
2016,12,21,9,0,654.0,56.0,4.5,13.0,228.0,227.93,166.3
2016,12,21,9,15,577.5,76.5,4.45,13.0,244.5,255.94,196.31
2016,12,21,9,30,501.0,97.0,4.4,13.0,261.0,275.02,217.39
2016,12,21,9,45,518.5,104.5,4.4,13.5,289.5,311.36,249.64
2016,12,21,10,0,536.0,112.0,4.4,14.0,318.0,347.93,281.36
2016,12,21,10,15,548.5,117.5,4.15,14.0,341.0,382.06,310.69
2016,12,21,10,30,561.0,123.0,3.9,14.0,364.0,413.85,337.59
2016,12,21,10,45,552.5,132.0,3.7,14.5,378.5,435.24,355.01
2016,12,21,11,0,544.0,141.0,3.5,15.0,393.0,456.69,371.87
2016,12,21,11,15,694.0,107.0,3.3,15.0,437.5,524.94,427.35
2016,12,21,11,30,844.0,73.0,3.1,15.0,482.0,592.68,481.44
2016,12,21,11,45,847.0,73.5,2.9,15.5,488.0,611.08,494.41
2016,12,21,12,0,850.0,74.0,2.7,16.0,494.0,626.71,505.18
2016,12,21,12,15,850.0,73.5,2.6,16.0,492.5,633.24,510.32
2016,12,21,12,30,850.0,73.0,2.5,16.0,491.0,639.78,515.29
2016,12,21,12,45,847.5,72.0,2.45,16.0,482.0,641.11,516.48
2016,12,21,13,0,845.0,71.0,2.4,16.0,473.0,643.1,517.98
2016,12,21,13,15,837.5,70.0,2.35,16.0,457.0,635.29,512.12
2016,12,21,13,30,830.0,69.0,2.3,16.0,441.0,624.56,504.03
2016,12,21,13,45,819.5,67.5,2.3,16.0,418.5,608.54,492.05
2016,12,21,14,0,809.0,66.0,2.3,16.0,396.0,589.9,477.87
2016,12,21,14,15,791.0,64.0,2.3,16.0,367.0,563.66,457.57
2016,12,21,14,30,773.0,62.0,2.3,16.0,338.0,535.43,435.3
2016,12,21,14,45,748.5,58.5,2.3,16.0,304.0,500.04,406.91
2016,12,21,15,0,724.0,55.0,2.3,16.0,270.0,463.48,376.82
2016,12,21,15,15,684.5,51.5,2.3,15.5,232.0,418.47,339.73
2016,12,21,15,30,645.0,48.0,2.3,15.0,194.0,373.84,301.68
2016,12,21,15,45,585.0,42.5,2.35,15.0,154.5,318.79,253.64
2016,12,21,16,0,525.0,37.0,2.4,15.0,115.0,266.47,206.58
2016,12,21,16,15,419.5,29.0,2.5,14.5,78.0,202.28,148.3
2016,12,21,16,30,314.0,21.0,2.6,14.0,41.0,137.83,60.87
2016,12,21,16,45,157.0,10.5,2.75,14.0,20.5,53.83,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,61.5,5.0,4.0,11.0,6.5,0.0,0.0
2016,12,22,7,30,123.0,10.0,3.9,11.0,13.0,9.83,0.0
2016,12,22,7,45,270.5,21.0,3.85,11.0,45.0,19.3,2.71
2016,12,22,8,0,418.0,32.0,3.8,11.0,77.0,54.64,25.01
2016,12,22,8,15,502.0,39.5,3.65,11.0,117.0,94.02,51.77
2016,12,22,8,30,586.0,47.0,3.5,11.0,157.0,141.4,88.77
2016,12,22,8,45,638.5,52.0,3.4,11.5,197.0,187.22,128.43
2016,12,22,9,0,691.0,57.0,3.3,12.0,237.0,237.49,173.1
2016,12,22,9,15,724.5,60.5,3.1,12.0,274.5,283.6,215.47
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,331.22,258.65
2016,12,22,9,45,781.5,66.5,2.75,12.5,344.5,375.12,297.68
2016,12,22,10,0,805.0,69.0,2.6,13.0,377.0,419.02,335.61
2016,12,22,10,15,820.5,70.5,2.45,13.5,404.0,457.9,368.47
2016,12,22,10,30,836.0,72.0,2.3,14.0,431.0,495.62,399.35
2016,12,22,10,45,846.5,73.5,2.15,14.5,451.0,529.32,426.12
2016,12,22,11,0,857.0,75.0,2.0,15.0,471.0,561.1,450.53
2016,12,22,11,15,863.5,75.5,2.05,15.0,484.5,587.37,471.89
2016,12,22,11,30,870.0,76.0,2.1,15.0,498.0,611.15,491.03
2016,12,22,11,45,872.0,76.5,2.15,15.0,503.5,629.53,505.85
2016,12,22,12,0,874.0,77.0,2.2,15.0,509.0,645.01,518.33
2016,12,22,12,15,873.5,77.0,2.25,15.0,507.5,655.36,526.85
2016,12,22,12,30,873.0,77.0,2.3,15.0,506.0,662.64,533.0
2016,12,22,12,45,874.0,75.0,2.4,15.0,497.5,665.52,536.16
2016,12,22,13,0,875.0,73.0,2.5,15.0,489.0,661.59,534.29
2016,12,22,13,15,867.0,72.0,2.4,15.0,472.5,657.14,530.62
2016,12,22,13,30,859.0,71.0,2.3,15.0,456.0,646.0,521.95
2016,12,22,13,45,847.5,69.0,2.2,15.0,432.5,628.57,508.45
2016,12,22,14,0,836.0,67.0,2.1,15.0,409.0,608.44,492.73
2016,12,22,14,15,817.5,65.0,2.0,15.0,379.5,581.53,471.54
2016,12,22,14,30,799.0,63.0,1.9,15.0,350.0,552.54,448.38
2016,12,22,14,45,770.5,60.5,1.8,15.0,314.5,515.5,418.47
2016,12,22,15,0,742.0,58.0,1.7,15.0,279.0,477.4,387.03
2016,12,22,15,15,701.0,54.0,1.65,14.5,240.0,430.51,348.67
2016,12,22,15,30,660.0,50.0,1.6,14.0,201.0,384.03,309.36
2016,12,22,15,45,595.5,44.5,1.55,14.0,160.0,326.38,259.44
2016,12,22,16,0,531.0,39.0,1.5,14.0,119.0,275.37,213.58
2016,12,22,16,15,423.5,30.5,1.55,14.0,81.0,206.11,151.49
2016,12,22,16,30,316.0,22.0,1.6,14.0,43.0,140.46,66.2
2016,12,22,16,45,158.0,11.0,1.7,14.0,21.5,54.84,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.3,12.5,1.0,0.96,0.0
2016,12,23,8,0,0.0,2.0,7.0,13.0,2.0,1.93,0.0
2016,12,23,8,15,0.0,3.5,6.5,13.0,3.5,3.37,0.0
2016,12,23,8,30,0.0,5.0,6.0,13.0,5.0,4.82,0.0
2016,12,23,8,45,0.0,6.0,5.55,13.0,6.0,5.78,0.0
2016,12,23,9,0,0.0,7.0,5.1,13.0,7.0,6.75,0.14
2016,12,23,9,15,0.0,8.5,5.35,13.0,8.5,8.19,1.4
2016,12,23,9,30,0.0,10.0,5.6,13.0,10.0,9.64,2.65
2016,12,23,9,45,0.0,11.0,5.95,13.5,11.0,10.61,3.46
2016,12,23,10,0,0.0,12.0,6.3,14.0,12.0,11.58,4.26
2016,12,23,10,15,15.0,90.0,6.8,14.0,96.5,94.17,74.47
2016,12,23,10,30,30.0,168.0,7.3,14.0,181.0,183.48,149.27
2016,12,23,10,45,15.0,126.5,7.85,14.0,133.0,131.44,105.63
2016,12,23,11,0,0.0,85.0,8.4,14.0,85.0,82.26,64.07
2016,12,23,11,15,0.0,46.0,8.5,13.5,46.0,44.44,32.16
2016,12,23,11,30,0.0,7.0,8.6,13.0,7.0,6.76,0.1
2016,12,23,11,45,0.0,48.0,8.7,13.0,48.0,46.38,33.84
2016,12,23,12,0,0.0,89.0,8.8,13.0,89.0,86.18,67.5
2016,12,23,12,15,165.0,145.0,8.65,13.0,226.0,264.96,221.01
2016,12,23,12,30,330.0,201.0,8.5,13.0,363.0,436.76,364.87
2016,12,23,12,45,200.5,203.0,8.4,13.0,301.0,349.88,291.2
2016,12,23,13,0,71.0,205.0,8.3,13.0,239.0,261.66,215.68
2016,12,23,13,15,35.5,172.0,8.2,13.0,189.0,202.14,165.7
2016,12,23,13,30,0.0,139.0,8.1,13.0,139.0,138.14,111.43
2016,12,23,13,45,0.0,86.5,8.0,13.0,86.5,83.99,65.92
2016,12,23,14,0,0.0,34.0,7.9,13.0,34.0,32.83,22.46
2016,12,23,14,15,0.0,49.0,7.9,12.5,49.0,47.33,34.98
2016,12,23,14,30,0.0,64.0,7.9,12.0,64.0,61.86,47.55
2016,12,23,14,45,0.0,57.0,7.95,12.0,57.0,55.08,41.78
2016,12,23,15,0,0.0,50.0,8.0,12.0,50.0,48.3,35.97
2016,12,23,15,15,0.0,43.0,8.05,12.0,43.0,41.53,30.1
2016,12,23,15,30,0.0,36.0,8.1,12.0,36.0,34.75,24.19
2016,12,23,15,45,0.0,28.5,8.15,12.0,28.5,27.5,17.81
2016,12,23,16,0,0.0,21.0,8.2,12.0,21.0,20.26,11.4
2016,12,23,16,15,0.0,14.0,8.2,11.5,14.0,13.5,5.35
2016,12,23,16,30,0.0,7.0,8.2,11.0,7.0,6.74,0.0
2016,12,23,16,45,0.0,3.5,8.25,11.0,3.5,3.44,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,179.0,17.0,8.0,10.0,35.5,14.07,0.0
2016,12,24,8,0,358.0,34.0,8.0,10.0,71.0,51.85,24.93
2016,12,24,8,15,448.0,42.0,8.0,10.0,110.5,89.09,50.23
2016,12,24,8,30,538.0,50.0,8.0,10.0,150.0,135.03,85.93
2016,12,24,8,45,596.5,55.0,8.0,10.5,190.0,179.72,124.61
2016,12,24,9,0,655.0,60.0,8.0,11.0,230.0,229.11,168.84
2016,12,24,9,15,691.5,63.5,7.95,11.0,267.0,274.65,211.46
2016,12,24,9,30,728.0,67.0,7.9,11.0,304.0,322.21,255.69
2016,12,24,9,45,759.5,68.0,7.85,11.0,338.0,366.51,296.88
2016,12,24,10,0,791.0,69.0,7.8,11.0,372.0,411.5,338.04
2016,12,24,10,15,808.0,71.0,7.75,11.0,399.0,451.2,374.21
2016,12,24,10,30,825.0,73.0,7.7,11.0,426.0,489.92,408.84
2016,12,24,10,45,836.0,74.5,7.65,11.0,447.0,523.72,438.79
2016,12,24,11,0,847.0,76.0,7.6,11.0,468.0,555.66,466.66
2016,12,24,11,15,854.0,76.5,7.6,11.0,481.5,582.17,489.73
2016,12,24,11,30,861.0,77.0,7.6,11.0,495.0,606.25,510.47
2016,12,24,11,45,864.0,77.5,7.6,11.0,501.0,625.28,526.84
2016,12,24,12,0,867.0,78.0,7.6,11.0,507.0,641.49,540.71
2016,12,24,12,15,867.0,78.0,7.6,11.0,506.0,652.3,550.08
2016,12,24,12,30,867.0,78.0,7.6,11.0,505.0,660.06,556.88
2016,12,24,12,45,859.5,78.5,7.6,11.0,495.5,660.4,557.54
2016,12,24,13,0,852.0,79.0,7.6,11.0,486.0,657.63,555.64
2016,12,24,13,15,844.0,78.0,7.55,11.0,469.5,649.8,549.51
2016,12,24,13,30,836.0,77.0,7.5,11.0,453.0,639.02,540.89
2016,12,24,13,45,825.5,75.0,7.5,11.0,430.5,622.65,527.7
2016,12,24,14,0,815.0,73.0,7.5,11.0,408.0,603.62,512.13
2016,12,24,14,15,646.0,92.0,7.45,11.0,346.0,512.18,435.07
2016,12,24,14,30,477.0,111.0,7.4,11.0,284.0,418.74,355.55
2016,12,24,14,45,453.0,105.0,7.35,11.0,255.5,388.24,329.41
2016,12,24,15,0,429.0,99.0,7.3,11.0,227.0,357.51,302.48
2016,12,24,15,15,404.0,88.0,7.2,10.5,195.5,320.43,270.21
2016,12,24,15,30,379.0,77.0,7.1,10.0,164.0,283.71,237.45
2016,12,24,15,45,444.0,60.0,7.0,10.0,142.5,281.47,232.05
2016,12,24,16,0,509.0,43.0,6.9,10.0,121.0,272.7,218.87
2016,12,24,16,15,398.0,34.0,6.85,9.5,83.0,202.06,153.98
2016,12,24,16,30,287.0,25.0,6.8,9.0,45.0,136.15,73.63
2016,12,24,16,45,143.5,12.5,6.8,9.0,22.5,52.77,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,70.5,18.0,1.85,9.0,25.5,15.71,0.0
2016,12,25,8,0,141.0,36.0,2.1,9.0,51.0,40.99,23.05
2016,12,25,8,15,175.0,52.0,2.35,9.0,79.0,68.18,44.48
2016,12,25,8,30,209.0,68.0,2.6,9.0,107.0,98.85,69.71
2016,12,25,8,45,234.0,82.5,2.85,9.5,135.5,129.49,96.16
2016,12,25,9,0,259.0,97.0,3.1,10.0,164.0,162.31,124.94
2016,12,25,9,15,269.5,111.5,3.3,10.0,190.5,192.81,152.51
2016,12,25,9,30,280.0,126.0,3.5,10.0,217.0,223.87,180.34
2016,12,25,9,45,285.5,137.5,3.7,10.5,239.0,250.4,203.79
2016,12,25,10,0,291.0,149.0,3.9,11.0,261.0,276.81,226.7
2016,12,25,10,15,295.0,160.5,4.0,11.0,280.5,302.35,248.88
2016,12,25,10,30,299.0,172.0,4.1,11.0,300.0,327.51,270.43
2016,12,25,10,45,202.5,187.5,4.25,11.0,276.0,299.57,247.63
2016,12,25,11,0,106.0,203.0,4.4,11.0,252.0,264.9,218.45
2016,12,25,11,15,123.0,210.0,4.45,11.0,268.5,290.31,239.74
2016,12,25,11,30,140.0,217.0,4.5,11.0,285.0,311.78,257.64
2016,12,25,11,45,378.5,175.0,4.55,11.0,361.5,429.17,357.37
2016,12,25,12,0,617.0,133.0,4.6,11.0,438.0,544.99,453.85
2016,12,25,12,15,504.0,161.0,4.6,11.0,410.0,508.01,422.55
2016,12,25,12,30,391.0,189.0,4.6,11.0,382.0,463.22,385.21
2016,12,25,12,45,263.0,201.0,4.6,11.0,330.0,395.78,328.94
2016,12,25,13,0,135.0,213.0,4.6,11.0,278.0,319.76,264.81
2016,12,25,13,15,200.5,201.0,4.6,11.0,293.5,350.11,291.55
2016,12,25,13,30,266.0,189.0,4.6,11.0,309.0,386.67,322.76
2016,12,25,13,45,177.0,182.5,4.65,11.5,260.5,313.84,261.32
2016,12,25,14,0,88.0,176.0,4.7,12.0,212.0,242.83,200.93
2016,12,25,14,15,78.5,162.5,4.7,12.0,193.0,221.69,183.51
2016,12,25,14,30,69.0,149.0,4.7,12.0,174.0,200.67,165.95
2016,12,25,14,45,64.0,135.0,4.75,12.0,156.5,181.82,150.15
2016,12,25,15,0,59.0,121.0,4.8,12.0,139.0,163.08,134.24
2016,12,25,15,15,52.5,105.5,4.7,11.5,119.5,141.85,116.19
2016,12,25,15,30,46.0,90.0,4.6,11.0,100.0,120.88,98.06
2016,12,25,15,45,267.5,66.0,4.6,11.0,109.0,209.7,171.52
2016,12,25,16,0,489.0,42.0,4.6,11.0,118.0,264.28,210.85
2016,12,25,16,15,383.5,33.0,4.55,10.5,81.0,196.32,149.04
2016,12,25,16,30,278.0,24.0,4.5,10.0,44.0,133.27,74.85
2016,12,25,16,45,139.0,12.0,4.5,10.0,22.0,51.25,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,7,45,220.0,14.0,4.8,8.5,36.5,10.93,0.0
2016,12,26,8,0,440.0,28.0,4.8,9.0,73.0,50.37,21.59
2016,12,26,8,15,523.0,34.5,4.7,9.0,112.5,89.18,47.38
2016,12,26,8,30,606.0,41.0,4.6,9.0,152.0,135.95,83.81
2016,12,26,8,45,656.5,45.5,4.6,9.5,192.0,181.54,123.67
2016,12,26,9,0,707.0,50.0,4.6,10.0,232.0,230.99,168.36
2016,12,26,9,15,740.0,53.0,4.45,10.0,269.5,277.15,211.58
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,324.79,255.72
2016,12,26,9,45,793.5,59.0,4.2,10.5,339.5,368.78,295.84
2016,12,26,10,0,814.0,62.0,4.1,11.0,372.0,412.55,334.71
2016,12,26,10,15,830.0,63.5,3.95,11.0,399.5,452.17,369.81
2016,12,26,10,30,846.0,65.0,3.8,11.0,427.0,489.4,402.19
2016,12,26,10,45,854.5,66.5,3.65,11.0,447.5,522.33,430.34
2016,12,26,11,0,863.0,68.0,3.5,11.0,468.0,553.24,456.18
2016,12,26,11,15,869.5,69.0,3.35,11.0,481.5,580.24,478.35
2016,12,26,11,30,876.0,70.0,3.2,11.0,495.0,604.77,498.1
2016,12,26,11,45,877.0,71.0,3.05,11.5,501.0,623.29,511.84
2016,12,26,12,0,878.0,72.0,2.9,12.0,507.0,638.91,522.99
2016,12,26,12,15,877.5,71.5,2.7,12.0,505.5,648.9,530.36
2016,12,26,12,30,877.0,71.0,2.5,12.0,504.0,655.83,535.2
2016,12,26,12,45,872.0,71.0,2.35,12.0,495.0,657.28,535.92
2016,12,26,13,0,867.0,71.0,2.2,12.0,486.0,655.62,534.2
2016,12,26,13,15,859.0,70.0,1.95,12.0,470.0,647.8,527.13
2016,12,26,13,30,851.0,69.0,1.7,12.0,454.0,640.84,520.39
2016,12,26,13,45,838.5,67.5,1.5,12.5,431.0,623.77,505.33
2016,12,26,14,0,826.0,66.0,1.3,13.0,408.0,604.05,488.17
2016,12,26,14,15,808.0,64.0,1.2,13.0,379.0,577.89,467.56
2016,12,26,14,30,790.0,62.0,1.1,13.0,350.0,549.65,445.04
2016,12,26,14,45,763.5,59.5,1.0,13.0,315.5,514.15,416.46
2016,12,26,15,0,737.0,57.0,0.9,13.0,281.0,477.48,386.35
2016,12,26,15,15,698.0,53.5,1.1,12.5,242.5,432.4,351.14
2016,12,26,15,30,659.0,50.0,1.3,12.0,204.0,387.58,314.31
2016,12,26,15,45,599.0,44.5,1.5,12.0,164.0,331.82,266.53
2016,12,26,16,0,539.0,39.0,1.7,12.0,124.0,278.68,219.26
2016,12,26,16,15,438.0,31.0,1.85,11.5,86.0,214.8,161.93
2016,12,26,16,30,337.0,23.0,2.0,11.0,48.0,152.6,88.81
2016,12,26,16,45,168.5,11.5,2.15,11.0,24.0,59.44,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,7,45,193.0,15.5,2.35,9.5,35.0,11.88,0.0
2016,12,27,8,0,386.0,31.0,2.3,10.0,70.0,48.82,21.99
2016,12,27,8,15,472.5,38.5,2.4,10.0,109.0,86.35,46.96
2016,12,27,8,30,559.0,46.0,2.5,10.0,148.0,132.23,82.21
2016,12,27,8,45,614.5,51.0,2.7,10.5,188.0,177.2,120.79
2016,12,27,9,0,670.0,56.0,2.9,11.0,228.0,227.03,164.96
2016,12,27,9,15,705.0,59.5,2.9,11.0,265.5,272.69,207.03
2016,12,27,9,30,740.0,63.0,2.9,11.0,303.0,320.1,250.31
2016,12,27,9,45,766.5,65.0,2.95,11.5,336.0,364.09,289.87
2016,12,27,10,0,793.0,67.0,3.0,12.0,369.0,408.41,328.78
2016,12,27,10,15,809.0,69.0,3.0,12.0,396.5,447.92,363.54
2016,12,27,10,30,825.0,71.0,3.0,12.0,424.0,486.39,396.67
2016,12,27,10,45,835.5,72.5,3.05,12.5,444.5,520.15,424.72
2016,12,27,11,0,846.0,74.0,3.1,13.0,465.0,552.06,450.64
2016,12,27,11,15,852.5,74.5,3.25,13.0,478.5,578.51,472.94
2016,12,27,11,30,859.0,75.0,3.4,13.0,492.0,602.54,493.05
2016,12,27,11,45,860.5,76.0,3.6,13.0,498.5,621.46,509.08
2016,12,27,12,0,862.0,77.0,3.8,13.0,505.0,637.52,522.74
2016,12,27,12,15,861.5,77.0,3.9,13.0,503.5,648.25,531.87
2016,12,27,12,30,861.0,77.0,4.0,13.0,502.0,655.94,538.59
2016,12,27,12,45,858.0,76.0,4.15,13.0,493.5,657.8,540.93
2016,12,27,13,0,855.0,75.0,4.3,13.0,485.0,656.57,541.06
2016,12,27,13,15,847.0,74.0,4.3,13.0,469.0,648.99,535.49
2016,12,27,13,30,839.0,73.0,4.3,13.0,453.0,638.46,527.54
2016,12,27,13,45,827.5,71.0,4.3,13.5,430.5,621.66,513.62
2016,12,27,14,0,816.0,69.0,4.3,14.0,408.0,602.21,497.47
2016,12,27,14,15,797.5,67.0,4.3,14.0,379.0,575.98,476.63
2016,12,27,14,30,779.0,65.0,4.3,14.0,350.0,547.69,453.76
2016,12,27,14,45,750.0,63.0,4.35,14.0,315.5,511.62,424.23
2016,12,27,15,0,721.0,61.0,4.4,14.0,281.0,474.5,393.1
2016,12,27,15,15,681.5,57.0,4.45,13.5,242.5,429.01,355.0
2016,12,27,15,30,642.0,53.0,4.5,13.0,204.0,383.81,315.88
2016,12,27,15,45,578.0,47.5,4.55,12.5,164.0,329.94,268.44
2016,12,27,16,0,514.0,42.0,4.6,12.0,124.0,276.3,220.01
2016,12,27,16,15,412.5,33.5,4.65,12.0,86.0,209.04,159.01
2016,12,27,16,30,311.0,25.0,4.7,12.0,48.0,147.39,88.87
2016,12,27,16,45,155.5,12.5,4.8,12.0,24.0,57.0,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,14.5,4.3,8.5,36.5,10.73,0.0
2016,12,28,8,0,437.0,29.0,4.3,9.0,73.0,50.11,21.73
2016,12,28,8,15,522.5,36.0,4.2,9.0,113.0,89.35,47.61
2016,12,28,8,30,608.0,43.0,4.1,9.0,153.0,136.86,84.36
2016,12,28,8,45,662.5,47.0,4.1,9.5,194.0,182.84,124.24
2016,12,28,9,0,717.0,51.0,4.1,10.0,235.0,233.09,169.37
2016,12,28,9,15,750.5,54.0,4.05,10.5,273.0,279.93,212.74
2016,12,28,9,30,784.0,57.0,4.0,11.0,311.0,328.29,256.93
2016,12,28,9,45,812.0,58.0,4.0,11.5,345.5,373.62,298.0
2016,12,28,10,0,840.0,59.0,4.0,12.0,380.0,418.59,337.85
2016,12,28,10,15,855.5,61.0,4.05,12.0,407.5,459.31,374.11
2016,12,28,10,30,871.0,63.0,4.1,12.0,435.0,498.84,408.62
2016,12,28,10,45,882.5,63.5,4.15,12.5,456.5,533.2,437.54
2016,12,28,11,0,894.0,64.0,4.2,13.0,478.0,565.63,464.24
2016,12,28,11,15,900.0,64.5,4.15,13.0,491.5,592.73,486.74
2016,12,28,11,30,906.0,65.0,4.1,13.0,505.0,617.25,506.82
2016,12,28,11,45,909.0,65.0,4.05,13.5,511.5,636.62,521.68
2016,12,28,12,0,912.0,65.0,4.0,14.0,518.0,653.04,533.96
2016,12,28,12,15,911.5,65.0,3.85,14.0,517.0,664.15,542.64
2016,12,28,12,30,911.0,65.0,3.7,14.0,516.0,672.09,548.73
2016,12,28,12,45,908.0,64.0,3.55,14.5,507.5,674.02,548.92
2016,12,28,13,0,905.0,63.0,3.4,15.0,499.0,672.72,546.69
2016,12,28,13,15,897.5,62.5,3.3,15.0,483.0,665.84,541.53
2016,12,28,13,30,890.0,62.0,3.2,15.0,467.0,655.86,533.99
2016,12,28,13,45,878.5,61.0,3.1,15.0,444.0,639.73,521.45
2016,12,28,14,0,867.0,60.0,3.0,15.0,421.0,620.82,506.61
2016,12,28,14,15,850.5,58.0,2.9,15.0,391.5,595.03,486.24
2016,12,28,14,30,834.0,56.0,2.8,15.0,362.0,567.01,463.77
2016,12,28,14,45,808.5,54.0,2.75,15.0,327.5,535.6,438.14
2016,12,28,15,0,783.0,52.0,2.7,15.0,293.0,499.01,407.87
2016,12,28,15,15,747.0,49.0,2.6,14.5,254.0,454.79,371.28
2016,12,28,15,30,711.0,46.0,2.5,14.0,215.0,410.53,333.43
2016,12,28,15,45,653.0,41.5,2.45,14.0,174.0,354.99,284.85
2016,12,28,16,0,595.0,37.0,2.4,14.0,133.0,301.82,236.93
2016,12,28,16,15,499.0,30.0,2.45,13.5,93.5,234.72,177.0
2016,12,28,16,30,403.0,23.0,2.5,13.0,54.0,173.2,106.97
2016,12,28,16,45,201.5,11.5,2.55,13.0,27.0,69.64,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,219.0,15.0,4.85,10.0,36.5,11.09,0.0
2016,12,29,8,0,438.0,30.0,4.9,10.0,73.0,49.51,21.24
2016,12,29,8,15,525.0,37.0,4.85,10.5,114.0,90.03,47.84
2016,12,29,8,30,612.0,44.0,4.8,11.0,155.0,137.84,84.38
2016,12,29,8,45,663.5,48.5,4.75,11.5,196.0,183.91,124.21
2016,12,29,9,0,715.0,53.0,4.7,12.0,237.0,233.99,169.04
2016,12,29,9,15,749.5,56.5,4.55,12.0,275.5,281.6,213.16
2016,12,29,9,30,784.0,60.0,4.4,12.0,314.0,330.84,258.33
2016,12,29,9,45,797.5,64.5,4.3,12.5,346.0,374.39,297.95
2016,12,29,10,0,811.0,69.0,4.2,13.0,378.0,417.2,335.82
2016,12,29,10,15,827.5,71.0,3.85,13.5,406.0,457.77,370.43
2016,12,29,10,30,844.0,73.0,3.5,14.0,434.0,497.3,403.11
2016,12,29,10,45,853.5,74.5,3.15,14.5,455.0,531.34,430.35
2016,12,29,11,0,863.0,76.0,2.8,15.0,476.0,563.41,455.02
2016,12,29,11,15,869.5,77.0,2.6,15.0,490.0,591.06,476.78
2016,12,29,11,30,876.0,78.0,2.4,15.0,504.0,616.23,496.06
2016,12,29,11,45,876.5,79.0,2.2,15.5,510.5,635.07,509.09
2016,12,29,12,0,877.0,80.0,2.0,16.0,517.0,650.98,519.48
2016,12,29,12,15,876.5,80.0,1.9,16.0,515.5,662.11,527.61
2016,12,29,12,30,876.0,80.0,1.8,16.0,514.0,670.16,533.32
2016,12,29,12,45,877.0,77.5,1.75,16.5,506.5,673.25,534.73
2016,12,29,13,0,878.0,75.0,1.7,17.0,499.0,673.18,533.78
2016,12,29,13,15,869.5,74.0,1.65,17.0,482.5,665.41,528.03
2016,12,29,13,30,861.0,73.0,1.6,17.0,466.0,654.59,520.02
2016,12,29,13,45,846.5,72.0,1.55,17.0,442.5,636.98,506.87
2016,12,29,14,0,832.0,71.0,1.5,17.0,419.0,616.7,491.6
2016,12,29,14,15,661.0,91.5,1.45,17.0,356.0,524.83,420.87
2016,12,29,14,30,490.0,112.0,1.4,17.0,293.0,430.67,347.38
2016,12,29,14,45,462.0,106.5,1.35,17.0,264.0,398.22,321.98
2016,12,29,15,0,434.0,101.0,1.3,17.0,235.0,365.66,295.53
2016,12,29,15,15,410.5,90.0,1.25,16.5,203.5,329.18,266.03
2016,12,29,15,30,387.0,79.0,1.2,16.0,172.0,292.91,235.81
2016,12,29,15,45,344.0,67.5,1.2,16.0,138.5,247.72,197.25
2016,12,29,16,0,301.0,56.0,1.2,16.0,105.0,204.82,159.76
2016,12,29,16,15,240.0,42.0,1.2,15.5,73.5,154.72,116.0
2016,12,29,16,30,179.0,28.0,1.2,15.0,42.0,108.3,67.55
2016,12,29,16,45,89.5,14.0,1.2,15.0,21.0,39.85,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,45,109.5,17.0,2.15,12.5,28.0,13.14,0.0
2016,12,30,8,0,219.0,34.0,2.2,13.0,56.0,41.38,20.79
2016,12,30,8,15,284.5,47.0,2.2,13.0,89.5,73.26,43.46
2016,12,30,8,30,350.0,60.0,2.2,13.0,123.0,111.61,73.04
2016,12,30,8,45,389.5,71.0,2.2,13.0,157.5,148.97,104.76
2016,12,30,9,0,429.0,82.0,2.2,13.0,192.0,189.65,140.27
2016,12,30,9,15,457.5,91.0,2.1,13.0,225.0,228.15,174.6
2016,12,30,9,30,486.0,100.0,2.0,13.0,258.0,268.39,210.14
2016,12,30,9,45,517.5,105.5,1.95,13.5,289.5,307.7,244.05
2016,12,30,10,0,549.0,111.0,1.9,14.0,321.0,350.11,279.75
2016,12,30,10,15,572.5,112.5,1.9,14.0,345.5,384.36,309.02
2016,12,30,10,30,596.0,114.0,1.9,14.0,370.0,418.72,337.88
2016,12,30,10,45,594.5,123.0,1.9,14.0,388.5,447.56,361.73
2016,12,30,11,0,593.0,132.0,1.9,14.0,407.0,474.59,383.66
2016,12,30,11,15,600.0,134.0,1.85,14.0,420.0,497.43,401.97
2016,12,30,11,30,607.0,136.0,1.8,14.0,433.0,518.66,418.74
2016,12,30,11,45,518.5,161.5,1.8,14.5,417.5,501.46,404.06
2016,12,30,12,0,430.0,187.0,1.8,15.0,402.0,482.19,387.65
2016,12,30,12,15,437.0,183.5,1.8,15.0,401.5,489.83,394.17
2016,12,30,12,30,444.0,180.0,1.8,15.0,401.0,495.98,399.31
2016,12,30,12,45,429.5,182.0,1.8,15.0,393.5,492.31,396.53
2016,12,30,13,0,415.0,184.0,1.8,15.0,386.0,486.97,392.5
2016,12,30,13,15,327.0,190.0,1.85,15.0,345.5,428.94,346.97
2016,12,30,13,30,239.0,196.0,1.9,15.0,305.0,377.97,306.3
2016,12,30,13,45,501.0,139.5,2.0,15.0,354.0,490.13,399.17
2016,12,30,14,0,763.0,83.0,2.1,15.0,403.0,587.84,477.46
2016,12,30,14,15,743.5,80.5,2.3,14.5,374.5,561.42,457.96
2016,12,30,14,30,724.0,78.0,2.5,14.0,346.0,535.8,439.25
2016,12,30,14,45,695.5,74.5,2.75,14.0,312.5,499.73,410.99
2016,12,30,15,0,667.0,71.0,3.0,14.0,279.0,462.78,381.1
2016,12,30,15,15,626.0,66.5,3.3,13.5,241.0,417.6,344.28
2016,12,30,15,30,585.0,62.0,3.6,13.0,203.0,372.99,306.53
2016,12,30,15,45,522.0,55.5,3.95,13.0,163.5,317.1,257.84
2016,12,30,16,0,459.0,49.0,4.3,13.0,124.0,264.23,210.57
2016,12,30,16,15,361.5,39.0,4.45,12.5,87.0,198.26,152.08
2016,12,30,16,30,264.0,29.0,4.6,12.0,50.0,139.52,91.35
2016,12,30,16,45,132.0,14.5,4.85,12.0,25.0,63.61,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
